Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,576.044089189,96.6569775883,120.256795587,0.0,34.9616554283,113.312780494,883.017443763,868.613712646,5.66466996096,8.7390611562
 01/01  02:00:00,577.772362908,96.6569775883,125.339617018,0.0,34.9616554283,113.312780494,898.110500723,874.982015527,5.66466996096,17.4638152352
 01/01  03:00:00,575.003951997,96.6569775883,122.668402889,0.0,34.9616554283,113.312780494,921.839743735,898.711431716,5.66466996096,17.4636420574
 01/01  04:00:00,571.307499597,96.6569775883,117.975132245,0.0,34.9616554283,113.312780494,946.495811395,923.367737794,5.66466996096,17.4634036405
 01/01  05:00:00,571.695061672,96.6569775883,108.539351137,0.0,44.4937663224,113.312780494,969.131471918,946.003652252,5.66466996096,17.4631497053
 01/01  06:00:00,565.854332335,96.6569775883,99.5846322372,0.0,44.4937663224,113.312780494,1004.2227416,972.598174322,14.1616749024,17.4628923793
 01/01  07:00:00,627.207786812,96.6569775883,89.0387565017,0.0,54.0258772165,176.889270242,981.772807607,935.986823188,28.3233498048,17.4626346134
 01/01  08:00:00,625.26070242,96.6569775883,77.3691767068,0.0,54.0258772165,184.38654557,1011.67325953,951.725857702,42.4850247072,17.4623771243
 01/01  09:00:00,689.825747079,96.6569775883,72.8591403383,0.0,65.1572554096,220.04316451,1009.09727539,926.126911499,56.6466996096,26.323664286
 01/01  10:00:00,676.698440903,96.6569775883,72.3140473136,0.0,65.1572554096,212.545889182,973.311691224,904.361829413,42.4850247072,26.4648371043
 01/01  11:00:00,691.395827763,96.6569775883,79.3378968515,0.0,65.1572554096,220.04316451,961.514485232,855.228263247,70.808374512,35.4778474735
 01/01  12:00:00,695.942245714,96.6569775883,83.3107989393,0.0,65.1572554096,220.04316451,934.052646507,827.7700751,70.808374512,35.4741968956
 01/01  13:00:00,689.36066421,96.6569775883,76.3893669961,0.0,65.1572554096,220.04316451,954.723803163,848.445046621,70.808374512,35.4703820297
 01/01  14:00:00,691.250580611,96.6569775883,85.8930530065,0.0,65.1572554096,212.545889182,903.994255973,811.8809895,56.6466996096,35.4665668635
 01/01  15:00:00,695.96763313,96.6569775883,93.6362477018,0.0,65.1572554096,212.545889182,870.346829412,792.39904351,42.4850247072,35.462761195
 01/01  16:00:00,697.324718723,96.6569775883,98.8370026242,0.0,65.1572554096,212.545889182,864.181556565,780.921219307,56.6466996096,26.6136376489
 01/01  17:00:00,659.281233493,96.6569775883,83.7309229762,0.0,65.1572554096,220.04316451,955.868143219,835.414509506,84.9700494144,35.4835842986
 01/01  18:00:00,620.937956072,96.6569775883,72.1996358112,0.0,54.0258772165,184.38654557,1009.15825122,888.910354536,84.9700494144,35.2778472725
 01/01  19:00:00,601.044844946,96.6569775883,79.2368320671,0.0,44.4937663224,163.454314868,986.083358279,889.742545866,84.9700494144,11.3707629991
 01/01  20:00:00,597.490811591,96.6569775883,83.0014854107,0.0,44.4937663224,155.95703954,957.204926387,885.72928039,56.6466996096,14.8289463875
 01/01  21:00:00,571.435022035,96.6569775883,89.5264364983,0.0,44.4937663224,124.558693486,972.110646555,898.000116302,56.6466996096,17.4638306433
 01/01  22:00:00,578.674596704,96.6569775883,98.8696330641,0.0,44.4937663224,124.558693486,940.273385664,880.324796275,42.4850247072,17.4635646815
 01/01  23:00:00,571.023800566,96.6569775883,97.4840031749,0.0,34.9616554283,124.558693486,958.364186598,912.577532972,28.3233498048,17.4633038212
 01/01  24:00:00,574.661688028,96.6569775883,99.8665131353,0.0,34.9616554283,124.558693486,947.719902159,916.095182669,14.1616749024,17.4630445872
 01/02  01:00:00,576.132412383,96.6569775883,103.299848164,0.0,46.0930336215,113.312780494,938.214005116,915.086284245,5.66466996096,17.4630509102
 01/02  02:00:00,581.695860585,96.6569775883,109.664062585,0.0,46.0930336215,113.312780494,927.028115273,903.90041793,5.66466996096,17.4630273827
 01/02  03:00:00,584.464887729,96.6569775883,113.876306921,0.0,46.0930336215,113.312780494,926.4619317,903.33439758,5.66466996096,17.4628641594
 01/02  04:00:00,584.083746771,96.6569775883,114.187267566,0.0,46.0930336215,113.312780494,934.975555717,911.848218333,5.66466996096,17.4626674231
 01/02  05:00:00,662.912273046,96.6569775883,102.955024169,0.0,100.150657288,148.969399434,939.631755386,916.504497908,5.66466996096,17.4625875166
 01/02  06:00:00,658.524602523,96.6569775883,95.8153745717,0.0,100.150657288,149.894399434,1479.9580467,1448.33270124,14.1616749024,17.4636705588
 01/02  07:00:00,890.051265608,96.6569775883,100.944481849,0.0,176.471037341,302.612436532,1031.85029123,986.064930607,28.3233498048,17.4620108205
 01/02  08:00:00,1004.2010505,96.6569775883,91.9404551355,0.0,243.2593065,310.10971186,1013.89766342,936.105440398,42.4850247072,35.3071983107
 01/02  09:00:00,1013.54984991,96.6569775883,70.95526653,0.0,243.2593065,310.10971186,1053.38306055,961.217025369,56.6466996096,35.5193355699
 01/02  10:00:00,1033.72667711,96.6569775883,62.3535542434,0.0,243.2593065,302.612436532,1031.81754375,953.63483378,42.4850247072,35.6976852607
 01/02  11:00:00,1057.96123281,96.6569775883,82.3618401729,0.0,243.2593065,310.10971186,984.247384678,859.500313957,70.808374512,53.9386962082
 01/02  12:00:00,1090.53201451,96.6569775883,111.364454646,0.0,243.2593065,310.10971186,863.778248873,747.910346006,70.808374512,45.0595283549
 01/02  13:00:00,1074.82902922,96.6730188526,133.734975338,0.0,243.2593065,310.10971186,795.922083202,680.351139785,70.808374512,44.7625689046
 01/02  14:00:00,1116.52070481,96.7802092319,142.217535315,0.0,243.2593065,302.612436532,772.890046366,662.174237997,56.6466996096,54.0691087598
 01/02  15:00:00,1131.55931637,96.8912979945,160.39905522,0.0,243.2593065,302.612436532,702.456610078,615.020318757,42.4850247072,44.9512666137
 01/02  16:00:00,1143.13124019,96.9921808408,173.17458405,0.0,243.2593065,302.612436532,677.632817353,576.143836495,56.6466996096,44.8422812482
 01/02  17:00:00,1147.83505177,97.0792473269,169.831165947,0.0,243.2593065,310.10971186,718.084565011,588.560998154,84.9700494144,44.5535174423
 01/02  18:00:00,1156.47417919,97.1627962215,162.329828466,0.0,243.2593065,310.10971186,724.9652292,622.398324295,84.9700494144,17.5968554899
 01/02  19:00:00,892.93243719,96.6569775883,164.222797385,0.0,166.938926447,199.110933808,706.868310295,595.621777509,84.9700494144,26.2764833718
 01/02  20:00:00,893.092270044,96.6569775883,173.38577089,0.0,166.938926447,191.61365848,662.250152405,588.080862735,56.6466996096,17.5225900604
 01/02  21:00:00,759.56015113,96.6569775883,177.50889562,0.0,100.150657288,124.558693486,712.259074638,629.338520556,56.6466996096,26.2738544732
 01/02  22:00:00,725.335146154,96.6569775883,184.161155614,0.0,100.150657288,124.558693486,686.134847086,626.182718012,42.4850247072,17.4671043663
 01/02  23:00:00,659.37434522,96.6569775883,182.917082742,0.0,46.0930336215,124.558693486,702.493303979,656.709798991,28.3233498048,17.4601551825
 01/02  24:00:00,657.41651362,96.6569775883,179.70325863,0.0,46.0930336215,124.558693486,707.805772297,676.184134848,14.1616749024,17.459962547
 01/03  01:00:00,629.393056906,96.6569775883,162.323553689,0.0,46.0930336215,113.312780494,752.823379092,729.698583133,5.66466996096,17.4601259975
 01/03  02:00:00,620.153749568,96.6569775883,150.822991389,0.0,46.0930336215,113.312780494,784.806910297,761.682157899,5.66466996096,17.460082437
 01/03  03:00:00,614.069578975,96.6569775883,144.36501066,0.0,46.0930336215,113.312780494,801.607254262,778.482628189,5.66466996096,17.459956112
 01/03  04:00:00,609.633202411,96.6569775883,140.121087688,0.0,46.0930336215,113.312780494,812.371940277,789.247460036,5.66466996096,17.4598102806
 01/03  05:00:00,681.883507858,96.6569775883,120.993744295,0.0,100.150657288,148.969399434,835.740575448,812.616224237,5.66466996096,17.4596812493
 01/03  06:00:00,670.764452092,96.6569775883,108.705821503,0.0,100.150657288,149.894399434,1215.10959812,1183.48838258,14.1616749024,17.459540638
 01/03  07:00:00,895.135683024,96.8479254951,107.496742402,0.0,176.471037341,302.612436532,890.995151766,845.212413431,28.3233498048,17.4593885303
 01/03  08:00:00,1019.03869368,97.1540200481,106.818576946,0.0,243.2593065,310.10971186,857.796314021,788.820324228,42.4850247072,26.4909650855
 01/03  09:00:00,1056.02359218,97.2841306121,113.002175137,0.0,243.2593065,310.10971186,841.672852788,749.496306138,56.6466996096,35.5298470409
 01/03  10:00:00,1094.58618404,97.3836967759,121.956022778,0.0,243.2593065,302.612436532,791.065262141,703.945176789,42.4850247072,44.6350606448
 01/03  11:00:00,1122.4482879,97.4700358074,142.554576057,0.0,243.2593065,310.10971186,748.147307253,632.391060588,70.808374512,44.947872153
 01/03  12:00:00,1151.2466367,97.5692049739,171.009409898,0.0,243.2593065,310.10971186,689.789127453,564.905485791,70.808374512,54.0752671505
 01/03  13:00:00,1132.8705647,97.7870693429,195.048570232,0.0,243.2593065,310.10971186,639.87465304,533.257136971,70.808374512,35.8091415578
 01/03  14:00:00,1192.45249693,98.0127573867,221.24232581,0.0,243.2593065,302.612436532,619.121326419,508.397144441,56.6466996096,54.0774823685
 01/03  15:00:00,1216.49075382,98.2270368179,242.111584965,0.0,243.2593065,302.612436532,585.344909233,497.901540704,42.4850247072,44.9583438215
 01/03  16:00:00,1218.16779711,98.4358495223,244.277897453,0.0,243.2593065,302.612436532,605.614675862,495.151433565,56.6466996096,53.8165426868
 01/03  17:00:00,1222.13033709,98.7273948796,242.655359215,0.0,243.2593065,310.10971186,610.533353235,489.933561053,84.9700494144,35.6297427672
 01/03  18:00:00,1231.99743219,99.0281420695,238.556701235,0.0,243.2593065,310.10971186,604.251462946,492.89462505,84.9700494144,26.3867884814
 01/03  19:00:00,957.107446903,96.6569775883,234.892540301,0.0,166.938926447,199.110933808,582.508803745,480.015672695,84.9700494144,17.5230816354
 01/03  20:00:00,937.135500813,96.6569775883,227.93580433,0.0,166.938926447,191.61365848,582.952018844,500.031062738,56.6466996096,26.2742564961
 01/03  21:00:00,799.107704294,96.6569775883,229.041547596,0.0,100.150657288,124.558693486,618.091472848,543.920490115,56.6466996096,17.5242831235
 01/03  22:00:00,763.991929519,96.6569775883,232.758945705,0.0,100.150657288,124.558693486,608.9039875,548.953048851,42.4850247072,17.4659139419
 01/03  23:00:00,700.883053359,96.6569775883,233.219781379,0.0,46.0930336215,124.558693486,617.657099578,571.874649026,28.3233498048,17.4591007471
 01/03  24:00:00,695.65406708,96.6569775883,227.152048215,0.0,46.0930336215,124.558693486,623.747283779,592.126649715,14.1616749024,17.4589591613
 01/04  01:00:00,674.629825248,96.6569775883,217.847960174,0.0,46.0930336215,113.312780494,640.897681737,617.772039832,5.66466996096,17.4609719436
 01/04  02:00:00,668.462156011,96.6569775883,208.106480153,0.0,46.0930336215,113.312780494,667.482414989,644.358606494,5.66466996096,17.459138534
 01/04  03:00:00,664.533215558,96.6569775883,198.622717945,0.0,46.0930336215,113.312780494,693.939327,670.815579662,5.66466996096,17.4590773775
 01/04  04:00:00,653.304945002,96.6569775883,182.424979305,0.0,46.0930336215,113.312780494,736.197571943,713.073916386,5.66466996096,17.4589855964
 01/04  05:00:00,725.335426105,96.6569775883,161.932266175,0.0,100.150657288,148.969399434,755.310699213,732.187142535,5.66466996096,17.4588867166
 01/04  06:00:00,715.525583679,96.8039151908,148.128443034,0.0,100.150657288,149.894399434,1104.63764352,1073.01388513,14.1616749024,17.4620834796
 01/04  07:00:00,922.05147956,97.5116172617,124.744785572,0.0,176.471037341,302.612436532,853.427796249,807.644989732,28.3233498048,17.4594567115
 01/04  08:00:00,1018.04054361,97.9168399051,98.5789325941,0.0,243.2593065,310.10971186,870.527984504,801.55954289,42.4850247072,26.4834169069
 01/04  09:00:00,1028.67190509,98.2743834736,81.5244883714,0.0,243.2593065,310.10971186,894.921896335,802.730291452,56.6466996096,35.5449052736
 01/04  10:00:00,1044.31023768,98.5307299464,69.3002816704,0.0,243.2593065,302.612436532,889.174863979,802.063363024,42.4850247072,44.626476247
 01/04  11:00:00,1049.01632472,98.8729661825,64.9024773462,0.0,243.2593065,310.10971186,891.555734722,775.789127568,70.808374512,44.9582326418
 01/04  12:00:00,1045.14589292,99.2060368325,59.0771778531,0.0,243.2593065,310.10971186,895.324192176,770.437466179,70.808374512,54.0783514857
 01/04  13:00:00,1001.2853249,99.506629048,56.5361678539,0.0,243.2593065,310.10971186,877.917342847,762.338713635,70.808374512,44.7702547008
 01/04  14:00:00,1027.72290762,99.7867528367,49.7148738869,0.0,243.2593065,302.612436532,894.100212575,783.37375753,56.6466996096,54.0797554356
 01/04  15:00:00,1025.00002344,100.041874955,45.4244742148,0.0,243.2593065,302.612436532,874.806606857,787.369767003,42.4850247072,44.9518151464
 01/04  16:00:00,1027.93375406,100.276782075,45.205448197,0.0,243.2593065,302.612436532,872.171187407,770.675477348,56.6466996096,44.8490104491
 01/04  17:00:00,1029.80291815,100.490705979,38.1394831153,0.0,243.2593065,310.10971186,912.069631542,791.45190258,84.9700494144,35.647679548
 01/04  18:00:00,1044.33943069,100.693455623,37.4121254123,0.0,243.2593065,310.10971186,893.337335063,781.979159231,84.9700494144,26.388126417
 01/04  19:00:00,774.640574219,96.6569775883,35.6609753521,0.0,166.938926447,199.110933808,1017.03453746,905.788172427,84.9700494144,26.2763156175
 01/04  20:00:00,765.891311623,96.6569775883,33.2005618749,0.0,166.938926447,191.61365848,971.444024638,897.275064848,56.6466996096,17.5222601807
 01/04  21:00:00,628.376516087,96.6569775883,29.6022750301,0.0,100.150657288,124.558693486,1017.8689876,934.946702159,56.6466996096,26.2755858315
 01/04  22:00:00,588.969717048,96.6569775883,27.5559207341,0.0,100.150657288,124.558693486,991.787844508,931.836056742,42.4850247072,17.4667630589
 01/04  23:00:00,521.877907954,96.6569775883,23.6184374037,0.0,46.0930336215,124.558693486,1008.88157596,963.098365067,28.3233498048,17.4598610849
 01/04  24:00:00,517.428136715,96.6569775883,16.7937358141,0.0,46.0930336215,124.558693486,1034.50768728,1002.88624611,14.1616749024,17.4597662743
 01/05  01:00:00,499.251461734,96.6569775883,10.0790242418,0.0,46.0930336215,113.312780494,1056.96217521,1033.83751187,5.66466996096,17.4599933884
 01/05  02:00:00,497.099414709,96.6569775883,7.60931684542,0.0,46.0930336215,113.312780494,1055.11139242,1031.98666431,5.66466996096,17.4600581544
 01/05  03:00:00,485.364102609,96.6569775883,2.73141427804,0.0,46.0930336215,113.312780494,1080.40093279,1057.27623149,5.66466996096,17.4600313328
 01/05  04:00:00,456.283538329,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1088.01322214,1064.88856931,5.66466996096,17.4599828698
 01/05  05:00:00,544.216417764,96.6569775883,0.0,0.0,100.150657288,148.969399434,1088.05581969,1064.93122037,5.66466996096,17.4599293602
 01/05  06:00:00,547.646983804,97.0864719017,0.0,0.0,100.150657288,149.894399434,1283.8182398,1252.19664803,14.1616749024,17.459916868
 01/05  07:00:00,775.477654243,97.8483653672,0.0,0.0,176.471037341,302.612436532,1117.55059984,1071.7673935,28.3233498048,17.4598565311
 01/05  08:00:00,899.121547602,98.6505231494,0.0,0.0,243.2593065,310.10971186,1107.79840547,1038.82046865,42.4850247072,26.492912119
 01/05  09:00:00,928.895803214,99.1350327853,0.0,0.0,243.2593065,310.10971186,1153.72657626,1061.54619657,56.6466996096,35.5336800783
 01/05  10:00:00,957.274547215,99.6341427554,0.0,0.0,243.2593065,302.612436532,1066.46746632,979.341269411,42.4850247072,44.6411721989
 01/05  11:00:00,996.631349841,99.8848695779,8.94301552736,0.0,243.2593065,310.10971186,927.583371856,811.819239051,70.808374512,44.9557582931
 01/05  12:00:00,1019.54893343,100.134334156,24.0635198795,0.0,243.2593065,310.10971186,875.934147865,751.039745088,70.808374512,54.0860282656
 01/05  13:00:00,982.723494124,100.384985795,29.4535167328,0.0,243.2593065,310.10971186,857.329102588,741.752472402,70.808374512,44.7682556739
 01/05  14:00:00,1021.2378706,100.608518366,34.5794751364,0.0,243.2593065,302.612436532,831.647755723,729.932661775,56.6466996096,45.0683943387
 01/05  15:00:00,1024.0805119,100.823916822,36.6367555389,0.0,243.2593065,302.612436532,823.290953174,726.856610479,42.4850247072,53.9493179883
 01/05  16:00:00,1019.71808303,101.011957466,33.1051973855,0.0,243.2593065,302.612436532,857.903429136,756.404921524,56.6466996096,44.8518080026
 01/05  17:00:00,1022.81176895,101.186384966,30.8444676347,0.0,243.2593065,310.10971186,886.888304209,766.280157937,84.9700494144,35.6380968576
 01/05  18:00:00,1033.39669137,101.350085359,30.6626081849,0.0,243.2593065,310.10971186,878.480698604,767.12365407,84.9700494144,26.3869951194
 01/05  19:00:00,767.376592751,96.6569775883,27.6706444466,0.0,166.938926447,199.110933808,1025.13503047,922.641205069,84.9700494144,17.5237759829
 01/05  20:00:00,759.901487551,96.6569775883,25.8033465664,0.0,166.938926447,191.61365848,994.484132953,911.562184922,56.6466996096,26.2752484217
 01/05  21:00:00,625.21009854,96.6569775883,25.6478139803,0.0,100.150657288,124.558693486,999.944736045,925.774421069,56.6466996096,17.5236153664
 01/05  22:00:00,588.525906475,96.6569775883,28.6006468992,0.0,100.150657288,124.558693486,954.969610889,895.015272674,42.4850247072,17.4693135081
 01/05  23:00:00,523.972472057,96.6569775883,27.58669996,0.0,46.0930336215,124.558693486,967.477388863,921.691392404,28.3233498048,17.4626466544
 01/05  24:00:00,521.220274069,96.6569775883,22.0546279293,0.0,46.0930336215,124.558693486,999.807981603,968.183710729,14.1616749024,17.4625959714
 01/06  01:00:00,503.335215716,96.6569775883,15.5577569677,0.0,46.0930336215,113.312780494,1035.77966112,1012.65220973,5.66466996096,17.4627814237
 01/06  02:00:00,501.322993145,96.6569775883,12.9993413251,0.0,46.0930336215,113.312780494,1042.0266446,1018.89903752,5.66466996096,17.4629371168
 01/06  03:00:00,465.36113268,96.6569775883,1.62280769343,0.0,46.0930336215,113.312780494,1171.13197629,1148.00434269,5.66466996096,17.4629636409
 01/06  04:00:00,457.289642679,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1239.56886097,1216.44123173,5.66466996096,17.4629592738
 01/06  05:00:00,548.21648493,96.6569775883,0.0,0.0,100.150657288,148.969399434,1174.25864615,1151.13102865,5.66466996096,17.4629475367
 01/06  06:00:00,556.581495136,97.1819491039,1.7120235499,0.0,100.150657288,149.894399434,1169.91756274,1138.28921463,14.1616749024,17.4666732056
 01/06  07:00:00,799.578621068,98.0744863215,2.00410499498,0.0,176.471037341,302.612436532,1003.57240902,957.784293505,28.3233498048,17.4647657135
 01/06  08:00:00,896.60973313,98.9791338072,0.0,0.0,243.2593065,310.10971186,1074.77786012,996.98039049,42.4850247072,35.3124449273
 01/06  09:00:00,928.05624667,99.5001520802,0.0,0.0,243.2593065,310.10971186,1129.65788982,1037.48430435,56.6466996096,35.5268858637
 01/06  10:00:00,956.621265883,99.9659547857,0.0,0.0,243.2593065,302.612436532,1038.70257283,960.510265407,42.4850247072,35.7072827166
 01/06  11:00:00,994.048861977,100.247015741,5.92606440722,0.0,243.2593065,310.10971186,966.802122492,842.036274378,70.808374512,53.957473602
 01/06  12:00:00,1017.06559326,100.471573595,20.5476208671,0.0,243.2593065,310.10971186,891.116584235,775.23370638,70.808374512,45.0745033434
 01/06  13:00:00,990.388873197,100.720196941,39.5978218149,0.0,243.2593065,310.10971186,792.790445624,677.211762452,70.808374512,44.7703086597
 01/06  14:00:00,1035.49228293,100.947267121,51.9440729057,0.0,243.2593065,302.612436532,738.106614865,627.370655168,56.6466996096,54.0892600868
 01/06  15:00:00,1036.67691661,101.134845446,51.2407258325,0.0,243.2593065,302.612436532,734.3162058,646.868938048,42.4850247072,44.9622430443
 01/06  16:00:00,1038.76790066,101.434874494,50.167308029,0.0,243.2593065,302.612436532,751.724341979,650.223124211,56.6466996096,44.8545181584
 01/06  17:00:00,1036.43878537,101.516774041,39.026189702,0.0,243.2593065,310.10971186,859.581866421,730.06055054,84.9700494144,44.5512664665
 01/06  18:00:00,1037.49660396,101.632348803,28.3558104356,0.0,243.2593065,310.10971186,908.406553062,797.04871945,84.9700494144,26.3877841975
 01/06  19:00:00,762.078791032,96.6569775883,18.4004977253,0.0,166.938926447,199.110933808,1120.81391148,1018.32019694,84.9700494144,17.5236651314
 01/06  20:00:00,714.15963302,96.6569775883,1.19976295873,0.0,166.938926447,191.61365848,1260.92619214,1178.00188371,56.6466996096,26.2776088199
 01/06  21:00:00,573.572584095,96.6569775883,0.0,0.0,100.150657288,124.558693486,1364.48298097,1290.31116769,56.6466996096,17.5251136718
 01/06  22:00:00,537.131010586,96.6569775883,0.0,0.0,100.150657288,124.558693486,1346.20587073,1286.25048892,42.4850247072,17.4703571055
 01/06  23:00:00,475.725602796,96.6569775883,0.0,0.0,46.0930336215,124.558693486,1493.87652097,1448.0932231,28.3233498048,17.4599480641
 01/06  24:00:00,479.348451511,96.6569775883,0.0,0.0,46.0930336215,124.558693486,1342.1240153,1310.5024064,14.1616749024,17.4599339958
 01/07  01:00:00,465.015553902,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1311.10640154,1287.98156945,5.66466996096,17.4601621319
 01/07  02:00:00,466.742894007,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1294.4095831,1271.28454992,5.66466996096,17.4603632208
 01/07  03:00:00,466.158597365,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1313.23141816,1290.10630888,5.66466996096,17.4604393149
 01/07  04:00:00,466.569002572,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1318.97060762,1295.84545185,5.66466996096,17.4604858131
 01/07  05:00:00,474.498424676,96.6569775883,0.0,0.0,55.6251445156,113.312780494,1318.61627958,1295.49108436,5.66466996096,17.4605252579
 01/07  06:00:00,473.228060124,96.6569775883,0.0,0.0,55.6251445156,113.312780494,1395.27949831,1363.65726043,14.1616749024,17.4605629765
 01/07  07:00:00,542.016854802,96.6569775883,0.0,0.0,65.1572554096,176.889270242,1415.08592767,1369.30197764,28.3233498048,17.4606002282
 01/07  08:00:00,668.768576673,96.9889508288,0.0,0.0,109.682768182,220.96816451,1579.78477282,1519.83389663,42.4850247072,17.4658514803
 01/07  09:00:00,664.125759074,96.9883184997,0.0,0.0,109.682768182,220.96816451,1420.53516229,1337.53681588,56.6466996096,26.3516467909
 01/07  10:00:00,762.205771111,97.3808213057,0.0,0.0,131.945524568,266.955817592,1123.47436867,1054.48488762,42.4850247072,26.5044563411
 01/07  11:00:00,786.495842828,97.4116099855,7.03139547994,0.0,131.945524568,274.45309292,958.865160702,852.516663372,70.808374512,35.5401228184
 01/07  12:00:00,823.117748979,97.4250056066,30.1475660597,0.0,131.945524568,274.45309292,896.082981949,789.732424537,70.808374512,35.5421829003
 01/07  13:00:00,803.011689549,97.4332925613,42.0883680658,0.0,131.945524568,274.45309292,884.796958561,778.455136311,70.808374512,35.5334477374
 01/07  14:00:00,801.253715399,97.4398153954,45.9117590688,0.0,131.945524568,266.955817592,893.564211292,801.383443711,56.6466996096,35.5340679715
 01/07  15:00:00,801.552604215,97.4453935169,46.234624828,0.0,131.945524568,266.955817592,906.152065193,828.134055521,42.4850247072,35.5329849653
 01/07  16:00:00,721.915550557,96.6569775883,46.2988538824,0.0,109.682768182,212.545889182,859.699589878,767.519338547,56.6466996096,35.5335517221
 01/07  17:00:00,727.814745196,96.6569775883,40.800782281,0.0,109.682768182,220.04316451,946.168189855,825.6640966,84.9700494144,35.5340438401
 01/07  18:00:00,691.371987745,96.6569775883,33.7553280805,0.0,109.682768182,220.04316451,993.283207103,873.006305813,84.9700494144,35.3068518753
 01/07  19:00:00,650.802906005,96.6569775883,24.8193561195,0.0,100.150657288,199.110933808,1050.17885036,947.745474506,84.9700494144,17.4633264382
 01/07  20:00:00,639.861199382,96.6569775883,20.3359352982,0.0,100.150657288,191.61365848,1027.20978358,953.099743462,56.6466996096,17.463340504
 01/07  21:00:00,523.85312845,96.6569775883,15.9753517427,0.0,55.6251445156,124.558693486,1077.0174051,1002.90731647,56.6466996096,17.4633890213
 01/07  22:00:00,495.577186755,96.6569775883,2.94628782189,0.0,55.6251445156,124.558693486,1166.37961553,1106.4311884,42.4850247072,17.4634024183
 01/07  23:00:00,468.462732691,96.6569775883,0.0,0.0,46.0930336215,124.558693486,1216.03496501,1170.24818581,28.3233498048,17.4634293941
 01/07  24:00:00,471.012981782,96.6569775883,0.0,0.0,46.0930336215,124.558693486,1260.35966133,1228.73452686,14.1616749024,17.4634595665
 01/08  01:00:00,450.316967083,96.6569775883,0.0,0.0,34.9616554283,113.312780494,1370.41119246,1347.28272415,5.66466996096,17.4637983537
 01/08  02:00:00,452.91840312,96.6569775883,0.0,0.0,34.9616554283,113.312780494,1381.01661945,1357.88796258,5.66466996096,17.4639869046
 01/08  03:00:00,454.527310683,96.6569775883,0.0,0.0,34.9616554283,113.312780494,1402.34896173,1379.22020257,5.66466996096,17.464089207
 01/08  04:00:00,456.201637143,96.6569775883,0.0,0.0,34.9616554283,113.312780494,1416.14313164,1393.01429091,5.66466996096,17.4641707729
 01/08  05:00:00,465.27184169,96.6569775883,0.0,0.0,44.4937663224,113.312780494,1426.86354665,1403.73462943,5.66466996096,17.4642472615
 01/08  06:00:00,465.601364112,96.6569775883,0.0,0.0,44.4937663224,113.312780494,1356.42154387,1324.79554655,14.1616749024,17.4643224172
 01/08  07:00:00,530.851383595,96.6569775883,0.0,0.0,54.0258772165,176.889270242,1105.14755729,1059.35981035,28.3233498048,17.4643971355
 01/08  08:00:00,533.537465311,96.6569775883,0.0,0.0,54.0258772165,184.38654557,1014.04954638,954.100050044,42.4850247072,17.4644716311
 01/08  09:00:00,603.3606751,96.6569775883,0.0,0.0,65.1572554096,220.04316451,1217.36038834,1143.15262959,56.6466996096,17.5610591428
 01/08  10:00:00,600.960921142,96.6569775883,3.31050109708,0.0,65.1572554096,212.545889182,999.056726965,921.277467436,42.4850247072,35.2942348218
 01/08  11:00:00,658.351930096,96.6569775883,36.791232797,0.0,65.1572554096,220.04316451,790.581390527,684.29472189,70.808374512,35.4782941252
 01/08  12:00:00,676.146790087,96.6569775883,58.2796210835,0.0,65.1572554096,220.04316451,744.65246298,638.368488385,70.808374512,35.4756000829
 01/08  13:00:00,703.857183104,96.6569775883,90.0038605458,0.0,65.1572554096,220.04316451,700.943031605,603.512410433,70.808374512,26.6222466602
 01/08  14:00:00,717.144944039,96.6569775883,111.237066478,0.0,65.1572554096,212.545889182,686.845649866,594.699552788,56.6466996096,35.4993974684
 01/08  15:00:00,729.844291471,96.6569775883,123.133197684,0.0,65.1572554096,212.545889182,682.608328024,604.626620117,42.4850247072,35.4966832002
 01/08  16:00:00,733.625429103,96.6569775883,129.431676739,0.0,65.1572554096,212.545889182,718.030303647,625.889564429,56.6466996096,35.494039609
 01/08  17:00:00,709.181796977,96.6569775883,131.557450927,0.0,65.1572554096,220.04316451,770.633798927,650.172341172,84.9700494144,35.4914083399
 01/08  18:00:00,665.700438723,96.6569775883,126.8171473,0.0,54.0258772165,184.38654557,809.209276668,697.768725353,84.9700494144,26.4705019009
 01/08  19:00:00,633.049595723,96.6569775883,123.319986993,0.0,44.4937663224,163.454314868,853.750055784,751.314401419,84.9700494144,17.4656049499
 01/08  20:00:00,625.848514754,96.6569775883,123.413943353,0.0,44.4937663224,155.95703954,843.182927956,769.070463918,56.6466996096,17.4657644284
 01/08  21:00:00,591.65066672,96.6569775883,118.658751744,0.0,44.4937663224,124.558693486,898.29234822,824.179791464,56.6466996096,17.4658571465
 01/08  22:00:00,587.450008575,96.6569775883,115.451006623,0.0,44.4937663224,124.558693486,901.456319655,841.505361286,42.4850247072,17.4659336616
 01/08  23:00:00,584.271907041,96.6569775883,120.629295908,0.0,34.9616554283,124.558693486,888.953506482,843.164150516,28.3233498048,17.4660061614
 01/08  24:00:00,584.963516882,96.6569775883,118.809220322,0.0,34.9616554283,124.558693486,891.358926426,859.731173942,14.1616749024,17.4660775814
 01/09  01:00:00,571.384467039,96.6569775883,103.878898762,0.0,46.0930336215,113.312780494,933.58213916,910.451092719,5.66466996096,17.4663764802
 01/09  02:00:00,538.466289712,96.6569775883,65.9827224997,0.0,46.0930336215,113.312780494,1060.63817432,1037.50685439,5.66466996096,17.4666499654
 01/09  03:00:00,529.365601815,96.6569775883,54.4956150079,0.0,46.0930336215,113.312780494,1076.43892311,1053.30745081,5.66466996096,17.4668023304
 01/09  04:00:00,520.170930254,96.6569775883,39.8102456193,0.0,46.0930336215,113.312780494,1171.72595731,1148.59436202,5.66466996096,17.466925331
 01/09  05:00:00,614.579785032,96.6569775883,49.5450266697,0.0,100.150657288,148.969399434,1006.93507327,983.803261849,5.66466996096,17.4671414559
 01/09  06:00:00,618.908359336,96.6569775883,54.0611701295,0.0,100.150657288,149.894399434,1372.50150945,1340.87379239,14.1616749024,17.4660421518
 01/09  07:00:00,846.746279528,96.951074719,56.3764279339,0.0,176.471037341,302.612436532,1015.94068545,970.14996689,28.3233498048,17.4673687539
 01/09  08:00:00,983.835076614,97.2536887428,74.071585074,0.0,243.2593065,310.10971186,939.947621362,862.139230914,42.4850247072,35.3233657415
 01/09  09:00:00,1020.45762558,97.3795584788,81.817510065,0.0,243.2593065,310.10971186,927.277657624,835.091527003,56.6466996096,35.5394310121
 01/09  10:00:00,1052.09485896,97.4748379511,82.2351291308,0.0,243.2593065,302.612436532,914.895640242,827.759833224,42.4850247072,44.6507823102
 01/09  11:00:00,1056.88954701,97.5569808951,75.7460901089,0.0,243.2593065,310.10971186,942.33770121,826.560481282,70.808374512,44.9688454152
 01/09  12:00:00,1061.69127613,97.6311852871,78.6079273371,0.0,243.2593065,310.10971186,928.233917759,803.321484297,70.808374512,54.1040589493
 01/09  13:00:00,1023.13308842,97.6987258471,82.6949337596,0.0,243.2593065,310.10971186,895.518194264,779.92739825,70.808374512,44.782421502
 01/09  14:00:00,1065.35647656,97.7605743709,89.6732452514,0.0,243.2593065,302.612436532,849.60237566,747.869633335,56.6466996096,45.0860427159
 01/09  15:00:00,1064.51486551,97.8227370802,87.4387387491,0.0,243.2593065,302.612436532,845.880252338,749.425028871,42.4850247072,53.9701987596
 01/09  16:00:00,1048.94315616,97.9843726167,70.5281298539,0.0,243.2593065,302.612436532,884.144148001,782.636650168,56.6466996096,44.8607982236
 01/09  17:00:00,1049.19566319,98.1912276931,62.4976732945,0.0,243.2593065,310.10971186,898.213583957,777.591230958,84.9700494144,35.6523035849
 01/09  18:00:00,1048.94128117,98.3872385389,47.8470929047,0.0,243.2593065,310.10971186,958.676815242,847.311307682,84.9700494144,26.3954581459
 01/09  19:00:00,775.516868399,96.6569775883,36.0937622767,0.0,166.938926447,199.110933808,1069.70925651,958.458269178,84.9700494144,26.2809379206
 01/09  20:00:00,771.828175806,96.6569775883,40.2219855591,0.0,166.938926447,191.61365848,959.641080581,885.4667443,56.6466996096,17.5276366712
 01/09  21:00:00,636.733800788,96.6569775883,37.3089976616,0.0,100.150657288,124.558693486,996.602726044,922.428809456,56.6466996096,17.527216979
 01/09  22:00:00,598.156792762,96.6569775883,36.7923362624,0.0,100.150657288,124.558693486,975.111045309,906.426869454,42.4850247072,26.1991511473
 01/09  23:00:00,506.206805343,96.6569775883,15.8225076953,0.0,46.0930336215,124.558693486,1124.14387667,1078.35926248,28.3233498048,17.4612643825
 01/09  24:00:00,509.832202035,96.6569775883,8.82995334578,0.0,46.0930336215,124.558693486,1100.07098079,1068.44792707,14.1616749024,17.4613788235
 01/10  01:00:00,465.603646533,96.6569775883,1.74604636437,0.0,46.0930336215,113.312780494,1165.87634802,1142.7498843,5.66466996096,17.4617937634
 01/10  02:00:00,458.658690396,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1318.19663187,1295.06989483,5.66466996096,17.4620670712
 01/10  03:00:00,458.54802364,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1194.6527069,1171.52577782,5.66466996096,17.4622591157
 01/10  04:00:00,455.412324468,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1025.08886418,1001.96176251,5.66466996096,17.462431702
 01/10  05:00:00,583.350894987,96.6569775883,4.28074940621,0.0,100.150657288,148.969399434,960.053209087,936.925939704,5.66466996096,17.4625994222
 01/10  06:00:00,597.246980665,96.8641333794,20.1510282784,0.0,100.150657288,149.894399434,1131.51828683,1099.89380369,14.1616749024,17.4628082352
 01/10  07:00:00,830.598694612,97.5625491521,29.8947734341,0.0,176.471037341,302.612436532,929.033384895,883.247066773,28.3233498048,17.4629683171
 01/10  08:00:00,956.335353391,97.789516281,35.0525239656,0.0,243.2593065,310.10971186,919.888015777,850.902192468,42.4850247072,26.5007986017
 01/10  09:00:00,988.7353038,97.9717063894,39.8511607744,0.0,243.2593065,310.10971186,923.135819396,830.942495738,56.6466996096,35.5466240493
 01/10  10:00:00,1022.3202881,98.2346877554,44.8194149793,0.0,243.2593065,302.612436532,889.901222828,802.764420941,42.4850247072,44.6517771798
 01/10  11:00:00,1036.87456838,98.4616100928,52.9588661297,0.0,243.2593065,310.10971186,865.804942298,750.01737531,70.808374512,44.9791924767
 01/10  12:00:00,1054.30745414,98.6680527872,70.7905690886,0.0,243.2593065,310.10971186,823.143037901,698.227955745,70.808374512,54.1067076438
 01/10  13:00:00,1030.79336675,98.8578824777,85.6697297531,0.0,243.2593065,310.10971186,766.674976023,651.082740437,70.808374512,44.7838610742
 01/10  14:00:00,1067.08477443,99.0401480691,84.7186922737,0.0,243.2593065,302.612436532,755.936456612,651.89917745,56.6466996096,47.390579552
 01/10  15:00:00,1058.24098953,99.3049203092,74.7266590088,0.0,243.2593065,302.612436532,762.067968355,667.911142897,42.4850247072,51.6718007503
 01/10  16:00:00,1056.76405841,99.5797446064,71.263698507,0.0,243.2593065,302.612436532,756.732461836,655.219523209,56.6466996096,44.8662390178
 01/10  17:00:00,1054.47165368,99.8286896905,59.4358630745,0.0,243.2593065,310.10971186,804.319893489,677.413291341,84.9700494144,41.9365527337
 01/10  18:00:00,1054.55472456,100.056846004,45.3453239142,0.0,243.2593065,310.10971186,873.128025639,767.955034499,84.9700494144,20.2029417253
 01/10  19:00:00,780.677421793,96.6569775883,32.8744599972,0.0,166.938926447,199.110933808,1070.72031169,959.467280147,84.9700494144,26.2829821316
 01/10  20:00:00,765.690092363,96.6569775883,24.2903053081,0.0,166.938926447,191.61365848,1057.19763746,983.023532806,56.6466996096,17.5274050417
 01/10  21:00:00,621.013092107,96.6569775883,13.2199287005,0.0,100.150657288,124.558693486,1131.92912708,1049.0048342,56.6466996096,26.2775932762
 01/10  22:00:00,563.98873782,96.6569775883,2.84935330868,0.0,100.150657288,124.558693486,1125.79584007,1065.83879098,42.4850247072,17.4720243836
 01/10  23:00:00,471.297874956,96.6569775883,0.0,0.0,46.0930336215,124.558693486,1092.81004151,1047.0213403,28.3233498048,17.4653514079
 01/10  24:00:00,525.376480301,96.6569775883,18.4418721903,0.0,46.0930336215,124.558693486,933.661472943,902.03427906,14.1616749024,17.4655189803
 01/11  01:00:00,530.225481899,96.6569775883,37.5667777902,0.0,46.0930336215,113.312780494,826.051016407,802.920379504,5.66466996096,17.465966942
 01/11  02:00:00,535.881314138,96.6569775883,46.0980782534,0.0,46.0930336215,113.312780494,814.016026979,790.885083217,5.66466996096,17.466273801
 01/11  03:00:00,533.593516067,96.6569775883,44.8413437991,0.0,46.0930336215,113.312780494,867.648554576,844.517384932,5.66466996096,17.4664996826
 01/11  04:00:00,535.296627209,96.6569775883,48.7274079409,0.0,46.0930336215,113.312780494,865.445597347,842.314221533,5.66466996096,17.4667058532
 01/11  05:00:00,638.15641968,96.6569775883,67.5331474271,0.0,100.150657288,148.969399434,783.889252734,760.757675794,5.66466996096,17.4669069792
 01/11  06:00:00,650.067754554,97.1058087958,79.8831545597,0.0,100.150657288,149.894399434,1066.03195741,1034.40313398,14.1616749024,17.4671485196
 01/11  07:00:00,886.251540064,97.7777926852,91.8409313804,0.0,176.471037341,302.612436532,801.461894936,755.671203029,28.3233498048,17.4673421018
 01/11  08:00:00,1021.10929867,98.4998941998,105.725701527,0.0,243.2593065,310.10971186,757.160673119,688.17967183,42.4850247072,26.4959765813
 01/11  09:00:00,1058.57811107,98.8026959164,115.922394045,0.0,243.2593065,310.10971186,756.870172389,664.666372821,56.6466996096,35.5570999582
 01/11  10:00:00,1099.12483497,99.096395472,131.192408455,0.0,243.2593065,302.612436532,720.585778108,633.454502021,42.4850247072,44.64625138
 01/11  11:00:00,1110.82358044,99.4516371368,139.605761465,0.0,243.2593065,310.10971186,723.983081491,608.190823091,70.808374512,44.9838838873
 01/11  12:00:00,1120.27284467,99.7669146313,151.926995065,0.0,243.2593065,310.10971186,705.263512992,580.342400219,70.808374512,54.1127382607
 01/11  13:00:00,1084.41485303,100.050939436,160.60270464,0.0,243.2593065,310.10971186,680.28933929,564.692458007,70.808374512,44.7885067706
 01/11  14:00:00,1123.5064052,100.309484227,168.336920109,0.0,243.2593065,302.612436532,664.389184411,553.633293403,56.6466996096,54.1091913982
 01/11  15:00:00,1128.39885248,100.546608091,173.782465412,0.0,243.2593065,302.612436532,633.784128987,546.322814403,42.4850247072,44.9762898765
 01/11  16:00:00,1135.94163049,100.759647686,181.305188394,0.0,243.2593065,302.612436532,637.337828916,535.822702083,56.6466996096,44.8684272225
 01/11  17:00:00,1150.06698837,100.952068268,186.635058235,0.0,243.2593065,310.10971186,656.535174945,527.001026612,84.9700494144,44.5640989189
 01/11  18:00:00,1171.35840605,101.138383936,193.120568591,0.0,243.2593065,310.10971186,632.279486533,520.916215034,84.9700494144,26.3932220841
 01/11  19:00:00,902.811914786,96.6569775883,186.561211072,0.0,166.938926447,199.110933808,652.298227352,549.80125729,84.9700494144,17.5269206468
 01/11  20:00:00,884.27816256,96.6569775883,173.743866322,0.0,166.938926447,191.61365848,672.618232994,589.690886678,56.6466996096,26.2806467068
 01/11  21:00:00,740.194943672,96.6569775883,164.017242463,0.0,100.150657288,124.558693486,731.669986094,657.494236633,56.6466996096,17.5290498516
 01/11  22:00:00,707.196844551,96.6569775883,171.220375297,0.0,100.150657288,124.558693486,704.245174441,644.28996359,42.4850247072,17.4701861439
 01/11  23:00:00,659.866272743,96.6569775883,189.094430326,0.0,46.0930336215,124.558693486,671.833720678,626.046705481,28.3233498048,17.4636653919
 01/11  24:00:00,688.954192582,96.6569775883,218.759473216,0.0,46.0930336215,124.558693486,614.856128827,583.230572279,14.1616749024,17.4638816463
 01/12  01:00:00,692.346477801,96.6569775883,235.511312022,0.0,46.0930336215,113.312780494,598.280992204,575.150091601,5.66466996096,17.4662306417
 01/12  02:00:00,695.809800066,96.6569775883,238.593846672,0.0,46.0930336215,113.312780494,611.27387384,588.144524268,5.66466996096,17.464679611
 01/12  03:00:00,715.876966072,96.6569775883,257.531929515,0.0,46.0930336215,113.312780494,601.144588096,578.014949716,5.66466996096,17.4649684185
 01/12  04:00:00,745.271401148,96.6569775883,282.450157824,0.0,46.0930336215,113.312780494,589.916220083,566.78632665,5.66466996096,17.4652234721
 01/12  05:00:00,860.892355587,96.6569775883,304.585731842,0.0,100.150657288,148.969399434,565.688104052,542.557963986,5.66466996096,17.4654701052
 01/12  06:00:00,874.854877164,97.1784904102,315.543664712,0.0,100.150657288,149.894399434,950.856008407,919.226802623,14.1616749024,17.4675308821
 01/12  07:00:00,1102.68123232,98.017082146,317.847349987,0.0,176.471037341,302.612436532,664.305710231,618.516448577,28.3233498048,17.4659118494
 01/12  08:00:00,1235.82008519,99.0883816066,325.335984721,0.0,243.2593065,310.10971186,644.215142907,566.406956716,42.4850247072,35.3231614838
 01/12  09:00:00,1270.98384304,99.6271035665,330.4940351,0.0,243.2593065,310.10971186,636.095177883,543.907785769,56.6466996096,35.5406925038
 01/12  10:00:00,1291.13005954,100.059956207,324.871780222,0.0,243.2593065,302.612436532,603.270205886,525.060390685,42.4850247072,35.7247904931
 01/12  11:00:00,1306.85698986,100.323828521,332.256126207,0.0,243.2593065,310.10971186,631.826851495,507.033351412,70.808374512,53.9851255711
 01/12  12:00:00,1321.58112402,100.592219337,346.009550093,0.0,243.2593065,310.10971186,619.113244191,494.192884458,70.808374512,54.111985221
 01/12  13:00:00,1280.66363141,100.841259129,350.8438675,0.0,243.2593065,310.10971186,598.857688088,483.26090491,70.808374512,44.7884086654
 01/12  14:00:00,1307.22928935,101.126546807,350.779735639,0.0,243.2593065,302.612436532,578.299953973,476.559003459,56.6466996096,45.0942509047
 01/12  15:00:00,1299.21936042,101.427755553,350.46324494,0.0,243.2593065,302.612436532,567.683300443,471.217657524,42.4850247072,53.9806182119
 01/12  16:00:00,1293.76734658,101.696327064,350.523305487,0.0,243.2593065,302.612436532,566.551877016,465.035451709,56.6466996096,44.8697256983
 01/12  17:00:00,1299.34329487,101.946261491,350.753269653,0.0,243.2593065,310.10971186,575.734487908,455.105445685,84.9700494144,35.6589928093
 01/12  18:00:00,1311.31724875,102.140771391,350.801506518,0.0,243.2593065,310.10971186,566.228471547,454.864186058,84.9700494144,26.3942360747
 01/12  19:00:00,1046.12574023,96.6569775883,350.795568898,0.0,166.938926447,199.110933808,545.043558646,433.791408314,84.9700494144,26.2821009184
 01/12  20:00:00,1025.74948735,96.6569775883,332.822308122,0.0,166.938926447,191.61365848,513.458422721,439.283749024,56.6466996096,17.5279740876
 01/12  21:00:00,874.342427848,96.6569775883,315.136424369,0.0,100.150657288,124.558693486,565.845042927,482.916870866,56.6466996096,26.2814724515
 01/12  22:00:00,798.593414002,96.6569775883,270.843673602,0.0,100.150657288,124.558693486,573.144783048,513.189368735,42.4850247072,17.4703896061
 01/12  23:00:00,700.450509102,96.6569775883,231.197407964,0.0,46.0930336215,124.558693486,625.440960444,579.653871956,28.3233498048,17.4637386833
 01/12  24:00:00,666.502874765,96.6569775883,195.700007657,0.0,46.0930336215,124.558693486,683.585300218,651.959633551,14.1616749024,17.4639917643
 01/13  01:00:00,633.91206706,96.6569775883,176.670919304,0.0,46.0930336215,113.312780494,709.20997654,686.080774441,5.66466996096,17.4645321386
 01/13  02:00:00,628.581606542,96.6569775883,173.253671586,0.0,46.0930336215,113.312780494,709.691728881,686.562158955,5.66466996096,17.4648999653
 01/13  03:00:00,641.362956349,96.6569775883,178.253775505,0.0,46.0930336215,113.312780494,698.680227938,675.550353407,5.66466996096,17.4652045704
 01/13  04:00:00,644.930089892,96.6569775883,175.381610895,0.0,46.0930336215,113.312780494,710.405909664,687.27574598,5.66466996096,17.4654937235
 01/13  05:00:00,720.796022484,96.6569775883,159.393774165,0.0,100.150657288,148.969399434,723.414974584,700.284525878,5.66466996096,17.4657787453
 01/13  06:00:00,708.28005246,97.204683761,145.898148628,0.0,100.150657288,149.894399434,1034.18905067,1002.56128567,14.1616749024,17.4660901012
 01/13  07:00:00,932.151343171,98.1836363954,141.338921043,0.0,176.471037341,302.612436532,766.153307858,720.363586073,28.3233498048,17.4663719805
 01/13  08:00:00,1053.56805757,99.4510066641,134.325163953,0.0,243.2593065,310.10971186,738.876019303,669.889272189,42.4850247072,26.5017224065
 01/13  09:00:00,1079.88632186,99.9189740374,129.779826362,0.0,243.2593065,310.10971186,747.469488129,655.265501056,56.6466996096,35.5572874634
 01/13  10:00:00,1104.18972038,100.267766263,128.510475731,0.0,243.2593065,302.612436532,728.008564273,640.866465593,42.4850247072,44.6570739721
 01/13  11:00:00,1109.02171965,100.556903227,122.83297718,0.0,243.2593065,310.10971186,747.998775657,632.203645597,70.808374512,44.9867555484
 01/13  12:00:00,1105.11082513,100.805560491,113.04831076,0.0,243.2593065,310.10971186,762.799822731,637.873659238,70.808374512,54.1177889804
 01/13  13:00:00,1057.28660619,101.071068698,108.205669205,0.0,243.2593065,310.10971186,747.672573351,632.071995833,70.808374512,44.7922030056
 01/13  14:00:00,1090.08883363,101.37252684,107.561768736,0.0,243.2593065,302.612436532,733.574599568,622.806994516,56.6466996096,54.1209054434
 01/13  15:00:00,1096.22520162,101.673112725,113.53399717,0.0,243.2593065,302.612436532,686.552187117,599.082466928,42.4850247072,44.9846954816
 01/13  16:00:00,1093.79730589,101.914344422,110.733075945,0.0,243.2593065,302.612436532,697.561373378,596.040640044,56.6466996096,44.8740337239
 01/13  17:00:00,1091.95433316,102.115558514,101.154462108,0.0,243.2593065,310.10971186,733.896230445,604.357086369,84.9700494144,44.5690946616
 01/13  18:00:00,1084.80052617,102.232008904,83.4071673081,0.0,243.2593065,310.10971186,754.141043684,642.775558297,84.9700494144,26.3954359722
 01/13  19:00:00,804.173142291,96.6569775883,67.8849169982,0.0,166.938926447,199.110933808,896.146781868,793.648484064,84.9700494144,17.5282483897
 01/13  20:00:00,785.086366703,96.6569775883,55.3772107792,0.0,166.938926447,191.61365848,919.748486425,836.818971653,56.6466996096,26.2828151623
 01/13  21:00:00,644.762118094,96.6569775883,47.8223435688,0.0,100.150657288,124.558693486,978.612234901,904.437758766,56.6466996096,17.5277765257
 01/13  22:00:00,597.996650734,96.6569775883,38.4325657542,0.0,100.150657288,124.558693486,1006.1923447,946.235736392,42.4850247072,17.4715836011
 01/13  23:00:00,529.634967871,96.6569775883,34.1518787285,0.0,46.0930336215,124.558693486,1003.46045593,957.671938407,28.3233498048,17.4651677157
 01/13  24:00:00,527.80337769,96.6569775883,30.5627732753,0.0,46.0930336215,124.558693486,992.218996905,960.591853516,14.1616749024,17.4654684866
 01/14  01:00:00,489.141347379,96.6569775883,11.1514838344,0.0,46.0930336215,113.312780494,1108.32421849,1085.19165691,5.66466996096,17.467891628
 01/14  02:00:00,492.427759477,96.6569775883,4.53913457953,0.0,46.0930336215,113.312780494,1093.41007868,1070.27901196,5.66466996096,17.4663967608
 01/14  03:00:00,464.128806481,96.6569775883,0.389588451159,0.0,46.0930336215,113.312780494,1150.08488543,1126.95345027,5.66466996096,17.4667651962
 01/14  04:00:00,456.312979921,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1165.07185587,1141.94008899,5.66466996096,17.467096917
 01/14  05:00:00,468.220256206,96.6569775883,0.0,0.0,55.6251445156,113.312780494,1335.93284336,1312.80075404,5.66466996096,17.4674193639
 01/14  06:00:00,469.726578753,96.6569775883,0.0,0.0,55.6251445156,113.312780494,1290.60960891,1258.98019494,14.1616749024,17.467739076
 01/14  07:00:00,539.007358009,96.6569775883,0.0,0.0,65.1572554096,176.889270242,1145.50908575,1099.71767833,28.3233498048,17.468057614
 01/14  08:00:00,659.478661897,97.0040377285,0.0,0.0,109.682768182,220.96816451,1204.48243597,1144.52813458,42.4850247072,17.4692766871
 01/14  09:00:00,657.271765658,96.9952785018,0.0,0.0,109.682768182,220.96816451,1236.40438605,1153.3968314,56.6466996096,26.3608550331
 01/14  10:00:00,757.714450819,97.3864335419,0.0,0.0,131.945524568,266.955817592,1075.24621181,997.419596532,42.4850247072,35.3415905689
 01/14  11:00:00,821.004559342,97.4172140073,25.3364054397,0.0,131.945524568,274.45309292,923.173777617,816.829331127,70.808374512,35.5360719779
 01/14  12:00:00,843.539310552,97.4302506559,47.7315703004,0.0,131.945524568,274.45309292,855.492361908,749.145454855,70.808374512,35.538532541
 01/14  13:00:00,825.94537219,97.4385680749,62.5612656981,0.0,131.945524568,274.45309292,831.766711199,725.427221483,70.808374512,35.5311152042
 01/14  14:00:00,832.586639017,97.4448698703,77.2182155864,0.0,131.945524568,266.955817592,815.169247686,722.989449367,56.6466996096,35.5330987096
 01/14  15:00:00,844.551471265,97.4499427192,88.3524786249,0.0,131.945524568,266.955817592,790.970504421,712.952162491,42.4850247072,35.5333172227
 01/14  16:00:00,769.059123238,96.6569775883,92.5550374682,0.0,109.682768182,212.545889182,729.956200385,637.767915222,56.6466996096,35.5415855529
 01/14  17:00:00,777.447685249,96.6569775883,93.2945058847,0.0,109.682768182,220.04316451,780.800176648,660.293339912,84.9700494144,35.536787322
 01/14  18:00:00,746.545637965,96.6569775883,93.8908581625,0.0,109.682768182,220.04316451,782.089105271,670.630079099,84.9700494144,26.4889767577
 01/14  19:00:00,713.371378172,96.6569775883,94.2991654511,0.0,100.150657288,199.110933808,805.91611619,703.476287084,84.9700494144,17.4697796914
