Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  20:00:00,705.029343487,96.6569775883,94.1466565155,0.0,100.150657288,191.61365848,793.899442008,711.064457316,56.6466996096,26.1882850825
 01/14  21:00:00,585.734333989,96.6569775883,87.5664967742,0.0,55.6251445156,124.558693486,855.061665598,780.951627122,56.6466996096,17.4633388662
 01/14  22:00:00,589.55836231,96.6569775883,95.2447880976,0.0,55.6251445156,124.558693486,827.569615232,767.620951075,42.4850247072,17.4636394498
 01/14  23:00:00,586.470954856,96.6569775883,102.684288645,0.0,46.0930336215,124.558693486,815.984245307,770.196935281,28.3233498048,17.4639602208
 01/14  24:00:00,599.003444012,96.6569775883,114.591457723,0.0,46.0930336215,124.558693486,784.547901555,752.921941446,14.1616749024,17.4642852067
 01/15  01:00:00,585.051402776,96.6569775883,122.454147806,0.0,34.9616554283,113.312780494,780.98061547,757.851079656,5.66466996096,17.4648658526
 01/15  02:00:00,591.912001498,96.6569775883,129.424962149,0.0,34.9616554283,113.312780494,782.309997329,759.180005882,5.66466996096,17.4653214862
 01/15  03:00:00,589.629089154,96.6569775883,133.537173484,0.0,34.9616554283,113.312780494,789.272432133,766.142056926,5.66466996096,17.4657052459
 01/15  04:00:00,586.555068302,96.6569775883,134.062527272,0.0,34.9616554283,113.312780494,803.802785709,780.672044337,5.66466996096,17.4660714105
 01/15  05:00:00,600.137965554,96.6569775883,139.661621762,0.0,44.4937663224,113.312780494,792.225533412,769.094430636,5.66466996096,17.4664328144
 01/15  06:00:00,604.926798731,96.6569775883,144.004967973,0.0,44.4937663224,113.312780494,802.649181473,771.020714073,14.1616749024,17.4667924974
 01/15  07:00:00,672.513612164,96.6569775883,139.567344103,0.0,54.0258772165,176.889270242,776.873065868,731.082564881,28.3233498048,17.4671511814
 01/15  08:00:00,677.602244742,96.6569775883,136.656977213,0.0,54.0258772165,184.38654557,794.682715302,734.730181555,42.4850247072,17.4675090393
 01/15  09:00:00,746.944171279,96.6569775883,136.80726772,0.0,65.1572554096,220.04316451,790.127182699,715.91508927,56.6466996096,17.5653938196
 01/15  10:00:00,743.268842321,96.6569775883,142.273035729,0.0,65.1572554096,212.545889182,766.757367997,688.966606012,42.4850247072,35.3057372773
 01/15  11:00:00,771.40321881,96.6569775883,162.816573558,0.0,65.1572554096,220.04316451,723.172763475,616.87169548,70.808374512,35.4926934837
 01/15  12:00:00,795.764097132,96.6569775883,185.72161276,0.0,65.1572554096,220.04316451,667.297007021,560.997451394,70.808374512,35.4911811146
 01/15  13:00:00,809.415444017,96.6569775883,201.191141705,0.0,65.1572554096,220.04316451,637.814601651,531.516557237,70.808374512,35.4896699022
 01/15  14:00:00,819.252087638,96.6569775883,218.695113306,0.0,65.1572554096,212.545889182,597.9209225,505.786058781,56.6466996096,35.4881641101
 01/15  15:00:00,839.816190352,96.6569775883,239.512983964,0.0,65.1572554096,212.545889182,559.71363412,481.741945451,42.4850247072,35.4866639614
 01/15  16:00:00,855.770259702,96.6569775883,255.101834059,0.0,65.1572554096,212.545889182,546.403360079,463.132460646,56.6466996096,26.6241998227
 01/15  17:00:00,830.464379642,96.6569775883,256.250549872,0.0,65.1572554096,220.04316451,596.763172928,476.280002845,84.9700494144,35.5131206689
 01/15  18:00:00,786.677465883,96.6569775883,248.575769306,0.0,54.0258772165,184.38654557,640.268681265,519.994736652,84.9700494144,35.3038951987
 01/15  19:00:00,753.168745967,96.6569775883,239.957273393,0.0,44.4937663224,163.454314868,680.3461727,577.90914637,84.9700494144,17.466976916
 01/15  20:00:00,743.543955392,96.6569775883,240.626672203,0.0,44.4937663224,155.95703954,659.561249896,585.447228005,56.6466996096,17.4673222813
 01/15  21:00:00,720.055463928,96.6569775883,249.55676051,0.0,44.4937663224,124.558693486,685.024145772,610.909769472,56.6466996096,17.4676766904
 01/15  22:00:00,729.948305992,96.6569775883,259.079738263,0.0,44.4937663224,124.558693486,669.310910616,609.357853241,42.4850247072,17.4680326679
 01/15  23:00:00,721.821503383,96.6569775883,258.518589081,0.0,34.9616554283,124.558693486,678.854879685,633.063141445,28.3233498048,17.468388435
 01/15  24:00:00,718.239083023,96.6569775883,255.593591089,0.0,34.9616554283,124.558693486,676.964385568,645.333967097,14.1616749024,17.4687435686
 01/16  01:00:00,702.892324971,96.6569775883,255.184122692,0.0,34.9616554283,113.312780494,679.918918592,656.784901962,5.66466996096,17.4693466685
 01/16  02:00:00,707.300448061,96.6569775883,260.190784598,0.0,34.9616554283,113.312780494,680.285882386,657.151383905,5.66466996096,17.4698285194
 01/16  03:00:00,711.052767554,96.6569775883,263.652603715,0.0,34.9616554283,113.312780494,682.466831518,659.331921865,5.66466996096,17.4702396925
 01/16  04:00:00,711.474203569,96.6569775883,264.098910676,0.0,34.9616554283,113.312780494,687.329768624,664.194465404,5.66466996096,17.470633259
 01/16  05:00:00,726.56782313,96.6569775883,270.501872786,0.0,44.4937663224,113.312780494,673.313097038,650.183759695,5.66466996096,17.4646673822
 01/16  06:00:00,732.471497337,96.6569775883,275.544700556,0.0,44.4937663224,113.312780494,680.08737749,648.461591489,14.1616749024,17.4641110986
 01/16  07:00:00,797.04317649,96.6569775883,269.939343005,0.0,54.0258772165,176.889270242,634.82298275,589.035134179,28.3233498048,17.4644987665
 01/16  08:00:00,811.240971316,96.6569775883,277.775930692,0.0,54.0258772165,184.38654557,631.928622604,571.978701705,42.4850247072,17.4648961919
 01/16  09:00:00,889.036681561,96.6569775883,286.253760783,0.0,65.1572554096,220.04316451,624.41264035,541.429083693,56.6466996096,26.3368570473
 01/16  10:00:00,890.702037685,96.6569775883,298.523086172,0.0,65.1572554096,212.545889182,589.603534324,520.634307501,42.4850247072,26.4842021155
 01/16  11:00:00,918.232168602,96.6569775883,318.195312497,0.0,65.1572554096,220.04316451,603.515585286,497.204191579,70.808374512,35.5030191942
 01/16  12:00:00,946.345648684,96.6569775883,343.840816979,0.0,65.1572554096,220.04316451,591.470200875,485.159845143,70.808374512,35.5019812206
 01/16  13:00:00,972.565273626,96.6569775883,370.191477523,0.0,65.1572554096,220.04316451,576.42475409,470.11578469,70.808374512,35.5005948879
 01/16  14:00:00,988.923502479,96.6569775883,394.687203712,0.0,65.1572554096,212.545889182,553.804863838,461.658970776,56.6466996096,35.499193452
 01/16  15:00:00,992.508638045,96.6569775883,400.277516829,0.0,65.1572554096,212.545889182,541.219203901,463.236383048,42.4850247072,35.4977961453
 01/16  16:00:00,986.641551571,96.6569775883,397.934758665,0.0,65.1572554096,212.545889182,563.864058126,471.720954459,56.6466996096,35.4964040574
 01/16  17:00:00,958.570286577,96.6569775883,404.640330568,0.0,65.1572554096,220.04316451,596.604491855,476.139425204,84.9700494144,35.4950172365
 01/16  18:00:00,921.656345929,96.6569775883,410.11304993,0.0,54.0258772165,184.38654557,605.540855668,494.086896267,84.9700494144,26.4839099871
 01/16  19:00:00,893.780845211,96.6569775883,411.22413894,0.0,44.4937663224,163.454314868,633.272943029,530.837854649,84.9700494144,17.4650389654
 01/16  20:00:00,885.011509593,96.6569775883,411.545257932,0.0,44.4937663224,155.95703954,609.990088395,535.877978304,56.6466996096,17.4654104809
 01/16  21:00:00,847.683983786,96.6569775883,405.023951033,0.0,44.4937663224,124.558693486,646.266433818,572.153931626,56.6466996096,17.4658025819
 01/16  22:00:00,843.006531612,96.6569775883,400.197608338,0.0,44.4937663224,124.558693486,636.507547839,576.556324248,42.4850247072,17.4661988834
 01/16  23:00:00,828.107255848,96.6569775883,393.881293009,0.0,34.9616554283,124.558693486,637.417309019,591.627363693,28.3233498048,17.4665955213
 01/16  24:00:00,811.757280872,96.6569775883,388.646604393,0.0,34.9616554283,124.558693486,627.66926825,596.040601764,14.1616749024,17.4669915838
 01/17  01:00:00,795.157024779,96.6569775883,381.155382943,0.0,46.0930336215,113.312780494,625.12792515,601.995686913,5.66466996096,17.4675682762
 01/17  02:00:00,793.898257107,96.6569775883,376.20020031,0.0,46.0930336215,113.312780494,629.203131803,606.070337534,5.66466996096,17.4681243072
 01/17  03:00:00,784.86690692,96.6569775883,368.466994912,0.0,46.0930336215,113.312780494,632.740989974,609.607736854,5.66466996096,17.4685831589
 01/17  04:00:00,774.066292626,96.6569775883,362.701617797,0.0,46.0930336215,113.312780494,635.236222796,612.102534672,5.66466996096,17.469018163
 01/17  05:00:00,852.614872253,96.6569775883,356.053991745,0.0,100.150657288,148.969399434,603.522746146,580.388511466,5.66466996096,17.4695647184
 01/17  06:00:00,840.706574836,96.6569775883,345.1377565,0.0,100.150657288,149.894399434,1179.74296263,1148.11064871,14.1616749024,17.4706390161
 01/17  07:00:00,1060.31199689,96.6726815106,339.243722355,0.0,176.471037341,302.612436532,775.618212468,729.824406778,28.3233498048,17.4704558851
 01/17  08:00:00,1185.18621506,96.9142610188,338.301752513,0.0,243.2593065,310.10971186,725.28354013,647.463465242,42.4850247072,35.3350501807
 01/17  09:00:00,1210.22570784,97.0528243816,332.326023917,0.0,243.2593065,310.10971186,706.607659028,614.406087923,56.6466996096,35.5548714953
 01/17  10:00:00,1240.69669492,97.1619820209,333.298856881,0.0,243.2593065,302.612436532,678.972250707,591.815325696,42.4850247072,44.6719003038
 01/17  11:00:00,1251.82503753,97.2581237718,336.600511539,0.0,243.2593065,310.10971186,681.208179548,565.401732848,70.808374512,44.9980721884
 01/17  12:00:00,1253.33860846,97.3460123037,336.903957283,0.0,243.2593065,310.10971186,671.242691941,546.301195364,70.808374512,54.1331220653
 01/17  13:00:00,1211.67465887,97.4273431029,337.096018168,0.0,243.2593065,310.10971186,645.259314116,529.646660788,70.808374512,44.8042788162
 01/17  14:00:00,1244.99535398,97.5029626504,337.099264969,0.0,243.2593065,302.612436532,630.423574705,519.644540471,56.6466996096,54.1323346243
 01/17  15:00:00,1245.19232849,97.5734645388,337.171148112,0.0,243.2593065,302.612436532,598.404329607,510.922192437,42.4850247072,44.9971124625
 01/17  16:00:00,1243.3029765,97.6391571479,332.105508071,0.0,243.2593065,302.612436532,604.265072058,502.728802232,56.6466996096,44.8895702157
 01/17  17:00:00,1247.41099632,97.7007810995,321.751934982,0.0,243.2593065,310.10971186,622.410574216,492.857410247,84.9700494144,44.5831145543
 01/17  18:00:00,1242.97740182,97.7591030222,299.738391001,0.0,243.2593065,310.10971186,601.967756331,490.600634921,84.9700494144,26.3970719952
 01/17  19:00:00,967.371367844,96.6569775883,287.351228822,0.0,166.938926447,199.110933808,542.085387927,439.586269706,84.9700494144,17.5290688068
 01/17  20:00:00,950.815753251,96.6569775883,279.304639099,0.0,166.938926447,191.61365848,528.564080107,445.632921882,56.6466996096,26.284458616
 01/17  21:00:00,810.793670315,96.6569775883,273.980646021,0.0,100.150657288,124.558693486,568.422970103,494.244373408,56.6466996096,17.5318970847
 01/17  22:00:00,770.742995746,96.6569775883,272.888953939,0.0,100.150657288,124.558693486,561.30908219,501.351309693,42.4850247072,17.4727477904
 01/17  23:00:00,705.665182795,96.6569775883,272.431375181,0.0,46.0930336215,124.558693486,568.255244947,522.46549261,28.3233498048,17.4664025325
 01/17  24:00:00,713.491575797,96.6569775883,278.245444031,0.0,46.0930336215,124.558693486,554.659252566,523.030733086,14.1616749024,17.4668445782
 01/18  01:00:00,705.729832669,96.6569775883,282.361753179,0.0,46.0930336215,113.312780494,548.401691737,525.267623469,5.66466996096,17.4693983069
 01/18  02:00:00,706.254084877,96.6569775883,282.804867315,0.0,46.0930336215,113.312780494,555.382367236,532.24967584,5.66466996096,17.4680214351
 01/18  03:00:00,706.478809418,96.6569775883,283.063307863,0.0,46.0930336215,113.312780494,562.798077562,539.664879059,5.66466996096,17.4685285424
 01/18  04:00:00,706.588883467,96.6569775883,283.188694383,0.0,46.0930336215,113.312780494,571.673356062,548.539684446,5.66466996096,17.4690016552
 01/18  05:00:00,791.884153155,96.6569775883,282.862013226,0.0,100.150657288,148.969399434,549.662639374,526.528503505,5.66466996096,17.4694659086
 01/18  06:00:00,798.575788685,96.6762503619,288.112496791,0.0,100.150657288,149.894399434,973.067512019,941.435127502,14.1616749024,17.4707096146
 01/18  07:00:00,1033.37178541,97.3999809575,292.016772383,0.0,176.471037341,302.612436532,662.671656052,616.877927439,28.3233498048,17.4703788086
 01/18  08:00:00,1158.47976972,97.634195032,292.622479637,0.0,243.2593065,310.10971186,641.910970972,564.090090667,42.4850247072,35.3358555984
 01/18  09:00:00,1180.05518582,97.7311909274,288.019771872,0.0,243.2593065,310.10971186,630.130055612,537.92728335,56.6466996096,35.5560726521
 01/18  10:00:00,1219.26480952,97.8075426375,295.539732144,0.0,243.2593065,302.612436532,614.099542402,526.939343609,42.4850247072,44.6751740849
 01/18  11:00:00,1228.34368668,97.9860196564,296.993724984,0.0,243.2593065,310.10971186,626.196987369,510.387939558,70.808374512,45.0006732988
 01/18  12:00:00,1220.00568775,98.2126273429,288.386584007,0.0,243.2593065,310.10971186,623.916133665,498.971065719,70.808374512,54.1366934334
 01/18  13:00:00,1181.9495457,98.5210032315,289.945271077,0.0,243.2593065,310.10971186,601.651298795,486.035889805,70.808374512,44.8070344787
 01/18  14:00:00,1221.12671516,98.8652268279,293.273296265,0.0,243.2593065,302.612436532,587.670881736,476.887756519,56.6466996096,54.1364256076
 01/18  15:00:00,1229.41042451,99.1838798555,299.771788568,0.0,243.2593065,302.612436532,554.568505681,467.082836411,42.4850247072,45.0006445628
 01/18  16:00:00,1227.55081881,99.4772975765,298.073253281,0.0,243.2593065,302.612436532,543.808829593,442.268948822,56.6466996096,44.8931811619
 01/18  17:00:00,1234.76330249,99.7499891812,300.157360137,0.0,243.2593065,310.10971186,564.430448728,434.874102197,84.9700494144,44.5862971163
 01/18  18:00:00,1235.47590497,99.9983975782,293.199909219,0.0,243.2593065,310.10971186,557.446452724,446.077630621,84.9700494144,26.3987726889
 01/18  19:00:00,956.55855821,96.6569775883,273.366453777,0.0,166.938926447,199.110933808,532.631391376,430.131225993,84.9700494144,17.5301159681
 01/18  20:00:00,937.653929029,96.6569775883,259.161018243,0.0,166.938926447,191.61365848,532.022788851,449.089976615,56.6466996096,26.2861126269
 01/18  21:00:00,784.394954859,96.6569775883,232.365649052,0.0,100.150657288,124.558693486,603.221910397,529.04651351,56.6466996096,17.5286972768
 01/18  22:00:00,720.766819376,96.6569775883,198.94211068,0.0,100.150657288,124.558693486,656.377661746,596.418831785,42.4850247072,17.4738052533
 01/18  23:00:00,646.678446422,96.6569775883,185.465186752,0.0,46.0930336215,124.558693486,683.014291436,637.223409728,28.3233498048,17.4675319035
 01/18  24:00:00,648.084063626,96.6569775883,183.158341888,0.0,46.0930336215,124.558693486,674.456644484,642.826957597,14.1616749024,17.4680119848
 01/19  01:00:00,632.584549682,96.6569775883,181.275073156,0.0,46.0930336215,113.312780494,671.859249491,648.725795723,5.66466996096,17.4687838077
 01/19  02:00:00,630.290068866,96.6569775883,180.030589816,0.0,46.0930336215,113.312780494,677.115704024,653.981787131,5.66466996096,17.4692469319
 01/19  03:00:00,635.081773899,96.6569775883,189.86452654,0.0,46.0930336215,113.312780494,657.685003713,634.550548614,5.66466996096,17.4697851378
 01/19  04:00:00,642.840497986,96.6569775883,202.3974617,0.0,46.0930336215,113.312780494,638.576766344,615.441807106,5.66466996096,17.4702892771
 01/19  05:00:00,732.340253779,96.6569775883,206.677633909,0.0,100.150657288,148.969399434,613.120069356,589.984614932,5.66466996096,17.4707844637
 01/19  06:00:00,741.076868195,97.0321361812,218.402224116,0.0,100.150657288,149.894399434,930.243668846,898.610471457,14.1616749024,17.4715224861
 01/19  07:00:00,974.395523545,97.6990897841,226.39934511,0.0,176.471037341,302.612436532,661.23762925,606.719998814,28.3233498048,26.194280632
 01/19  08:00:00,1099.38766029,98.3047672469,227.724637885,0.0,243.2593065,310.10971186,626.117669201,557.124888514,42.4850247072,26.5077559792
 01/19  09:00:00,1129.27649751,98.8287652832,233.404114764,0.0,243.2593065,310.10971186,626.106567421,533.899702508,56.6466996096,35.5601653035
 01/19  10:00:00,1169.91099292,99.2345658082,243.290442021,0.0,243.2593065,302.612436532,609.209208895,522.050992959,42.4850247072,44.673191229
 01/19  11:00:00,1184.75959795,99.587380421,252.978092467,0.0,243.2593065,310.10971186,620.726473332,504.917025715,70.808374512,45.0010731049
 01/19  12:00:00,1196.74843522,99.8958549333,263.618793079,0.0,243.2593065,310.10971186,618.767395031,493.825341074,70.808374512,54.1336794452
 01/19  13:00:00,1168.28817982,100.181251459,275.208944411,0.0,243.2593065,310.10971186,599.276191272,483.661488308,70.808374512,44.806328452
 01/19  14:00:00,1214.77147764,100.451063609,286.021781573,0.0,243.2593065,302.612436532,585.848790956,475.05717831,56.6466996096,54.1449130363
 01/19  15:00:00,1221.07498196,100.75391854,291.088556737,0.0,243.2593065,302.612436532,558.511419533,471.026953789,42.4850247072,44.999441036
 01/19  16:00:00,1225.39937521,101.032897571,292.578902181,0.0,243.2593065,302.612436532,570.917162684,469.379541481,56.6466996096,44.8909215934
 01/19  17:00:00,1228.25535737,101.304546279,288.271445642,0.0,243.2593065,310.10971186,592.545590008,462.991078571,84.9700494144,44.5844620226
 01/19  18:00:00,1234.97174378,101.549104489,285.27303961,0.0,243.2593065,310.10971186,573.616936309,462.244053916,84.9700494144,26.4028329785
 01/19  19:00:00,973.076691204,96.6569775883,284.862896367,0.0,166.938926447,199.110933808,539.438730579,436.936452444,84.9700494144,17.5322287206
 01/19  20:00:00,958.022327424,96.6569775883,278.382700251,0.0,166.938926447,191.61365848,524.953469454,442.021222465,56.6466996096,26.2855473798
 01/19  21:00:00,825.928961865,96.6569775883,280.04451559,0.0,100.150657288,124.558693486,557.60514761,483.427202895,56.6466996096,17.5312451053
 01/19  22:00:00,789.255624021,96.6569775883,283.626612972,0.0,100.150657288,124.558693486,549.735300323,489.773867461,42.4850247072,17.4764081556
 01/19  23:00:00,727.5842397,96.6569775883,288.891725213,0.0,46.0930336215,124.558693486,555.602966012,509.809453627,28.3233498048,17.4701625807
 01/19  24:00:00,729.036990446,96.6569775883,292.131960845,0.0,46.0930336215,124.558693486,548.860452874,517.228120016,14.1616749024,17.4706579557
 01/20  01:00:00,715.2093734,96.6569775883,292.35581864,0.0,46.0930336215,113.312780494,546.713806635,523.577735285,5.66466996096,17.4714013896
 01/20  02:00:00,720.731646964,96.6569775883,298.51783164,0.0,46.0930336215,113.312780494,557.320278377,528.451541143,5.66466996096,23.2040672727
 01/20  03:00:00,732.512146826,96.6569775883,313.813062893,0.0,46.0930336215,113.312780494,558.052034919,531.931910494,5.66466996096,20.455454464
 01/20  04:00:00,752.929197947,96.6569775883,352.207184463,0.0,46.0930336215,113.312780494,557.549138579,534.418532379,5.66466996096,17.4659362386
 01/20  05:00:00,854.859249701,96.6569775883,371.261278559,0.0,100.150657288,148.969399434,535.861880182,512.730744834,5.66466996096,17.4664653874
 01/20  06:00:00,858.863162153,97.1418131154,360.132611311,0.0,100.150657288,149.894399434,885.648372635,854.019671748,14.1616749024,17.4670259853
 01/20  07:00:00,1080.52711349,97.9968838565,340.539454363,0.0,176.471037341,302.612436532,633.68989415,587.898987196,28.3233498048,17.4675571491
 01/20  08:00:00,1194.30993834,99.2428853876,324.169408943,0.0,243.2593065,310.10971186,609.773505161,540.781775832,42.4850247072,26.5067046216
 01/20  09:00:00,1220.25937271,99.7345728914,318.014037541,0.0,243.2593065,310.10971186,613.753232725,521.539530736,56.6466996096,35.5670023794
 01/20  10:00:00,1246.65194678,100.092922214,311.896645736,0.0,243.2593065,302.612436532,599.081402075,511.923789493,42.4850247072,44.6725878746
 01/20  11:00:00,1248.93769773,100.408715103,307.59927211,0.0,243.2593065,310.10971186,609.966087207,494.150776508,70.808374512,45.0069361865
 01/20  12:00:00,1249.52647522,100.786655356,306.821083425,0.0,243.2593065,310.10971186,605.744378696,480.791104441,70.808374512,54.1448997435
 01/20  13:00:00,1202.41922189,101.137609312,300.451949172,0.0,243.2593065,310.10971186,588.163920094,472.541874898,70.808374512,44.8136706837
 01/20  14:00:00,1234.20413938,101.458274094,296.277329507,0.0,243.2593065,302.612436532,578.457425347,467.674811357,56.6466996096,54.1359143804
 01/20  15:00:00,1235.0145932,101.754829729,295.770071602,0.0,243.2593065,302.612436532,549.353992788,461.860918505,42.4850247072,45.0080495754
 01/20  16:00:00,1234.87930346,101.992315295,295.387324983,0.0,243.2593065,302.612436532,569.619519163,459.09442991,56.6466996096,53.8783896438
 01/20  17:00:00,1230.82694058,102.203034706,284.144177118,0.0,243.2593065,310.10971186,574.750215876,454.111989886,84.9700494144,35.6681765759
 01/20  18:00:00,1230.65801468,102.403811956,276.107101818,0.0,243.2593065,310.10971186,564.542744332,453.169469887,84.9700494144,26.4032250302
 01/20  19:00:00,965.012502936,96.6569775883,274.636450431,0.0,166.938926447,199.110933808,545.543310903,434.28633999,84.9700494144,26.2869214993
 01/20  20:00:00,955.448740723,96.6569775883,273.797865254,0.0,166.938926447,191.61365848,512.75220786,438.572779271,56.6466996096,17.5327289788
 01/20  21:00:00,823.880097783,96.6569775883,273.784490129,0.0,100.150657288,124.558693486,564.404455047,481.471637536,56.6466996096,26.2861179019
 01/20  22:00:00,786.324428692,96.6569775883,268.294232661,0.0,100.150657288,124.558693486,556.65013671,496.691916465,42.4850247072,17.4731955376
 01/20  23:00:00,720.030001473,96.6569775883,259.845896286,0.0,46.0930336215,124.558693486,575.007307379,529.217216919,28.3233498048,17.466740655
 01/20  24:00:00,716.732145782,96.6569775883,250.221446818,0.0,46.0930336215,124.558693486,581.109498686,549.48054813,14.1616749024,17.4672756536
 01/21  01:00:00,695.135922793,96.6569775883,240.185609308,0.0,46.0930336215,113.312780494,592.387895148,569.255187405,5.66466996096,17.4680377812
 01/21  02:00:00,683.950716647,96.6569775883,229.522317186,0.0,46.0930336215,113.312780494,613.480993509,590.347665561,5.66466996096,17.4686579879
 01/21  03:00:00,682.583398881,96.6569775883,230.154919593,0.0,46.0930336215,113.312780494,615.429482347,592.295580265,5.66466996096,17.4692321212
 01/21  04:00:00,684.794114253,96.6569775883,233.217842457,0.0,46.0930336215,113.312780494,616.36302273,593.228558364,5.66466996096,17.4697944052
 01/21  05:00:00,693.994914345,96.6569775883,233.00137795,0.0,55.6251445156,113.312780494,612.817282243,589.682259339,5.66466996096,17.4703529423
 01/21  06:00:00,691.073354584,96.6569775883,227.444182368,0.0,55.6251445156,113.312780494,636.815619065,605.183034506,14.1616749024,17.4709096571
 01/21  07:00:00,761.759827414,96.6569775883,223.469823168,0.0,65.1572554096,176.889270242,596.124857839,550.330043026,28.3233498048,17.471465009
 01/21  08:00:00,878.946677472,96.9788738422,217.674003412,0.0,109.682768182,220.96816451,932.31442809,872.357356407,42.4850247072,17.4720469752
 01/21  09:00:00,867.239576607,96.9761684037,213.757870805,0.0,109.682768182,220.96816451,779.040506117,696.03176636,56.6466996096,26.3620401473
 01/21  10:00:00,974.281984578,97.3668554764,213.118306222,0.0,131.945524568,266.955817592,716.813433807,647.807641216,42.4850247072,26.520767884
 01/21  11:00:00,988.115574448,97.3989079669,218.026253839,0.0,131.945524568,274.45309292,725.030415904,618.656160613,70.808374512,35.5658807789
 01/21  12:00:00,997.455974931,97.4135599866,227.273995086,0.0,131.945524568,274.45309292,706.802516557,595.641474571,70.808374512,40.352667474
 01/21  13:00:00,968.953880526,97.4229300653,231.736057677,0.0,131.945524568,274.45309292,679.469875806,569.022757095,70.808374512,39.6387441994
 01/21  14:00:00,972.557602886,97.4301288673,243.492277145,0.0,131.945524568,266.955817592,644.576624157,552.394543061,56.6466996096,35.5353814856
 01/21  15:00:00,982.039286199,97.4358442952,251.882766497,0.0,131.945524568,266.955817592,613.77172004,535.750051017,42.4850247072,35.5366443157
 01/21  16:00:00,906.650069604,96.6569775883,253.207972084,0.0,109.682768182,212.545889182,488.452372767,396.258117195,56.6466996096,35.5475559622
 01/21  17:00:00,912.82402794,96.6569775883,248.418346391,0.0,109.682768182,220.04316451,531.529999224,411.017692202,84.9700494144,35.5422576079
 01/21  18:00:00,861.828294115,96.6569775883,233.351888475,0.0,109.682768182,220.04316451,564.338933065,452.875567004,84.9700494144,26.4933166467
 01/21  19:00:00,818.152173301,96.6569775883,220.052760053,0.0,100.150657288,199.110933808,623.062984814,520.622441779,84.9700494144,17.4704936211
 01/21  20:00:00,794.016946782,96.6569775883,203.765920315,0.0,100.150657288,191.61365848,632.62897727,558.511098522,56.6466996096,17.4711791387
 01/21  21:00:00,662.16672393,96.6569775883,182.596160535,0.0,55.6251445156,124.558693486,726.971239652,652.852678311,56.6466996096,17.4718617315
 01/21  22:00:00,642.605632994,96.6569775883,161.355062129,0.0,55.6251445156,124.558693486,772.919595528,705.490858947,42.4850247072,24.9437118742
 01/21  23:00:00,618.831843585,96.6569775883,146.698876451,0.0,46.0930336215,124.558693486,792.301839992,745.261726859,28.3233498048,18.7167633282
 01/21  24:00:00,617.983661291,96.6569775883,141.807800799,0.0,46.0930336215,124.558693486,781.729072074,750.101055536,14.1616749024,17.4663416356
 01/22  01:00:00,572.008660701,96.6569775883,116.507935565,0.0,34.9616554283,113.312780494,846.246910279,823.115140111,5.66466996096,17.4671002075
 01/22  02:00:00,555.567337196,96.6569775883,99.9201952412,0.0,34.9616554283,113.312780494,879.228812027,856.096376884,5.66466996096,17.4677651826
 01/22  03:00:00,552.941822908,96.6569775883,98.46267617,0.0,34.9616554283,113.312780494,868.12212867,844.989084335,5.66466996096,17.4683743734
 01/22  04:00:00,555.296743544,96.6569775883,102.751948624,0.0,34.9616554283,113.312780494,846.219914628,823.086275251,5.66466996096,17.4689694167
 01/22  05:00:00,574.284243937,96.6569775883,116.854856339,0.0,44.4937663224,113.312780494,796.268320244,773.134090158,5.66466996096,17.4695601257
 01/22  06:00:00,567.299813745,96.6569775883,107.229107289,0.0,44.4937663224,113.312780494,843.655801052,812.02397733,14.1616749024,17.4701488197
 01/22  07:00:00,631.730867943,96.6569775883,96.4766219468,0.0,54.0258772165,176.889270242,829.323756909,783.529671054,28.3233498048,17.4707360502
 01/22  08:00:00,656.989781327,96.6569775883,118.902179171,0.0,54.0258772165,184.38654557,764.613569636,704.657222979,42.4850247072,17.4713219501
 01/22  09:00:00,739.043907218,96.6569775883,143.529345176,0.0,65.1572554096,220.04316451,713.015916852,630.032246426,56.6466996096,26.3369708167
 01/22  10:00:00,753.50452313,96.6569775883,168.410496491,0.0,65.1572554096,212.545889182,650.549394674,581.572862615,42.4850247072,26.4915073513
 01/22  11:00:00,779.70121303,96.6569775883,192.046082682,0.0,65.1572554096,220.04316451,647.139059814,540.823552541,70.808374512,35.5071327612
 01/22  12:00:00,799.585548719,96.6569775883,213.14312226,0.0,65.1572554096,220.04316451,618.056335027,511.741229568,70.808374512,35.5067309463
 01/22  13:00:00,809.943320404,96.6569775883,224.201685312,0.0,65.1572554096,220.04316451,610.697028565,504.382557752,70.808374512,35.5060963014
 01/22  14:00:00,809.50097267,96.6569775883,232.247400362,0.0,65.1572554096,212.545889182,594.957026623,502.804876065,56.6466996096,35.5054509483
 01/22  15:00:00,809.147396755,96.6569775883,232.697009805,0.0,65.1572554096,212.545889182,590.52585346,512.536021315,42.4850247072,35.5048074376
 01/22  16:00:00,811.045189321,96.6569775883,231.052060815,0.0,65.1572554096,212.545889182,614.526955491,522.376089414,56.6466996096,35.5041664676
 01/22  17:00:00,790.826915856,96.6569775883,232.042656623,0.0,65.1572554096,220.04316451,643.117418326,522.643840843,84.9700494144,35.5035280684
 01/22  18:00:00,745.355505465,96.6569775883,226.229134026,0.0,54.0258772165,184.38654557,668.864709227,557.404767742,84.9700494144,26.4898920703
 01/22  19:00:00,723.598549532,96.6569775883,222.569512603,0.0,44.4937663224,163.454314868,707.188809649,604.751025901,84.9700494144,17.4677343336
 01/22  20:00:00,718.031291427,96.6569775883,222.125637098,0.0,44.4937663224,155.95703954,688.418547835,614.303500302,56.6466996096,17.4683479234
 01/22  21:00:00,684.574411949,96.6569775883,221.668498578,0.0,44.4937663224,124.558693486,725.64728619,651.53164253,56.6466996096,17.4689440506
 01/22  22:00:00,683.11314847,96.6569775883,221.474378229,0.0,44.4937663224,124.558693486,719.18646946,659.231909694,42.4850247072,17.4695350585
 01/22  23:00:00,683.508254277,96.6569775883,227.731504685,0.0,34.9616554283,124.558693486,711.624183064,665.830709394,28.3233498048,17.4701238654
 01/22  24:00:00,685.956986072,96.6569775883,226.239216348,0.0,34.9616554283,124.558693486,710.872334061,679.239947994,14.1616749024,17.4707111645
 01/23  01:00:00,670.348675776,96.6569775883,216.821075017,0.0,46.0930336215,113.312780494,728.802245602,705.666133525,5.66466996096,17.4714421163
 01/23  02:00:00,661.295981505,96.6569775883,212.500705454,0.0,46.0930336215,113.312780494,739.690584768,716.553758171,5.66466996096,17.4721566364
 01/23  03:00:00,664.731903717,96.6569775883,216.731941692,0.0,46.0930336215,113.312780494,736.584060973,708.711048145,5.66466996096,22.2083428664
 01/23  04:00:00,665.758959748,96.6569775883,219.721018752,0.0,46.0930336215,113.312780494,733.062585512,705.944291615,5.66466996096,21.4536239357
 01/23  05:00:00,752.500327036,96.6569775883,219.655113602,0.0,100.150657288,148.969399434,698.339772609,675.208149193,5.66466996096,17.4669534556
 01/23  06:00:00,753.347300086,96.6569775883,215.24974505,0.0,100.150657288,149.894399434,1216.43818913,1184.808935,14.1616749024,17.467579231
 01/23  07:00:00,977.131791478,96.9411714367,211.782282239,0.0,176.471037341,302.612436532,810.75374096,764.962197156,28.3233498048,17.4681939991
 01/23  08:00:00,1100.50012326,97.2426992376,211.361806428,0.0,243.2593065,310.10971186,756.798937988,687.805092417,42.4850247072,26.5088208633
 01/23  09:00:00,1126.87242787,97.3691018345,211.333097891,0.0,243.2593065,310.10971186,752.906139084,660.688523778,56.6466996096,35.5709156965
 01/23  10:00:00,1153.9724026,97.4648341175,205.156465956,0.0,243.2593065,302.612436532,737.967396699,650.803794606,42.4850247072,44.6785773854
 01/23  11:00:00,1168.95518549,97.5469141715,201.974764555,0.0,243.2593065,310.10971186,742.365489329,626.542373517,70.808374512,45.0147413001
 01/23  12:00:00,1178.77757468,97.6219199958,202.481387688,0.0,243.2593065,310.10971186,733.598444008,608.634848321,70.808374512,54.1552211746
 01/23  13:00:00,1127.41038612,97.6905821847,191.101711333,0.0,243.2593065,310.10971186,731.464613276,615.84132462,70.808374512,44.8149141447
 01/23  14:00:00,1147.19870097,97.7533931683,177.106344985,0.0,243.2593065,302.612436532,743.103995554,632.309916929,56.6466996096,54.1473790153
 01/23  15:00:00,1140.58502374,97.8339548347,171.940254648,0.0,243.2593065,302.612436532,724.041323705,627.538093643,42.4850247072,54.0182053551
 01/23  16:00:00,1135.22033057,98.0330554429,170.375599041,0.0,243.2593065,302.612436532,715.707845048,614.163609851,56.6466996096,44.8975355876
 01/23  17:00:00,1141.27786388,98.2350990058,169.564737819,0.0,243.2593065,310.10971186,720.988656365,600.342501336,84.9700494144,35.6761056143
 01/23  18:00:00,1144.89006446,98.5101927392,168.741970702,0.0,243.2593065,310.10971186,702.539787427,591.167013051,84.9700494144,26.4027249613
 01/23  19:00:00,883.305605316,96.6569775883,167.930541023,0.0,166.938926447,199.110933808,700.268814126,589.00901455,84.9700494144,26.2897501622
 01/23  20:00:00,873.252025361,96.6569775883,167.289496805,0.0,166.938926447,191.61365848,673.932069437,599.753794045,56.6466996096,17.5315757817
 01/23  21:00:00,741.238291341,96.6569775883,172.830956784,0.0,100.150657288,124.558693486,713.614320532,630.678758011,56.6466996096,26.2888629118
 01/23  22:00:00,705.426033678,96.6569775883,176.792105979,0.0,100.150657288,124.558693486,690.147314292,630.185854877,42.4850247072,17.4764347077
 01/23  23:00:00,639.167356675,96.6569775883,177.162520802,0.0,46.0930336215,124.558693486,699.336623218,653.543177051,28.3233498048,17.4700963621
 01/23  24:00:00,650.948954827,96.6569775883,188.439251511,0.0,46.0930336215,124.558693486,669.101976984,637.469582828,14.1616749024,17.4707192532
 01/24  01:00:00,644.334781123,96.6569775883,195.970932375,0.0,46.0930336215,113.312780494,655.312091395,632.175880097,5.66466996096,17.4715413369
 01/24  02:00:00,651.701425343,96.6569775883,207.619606755,0.0,46.0930336215,113.312780494,643.102386423,619.965483556,5.66466996096,17.4722329069
 01/24  03:00:00,662.111325067,96.6569775883,221.635931119,0.0,46.0930336215,113.312780494,629.743490112,606.605935764,5.66466996096,17.4728843878
 01/24  04:00:00,667.630377203,96.6569775883,231.901200016,0.0,46.0930336215,113.312780494,625.240992658,602.10646835,5.66466996096,17.4698543476
 01/24  05:00:00,770.413812805,96.6569775883,247.385107092,0.0,100.150657288,148.969399434,587.617390712,564.485950543,5.66466996096,17.4667702079
 01/24  06:00:00,782.068684065,96.8511822947,262.314846309,0.0,100.150657288,149.894399434,981.203431413,949.572576939,14.1616749024,17.4691795711
 01/24  07:00:00,1019.14587101,97.5479087709,274.310453415,0.0,176.471037341,302.612436532,677.011778877,631.218451675,28.3233498048,17.4699773971
 01/24  08:00:00,1141.57039929,97.7729309822,268.853467055,0.0,243.2593065,310.10971186,659.031568858,581.211880276,42.4850247072,35.3346638748
 01/24  09:00:00,1155.83800032,97.9842568686,251.361168367,0.0,243.2593065,310.10971186,658.20471228,566.001121721,56.6466996096,35.5568909493
 01/24  10:00:00,1173.7660297,98.2680249883,232.544195706,0.0,243.2593065,302.612436532,645.07053161,566.840027832,42.4850247072,35.7454790706
 01/24  11:00:00,1176.20814968,98.6717160074,219.461509534,0.0,243.2593065,310.10971186,672.512119376,547.686319643,70.808374512,54.0174252211
 01/24  12:00:00,1182.4820703,98.9977141762,220.039455179,0.0,243.2593065,310.10971186,660.409404298,535.44364801,70.808374512,54.1573817753
 01/24  13:00:00,1143.17505013,99.3304928458,227.774765611,0.0,243.2593065,310.10971186,628.095615137,512.472096912,70.808374512,44.8151437137
 01/24  14:00:00,1172.8073605,99.6218327221,225.36510279,0.0,243.2593065,302.612436532,622.473993873,511.677814594,56.6466996096,54.1494796692
 01/24  15:00:00,1166.40470528,99.892885408,216.494442962,0.0,243.2593065,302.612436532,603.340627902,515.843633463,42.4850247072,45.0119697318
 01/24  16:00:00,1163.69485182,100.147371552,212.768963587,0.0,243.2593065,302.612436532,609.867402878,508.315718643,56.6466996096,44.9049846253
 01/24  17:00:00,1170.81939682,100.376614585,206.575330202,0.0,243.2593065,310.10971186,641.288916743,511.72173365,84.9700494144,44.5971336788
 01/24  18:00:00,1174.58283874,100.597322357,197.513388943,0.0,243.2593065,310.10971186,631.464714546,520.091212658,84.9700494144,26.4034524732
 01/24  19:00:00,903.605464139,96.6569775883,186.990316511,0.0,166.938926447,199.110933808,656.587566689,554.084580502,84.9700494144,17.5329367729
 01/24  20:00:00,896.381207205,96.6569775883,188.015729664,0.0,166.938926447,191.61365848,639.413484316,556.480752849,56.6466996096,26.2860318573
 01/24  21:00:00,759.284598737,96.6569775883,184.914640248,0.0,100.150657288,124.558693486,682.730964702,608.552363468,56.6466996096,17.531901625
 01/24  22:00:00,714.268184988,96.6569775883,180.541513207,0.0,100.150657288,124.558693486,685.041940343,625.080022001,42.4850247072,17.4768936347
 01/24  23:00:00,643.553949444,96.6569775883,173.951797331,0.0,46.0930336215,124.558693486,707.528123298,661.734011274,28.3233498048,17.4707622192
 01/24  24:00:00,642.786981683,96.6569775883,169.647510965,0.0,46.0930336215,124.558693486,707.996203707,676.363115141,14.1616749024,17.4714136638
 01/25  01:00:00,626.367739857,96.6569775883,163.88891747,0.0,46.0930336215,113.312780494,716.71737941,693.58041851,5.66466996096,17.4722909383
 01/25  02:00:00,621.388148166,96.6569775883,159.871410388,0.0,46.0930336215,113.312780494,728.581642732,705.444027185,5.66466996096,17.4729455863
 01/25  03:00:00,623.26675476,96.6569775883,164.062411568,0.0,46.0930336215,113.312780494,729.017837724,697.160092602,5.66466996096,26.193075161
 01/25  04:00:00,625.479733871,96.6569775883,166.830189655,0.0,46.0930336215,113.312780494,719.109586867,695.977689812,5.66466996096,17.4672270942
 01/25  05:00:00,713.527956638,96.6569775883,166.788338379,0.0,100.150657288,148.969399434,696.875071394,673.742514619,5.66466996096,17.4678868137
 01/25  06:00:00,714.508392743,97.0969945218,167.000594116,0.0,100.150657288,149.894399434,1010.65509498,979.024833336,14.1616749024,17.4685867417
 01/25  07:00:00,940.796796759,97.776549372,166.779643342,0.0,176.471037341,302.612436532,733.885114384,688.092505795,28.3233498048,17.4692587845
 01/25  08:00:00,1068.88429051,98.6576792512,172.629886547,0.0,243.2593065,310.10971186,690.556609965,621.560403816,42.4850247072,26.5111814422
 01/25  09:00:00,1098.01907219,99.1917513129,176.698765028,0.0,243.2593065,310.10971186,689.765757589,597.544360255,56.6466996096,35.5746977237
 01/25  10:00:00,1139.92169978,99.5900786109,188.029140858,0.0,243.2593065,302.612436532,658.57061573,571.403615974,42.4850247072,44.681975049
 01/25  11:00:00,1153.73419682,99.9202348725,195.821049418,0.0,243.2593065,310.10971186,671.368947124,546.538907708,70.808374512,54.0216649043
 01/25  12:00:00,1160.62184091,100.210498996,202.897724165,0.0,243.2593065,310.10971186,644.051152658,528.112578709,70.808374512,45.1301994373
 01/25  13:00:00,1132.05486966,100.485849701,218.5981494,0.0,243.2593065,310.10971186,616.910008507,501.282318998,70.808374512,44.8193149971
 01/25  14:00:00,1169.57593305,100.733009526,226.936988634,0.0,243.2593065,302.612436532,599.845853634,489.042814008,56.6466996096,54.1563400165
 01/25  15:00:00,1150.11229375,100.932493865,200.930055342,0.0,243.2593065,302.612436532,610.214811079,513.712471373,42.4850247072,54.0173149989
 01/25  16:00:00,1130.17388506,101.126439002,171.725000321,0.0,243.2593065,302.612436532,645.794294909,544.246404431,56.6466996096,44.9011908688
 01/25  17:00:00,1123.63532033,101.353368527,151.564810787,0.0,243.2593065,310.10971186,683.085630356,562.43266175,84.9700494144,35.6829191909
 01/25  18:00:00,1112.41190058,101.55157014,130.633099784,0.0,243.2593065,310.10971186,701.765254889,590.388790308,84.9700494144,26.4064151665
 01/25  19:00:00,838.008191214,96.6569775883,114.791368778,0.0,166.938926447,199.110933808,817.348445417,706.087226535,84.9700494144,26.2911694676
 01/25  20:00:00,821.436949601,96.6569775883,103.477458709,0.0,166.938926447,191.61365848,804.373752537,730.197008472,56.6466996096,17.5300444556
 01/25  21:00:00,676.757289093,96.6569775883,91.7841141136,0.0,100.150657288,124.558693486,872.711918336,789.776752458,56.6466996096,26.288466268
 01/25  22:00:00,634.845140268,96.6569775883,86.8342808145,0.0,100.150657288,124.558693486,852.078917044,792.114712617,42.4850247072,17.4791797196
 01/25  23:00:00,564.334376488,96.6569775883,79.1534820948,0.0,46.0930336215,124.558693486,864.003270967,818.207058508,28.3233498048,17.4728626544
 01/25  24:00:00,556.008190232,96.6569775883,67.8734733727,0.0,46.0930336215,124.558693486,875.239928852,843.605707206,14.1616749024,17.472546744
 01/26  01:00:00,539.46444532,96.6569775883,63.5107919969,0.0,46.0930336215,113.312780494,870.436319677,847.302768758,5.66466996096,17.4688809576
 01/26  02:00:00,535.584264394,96.6569775883,58.2498671857,0.0,46.0930336215,113.312780494,888.893911389,865.761566653,5.66466996096,17.4676747752
 01/26  03:00:00,534.043774476,96.6569775883,55.9906648551,0.0,46.0930336215,113.312780494,897.58048455,874.44743447,5.66466996096,17.4683801187
 01/26  04:00:00,540.356327413,96.6569775883,64.7185502814,0.0,46.0930336215,113.312780494,853.418429435,830.284678666,5.66466996096,17.4690808078
 01/26  05:00:00,645.110864251,96.6569775883,85.6312345281,0.0,100.150657288,148.969399434,775.21679921,752.082350029,5.66466996096,17.4697792197
 01/26  06:00:00,662.213519678,97.1819178753,105.392775427,0.0,100.150657288,149.894399434,1002.75622459,971.122234064,14.1616749024,17.4723156231
 01/26  07:00:00,889.631273437,98.0388088374,106.525303597,0.0,176.471037341,302.612436532,768.339765031,722.545125687,28.3233498048,17.4712895396
 01/26  08:00:00,1020.76685398,99.2110811658,114.299001763,0.0,243.2593065,310.10971186,735.336142252,657.509489783,42.4850247072,35.3416277618
 01/26  09:00:00,1055.019019,99.7262061081,121.931641686,0.0,243.2593065,310.10971186,722.650280886,630.438981473,56.6466996096,35.5645998034
 01/26  10:00:00,1084.56972533,100.059781684,117.674719032,0.0,243.2593065,302.612436532,726.29487361,639.119665262,42.4850247072,44.6901836404
 01/26  11:00:00,1100.42863212,100.362426362,126.150851773,0.0,243.2593065,310.10971186,723.503032762,607.67583331,70.808374512,45.0188249405
 01/26  12:00:00,1112.64441885,100.636669137,134.048633432,0.0,243.2593065,310.10971186,707.573653561,582.614309936,70.808374512,54.1509691133
 01/26  13:00:00,1077.43767627,100.878497239,140.038254133,0.0,243.2593065,310.10971186,680.76631918,565.136755589,70.808374512,44.821189079
 01/26  14:00:00,1110.51713573,101.321827837,139.049509117,0.0,243.2593065,302.612436532,665.342474544,554.530830461,56.6466996096,54.1649444735
 01/26  15:00:00,1114.14706304,101.629139383,141.657024321,0.0,243.2593065,302.612436532,630.536360424,543.036443698,42.4850247072,45.0148920191
 01/26  16:00:00,1121.06712101,101.998749551,145.649883616,0.0,243.2593065,302.612436532,628.145650836,517.61145969,56.6466996096,53.8874915369
 01/26  17:00:00,1126.70486004,102.088845804,141.269796434,0.0,243.2593065,310.10971186,642.552089726,521.908774273,84.9700494144,35.6732660389
 01/26  18:00:00,1121.90907115,102.150908658,126.9292847,0.0,243.2593065,310.10971186,669.94984375,558.574448597,84.9700494144,26.4053457384
 01/26  19:00:00,854.165664953,96.6569775883,119.307867691,0.0,166.938926447,199.110933808,778.051720355,666.791218558,84.9700494144,26.2904523828
 01/26  20:00:00,846.53295651,96.6569775883,118.600625669,0.0,166.938926447,191.61365848,743.885156604,669.704336654,56.6466996096,17.5341203402
 01/26  21:00:00,709.990026318,96.6569775883,117.887191279,0.0,100.150657288,124.558693486,781.985309865,707.80427418,56.6466996096,17.5343360747
 01/26  22:00:00,670.023877017,96.6569775883,117.560438461,0.0,100.150657288,124.558693486,779.415188784,710.724794852,42.4850247072,26.2053692246
 01/26  23:00:00,599.270954328,96.6569775883,111.026897176,0.0,46.0930336215,124.558693486,791.743546035,745.951831595,28.3233498048,17.4683646348
 01/26  24:00:00,583.907831157,96.6569775883,94.4113308455,0.0,46.0930336215,124.558693486,828.300514116,796.669777891,14.1616749024,17.4690613224
 01/27  01:00:00,549.519436916,96.6569775883,72.5720951444,0.0,46.0930336215,113.312780494,877.258349184,854.123740243,5.66466996096,17.4699389801
 01/27  02:00:00,526.492397663,96.6569775883,45.7101693672,0.0,46.0930336215,113.312780494,1015.71995115,992.584581856,5.66466996096,17.470699332
 01/27  03:00:00,515.135342303,96.6569775883,31.4836647678,0.0,46.0930336215,113.312780494,1078.04238513,1054.9062877,5.66466996096,17.4714274666
 01/27  04:00:00,513.025129305,96.6569775883,29.0071782951,0.0,46.0930336215,113.312780494,1044.35148461,1021.21466788,5.66466996096,17.4721467631
 01/27  05:00:00,603.336578441,96.6569775883,28.5622981521,0.0,100.150657288,148.969399434,988.570355851,965.432823138,5.66466996096,17.4728627521
 01/27  06:00:00,609.407641711,97.2118624334,35.2892175026,0.0,100.150657288,149.894399434,1119.55065307,1087.91537332,14.1616749024,17.4736048483
 01/27  07:00:00,835.970061761,98.151447128,35.3467349749,0.0,176.471037341,302.612436532,915.211700207,869.417711879,28.3233498048,17.4706385229
 01/27  08:00:00,964.630255424,99.3705754306,45.513122813,0.0,243.2593065,310.10971186,828.887794538,759.896192998,42.4850247072,26.5065768327
 01/27  09:00:00,1001.58991825,99.8717101039,61.3216955845,0.0,243.2593065,310.10971186,786.882403413,685.779204628,56.6466996096,44.4564991759
 01/27  10:00:00,1052.50014572,100.231759303,82.3015413498,0.0,243.2593065,302.612436532,722.551728132,644.321648594,42.4850247072,35.74505483
 01/27  11:00:00,1073.30999266,100.532261535,96.118560942,0.0,243.2593065,310.10971186,735.684432798,610.851119565,70.808374512,54.024938721
 01/27  12:00:00,1088.2440046,100.780696018,106.848099583,0.0,243.2593065,310.10971186,714.641716406,589.672854827,70.808374512,54.1604870671
 01/27  13:00:00,1052.48666192,101.035063609,111.901813601,0.0,243.2593065,310.10971186,699.337498816,583.702342501,70.808374512,44.8267818026
 01/27  14:00:00,1094.22386663,101.336878027,118.246182127,0.0,243.2593065,302.612436532,683.622386305,573.615357452,56.6466996096,53.3603292428
 01/27  15:00:00,1098.30218174,101.617001774,122.525317648,0.0,243.2593065,302.612436532,655.406299603,567.113540138,42.4850247072,45.8077347578
 01/27  16:00:00,1093.56188893,101.891814818,118.076329758,0.0,243.2593065,302.612436532,672.4136733,570.858013425,56.6466996096,44.9089602655
 01/27  17:00:00,1099.29454043,102.075859742,115.49472932,0.0,243.2593065,310.10971186,701.550465664,571.979546751,84.9700494144,44.6008694979
 01/27  18:00:00,1101.9185341,102.212380163,109.486825645,0.0,243.2593065,310.10971186,700.306310091,588.931388466,84.9700494144,26.4048722104
 01/27  19:00:00,825.027598898,96.6569775883,93.2044959638,0.0,166.938926447,199.110933808,827.100142057,724.596210191,84.9700494144,17.5338824516
 01/27  20:00:00,810.559166216,96.6569775883,85.2259365044,0.0,166.938926447,191.61365848,826.671009157,743.736688131,56.6466996096,26.2876214165
 01/27  21:00:00,685.090385391,96.6569775883,96.8035627853,0.0,100.150657288,124.558693486,815.238905855,741.059285151,56.6466996096,17.5329210944
 01/27  22:00:00,633.77528689,96.6569775883,84.8364688807,0.0,100.150657288,124.558693486,840.362437549,780.399567622,42.4850247072,17.4778452196
 01/27  23:00:00,563.697555364,96.6569775883,79.7710945555,0.0,46.0930336215,124.558693486,850.03230096,804.237181026,28.3233498048,17.4717701291
 01/27  24:00:00,571.878314744,96.6569775883,90.1671945628,0.0,46.0930336215,124.558693486,806.328866757,774.694697766,14.1616749024,17.472494089
 01/28  01:00:00,559.737706331,96.6569775883,93.6629484684,0.0,46.0930336215,113.312780494,794.370927941,771.232839472,5.66466996096,17.4734185075
 01/28  02:00:00,562.957805046,96.6569775883,98.8985746304,0.0,46.0930336215,113.312780494,796.942937619,765.080463468,5.66466996096,26.1978041901
 01/28  03:00:00,570.794208747,96.6569775883,108.506152236,0.0,46.0930336215,113.312780494,772.519987848,749.387486525,5.66466996096,17.4678313629
 01/28  04:00:00,574.467751373,96.6569775883,112.692436039,0.0,46.0930336215,113.312780494,775.750001519,752.616777959,5.66466996096,17.4685535985
 01/28  05:00:00,582.883189114,96.6569775883,113.169348733,0.0,55.6251445156,113.312780494,778.755772109,755.621808347,5.66466996096,17.469293801
 01/28  06:00:00,585.17080218,96.6569775883,113.902870723,0.0,55.6251445156,113.312780494,797.488144243,765.85643239,14.1616749024,17.4700369512
 01/28  07:00:00,658.457340832,96.6569775883,114.369140811,0.0,65.1572554096,176.889270242,761.008046546,715.213917209,28.3233498048,17.4707795325
 01/28  08:00:00,780.91922404,97.0001510324,114.335074327,0.0,109.682768182,220.96816451,1068.02818498,1008.07161121,42.4850247072,17.4715490719
 01/28  09:00:00,773.797603337,96.99214007,114.487707553,0.0,109.682768182,220.96816451,907.835915365,824.826267961,56.6466996096,26.3629477941
 01/28  10:00:00,885.992623166,97.3829230867,119.793886031,0.0,131.945524568,266.955817592,837.782456112,768.771696456,42.4850247072,26.5257349482
