Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  11:00:00,904.773641964,97.4131396108,129.67413775,0.0,131.945524568,274.45309292,824.577591541,718.198679699,70.808374512,35.5705373292
 01/28  12:00:00,926.570760678,97.4267008038,150.16268636,0.0,131.945524568,274.45309292,760.310582091,653.926456896,70.808374512,35.5757506834
 01/28  13:00:00,919.016916759,97.435190064,173.809451588,0.0,131.945524568,274.45309292,718.707786753,603.454796558,70.808374512,44.4446156829
 01/28  14:00:00,936.148544353,97.4415381066,195.248105111,0.0,131.945524568,266.955817592,666.021084969,573.832211719,56.6466996096,35.5421736398
 01/28  15:00:00,941.959330821,97.4468936091,199.882630333,0.0,131.945524568,266.955817592,642.781666339,564.752508406,42.4850247072,35.5441332255
 01/28  16:00:00,854.114677716,96.6569775883,193.101379274,0.0,109.682768182,212.545889182,557.830351374,465.629007617,56.6466996096,35.5546441475
 01/28  17:00:00,854.882002639,96.6569775883,184.946164835,0.0,109.682768182,220.04316451,624.238506776,503.71715811,84.9700494144,35.5512992518
 01/28  18:00:00,810.066643196,96.6569775883,174.865121156,0.0,109.682768182,220.04316451,655.409949529,543.941295558,84.9700494144,26.4986045572
 01/28  19:00:00,769.776077716,96.6569775883,165.218947817,0.0,100.150657288,199.110933808,706.583655105,604.140019385,84.9700494144,17.4735863048
 01/28  20:00:00,753.495198914,96.6569775883,154.699261054,0.0,100.150657288,191.61365848,715.28406536,632.443186151,56.6466996096,26.1941795991
 01/28  21:00:00,631.585470505,96.6569775883,144.536942925,0.0,55.6251445156,124.558693486,775.727177055,701.612384991,56.6466996096,17.4680924542
 01/28  22:00:00,629.990899773,96.6569775883,145.293098813,0.0,55.6251445156,124.558693486,761.044611188,701.090779333,42.4850247072,17.4688071475
 01/28  23:00:00,630.639618604,96.6569775883,154.019654428,0.0,46.0930336215,124.558693486,738.441373487,692.648478536,28.3233498048,17.4695451462
 01/28  24:00:00,629.354718097,96.6569775883,151.535781149,0.0,46.0930336215,124.558693486,739.31739899,707.685436736,14.1616749024,17.4702873507
 01/29  01:00:00,609.933900399,96.6569775883,158.511527883,0.0,34.9616554283,113.312780494,723.106757251,699.970916787,5.66466996096,17.4711705031
 01/29  02:00:00,610.471863022,96.6569775883,160.440114376,0.0,34.9616554283,113.312780494,731.025114037,707.88846009,5.66466996096,17.4719839859
 01/29  03:00:00,611.37525323,96.6569775883,162.520800528,0.0,34.9616554283,113.312780494,735.954464932,712.817038636,5.66466996096,17.4727563351
 01/29  04:00:00,614.359710664,96.6569775883,165.900726084,0.0,34.9616554283,113.312780494,738.735213342,715.597025743,5.66466996096,17.4735176381
 01/29  05:00:00,622.654311598,96.6569775883,166.191857984,0.0,44.4937663224,113.312780494,738.259883285,715.120938293,5.66466996096,17.4742750313
 01/29  06:00:00,623.623862443,96.6569775883,166.779407585,0.0,44.4937663224,113.312780494,754.282827538,722.653513309,14.1616749024,17.4676393267
 01/29  07:00:00,699.177802652,96.6569775883,172.833630733,0.0,54.0258772165,176.889270242,695.899154671,650.107468918,28.3233498048,17.4683359487
 01/29  08:00:00,715.879317104,96.6569775883,182.977249624,0.0,54.0258772165,184.38654557,686.011344507,626.057232776,42.4850247072,17.4690870236
 01/29  09:00:00,788.320615036,96.6569775883,192.609769168,0.0,65.1572554096,220.04316451,674.491591941,591.504092782,56.6466996096,26.3407995497
 01/29  10:00:00,794.358622219,96.6569775883,207.89543481,0.0,65.1572554096,212.545889182,624.052995101,555.078020044,42.4850247072,26.4899503496
 01/29  11:00:00,825.901469236,96.6569775883,237.893030322,0.0,65.1572554096,220.04316451,600.95510082,494.623939516,70.808374512,35.5227867922
 01/29  12:00:00,862.697419891,96.6569775883,277.636660499,0.0,65.1572554096,220.04316451,556.799787676,450.468294909,70.808374512,35.5231182553
 01/29  13:00:00,891.865093696,96.6569775883,308.779660606,0.0,65.1572554096,220.04316451,538.856671972,432.525174472,70.808374512,35.5231229878
 01/29  14:00:00,912.766877251,96.6569775883,337.548365797,0.0,65.1572554096,212.545889182,519.040573462,426.870765096,56.6466996096,35.5231087571
 01/29  15:00:00,937.440849259,96.6569775883,366.528575197,0.0,65.1572554096,212.545889182,500.033141215,422.025023024,42.4850247072,35.5230934839
 01/29  16:00:00,953.417395268,96.6569775883,386.30371588,0.0,65.1572554096,212.545889182,507.596091634,415.426313814,56.6466996096,35.5230782101
 01/29  17:00:00,940.641173236,96.6569775883,400.964431975,0.0,65.1572554096,220.04316451,538.179347149,417.686234738,84.9700494144,35.5230629962
 01/29  18:00:00,903.012809264,96.6569775883,401.978137226,0.0,54.0258772165,184.38654557,566.781845205,446.498607222,84.9700494144,35.3131885691
 01/29  19:00:00,870.054930757,96.6569775883,386.789732278,0.0,44.4937663224,163.454314868,595.737956324,493.298999749,84.9700494144,17.4689071607
 01/29  20:00:00,861.681467057,96.6569775883,383.867500026,0.0,44.4937663224,155.95703954,577.209638526,503.093305087,56.6466996096,17.4696338288
 01/29  21:00:00,846.403068219,96.6569775883,399.575492892,0.0,44.4937663224,124.558693486,612.37101294,538.25392366,56.6466996096,17.47038967
 01/29  22:00:00,856.195662947,96.6569775883,409.363498462,0.0,44.4937663224,124.558693486,604.012422065,544.056246285,42.4850247072,17.471151073
 01/29  23:00:00,850.272427441,96.6569775883,411.016686775,0.0,34.9616554283,124.558693486,606.768674965,560.973412667,28.3233498048,17.4719124934
 01/29  24:00:00,824.317837304,96.6569775883,410.262645225,0.0,34.9616554283,124.558693486,597.807141258,566.172793728,14.1616749024,17.4726726273
 01/30  01:00:00,811.15889067,96.6569775883,410.929850906,0.0,46.0930336215,113.312780494,596.792837573,573.654603466,5.66466996096,17.473564147
 01/30  02:00:00,807.656047011,96.6569775883,405.003962262,0.0,46.0930336215,113.312780494,602.309075693,579.170015829,5.66466996096,17.474389903
 01/30  03:00:00,809.348414522,96.6569775883,406.769503053,0.0,46.0930336215,113.312780494,605.909319249,582.777297048,5.66466996096,17.4673522402
 01/30  04:00:00,813.551540571,96.6569775883,411.260341297,0.0,46.0930336215,113.312780494,608.140706955,585.007539631,5.66466996096,17.4684973625
 01/30  05:00:00,898.334941409,96.6569775883,411.433703359,0.0,100.150657288,148.969399434,577.763082408,554.627191239,5.66466996096,17.4712212077
 01/30  06:00:00,901.038471765,96.6569775883,417.420437537,0.0,100.150657288,149.894399434,1098.14100148,1066.50691521,14.1616749024,17.4724113695
 01/30  07:00:00,1138.16664322,96.9363571603,428.952465538,0.0,176.471037341,302.612436532,719.516994548,673.720873581,28.3233498048,17.4727711626
 01/30  08:00:00,1267.89379173,97.236226736,435.128963326,0.0,243.2593065,310.10971186,676.202599624,598.375023933,42.4850247072,35.3425509836
 01/30  09:00:00,1298.82872507,97.3618253735,442.126369122,0.0,243.2593065,310.10971186,659.565770093,567.352560721,56.6466996096,35.5665097626
 01/30  10:00:00,1336.25734905,97.4564625204,447.378709344,0.0,243.2593065,302.612436532,634.274859847,547.096154607,42.4850247072,44.6936805333
 01/30  11:00:00,1349.47809854,97.5382398711,455.446014585,0.0,243.2593065,310.10971186,635.962454498,520.130027826,70.808374512,45.0240521597
 01/30  12:00:00,1355.38040889,97.6110090862,461.568445516,0.0,243.2593065,310.10971186,626.884326128,501.91585522,70.808374512,54.1600963959
 01/30  13:00:00,1319.71246319,97.6778219801,468.769714034,0.0,243.2593065,310.10971186,603.029228383,487.393236698,70.808374512,44.827617173
 01/30  14:00:00,1358.50120578,97.7386517998,474.204351435,0.0,243.2593065,302.612436532,587.966581381,477.146456702,56.6466996096,54.1734250691
 01/30  15:00:00,1359.86087174,97.8149100526,475.474979069,0.0,243.2593065,302.612436532,555.612794865,468.105418399,42.4850247072,45.022351759
 01/30  16:00:00,1361.06822245,98.1055033262,476.426427812,0.0,243.2593065,302.612436532,569.983705342,459.440442983,56.6466996096,53.8965627492
 01/30  17:00:00,1368.61494545,98.4363929182,476.98827913,0.0,243.2593065,310.10971186,570.911839871,450.262709469,84.9700494144,35.6790809877
 01/30  18:00:00,1390.53224201,98.7521778629,494.60012766,0.0,243.2593065,310.10971186,558.546034225,447.167205984,84.9700494144,26.4087788266
 01/30  19:00:00,1180.87236226,96.6569775883,540.587321067,0.0,166.938926447,199.110933808,521.451446846,410.189571073,84.9700494144,26.291826358
 01/30  20:00:00,1131.94566751,96.6569775883,498.708807487,0.0,166.938926447,191.61365848,489.284954654,415.101802288,56.6466996096,17.5364527569
 01/30  21:00:00,979.717939909,96.6569775883,480.570529233,0.0,100.150657288,124.558693486,539.689904841,456.751246479,56.6466996096,26.2919587524
 01/30  22:00:00,1013.68167961,96.6569775883,553.27265035,0.0,100.150657288,124.558693486,520.964565645,461.002632127,42.4850247072,17.4769088113
 01/30  23:00:00,903.483091878,96.6569775883,510.9315125,0.0,46.0930336215,124.558693486,524.766384632,478.972368903,28.3233498048,17.4706659249
 01/30  24:00:00,908.655935909,96.6569775883,515.214179944,0.0,46.0930336215,124.558693486,514.647122946,483.013995408,14.1616749024,17.4714526352
 01/31  01:00:00,916.722106287,96.6569775883,535.501255044,0.0,46.0930336215,113.312780494,509.003592349,485.866541295,5.66466996096,17.4723810937
 01/31  02:00:00,912.388913638,96.6569775883,531.188826314,0.0,46.0930336215,113.312780494,511.295610122,488.157732516,5.66466996096,17.4732076451
 01/31  03:00:00,915.327528687,96.6569775883,534.101514585,0.0,46.0930336215,113.312780494,514.551035598,491.412354766,5.66466996096,17.4740108704
 01/31  04:00:00,951.652491074,96.6569775883,570.064771348,0.0,46.0930336215,113.312780494,516.970056459,493.831778622,5.66466996096,17.4736078759
 01/31  05:00:00,1021.89825629,96.6569775883,547.509220042,0.0,100.150657288,148.969399434,496.738957739,473.606115399,5.66466996096,17.4681723794
 01/31  06:00:00,961.661729892,96.8340328327,486.812531073,0.0,100.150657288,149.894399434,852.660377335,821.028382669,14.1616749024,17.4703197635
 01/31  07:00:00,1153.98089202,97.5282785885,451.135790667,0.0,176.471037341,302.612436532,592.802341196,547.007325679,28.3233498048,17.471665712
 01/31  08:00:00,1284.98768456,97.7584626407,459.684390652,0.0,243.2593065,310.10971186,579.182585955,501.356808601,42.4850247072,35.3407526476
 01/31  09:00:00,1323.11665154,98.1189357844,471.680377747,0.0,243.2593065,310.10971186,575.59070664,483.379161008,56.6466996096,35.564846023
 01/31  10:00:00,1360.90008004,98.5584626675,475.755721875,0.0,243.2593065,302.612436532,560.882155764,473.705392573,42.4850247072,44.6917384844
 01/31  11:00:00,1375.86997515,98.9423094505,482.83494403,0.0,243.2593065,310.10971186,572.19076855,456.359762819,70.808374512,45.0226312188
 01/31  12:00:00,1408.90772675,99.2948222254,514.188031048,0.0,243.2593065,310.10971186,567.593990432,442.618311242,70.808374512,54.1673046781
 01/31  13:00:00,1396.47184168,99.6373784574,543.021320657,0.0,243.2593065,310.10971186,549.182120353,433.542880123,70.808374512,44.830865718
 01/31  14:00:00,1427.51549954,100.050414866,540.244370262,0.0,243.2593065,302.612436532,538.505832396,427.686726199,56.6466996096,54.1724065873
 01/31  15:00:00,1459.63260896,100.462763518,571.52028693,0.0,243.2593065,302.612436532,506.250331551,418.743852968,42.4850247072,45.0214538757
 01/31  16:00:00,1386.00397632,100.7706574,498.167163488,0.0,243.2593065,302.612436532,527.886151688,417.343832211,56.6466996096,53.8956198675
 01/31  17:00:00,1336.52144504,101.054023479,442.354776962,0.0,243.2593065,310.10971186,539.04623154,418.397950433,84.9700494144,35.6782316926
 01/31  18:00:00,1300.27615861,101.304372618,394.080568656,0.0,243.2593065,310.10971186,534.048192423,422.67015997,84.9700494144,26.4079830388
 01/31  19:00:00,1025.2774588,96.6569775883,355.109378477,0.0,166.938926447,199.110933808,519.906289193,408.64344358,84.9700494144,26.2927961985
 01/31  20:00:00,1017.00050625,96.6569775883,337.75441808,0.0,166.938926447,191.61365848,489.779830932,415.597242527,56.6466996096,17.535888795
 01/31  21:00:00,879.509458316,96.6569775883,330.726248436,0.0,100.150657288,124.558693486,539.134686441,456.196676543,56.6466996096,26.2913102894
 01/31  22:00:00,826.144143321,96.6569775883,313.512954577,0.0,100.150657288,124.558693486,525.120857018,465.159410153,42.4850247072,17.4764221577
 01/31  23:00:00,735.690197688,96.6569775883,288.065305733,0.0,46.0930336215,124.558693486,534.961002201,489.167479826,28.3233498048,17.4701725703
 01/31  24:00:00,716.293941947,96.6569775883,261.809642077,0.0,46.0930336215,124.558693486,551.703420016,520.070768573,14.1616749024,17.4709765413
 02/01  01:00:00,685.985282101,96.6569775883,233.668675191,0.0,46.0930336215,113.312780494,585.780179514,562.64359392,5.66466996096,17.4719156333
 02/01  02:00:00,665.14299351,96.6569775883,205.248365627,0.0,46.0930336215,113.312780494,641.560405301,618.422978025,5.66466996096,17.472757315
 02/01  03:00:00,640.081983811,96.6569775883,176.847686651,0.0,46.0930336215,113.312780494,702.564309094,679.426060832,5.66466996096,17.4735783004
 02/01  04:00:00,614.268088395,96.6569775883,147.00991249,0.0,46.0930336215,113.312780494,770.907511413,747.768448457,5.66466996096,17.4743929947
 02/01  05:00:00,697.624288436,96.6569775883,140.348222349,0.0,100.150657288,148.969399434,746.207454001,723.071267227,5.66466996096,17.4715168123
 02/01  06:00:00,684.74291136,97.0924181111,123.853124834,0.0,100.150657288,149.894399434,1033.11278749,1001.47915109,14.1616749024,17.4719615034
 02/01  07:00:00,909.377003666,97.7905909221,122.518044285,0.0,176.471037341,302.612436532,773.917125405,728.122471097,28.3233498048,17.4713045036
 02/01  08:00:00,1044.48126144,98.9353652926,134.628695538,0.0,243.2593065,310.10971186,714.375032123,636.549652355,42.4850247072,35.3403550611
 02/01  09:00:00,1063.00832415,99.5154291314,126.437163,0.0,243.2593065,310.10971186,721.362325618,629.151013074,56.6466996096,35.5646129346
 02/01  10:00:00,1103.7900503,99.989141762,135.309105122,0.0,243.2593065,302.612436532,667.654241375,583.82995401,42.4850247072,41.3392626576
 02/01  11:00:00,1136.5797355,100.452405157,162.225398212,0.0,243.2593065,310.10971186,640.821971115,521.611265828,70.808374512,48.4023307752
 02/01  12:00:00,1150.04915855,101.065797563,174.236388997,0.0,243.2593065,310.10971186,614.085766864,489.1070604,70.808374512,54.1703319514
 02/01  13:00:00,1116.66038101,101.541385229,182.152608604,0.0,243.2593065,310.10971186,584.145628592,468.506071472,70.808374512,44.8311826082
 02/01  14:00:00,1160.6245155,101.697624535,192.535156235,0.0,243.2593065,302.612436532,571.250709808,460.430954656,56.6466996096,54.1730555423
 02/01  15:00:00,1165.69623477,101.839433688,197.408361007,0.0,243.2593065,302.612436532,549.42306607,461.915582643,42.4850247072,45.02245872
 02/01  16:00:00,1160.87033884,102.050276285,193.659881029,0.0,243.2593065,302.612436532,578.254531701,467.711412303,56.6466996096,53.8964197886
 02/01  17:00:00,1152.8930369,102.239927093,178.704218088,0.0,243.2593065,310.10971186,603.784347303,483.135638308,84.9700494144,35.6786595807
 02/01  18:00:00,1143.47842747,102.401086534,165.278841782,0.0,243.2593065,310.10971186,613.841306949,502.463123592,84.9700494144,26.4081339423
 02/01  19:00:00,881.063210417,96.6569775883,160.88310368,0.0,166.938926447,199.110933808,682.115095152,570.852114937,84.9700494144,26.292930801
 02/01  20:00:00,875.265550698,96.6569775883,160.09327058,0.0,166.938926447,191.61365848,652.7166699,578.533985273,56.6466996096,17.535985018
 02/01  21:00:00,733.797154682,96.6569775883,153.235017488,0.0,100.150657288,124.558693486,721.716308988,638.778104085,56.6466996096,26.2915052933
 02/01  22:00:00,689.171193515,96.6569775883,148.68439064,0.0,100.150657288,124.558693486,713.634797248,653.673240126,42.4850247072,17.4765324149
 02/01  23:00:00,623.48622553,96.6569775883,148.051158171,0.0,46.0930336215,124.558693486,716.902717721,671.109074766,28.3233498048,17.4702931505
 02/01  24:00:00,622.687710405,96.6569775883,147.416914489,0.0,46.0930336215,124.558693486,709.493553974,677.860765031,14.1616749024,17.4711140406
 02/02  01:00:00,602.935763866,96.6569775883,141.665372785,0.0,46.0930336215,113.312780494,721.572241416,698.435509798,5.66466996096,17.472061657
 02/02  02:00:00,607.498638018,96.6569775883,143.456013915,0.0,46.0930336215,113.312780494,721.466951462,698.329365424,5.66466996096,17.4729160773
 02/02  03:00:00,605.637925753,96.6569775883,141.236033199,0.0,46.0930336215,113.312780494,734.857346973,711.718924777,5.66466996096,17.4737522351
 02/02  04:00:00,606.262069018,96.6569775883,142.792819916,0.0,46.0930336215,113.312780494,736.21338094,713.074128327,5.66466996096,17.4745826521
 02/02  05:00:00,695.125435059,96.6569775883,140.942587802,0.0,100.150657288,148.969399434,721.57821049,698.441825275,5.66466996096,17.471715254
 02/02  06:00:00,690.39898733,97.1798043113,131.720364553,0.0,100.150657288,149.894399434,1017.66890321,986.035052892,14.1616749024,17.4721754152
 02/02  07:00:00,897.2990355,98.1397505745,109.828005663,0.0,176.471037341,302.612436532,805.033991331,759.239106921,28.3233498048,17.4715346049
 02/02  08:00:00,990.471962304,99.4034831822,77.4949318374,0.0,243.2593065,310.10971186,841.554914724,763.728801181,42.4850247072,35.341088836
 02/02  09:00:00,1010.15250017,99.880992142,70.4727350062,0.0,243.2593065,310.10971186,838.048609828,745.83636842,56.6466996096,35.5655417976
 02/02  10:00:00,1054.14241967,100.240378744,81.179157869,0.0,243.2593065,302.612436532,786.718721788,700.255389176,42.4850247072,43.9783079046
 02/02  11:00:00,1072.34897544,100.608862669,91.8242153736,0.0,243.2593065,310.10971186,772.306629553,655.753329452,70.808374512,45.7449255888
 02/02  12:00:00,1083.33983526,101.009711554,101.14789427,0.0,243.2593065,310.10971186,744.859306208,619.880660972,70.808374512,54.1702707243
 02/02  13:00:00,1050.12046474,101.423057133,110.635332234,0.0,243.2593065,310.10971186,700.861131698,585.219757362,70.808374512,44.8329998243
 02/02  14:00:00,1103.53482766,102.006417635,130.950999779,0.0,243.2593065,302.612436532,644.300095643,533.477722163,56.6466996096,54.1756738695
 02/02  15:00:00,1119.8595398,102.376745392,147.938916416,0.0,243.2593065,302.612436532,588.336910665,500.827638792,42.4850247072,45.0242471657
 02/02  16:00:00,1125.29624225,102.422931707,153.573543147,0.0,243.2593065,302.612436532,608.834928939,498.289206651,56.6466996096,53.899022679
 02/02  17:00:00,1139.01893619,102.540174387,160.096693519,0.0,243.2593065,310.10971186,613.227383013,492.576924263,84.9700494144,35.6804093351
 02/02  18:00:00,1142.79484766,102.665194312,159.681131203,0.0,243.2593065,310.10971186,612.920608318,501.541296026,84.9700494144,26.4092628782
 02/02  19:00:00,881.174632518,96.6569775883,157.25815125,0.0,166.938926447,199.110933808,677.903856013,566.639792815,84.9700494144,26.2940137835
 02/02  20:00:00,871.102247603,96.6569775883,157.155506752,0.0,166.938926447,191.61365848,651.632080169,577.448608597,56.6466996096,17.5367719631
 02/02  21:00:00,732.567157045,96.6569775883,156.987244864,0.0,100.150657288,124.558693486,706.514654565,623.575383187,56.6466996096,26.2925717684
 02/02  22:00:00,700.037216905,96.6569775883,167.866880831,0.0,100.150657288,124.558693486,667.526431435,607.564149841,42.4850247072,17.477256887
 02/02  23:00:00,645.288760823,96.6569775883,181.231338024,0.0,46.0930336215,124.558693486,650.523358942,604.728964073,28.3233498048,17.4710450645
 02/02  24:00:00,655.818203123,96.6569775883,191.350633061,0.0,46.0930336215,124.558693486,631.204613604,599.57105624,14.1616749024,17.4718824616
 02/03  01:00:00,655.453408593,96.6569775883,206.6056264,0.0,46.0930336215,113.312780494,607.240880851,584.103374469,5.66466996096,17.4728364208
 02/03  02:00:00,664.459083406,96.6569775883,220.938763619,0.0,46.0930336215,113.312780494,598.074305518,574.93593444,5.66466996096,17.4737011175
 02/03  03:00:00,666.6707448,96.6569775883,221.2859133,0.0,46.0930336215,113.312780494,614.990321412,591.85110165,5.66466996096,17.4745498009
 02/03  04:00:00,665.164012276,96.6569775883,218.922122287,0.0,46.0930336215,113.312780494,632.501403555,609.365282969,5.66466996096,17.4714506256
 02/03  05:00:00,755.231330903,96.6569775883,219.19311493,0.0,100.150657288,148.969399434,613.662999347,590.529552026,5.66466996096,17.4687773607
 02/03  06:00:00,757.373412153,97.2017240123,219.735996059,0.0,100.150657288,149.894399434,938.136031104,906.501879626,14.1616749024,17.4724765757
 02/03  07:00:00,984.269175338,98.2850554889,219.881667388,0.0,176.471037341,302.612436532,673.003257392,627.207528821,28.3233498048,17.4723787659
 02/03  08:00:00,1103.983154,99.5813720074,214.90894214,0.0,243.2593065,310.10971186,656.185232529,578.357211557,42.4850247072,35.3429962653
 02/03  09:00:00,1127.27015958,100.041886337,211.592223182,0.0,243.2593065,310.10971186,655.025800896,562.811425683,56.6466996096,35.5676756031
 02/03  10:00:00,1162.10549398,100.419075627,211.455331395,0.0,243.2593065,302.612436532,637.474918729,550.293922532,42.4850247072,44.6959714891
 02/03  11:00:00,1170.28660556,100.842354377,205.809436447,0.0,243.2593065,310.10971186,654.22037567,538.384316722,70.808374512,45.0276844361
 02/03  12:00:00,1176.95964731,101.25360734,207.976588213,0.0,243.2593065,310.10971186,645.503517464,520.525336445,70.808374512,54.1698065073
 02/03  13:00:00,1129.05886236,101.614525769,200.544314639,0.0,243.2593065,310.10971186,633.029123092,517.385251728,70.808374512,44.8354968521
 02/03  14:00:00,1154.25901524,101.886733321,192.934063946,0.0,243.2593065,302.612436532,629.502859477,518.6762468,56.6466996096,54.1799130669
 02/03  15:00:00,1159.63414542,102.125285712,197.335249431,0.0,243.2593065,302.612436532,595.231779619,507.719056616,42.4850247072,45.027698296
 02/03  16:00:00,1166.69094352,102.348882832,206.106632425,0.0,243.2593065,302.612436532,602.396782944,491.846993137,56.6466996096,53.9030901973
 02/03  17:00:00,1170.09369697,102.524139557,204.130114244,0.0,243.2593065,310.10971186,609.250151016,488.596869924,84.9700494144,35.6832316779
 02/03  18:00:00,1170.69844498,102.687177886,200.536411127,0.0,243.2593065,310.10971186,602.633470475,491.252233643,84.9700494144,26.4111874171
 02/03  19:00:00,918.367529965,96.6569775883,206.301401633,0.0,166.938926447,199.110933808,617.637388526,506.372237104,84.9700494144,26.2951020082
 02/03  20:00:00,915.30005138,96.6569775883,210.371538104,0.0,166.938926447,191.61365848,584.170629083,509.990359281,56.6466996096,17.5335701919
 02/03  21:00:00,782.003601439,96.6569775883,210.878560891,0.0,100.150657288,124.558693486,640.320451322,557.379324541,56.6466996096,26.2944271711
 02/03  22:00:00,743.515170754,96.6569775883,211.254752038,0.0,100.150657288,124.558693486,626.548775575,566.585250379,42.4850247072,17.4785004896
 02/03  23:00:00,680.957928192,96.6569775883,211.692064349,0.0,46.0930336215,124.558693486,636.162177217,590.366501468,28.3233498048,17.4723259443
 02/03  24:00:00,677.127109847,96.6569775883,205.926354107,0.0,46.0930336215,124.558693486,643.80761284,612.172759587,14.1616749024,17.4731783503
 02/04  01:00:00,661.482264788,96.6569775883,201.797987201,0.0,46.0930336215,113.312780494,649.839385964,626.700579635,5.66466996096,17.4741363674
 02/04  02:00:00,658.319735292,96.6569775883,196.448604735,0.0,46.0930336215,113.312780494,666.97148111,643.831802165,5.66466996096,17.4750089838
 02/04  03:00:00,648.990510386,96.6569775883,186.50917897,0.0,46.0930336215,113.312780494,694.061064295,670.926593272,5.66466996096,17.4698010625
 02/04  04:00:00,644.23203172,96.6569775883,181.789557419,0.0,46.0930336215,113.312780494,707.180642116,684.046733946,5.66466996096,17.4692382084
 02/04  05:00:00,651.242342981,96.6569775883,180.874872651,0.0,55.6251445156,113.312780494,701.507735226,678.372985963,5.66466996096,17.4700793016
 02/04  06:00:00,643.242026054,96.6569775883,174.349124819,0.0,55.6251445156,113.312780494,727.330865573,695.698251649,14.1616749024,17.4709390214
 02/04  07:00:00,706.777982487,96.6569775883,169.42272264,0.0,65.1572554096,176.889270242,687.790232776,641.995081341,28.3233498048,17.4718016298
 02/04  08:00:00,822.728193048,96.9962862529,168.295517078,0.0,109.682768182,220.96816451,994.799223646,934.841391006,42.4850247072,17.4728079329
 02/04  09:00:00,814.680137828,96.9890915444,162.682183737,0.0,109.682768182,220.96816451,845.23347313,762.215182785,56.6466996096,26.3715907355
 02/04  10:00:00,929.448824742,97.379553716,170.173331068,0.0,131.945524568,266.955817592,772.987363555,695.140805472,42.4850247072,35.3615333751
 02/04  11:00:00,948.46251093,97.4099540202,183.113783235,0.0,131.945524568,274.45309292,755.874090236,649.503687827,70.808374512,35.562027897
 02/04  12:00:00,959.126635894,97.4232802915,192.697021857,0.0,131.945524568,274.45309292,731.927207193,625.551911291,70.808374512,35.5669213896
 02/04  13:00:00,928.237516102,97.4317139246,192.349926778,0.0,131.945524568,274.45309292,726.675289107,620.305274199,70.808374512,35.5616403957
 02/04  14:00:00,919.239970018,97.4383226905,189.936023336,0.0,131.945524568,266.955817592,714.468252546,622.255615424,56.6466996096,35.5659375122
 02/04  15:00:00,921.24639208,97.4436861802,190.295356159,0.0,131.945524568,266.955817592,695.146318931,617.092872271,42.4850247072,35.5684219531
 02/04  16:00:00,849.510353783,96.6569775883,195.383249541,0.0,109.682768182,212.545889182,595.689544194,494.588123295,56.6466996096,44.4547212891
 02/04  17:00:00,871.004205645,96.6569775883,200.070801566,0.0,109.682768182,220.04316451,601.497191779,480.981843114,84.9700494144,35.5452992509
 02/04  18:00:00,835.852634946,96.6569775883,196.540612473,0.0,109.682768182,220.04316451,620.973034047,509.49717145,84.9700494144,26.5058131826
 02/04  19:00:00,790.240283769,96.6569775883,176.072771565,0.0,100.150657288,199.110933808,705.580111971,603.140167563,84.9700494144,17.4698949933
 02/04  20:00:00,764.436079705,96.6569775883,157.435960084,0.0,100.150657288,191.61365848,723.309168699,649.191739397,56.6466996096,17.4707296934
 02/04  21:00:00,646.317866529,96.6569775883,151.901032603,0.0,55.6251445156,124.558693486,778.099434833,703.979187114,56.6466996096,17.4735481094
 02/04  22:00:00,640.942097593,96.6569775883,145.596847372,0.0,55.6251445156,124.558693486,782.387131635,722.429678343,42.4850247072,17.4724285853
 02/04  23:00:00,615.116496635,96.6569775883,123.465814243,0.0,46.0930336215,124.558693486,839.767640918,793.97098853,28.3233498048,17.4733025831
 02/04  24:00:00,575.083242844,96.6569775883,78.3786662046,0.0,46.0930336215,124.558693486,952.86418372,921.228344276,14.1616749024,17.4741645423
 02/05  01:00:00,538.51984724,96.6569775883,68.672915133,0.0,34.9616554283,113.312780494,939.648773082,913.723087761,5.66466996096,20.2610153596
 02/05  02:00:00,540.390727754,96.6569775883,69.7738369259,0.0,34.9616554283,113.312780494,922.190623141,893.117793412,5.66466996096,23.4081597682
 02/05  03:00:00,537.436989552,96.6569775883,65.4112843371,0.0,34.9616554283,113.312780494,917.890544203,894.75607146,5.66466996096,17.4698027822
 02/05  04:00:00,532.115829386,96.6569775883,59.5279754371,0.0,34.9616554283,113.312780494,936.600559639,913.465219207,5.66466996096,17.4706704713
 02/05  05:00:00,538.00040996,96.6569775883,56.8703766981,0.0,44.4937663224,113.312780494,935.360922367,912.224707584,5.66466996096,17.4715448222
 02/05  06:00:00,537.988718111,96.6569775883,56.6455167014,0.0,44.4937663224,113.312780494,938.277039931,906.642945788,14.1616749024,17.4724192408
 02/05  07:00:00,603.813581387,96.6569775883,49.9130440316,0.0,54.0258772165,176.889270242,945.134137457,899.337495468,28.3233498048,17.4732921837
 02/05  08:00:00,607.465323397,96.6569775883,49.2621056127,0.0,54.0258772165,184.38654557,941.674490838,881.71530284,42.4850247072,17.4741632914
 02/05  09:00:00,674.078804437,96.6569775883,47.5123410593,0.0,65.1572554096,220.04316451,945.271650304,862.281829013,56.6466996096,26.3431216811
 02/05  10:00:00,674.577494257,96.6569775883,55.4642364972,0.0,65.1572554096,212.545889182,854.265320828,785.280335953,42.4850247072,26.4999601672
 02/05  11:00:00,704.160749908,96.6569775883,76.438434123,0.0,65.1572554096,220.04316451,818.777738642,712.448177841,70.808374512,35.5211862889
 02/05  12:00:00,715.725528522,96.6569775883,84.4696996957,0.0,65.1572554096,220.04316451,809.973144804,703.642814672,70.808374512,35.5219556194
 02/05  13:00:00,714.245470502,96.6569775883,84.5020605445,0.0,65.1572554096,220.04316451,819.149718562,712.818925983,70.808374512,35.5224180667
 02/05  14:00:00,705.570340593,96.6569775883,84.4931540624,0.0,65.1572554096,212.545889182,816.572399105,724.402838175,56.6466996096,35.5228613201
 02/05  15:00:00,702.662190287,96.6569775883,84.3198774061,0.0,65.1572554096,212.545889182,808.240904597,730.232578181,42.4850247072,35.5233017086
 02/05  16:00:00,705.773643311,96.6569775883,84.6866043951,0.0,65.1572554096,212.545889182,817.925558501,725.755118725,56.6466996096,35.5237401666
 02/05  17:00:00,684.704697097,96.6569775883,85.1740739155,0.0,65.1572554096,220.04316451,843.171400526,722.677174356,84.9700494144,35.5241767552
 02/05  18:00:00,616.966001226,96.6569775883,61.5250397967,0.0,54.0258772165,184.38654557,935.472763044,824.010429706,84.9700494144,26.4922839234
 02/05  19:00:00,589.279408097,96.6569775883,51.1317771568,0.0,44.4937663224,163.454314868,1015.19660126,904.029905372,84.9700494144,26.1966464752
 02/05  20:00:00,583.611337165,96.6569775883,50.9067465197,0.0,44.4937663224,155.95703954,971.662541712,897.546183635,56.6466996096,17.4696584671
 02/05  21:00:00,545.303768599,96.6569775883,47.0052515626,0.0,44.4937663224,124.558693486,1018.83283671,944.71561367,56.6466996096,17.4705234292
 02/05  22:00:00,539.66888186,96.6569775883,44.5628161534,0.0,44.4937663224,124.558693486,1015.24096618,955.284544084,42.4850247072,17.4713973934
 02/05  23:00:00,525.023025097,96.6569775883,37.8283398137,0.0,34.9616554283,124.558693486,1059.49806933,1013.70244755,28.3233498048,17.4722719729
 02/05  24:00:00,517.419709146,96.6569775883,26.4556243824,0.0,34.9616554283,124.558693486,1123.47930134,1091.84448124,14.1616749024,17.4731452048
 02/06  01:00:00,505.005389958,96.6569775883,13.4538785065,0.0,46.0930336215,113.312780494,1185.2593679,1162.12060962,5.66466996096,17.4740883229
 02/06  02:00:00,486.240954627,96.6569775883,2.90764571208,0.0,46.0930336215,113.312780494,1214.31448454,1191.1748196,5.66466996096,17.4749949812
 02/06  03:00:00,457.791401109,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1222.35183385,1199.21498283,5.66466996096,17.472181057
 02/06  04:00:00,506.489654263,96.6569775883,11.549348083,0.0,46.0930336215,113.312780494,1067.94054748,1044.80659851,5.66466996096,17.4692790021
 02/06  05:00:00,570.66810429,96.6569775883,4.33704156782,0.0,100.150657288,148.969399434,1165.7711985,1142.63443797,5.66466996096,17.4720905674
 02/06  06:00:00,553.859543914,96.6569775883,0.0,0.0,100.150657288,149.894399434,1752.43264412,1720.7956017,14.1616749024,17.4753675111
 02/06  07:00:00,782.349707251,96.954690303,0.0,0.0,176.471037341,302.612436532,1561.07970846,1515.28254815,28.3233498048,17.4738105
 02/06  08:00:00,901.900657452,97.2578844511,0.0,0.0,243.2593065,310.10971186,1445.49285291,1367.66136992,42.4850247072,35.3464582826
 02/06  09:00:00,928.216064674,97.3844216594,0.0,0.0,243.2593065,310.10971186,1162.56040549,1070.34204888,56.6466996096,35.5716570027
 02/06  10:00:00,966.34274242,97.4800150259,1.908071298,0.0,243.2593065,302.612436532,967.950812706,880.764221754,42.4850247072,44.7015662445
 02/06  11:00:00,1025.81281835,97.5617734524,27.8332428614,0.0,243.2593065,310.10971186,874.151279104,758.309139489,70.808374512,45.0337651035
 02/06  12:00:00,1049.02255903,97.6356851604,54.6957157299,0.0,243.2593065,310.10971186,787.097685449,662.118675664,70.808374512,54.1706352734
 02/06  13:00:00,1025.59386398,97.7026323744,81.5536299463,0.0,243.2593065,310.10971186,743.556556286,627.915126055,70.808374512,44.8330557191
 02/06  14:00:00,1084.71660262,97.7634087645,106.570190234,0.0,243.2593065,302.612436532,713.305979369,602.487703755,56.6466996096,54.1715760041
 02/06  15:00:00,1092.75646586,97.8491342901,113.751129068,0.0,243.2593065,302.612436532,705.621606955,612.258944677,42.4850247072,50.8776375713
 02/06  16:00:00,1086.55092577,98.0517081107,111.954211337,0.0,243.2593065,302.612436532,731.75141768,627.029864217,56.6466996096,48.0748538528
 02/06  17:00:00,1079.00201255,98.252638739,101.090380289,0.0,243.2593065,310.10971186,778.094654553,657.435659026,84.9700494144,35.6889461127
 02/06  18:00:00,1085.85493487,98.4455614001,100.19254333,0.0,243.2593065,310.10971186,775.213180724,663.83373881,84.9700494144,26.4093924996
 02/06  19:00:00,834.630009115,96.6569775883,98.637139008,0.0,166.938926447,199.110933808,800.769951833,689.504535054,84.9700494144,26.2953673646
 02/06  20:00:00,813.287334804,96.6569775883,81.8887210985,0.0,166.938926447,191.61365848,822.476590088,748.293862723,56.6466996096,17.5360277552
 02/06  21:00:00,655.374065561,96.6569775883,57.3302056297,0.0,100.150657288,124.558693486,953.129567616,870.191315778,56.6466996096,26.2915522291
 02/06  22:00:00,608.262751352,96.6569775883,47.4100475539,0.0,100.150657288,124.558693486,981.155951941,921.189872953,42.4850247072,17.481054281
 02/06  23:00:00,539.090303139,96.6569775883,42.2225848538,0.0,46.0930336215,124.558693486,997.548489507,951.750229583,28.3233498048,17.4749101193
 02/06  24:00:00,497.176411903,96.6569775883,11.1394478242,0.0,46.0930336215,124.558693486,1242.65791202,1211.02458428,14.1616749024,17.4716528389
 02/07  01:00:00,490.715487488,96.6569775883,9.83788147643,0.0,46.0930336215,113.312780494,1104.34113157,1081.20722178,5.66466996096,17.4692398324
 02/07  02:00:00,504.366723789,96.6569775883,13.6175640213,0.0,46.0930336215,113.312780494,1045.17105517,1022.0362582,5.66466996096,17.470127005
 02/07  03:00:00,487.018543672,96.6569775883,3.04191823247,0.0,46.0930336215,113.312780494,1106.70839877,1083.57270621,5.66466996096,17.4710226016
 02/07  04:00:00,500.493782301,96.6569775883,9.24446679396,0.0,46.0930336215,113.312780494,1042.16301918,1019.02643059,5.66466996096,17.4719186342
 02/07  05:00:00,614.514917892,96.6569775883,36.8819148837,0.0,100.150657288,148.969399434,840.406901966,817.269418767,5.66466996096,17.472813238
 02/07  06:00:00,623.776383668,96.8649088184,48.6489133432,0.0,100.150657288,149.894399434,1078.0067826,1046.36995783,14.1616749024,17.4751498668
 02/07  07:00:00,844.224138266,97.5629577314,42.2942692216,0.0,176.471037341,302.612436532,922.150405259,876.352381236,28.3233498048,17.4746742179
 02/07  08:00:00,946.919861841,97.7900059271,23.6175341719,0.0,243.2593065,310.10971186,1051.85897934,974.022030326,42.4850247072,35.3519243061
 02/07  09:00:00,973.265864877,98.0120852808,18.428240514,0.0,243.2593065,310.10971186,1061.58312515,969.35910566,56.6466996096,35.5773198801
 02/07  10:00:00,1016.79925929,98.2761542436,31.7012964618,0.0,243.2593065,302.612436532,931.206967821,844.022260766,42.4850247072,44.6996823469
 02/07  11:00:00,1043.21483185,98.5348946032,54.1472408136,0.0,243.2593065,310.10971186,811.422280112,695.582689975,70.808374512,45.0312156253
 02/07  12:00:00,1088.20681664,98.8505076082,103.350709683,0.0,243.2593065,310.10971186,694.350158967,569.362593913,70.808374512,54.1791905415
 02/07  13:00:00,1065.98386314,99.1777176157,126.287812933,0.0,243.2593065,310.10971186,650.947052378,535.303318721,70.808374512,44.8353591454
 02/07  14:00:00,1105.62109351,99.4815592829,134.148544916,0.0,243.2593065,302.612436532,640.611952244,529.789866469,56.6466996096,54.1753861652
 02/07  15:00:00,1106.58075047,99.7460248494,134.979626343,0.0,243.2593065,302.612436532,644.766742213,548.244620206,42.4850247072,54.0370973005
 02/07  16:00:00,1104.81089802,100.002633068,133.583264169,0.0,243.2593065,302.612436532,659.522340337,557.957561986,56.6466996096,44.9180787414
 02/07  17:00:00,1105.95532904,100.238868251,128.35942156,0.0,243.2593065,310.10971186,697.174284652,568.525155865,84.9700494144,43.679079373
 02/07  18:00:00,1102.56722723,100.457172418,119.897583802,0.0,243.2593065,310.10971186,700.53380932,588.232076531,84.9700494144,27.3316833743
 02/07  19:00:00,831.8631724,96.6569775883,104.61714984,0.0,166.938926447,199.110933808,794.128740917,691.620192565,84.9700494144,17.5384989374
 02/07  20:00:00,789.540743484,96.6569775883,66.2108612967,0.0,166.938926447,191.61365848,892.796800941,818.615974823,56.6466996096,17.5341265087
 02/07  21:00:00,643.380967074,96.6569775883,51.7758473656,0.0,100.150657288,124.558693486,982.712144116,899.769912124,56.6466996096,26.2955323825
 02/07  22:00:00,603.773593576,96.6569775883,48.0002650478,0.0,100.150657288,124.558693486,961.285376061,901.32182665,42.4850247072,17.4785247038
 02/07  23:00:00,545.188726991,96.6569775883,49.3693244544,0.0,46.0930336215,124.558693486,927.03077547,881.23733114,28.3233498048,17.470094525
 02/07  24:00:00,549.121029261,96.6569775883,51.1308806998,0.0,46.0930336215,124.558693486,892.659539192,861.026888282,14.1616749024,17.4709760075
 02/08  01:00:00,535.670119963,96.6569775883,50.8241637734,0.0,46.0930336215,113.312780494,886.706128785,863.567583418,5.66466996096,17.4738754065
 02/08  02:00:00,535.625519436,96.6569775883,50.6176542546,0.0,46.0930336215,113.312780494,891.051230802,867.913739906,5.66466996096,17.4728209346
 02/08  03:00:00,535.327166492,96.6569775883,50.343224193,0.0,46.0930336215,113.312780494,898.174403261,875.035991493,5.66466996096,17.4737418065
 02/08  04:00:00,529.826325436,96.6569775883,43.8894669338,0.0,46.0930336215,113.312780494,954.709053883,931.569738437,5.66466996096,17.4746454851
 02/08  05:00:00,610.679230543,96.6569775883,35.8117990389,0.0,100.150657288,148.969399434,988.117168542,957.232994171,5.66466996096,25.2195044109
 02/08  06:00:00,610.027764596,97.1056594106,33.3369497852,0.0,100.150657288,149.894399434,1206.95946673,1174.3462404,14.1616749024,18.4515514257
 02/08  07:00:00,839.100560027,97.784094565,36.530033118,0.0,176.471037341,302.612436532,951.829822841,906.03617359,28.3233498048,17.4702994466
 02/08  08:00:00,962.663880204,98.5283937582,41.2797776703,0.0,243.2593065,310.10971186,896.07494624,827.073125135,42.4850247072,26.5167963973
 02/08  09:00:00,994.783463127,99.0899297795,42.9689255775,0.0,243.2593065,310.10971186,890.311238151,798.081017245,56.6466996096,35.5835212963
 02/08  10:00:00,1037.38119128,99.5604229294,52.6232748748,0.0,243.2593065,302.612436532,810.614542069,723.431695323,42.4850247072,44.6978220385
 02/08  11:00:00,1076.23553008,99.8882763831,84.7612215545,0.0,243.2593065,310.10971186,746.237955394,621.385902802,70.808374512,54.0436780802
 02/08  12:00:00,1102.85863991,100.11669058,111.002332478,0.0,243.2593065,310.10971186,680.094632374,564.14306027,70.808374512,45.1431975921
 02/08  13:00:00,1075.49663832,100.581105086,125.737763063,0.0,243.2593065,310.10971186,654.085054973,532.491859698,70.808374512,50.784820763
 02/08  14:00:00,1120.52619169,101.056696009,136.680399675,0.0,243.2593065,302.612436532,622.194242832,517.357548684,56.6466996096,48.1899945385
 02/08  15:00:00,1135.95448546,101.457775452,148.409924932,0.0,243.2593065,302.612436532,595.753413529,499.229967418,42.4850247072,54.0384214041
 02/08  16:00:00,1136.52300305,101.700627884,148.564316136,0.0,243.2593065,302.612436532,589.985441063,488.422370277,56.6466996096,44.9163711762
 02/08  17:00:00,1140.12352,101.796593542,146.297276221,0.0,243.2593065,310.10971186,616.971862302,487.385532688,84.9700494144,44.6162801998
 02/08  18:00:00,1146.01950778,101.864156435,147.166975524,0.0,243.2593065,310.10971186,613.395861741,502.013376934,84.9700494144,26.412435393
 02/08  19:00:00,883.894907144,96.6569775883,142.536040996,0.0,166.938926447,199.110933808,696.101294173,593.596153497,84.9700494144,17.5350912624
 02/08  20:00:00,850.70935068,96.6569775883,115.851225982,0.0,166.938926447,191.61365848,762.343454955,679.402574188,56.6466996096,26.2941811574
 02/08  21:00:00,706.587927204,96.6569775883,106.016538871,0.0,100.150657288,124.558693486,814.373463137,740.192215513,56.6466996096,17.534548015
 02/08  22:00:00,669.243469234,96.6569775883,108.446703725,0.0,100.150657288,124.558693486,791.64661159,731.682327844,42.4850247072,17.4792590391
 02/08  23:00:00,615.275778788,96.6569775883,119.709560558,0.0,46.0930336215,124.558693486,760.740136302,714.943467133,28.3233498048,17.4733193641
 02/08  24:00:00,626.845494118,96.6569775883,132.514229589,0.0,46.0930336215,124.558693486,722.473348494,690.837445028,14.1616749024,17.4742285632
 02/09  01:00:00,615.937192504,96.6569775883,136.553457148,0.0,46.0930336215,113.312780494,717.066090348,693.926159574,5.66466996096,17.4752608133
 02/09  02:00:00,613.612224939,96.6569775883,136.710441157,0.0,46.0930336215,113.312780494,738.533439697,706.671729113,5.66466996096,26.1970406231
 02/09  03:00:00,621.80887705,96.6569775883,147.984287833,0.0,46.0930336215,113.312780494,713.165130149,690.030517457,5.66466996096,17.4699427307
 02/09  04:00:00,631.408844022,96.6569775883,160.48563161,0.0,46.0930336215,113.312780494,699.12116261,675.985655007,5.66466996096,17.4708376414
 02/09  05:00:00,724.209036702,96.6569775883,170.238912926,0.0,100.150657288,148.969399434,664.783352467,641.646937073,5.66466996096,17.471745433
 02/09  06:00:00,733.498382452,97.1836970925,181.4383371,0.0,100.150657288,149.894399434,971.265479659,939.631121434,14.1616749024,17.4726833219
 02/09  07:00:00,959.252075882,98.0363728963,180.743365504,0.0,176.471037341,302.612436532,701.426298373,655.629358235,28.3233498048,17.4735903331
 02/09  08:00:00,1071.97061241,99.1832446328,171.846934747,0.0,243.2593065,310.10971186,685.789869732,616.79022199,42.4850247072,26.514623035
 02/09  09:00:00,1101.92819608,99.6787167539,174.069795948,0.0,243.2593065,310.10971186,693.466909386,594.926318754,56.6466996096,41.8938910225
 02/09  10:00:00,1145.6677885,100.07977451,188.624890186,0.0,243.2593065,302.612436532,642.6505203,561.810600612,42.4850247072,38.354894981
 02/09  11:00:00,1175.3073946,100.59785408,213.159204058,0.0,243.2593065,310.10971186,629.701501741,504.849318927,70.808374512,54.0438083012
 02/09  12:00:00,1201.30381922,101.200927241,241.702909903,0.0,243.2593065,310.10971186,598.654501834,473.669723904,70.808374512,54.1764034181
 02/09  13:00:00,1176.10668283,101.724252864,261.407876126,0.0,243.2593065,310.10971186,573.048466061,457.401116283,70.808374512,44.838975266
 02/09  14:00:00,1221.58223259,102.200141074,274.792525802,0.0,243.2593065,302.612436532,557.103105715,446.283771902,56.6466996096,54.1726342032
 02/09  15:00:00,1231.85781381,102.520323269,286.537307509,0.0,243.2593065,302.612436532,523.179339261,435.662464713,42.4850247072,45.0318498412
 02/09  16:00:00,1236.92192021,102.75418673,292.119802372,0.0,243.2593065,302.612436532,517.925128765,416.352849007,56.6466996096,44.925580149
 02/09  17:00:00,1239.23046178,102.788023056,288.571849862,0.0,243.2593065,310.10971186,537.847929182,408.270432298,84.9700494144,44.607447469
 02/09  18:00:00,1234.74264273,102.78486334,279.73417419,0.0,243.2593065,310.10971186,534.032865667,422.650442723,84.9700494144,26.4123735295
 02/09  19:00:00,963.158770792,96.6569775883,264.36797504,0.0,166.938926447,199.110933808,530.27498668,427.767134792,84.9700494144,17.5378024739
 02/09  20:00:00,922.198734047,96.6569775883,227.372939197,0.0,166.938926447,191.61365848,566.378226134,483.436767954,56.6466996096,26.2947585699
 02/09  21:00:00,768.395770939,96.6569775883,206.388139885,0.0,100.150657288,124.558693486,634.617588739,560.435144429,56.6466996096,17.5357446999
 02/09  22:00:00,703.885835385,96.6569775883,174.888740251,0.0,100.150657288,124.558693486,703.802919232,635.106913363,42.4850247072,26.2109811614
 02/09  23:00:00,615.382503231,96.6569775883,148.693621974,0.0,46.0930336215,124.558693486,752.40215186,706.609042334,28.3233498048,17.4697597216
 02/09  24:00:00,608.417832986,96.6569775883,136.600838402,0.0,46.0930336215,124.558693486,762.703876872,731.071565545,14.1616749024,17.4706364237
 02/10  01:00:00,590.429975404,96.6569775883,130.489758403,0.0,46.0930336215,113.312780494,762.556596141,739.420327496,5.66466996096,17.4715986842
 02/10  02:00:00,589.440321264,96.6569775883,128.912777556,0.0,46.0930336215,113.312780494,762.92206797,739.784889876,5.66466996096,17.4725081333
 02/10  03:00:00,593.893515838,96.6569775883,134.001421503,0.0,46.0930336215,113.312780494,747.907895272,724.769804607,5.66466996096,17.4734207045
 02/10  04:00:00,591.402286392,96.6569775883,130.853974458,0.0,46.0930336215,113.312780494,761.131806324,737.992803911,5.66466996096,17.4743324528
 02/10  05:00:00,667.807479415,96.6569775883,114.652652648,0.0,100.150657288,148.969399434,780.566059606,757.426147193,5.66466996096,17.4752424521
 02/10  06:00:00,685.520438521,97.206452521,135.831520133,0.0,100.150657288,149.894399434,990.569949487,958.935790597,14.1616749024,17.4724839877
 02/10  07:00:00,930.307424941,98.2229824782,158.224579753,0.0,176.471037341,302.612436532,689.663172107,643.868286171,28.3233498048,17.4715361318
 02/10  08:00:00,1043.6360545,99.5116375668,151.53284771,0.0,243.2593065,310.10971186,683.43389354,605.606386649,42.4850247072,35.3424821837
 02/10  09:00:00,1067.50159555,99.9870406428,145.118832223,0.0,243.2593065,310.10971186,691.823197642,599.608684491,56.6466996096,35.5678135413
 02/10  10:00:00,1117.2849196,100.571721403,167.684024089,0.0,243.2593065,302.612436532,635.142689665,553.202570359,42.4850247072,39.4550945985
 02/10  11:00:00,1154.01019658,101.454177418,208.433963427,0.0,243.2593065,310.10971186,593.288280307,472.1648308,70.808374512,50.3150749954
 02/10  12:00:00,1189.05275895,101.980513359,250.883696775,0.0,243.2593065,310.10971186,569.462569356,444.475864291,70.808374512,54.1783305536
 02/10  13:00:00,1204.91574813,102.494082284,304.48683547,0.0,243.2593065,310.10971186,544.163175781,428.516060104,70.808374512,44.8387411648
 02/10  14:00:00,1287.26744957,103.081915501,353.45920741,0.0,243.2593065,302.612436532,524.63572805,413.804682491,56.6466996096,54.1843459492
 02/10  15:00:00,1313.70263839,103.407290698,381.06292895,0.0,243.2593065,302.612436532,487.503810796,399.987168573,42.4850247072,45.0316175153
 02/10  16:00:00,1325.2750976,103.577965054,391.972392281,0.0,243.2593065,302.612436532,489.989711011,379.435043529,56.6466996096,53.9079678723
 02/10  17:00:00,1329.2805258,103.584446641,389.937185928,0.0,243.2593065,310.10971186,491.105185317,370.448941576,84.9700494144,35.6861943267
 02/10  18:00:00,1314.3430475,103.480570199,374.196608028,0.0,243.2593065,310.10971186,495.010292969,383.627508473,84.9700494144,26.4127350814
 02/10  19:00:00,1050.03805152,96.6569775883,364.087888317,0.0,166.938926447,199.110933808,507.27892251,396.012368198,84.9700494144,26.2965048979
 02/10  20:00:00,1035.61882517,96.6569775883,357.169550406,0.0,166.938926447,191.61365848,480.753050626,406.571782366,56.6466996096,17.5345686503
 02/10  21:00:00,890.23772108,96.6569775883,345.654956992,0.0,100.150657288,124.558693486,532.652454954,449.709686041,56.6466996096,26.2960693035
 02/10  22:00:00,842.229917644,96.6569775883,339.796490086,0.0,100.150657288,124.558693486,518.738445985,458.773884792,42.4850247072,17.4795364859
 02/10  23:00:00,769.092233094,96.6569775883,333.303199643,0.0,46.0930336215,124.558693486,525.164739071,479.367972287,28.3233498048,17.4734169788
 02/10  24:00:00,762.602168344,96.6569775883,328.474204078,0.0,46.0930336215,124.558693486,517.789585438,486.153576164,14.1616749024,17.4743343722
 02/11  01:00:00,752.511961271,96.6569775883,332.911585906,0.0,46.0930336215,113.312780494,514.723545131,491.583580106,5.66466996096,17.475295064
 02/11  02:00:00,753.79858641,96.6569775883,331.325533859,0.0,46.0930336215,113.312780494,521.405372009,498.268202411,5.66466996096,17.4724996368
