Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  03:00:00,751.887766102,96.6569775883,327.768633077,0.0,46.0930336215,113.312780494,527.034969138,503.900679838,5.66466996096,17.4696193388
 02/11  04:00:00,751.228766894,96.6569775883,327.115269849,0.0,46.0930336215,113.312780494,534.527855744,511.392685141,5.66466996096,17.4705006416
 02/11  05:00:00,758.895680891,96.6569775883,326.886854775,0.0,55.6251445156,113.312780494,532.126393341,508.9903101,5.66466996096,17.4714132792
 02/11  06:00:00,750.472854883,96.6569775883,315.539334443,0.0,55.6251445156,113.312780494,547.589747288,515.955740713,14.1616749024,17.4723316728
 02/11  07:00:00,805.934037308,96.6569775883,301.121577542,0.0,65.1572554096,176.889270242,502.841540517,457.044940867,28.3233498048,17.4732498451
 02/11  08:00:00,914.058049292,96.9857369452,290.571151571,0.0,109.682768182,220.96816451,848.259590353,788.299086312,42.4850247072,17.4754793333
 02/11  09:00:00,911.847203737,96.9809753885,291.007836075,0.0,109.682768182,220.96816451,704.411214148,621.395305956,56.6466996096,26.3692085823
 02/11  10:00:00,1035.523604,97.3705318245,304.897878475,0.0,131.945524568,266.955817592,656.437608798,578.58701732,42.4850247072,35.36556677
 02/11  11:00:00,1060.85080884,97.4012028823,319.221354226,0.0,131.945524568,274.45309292,664.659332466,558.284126212,70.808374512,35.5668317414
 02/11  12:00:00,1074.83965464,97.4149597649,330.01529281,0.0,131.945524568,274.45309292,648.725626875,542.345110718,70.808374512,35.5721416448
 02/11  13:00:00,1047.8469219,97.4238288539,335.220539929,0.0,131.945524568,274.45309292,635.421643591,529.046202831,70.808374512,35.5670662481
 02/11  14:00:00,1044.66905325,97.4304577913,336.68940912,0.0,131.945524568,266.955817592,619.2509496,527.032658777,56.6466996096,35.5715912134
 02/11  15:00:00,1053.23783874,97.4473639569,343.749341362,0.0,131.945524568,266.955817592,610.195511247,523.249060658,42.4850247072,44.4614258819
 02/11  16:00:00,972.489303938,96.6569775883,342.12476136,0.0,109.682768182,212.545889182,470.348250474,378.143262608,56.6466996096,35.5582882568
 02/11  17:00:00,977.464900376,96.6569775883,338.351711565,0.0,109.682768182,220.04316451,494.125271738,373.603807908,84.9700494144,35.5514144153
 02/11  18:00:00,921.752589673,96.6569775883,326.391673197,0.0,109.682768182,220.04316451,497.05556525,385.581033684,84.9700494144,26.5044821522
 02/11  19:00:00,878.154145906,96.6569775883,306.960283337,0.0,100.150657288,199.110933808,535.965672577,433.523302766,84.9700494144,17.4723203962
 02/11  20:00:00,841.377763398,96.6569775883,275.429679316,0.0,100.150657288,191.61365848,531.274610229,457.154573578,56.6466996096,17.473337042
 02/11  21:00:00,708.138638515,96.6569775883,252.310997267,0.0,55.6251445156,124.558693486,604.037442782,529.916346306,56.6466996096,17.4743968665
 02/11  22:00:00,706.851166349,96.6569775883,251.578811333,0.0,55.6251445156,124.558693486,595.213583038,535.253369016,42.4850247072,17.4751893142
 02/11  23:00:00,687.76201347,96.6569775883,236.844668237,0.0,46.0930336215,124.558693486,628.839321414,574.319334499,28.3233498048,26.196637111
 02/11  24:00:00,672.532217444,96.6569775883,219.219893032,0.0,46.0930336215,124.558693486,640.860863865,609.229219898,14.1616749024,17.469969065
 02/12  01:00:00,638.658005503,96.6569775883,207.838407099,0.0,34.9616554283,113.312780494,659.108644015,635.973063332,5.66466996096,17.4709107226
 02/12  02:00:00,640.389142362,96.6569775883,208.324199842,0.0,34.9616554283,113.312780494,660.664971054,637.528482266,5.66466996096,17.4718188263
 02/12  03:00:00,639.383392154,96.6569775883,205.305025598,0.0,34.9616554283,113.312780494,673.65924279,650.52183522,5.66466996096,17.472737609
 02/12  04:00:00,663.605230777,96.6569775883,238.737734477,0.0,34.9616554283,113.312780494,616.736735137,593.598407848,5.66466996096,17.4736573275
 02/12  05:00:00,705.612784742,96.6569775883,281.171021129,0.0,44.4937663224,113.312780494,570.454478306,547.315232649,5.66466996096,17.474575696
 02/12  06:00:00,723.588534414,96.6569775883,301.901689936,0.0,44.4937663224,113.312780494,582.41544692,550.778279838,14.1616749024,17.4754921794
 02/12  07:00:00,804.813436024,96.6569775883,315.036202278,0.0,54.0258772165,176.889270242,534.374772602,488.578736333,28.3233498048,17.4726864645
 02/12  08:00:00,814.803295891,96.6569775883,327.220203242,0.0,54.0258772165,184.38654557,542.142876821,482.188036838,42.4850247072,17.4698152757
 02/12  09:00:00,886.627159166,96.6569775883,333.583598975,0.0,65.1572554096,220.04316451,548.129028399,465.134324236,56.6466996096,26.3480045531
 02/12  10:00:00,887.733919516,96.6569775883,342.009136197,0.0,65.1572554096,212.545889182,529.077130509,460.098803871,42.4850247072,26.4933019309
 02/12  11:00:00,901.194579767,96.6569775883,347.883235277,0.0,65.1572554096,220.04316451,558.666381346,452.329052298,70.808374512,35.5289545362
 02/12  12:00:00,916.5667308,96.6569775883,355.160678486,0.0,65.1572554096,220.04316451,557.108550514,450.770215588,70.808374512,35.5299604144
 02/12  13:00:00,921.134946345,96.6569775883,359.751112481,0.0,65.1572554096,220.04316451,554.236338043,447.897376596,70.808374512,35.5305869349
 02/12  14:00:00,919.13005157,96.6569775883,367.167593621,0.0,65.1572554096,212.545889182,532.5560953,440.378206654,56.6466996096,35.5311890359
 02/12  15:00:00,913.986068541,96.6569775883,365.806692148,0.0,65.1572554096,212.545889182,520.242781194,442.225969191,42.4850247072,35.531787296
 02/12  16:00:00,907.853302815,96.6569775883,361.806589664,0.0,65.1572554096,212.545889182,536.702248986,444.523166457,56.6466996096,35.5323829196
 02/12  17:00:00,872.87478784,96.6569775883,355.87275885,0.0,65.1572554096,220.04316451,567.982366771,447.47934137,84.9700494144,35.5329759872
 02/12  18:00:00,810.136813491,96.6569775883,328.357370705,0.0,54.0258772165,184.38654557,589.465243636,469.173330575,84.9700494144,35.3218636471
 02/12  19:00:00,774.433989193,96.6569775883,298.678558175,0.0,44.4937663224,163.454314868,614.401190389,511.958534404,84.9700494144,17.472606571
 02/12  20:00:00,763.960211095,96.6569775883,299.338065685,0.0,44.4937663224,155.95703954,591.139503609,517.019308753,56.6466996096,17.4734952467
 02/12  21:00:00,733.932449055,96.6569775883,299.230147328,0.0,44.4937663224,124.558693486,627.792922754,553.671816588,56.6466996096,17.4744065564
 02/12  22:00:00,739.55551096,96.6569775883,301.403999897,0.0,44.4937663224,124.558693486,619.081377087,559.121030726,42.4850247072,17.4753216541
 02/12  23:00:00,730.351957609,96.6569775883,299.234221103,0.0,34.9616554283,124.558693486,622.027970002,576.232086322,28.3233498048,17.4725338752
 02/12  24:00:00,717.549131963,96.6569775883,289.636258547,0.0,34.9616554283,124.558693486,618.03492416,586.403591557,14.1616749024,17.4696577007
 02/13  01:00:00,709.526992816,96.6569775883,285.179779697,0.0,46.0930336215,113.312780494,620.121363433,596.986143587,5.66466996096,17.4705498848
 02/13  02:00:00,711.344955427,96.6569775883,284.69015351,0.0,46.0930336215,113.312780494,625.971585308,602.835443516,5.66466996096,17.4714718309
 02/13  03:00:00,721.444837726,96.6569775883,289.89686776,0.0,46.0930336215,113.312780494,625.796787075,602.659721548,5.66466996096,17.4723955663
 02/13  04:00:00,720.645965523,96.6569775883,288.392827715,0.0,46.0930336215,113.312780494,632.598892084,609.460903981,5.66466996096,17.4733181414
 02/13  05:00:00,804.271016253,96.6569775883,285.042238069,0.0,100.150657288,148.969399434,605.974688651,582.835657443,5.66466996096,17.4743612472
 02/13  06:00:00,814.622852319,96.6569775883,290.349504107,0.0,100.150657288,149.894399434,1131.23826912,1099.60067068,14.1616749024,17.4759235354
 02/13  07:00:00,1045.49025518,96.9357487449,289.261638684,0.0,176.471037341,302.612436532,756.170499993,701.649810806,28.3233498048,26.1973393825
 02/13  08:00:00,1150.07198215,97.2370592096,273.932232114,0.0,243.2593065,310.10971186,696.954147429,627.949050516,42.4850247072,26.5200722058
 02/13  09:00:00,1166.36562926,97.3638988514,260.145502022,0.0,243.2593065,310.10971186,692.032667795,599.804450525,56.6466996096,35.5815176607
 02/13  10:00:00,1203.72085242,97.4600241665,260.917145332,0.0,243.2593065,302.612436532,667.856824362,580.675631848,42.4850247072,44.6961678071
 02/13  11:00:00,1215.58945445,97.5430397393,263.618052534,0.0,243.2593065,310.10971186,676.189382309,554.895172351,70.808374512,50.4858354461
 02/13  12:00:00,1216.65655848,97.6174989072,263.434283725,0.0,243.2593065,310.10971186,654.532537613,535.007272766,70.808374512,48.7168903342
 02/13  13:00:00,1176.37638789,97.685188646,263.477923128,0.0,243.2593065,310.10971186,637.116466182,521.470639546,70.808374512,44.8374521239
 02/13  14:00:00,1213.22060685,97.7475424418,263.89361233,0.0,243.2593065,302.612436532,623.468892105,512.638859617,56.6466996096,54.1833328783
 02/13  15:00:00,1204.13520377,97.8616269701,258.386429424,0.0,243.2593065,302.612436532,601.601712208,505.071530659,42.4850247072,54.0451568413
 02/13  16:00:00,1212.19109044,98.1951519121,266.001605941,0.0,243.2593065,302.612436532,597.634161068,496.062595651,56.6466996096,44.9248658074
 02/13  17:00:00,1232.60787202,98.519837193,273.871304211,0.0,243.2593065,310.10971186,616.682092253,487.09701857,84.9700494144,44.615024269
 02/13  18:00:00,1230.19093164,98.8234323875,268.913598212,0.0,243.2593065,310.10971186,598.208523996,486.827179452,84.9700494144,26.4112951293
 02/13  19:00:00,973.77781143,96.6569775883,264.79942936,0.0,166.938926447,199.110933808,550.808079852,448.303785469,84.9700494144,17.5342449682
 02/13  20:00:00,965.585562533,96.6569775883,264.296698339,0.0,166.938926447,191.61365848,540.723723699,457.783957988,56.6466996096,26.2930661017
 02/13  21:00:00,825.471076907,96.6569775883,258.902670737,0.0,100.150657288,124.558693486,585.931020336,511.748284362,56.6466996096,17.5360363645
 02/13  22:00:00,792.218054443,96.6569775883,260.830277564,0.0,100.150657288,124.558693486,577.084250143,517.120709231,42.4850247072,17.4785162043
 02/13  23:00:00,725.415289071,96.6569775883,258.908480171,0.0,46.0930336215,124.558693486,587.63821836,541.842289647,28.3233498048,17.4725789082
 02/13  24:00:00,723.365658308,96.6569775883,255.64462662,0.0,46.0930336215,124.558693486,584.928719537,553.293531448,14.1616749024,17.4735131865
 02/14  01:00:00,702.744434181,96.6569775883,248.921548445,0.0,46.0930336215,113.312780494,591.234587197,568.095362204,5.66466996096,17.4745550318
 02/14  02:00:00,691.363034999,96.6569775883,239.185967952,0.0,46.0930336215,113.312780494,608.445418111,585.305398539,5.66466996096,17.4753496115
 02/14  03:00:00,686.611118855,96.6569775883,234.869035582,0.0,46.0930336215,113.312780494,628.452990269,596.591011912,5.66466996096,26.1973083962
 02/14  04:00:00,675.906287011,96.6569775883,222.909439824,0.0,46.0930336215,113.312780494,648.967153548,625.832350753,5.66466996096,17.4701328341
 02/14  05:00:00,758.975704772,96.6569775883,214.634677389,0.0,100.150657288,148.969399434,637.573699977,614.437988762,5.66466996096,17.4710412545
 02/14  06:00:00,772.039109212,96.8512719903,224.915511147,0.0,100.150657288,149.894399434,977.981436727,946.347770471,14.1616749024,17.4719913538
 02/14  07:00:00,996.919616724,97.5500191956,220.940866237,0.0,176.471037341,302.612436532,692.105414518,646.309151601,28.3233498048,17.4729131122
 02/14  08:00:00,1110.12526637,97.7788077645,213.854678224,0.0,243.2593065,310.10971186,672.362809201,603.363972528,42.4850247072,26.5138119664
 02/14  09:00:00,1141.53722807,98.045001089,213.462049178,0.0,243.2593065,310.10971186,674.252674796,582.016206162,56.6466996096,35.5897690238
 02/14  10:00:00,1167.78551284,98.4846271374,206.987880655,0.0,243.2593065,302.612436532,662.900651522,575.719983153,42.4850247072,44.6956436618
 02/14  11:00:00,1176.26422942,98.9132676993,203.059058066,0.0,243.2593065,310.10971186,675.138130859,550.286949225,70.808374512,54.0428071225
 02/14  12:00:00,1182.75347891,99.2479593769,202.989294146,0.0,243.2593065,310.10971186,655.390495872,530.406419158,70.808374512,54.1757022015
 02/14  13:00:00,1134.11186326,99.5541226614,197.34951032,0.0,243.2593065,310.10971186,645.170901508,529.524407519,70.808374512,44.8381194772
 02/14  14:00:00,1170.9791672,99.8439371912,198.918976774,0.0,243.2593065,302.612436532,627.242554763,517.941509922,56.6466996096,52.6543452308
 02/14  15:00:00,1177.90187084,100.116821608,202.174330708,0.0,243.2593065,302.612436532,591.66426722,502.633258227,42.4850247072,46.5459842866
 02/14  16:00:00,1165.79320087,100.352280936,190.999532581,0.0,243.2593065,302.612436532,619.165811605,517.594046457,56.6466996096,44.925065538
 02/14  17:00:00,1156.08631101,100.613245432,176.750866429,0.0,243.2593065,310.10971186,658.462493417,528.884723733,84.9700494144,44.6077202696
 02/14  18:00:00,1142.81973055,100.860124705,160.702536689,0.0,243.2593065,310.10971186,661.919317924,550.537385279,84.9700494144,26.4118832307
 02/14  19:00:00,880.901345458,96.6569775883,151.902171331,0.0,166.938926447,199.110933808,719.026492387,616.518803356,84.9700494144,17.5376396167
 02/14  20:00:00,863.697840386,96.6569775883,144.873579142,0.0,166.938926447,191.61365848,717.330301684,634.389199719,56.6466996096,26.2944023549
 02/14  21:00:00,727.813449472,96.6569775883,140.684888276,0.0,100.150657288,124.558693486,756.986323677,682.804122834,56.6466996096,17.5355012336
 02/14  22:00:00,687.775789042,96.6569775883,134.25179323,0.0,100.150657288,124.558693486,766.723058258,703.520563399,42.4850247072,20.7174701525
 02/14  23:00:00,606.821439034,96.6569775883,117.666411245,0.0,46.0930336215,124.558693486,812.773571337,761.489301867,28.3233498048,22.9609196651
 02/14  24:00:00,593.858805162,96.6569775883,103.64036499,0.0,46.0930336215,124.558693486,826.202363615,794.570312761,14.1616749024,17.4703759516
 02/15  01:00:00,571.219357999,96.6569775883,92.3237955927,0.0,46.0930336215,113.312780494,841.686513397,818.550540773,5.66466996096,17.4713026634
 02/15  02:00:00,572.516363774,96.6569775883,94.0596578516,0.0,46.0930336215,113.312780494,825.468763583,802.331891224,5.66466996096,17.4722023983
 02/15  03:00:00,568.205986154,96.6569775883,90.5640603535,0.0,46.0930336215,113.312780494,834.613061068,811.475272373,5.66466996096,17.4731187338
 02/15  04:00:00,557.581627097,96.6569775883,78.6386623963,0.0,46.0930336215,113.312780494,866.279879493,843.141172127,5.66466996096,17.4740374047
 02/15  05:00:00,634.108235653,96.6569775883,67.2937964174,0.0,100.150657288,148.969399434,864.942600253,841.802975234,5.66466996096,17.4749550585
 02/15  06:00:00,627.229088641,97.101173528,58.114926425,0.0,100.150657288,149.894399434,1135.15088031,1103.51330613,14.1616749024,17.4758992722
 02/15  07:00:00,853.424376375,97.7881189373,53.0657208976,0.0,176.471037341,302.612436532,911.803046496,866.008401375,28.3233498048,17.4712953164
 02/15  08:00:00,970.795697417,98.7207090229,47.6733232928,0.0,243.2593065,310.10971186,910.958008137,833.130894368,42.4850247072,35.3420890619
 02/15  09:00:00,1001.87266694,99.3860382886,48.702420896,0.0,243.2593065,310.10971186,879.386988222,787.17282724,56.6466996096,35.5674613732
 02/15  10:00:00,1042.69114225,99.7670976305,57.1277567938,0.0,243.2593065,302.612436532,798.183168255,719.939100131,42.4850247072,35.7590434165
 02/15  11:00:00,1055.27146639,100.092046062,62.5465352314,0.0,243.2593065,310.10971186,804.14682967,679.294762688,70.808374512,54.0436924704
 02/15  12:00:00,1070.81626671,100.494566086,75.8738343104,0.0,243.2593065,310.10971186,755.913416335,630.92291549,70.808374512,54.182126333
 02/15  13:00:00,1044.81717615,100.971882646,90.3861259478,0.0,243.2593065,310.10971186,704.296973628,588.650107586,70.808374512,44.8384915304
 02/15  14:00:00,1088.80521269,101.436194448,100.176820779,0.0,243.2593065,302.612436532,670.867373601,560.036568374,56.6466996096,54.1841056172
 02/15  15:00:00,1092.98961654,101.838995309,104.030823122,0.0,243.2593065,302.612436532,628.460936391,540.944441375,42.4850247072,45.0314703087
 02/15  16:00:00,1099.35905291,102.106887357,110.707204016,0.0,243.2593065,302.612436532,618.149545695,507.59501081,56.6466996096,53.9078352751
 02/15  17:00:00,1116.76363214,102.213911111,120.389550002,0.0,243.2593065,310.10971186,604.06302344,483.406936803,84.9700494144,35.686037222
 02/15  18:00:00,1109.77217135,102.244925818,113.050116394,0.0,243.2593065,310.10971186,620.487612998,509.105008926,84.9700494144,26.4125546573
 02/15  19:00:00,830.798345535,96.6569775883,87.2330920344,0.0,166.938926447,199.110933808,813.206854247,701.940414267,84.9700494144,26.2963905654
 02/15  20:00:00,797.712817247,96.6569775883,58.5815954445,0.0,166.938926447,191.61365848,874.714227315,800.533048352,56.6466996096,17.5344793536
 02/15  21:00:00,653.629867907,96.6569775883,48.303625492,0.0,100.150657288,124.558693486,966.118844437,883.176234231,56.6466996096,26.2959105963
 02/15  22:00:00,602.021563667,96.6569775883,35.8052080338,0.0,100.150657288,124.558693486,1011.1426751,951.178224482,42.4850247072,17.4794259126
 02/15  23:00:00,531.525200496,96.6569775883,29.4002658067,0.0,46.0930336215,124.558693486,1014.43679494,968.640137515,28.3233498048,17.4733076236
 02/15  24:00:00,531.056028992,96.6569775883,28.9080935723,0.0,46.0930336215,124.558693486,971.901427252,940.2655203,14.1616749024,17.4742320497
 02/16  01:00:00,509.05971616,96.6569775883,20.0981584425,0.0,46.0930336215,113.312780494,1011.26467768,988.12485226,5.66466996096,17.475155463
 02/16  02:00:00,467.807698946,96.6569775883,1.85486275629,0.0,46.0930336215,113.312780494,1159.99840886,1136.86099638,5.66466996096,17.4727425158
 02/16  03:00:00,458.954165504,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1170.09484943,1146.96070712,5.66466996096,17.4694723515
 02/16  04:00:00,460.357956307,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1236.42037097,1213.28536024,5.66466996096,17.4703407759
 02/16  05:00:00,549.329463891,96.6569775883,0.0,0.0,100.150657288,148.969399434,1199.07211482,1175.93619387,5.66466996096,17.4712509891
 02/16  06:00:00,550.469337498,97.1874332077,0.0,0.0,100.150657288,149.894399434,1212.6269858,1180.99104419,14.1616749024,17.4742666989
 02/16  07:00:00,778.343992233,98.0550695274,0.0,0.0,176.471037341,302.612436532,1111.97079913,1066.17428561,28.3233498048,17.4731637172
 02/16  08:00:00,896.658609049,99.1649518886,0.0,0.0,243.2593065,310.10971186,1105.58790595,1027.75348798,42.4850247072,35.3493932668
 02/16  09:00:00,929.649893323,99.958105068,0.0,0.0,243.2593065,310.10971186,1009.77397082,917.552222393,56.6466996096,35.5750488218
 02/16  10:00:00,1004.22459627,100.366333935,20.4919297496,0.0,243.2593065,302.612436532,786.327950949,699.145408227,42.4850247072,44.6975180156
 02/16  11:00:00,1041.35678566,100.95824187,45.0636170507,0.0,243.2593065,310.10971186,713.950032904,598.111968095,70.808374512,45.0296902971
 02/16  12:00:00,1056.81049076,101.433004917,60.0887219425,0.0,243.2593065,310.10971186,681.588799706,556.603204197,70.808374512,54.1772209972
 02/16  13:00:00,1047.77074977,101.961803853,95.0464519436,0.0,243.2593065,310.10971186,608.765418123,493.118398909,70.808374512,44.8386447012
 02/16  14:00:00,1100.42067507,102.415698973,115.78624374,0.0,243.2593065,302.612436532,580.901137777,470.080424822,56.6466996096,54.1740133451
 02/16  15:00:00,1108.30727906,102.720637593,121.08248733,0.0,243.2593065,302.612436532,566.548459952,470.01772459,42.4850247072,54.0457106547
 02/16  16:00:00,1111.67497521,102.893254076,122.950184034,0.0,243.2593065,302.612436532,561.922282161,460.358643929,56.6466996096,44.9169386214
 02/16  17:00:00,1105.53016268,102.882211429,112.345041685,0.0,243.2593065,310.10971186,593.795300979,473.130866381,84.9700494144,35.6943851837
 02/16  18:00:00,1091.16194227,102.827337084,100.094777192,0.0,243.2593065,310.10971186,619.183304383,507.800853243,84.9700494144,26.4124017249
 02/16  19:00:00,820.081985238,96.6569775883,82.7332139305,0.0,166.938926447,199.110933808,801.295991412,690.027949491,84.9700494144,26.2979925066
 02/16  20:00:00,793.76715101,96.6569775883,61.4117363916,0.0,166.938926447,191.61365848,832.6107651,758.43034012,56.6466996096,17.5337253699
 02/16  21:00:00,647.537767043,96.6569775883,46.6764340845,0.0,100.150657288,124.558693486,961.482912406,878.541352056,56.6466996096,26.29486074
 02/16  22:00:00,598.516717519,96.6569775883,36.7294824583,0.0,100.150657288,124.558693486,984.290184008,924.325558294,42.4850247072,17.4796010069
 02/16  23:00:00,531.049752331,96.6569775883,34.2481803856,0.0,46.0930336215,124.558693486,968.249158052,922.456133959,28.3233498048,17.4696742883
 02/16  24:00:00,527.431041224,96.6569775883,26.7165803338,0.0,46.0930336215,124.558693486,991.391992538,959.759770858,14.1616749024,17.4705467776
 02/17  01:00:00,492.228093033,96.6569775883,8.67620695674,0.0,46.0930336215,113.312780494,1088.89122907,1065.75315842,5.66466996096,17.4734006862
 02/17  02:00:00,459.014644582,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1094.97428159,1071.83728668,5.66466996096,17.4723249584
 02/17  03:00:00,459.088880818,96.6569775883,0.0,0.0,46.0930336215,113.312780494,1058.46849167,1035.33057619,5.66466996096,17.4732455181
 02/17  04:00:00,501.49930302,96.6569775883,9.3186342306,0.0,46.0930336215,113.312780494,984.237842722,961.099012884,5.66466996096,17.4741598764
 02/17  05:00:00,599.836777453,96.6569775883,18.8250670908,0.0,100.150657288,148.969399434,915.647827289,892.508086117,5.66466996096,17.4750712112
 02/17  06:00:00,596.330085977,97.213356809,13.1165537438,0.0,100.150657288,149.894399434,1157.4018084,1117.04224567,14.1616749024,26.1978878253
 02/17  07:00:00,821.393824349,98.1615115328,11.6940174458,0.0,176.471037341,302.612436532,971.438462056,925.645235449,28.3233498048,17.4698768019
 02/17  08:00:00,942.569423625,99.416502173,18.4007059001,0.0,243.2593065,310.10971186,910.631546594,841.625190337,42.4850247072,26.5213315501
 02/17  09:00:00,996.273833691,100.165399965,35.0357289521,0.0,243.2593065,310.10971186,829.540626272,737.310961304,56.6466996096,35.5829653585
 02/17  10:00:00,1057.30730346,100.520904035,68.1371496808,0.0,243.2593065,302.612436532,699.371904166,612.189361957,42.4850247072,44.6975175025
 02/17  11:00:00,1094.63490627,101.076517654,110.752124461,0.0,243.2593065,310.10971186,648.595674596,523.743857641,70.808374512,54.0434424433
 02/17  12:00:00,1119.59482356,101.657582125,137.157920685,0.0,243.2593065,310.10971186,602.536996849,486.57761945,70.808374512,45.1510028869
 02/17  13:00:00,1105.2321257,102.176765392,164.102128187,0.0,243.2593065,310.10971186,571.634889235,455.525867063,70.808374512,45.3006476597
 02/17  14:00:00,1159.20123229,102.258539649,184.366798119,0.0,243.2593065,302.612436532,558.578389698,448.21261625,56.6466996096,53.7190738377
 02/17  15:00:00,1178.19900168,102.475763975,203.078576506,0.0,243.2593065,302.612436532,531.970033683,435.439439913,42.4850247072,54.0455690634
 02/17  16:00:00,1196.35244903,102.898491288,220.426345978,0.0,243.2593065,302.612436532,508.051353756,406.487735135,56.6466996096,44.9169190116
 02/17  17:00:00,1211.40850071,102.98958035,228.25308253,0.0,243.2593065,310.10971186,530.395680632,400.809455301,84.9700494144,44.6161759164
 02/17  18:00:00,1196.88900044,103.015445871,214.07413505,0.0,243.2593065,310.10971186,534.132447443,422.750197265,84.9700494144,26.4122007635
 02/17  19:00:00,925.336015188,96.6569775883,198.314298075,0.0,166.938926447,199.110933808,589.768421246,487.263428417,84.9700494144,17.5349434147
 02/17  20:00:00,913.688831086,96.6569775883,194.155524971,0.0,166.938926447,191.61365848,593.617133966,510.676490809,56.6466996096,26.2939435472
 02/17  21:00:00,776.531520413,96.6569775883,193.224825342,0.0,100.150657288,124.558693486,635.284454219,561.103327294,56.6466996096,17.5344273161
 02/17  22:00:00,737.334178629,96.6569775883,197.283187765,0.0,100.150657288,124.558693486,622.299333655,562.335201548,42.4850247072,17.4791074007
 02/17  23:00:00,674.137695665,96.6569775883,200.374843643,0.0,46.0930336215,124.558693486,628.877480607,583.080955273,28.3233498048,17.4731755291
 02/17  24:00:00,674.015431025,96.6569775883,200.510671285,0.0,46.0930336215,124.558693486,627.666487797,596.030713675,14.1616749024,17.4740992202
 02/18  01:00:00,664.677645424,96.6569775883,206.248031306,0.0,46.0930336215,113.312780494,617.671414387,594.531651333,5.66466996096,17.4750930931
 02/18  02:00:00,666.507101396,96.6569775883,210.251422504,0.0,46.0930336215,113.312780494,630.397945752,598.533893833,5.66466996096,26.1993819578
 02/18  03:00:00,671.533463675,96.6569775883,215.825456532,0.0,46.0930336215,113.312780494,623.195872381,600.061481691,5.66466996096,17.4697207294
 02/18  04:00:00,675.709959239,96.6569775883,219.649689232,0.0,46.0930336215,113.312780494,627.224529388,604.089253731,5.66466996096,17.4706056964
 02/18  05:00:00,684.394461973,96.6569775883,220.265675674,0.0,55.6251445156,113.312780494,624.846126061,601.709943992,5.66466996096,17.4715121074
 02/18  06:00:00,685.572890936,96.6569775883,221.158257905,0.0,55.6251445156,113.312780494,639.17780783,607.543710947,14.1616749024,17.4724219807
 02/18  07:00:00,754.669446702,96.6569775883,221.076079617,0.0,65.1572554096,176.889270242,593.748975631,547.952294715,28.3233498048,17.4733311113
 02/18  08:00:00,867.520435718,96.9969098187,220.851196244,0.0,109.682768182,220.96816451,932.201970805,872.242679093,42.4850247072,17.4742670043
 02/18  09:00:00,873.791783777,96.989467133,226.858102881,0.0,109.682768182,220.96816451,760.970888016,677.956021939,56.6466996096,26.3681664666
 02/18  10:00:00,992.580050316,97.3796628352,241.885907644,0.0,131.945524568,266.955817592,685.323220043,616.306341316,42.4850247072,26.5318540198
 02/18  11:00:00,1007.74277692,97.4095621065,254.826291828,0.0,131.945524568,274.45309292,697.953573589,591.563654179,70.808374512,35.5815448984
 02/18  12:00:00,1020.22868034,97.422368213,271.178695378,0.0,131.945524568,274.45309292,693.301761263,578.028643345,70.808374512,44.4647434062
 02/18  13:00:00,1000.53684368,97.4299390534,285.849402686,0.0,131.945524568,274.45309292,675.044199551,568.685229861,70.808374512,35.5505951772
 02/18  14:00:00,998.401660695,97.4354989405,291.428315554,0.0,131.945524568,266.955817592,656.470456538,564.268676693,56.6466996096,35.5550802351
 02/18  15:00:00,1002.45197199,97.4401994286,293.310630062,0.0,131.945524568,266.955817592,638.667884521,560.625015235,42.4850247072,35.557844579
 02/18  16:00:00,927.084052649,96.6569775883,294.120301119,0.0,109.682768182,212.545889182,497.181876545,404.969068431,56.6466996096,35.5661085047
 02/18  17:00:00,934.43394382,96.6569775883,290.06784895,0.0,109.682768182,220.04316451,530.599602792,410.063123377,84.9700494144,35.5664300002
 02/18  18:00:00,882.653599701,96.6569775883,280.808612738,0.0,109.682768182,220.04316451,542.539113547,422.233197973,84.9700494144,35.3358661595
 02/18  19:00:00,846.461872488,96.6569775883,265.186195619,0.0,100.150657288,199.110933808,579.758272224,477.315814541,84.9700494144,17.472408269
 02/18  20:00:00,830.891030947,96.6569775883,256.368199783,0.0,100.150657288,191.61365848,565.448613535,491.328635553,56.6466996096,17.4732783728
 02/18  21:00:00,705.390299322,96.6569775883,243.583843272,0.0,55.6251445156,124.558693486,631.034290224,556.913391845,56.6466996096,17.4741987693
 02/18  22:00:00,701.740909467,96.6569775883,240.165959157,0.0,55.6251445156,124.558693486,626.710278816,566.75016959,42.4850247072,17.4750845187
 02/18  23:00:00,695.107208981,96.6569775883,237.687985248,0.0,46.0930336215,124.558693486,633.355732311,587.560250415,28.3233498048,17.4721320916
 02/18  24:00:00,690.667777262,96.6569775883,228.154612213,0.0,46.0930336215,124.558693486,642.216994403,610.58591341,14.1616749024,17.4694060909
 02/19  01:00:00,654.952323418,96.6569775883,212.339059631,0.0,34.9616554283,113.312780494,673.574129977,650.437263177,5.66466996096,17.4721968385
 02/19  02:00:00,634.95789273,96.6569775883,186.625043452,0.0,34.9616554283,113.312780494,735.564490517,712.428715075,5.66466996096,17.4711054812
 02/19  03:00:00,626.837872916,96.6569775883,179.610435014,0.0,34.9616554283,113.312780494,746.139198506,723.002523026,5.66466996096,17.472005519
 02/19  04:00:00,633.25212167,96.6569775883,187.655050967,0.0,34.9616554283,113.312780494,724.031417253,700.893839399,5.66466996096,17.4729078933
 02/19  05:00:00,644.213791304,96.6569775883,190.580522205,0.0,44.4937663224,113.312780494,710.1033082,686.964828963,5.66466996096,17.4738092759
 02/19  06:00:00,640.108643227,96.6569775883,184.796613856,0.0,44.4937663224,113.312780494,736.469825297,704.833441507,14.1616749024,17.4747088874
 02/19  07:00:00,707.324468136,96.6569775883,180.473302008,0.0,54.0258772165,176.889270242,706.586945468,652.063549544,28.3233498048,26.2000461194
 02/19  08:00:00,707.750080782,96.6569775883,180.011332183,0.0,54.0258772165,184.38654557,704.721126419,644.766636725,42.4850247072,17.4694649866
 02/19  09:00:00,783.429576778,96.6569775883,180.140596801,0.0,65.1572554096,220.04316451,700.847985829,626.631557642,56.6466996096,17.5697285766
 02/19  10:00:00,782.540147382,96.6569775883,186.186727899,0.0,65.1572554096,212.545889182,684.724778934,606.919720958,42.4850247072,35.3200332684
 02/19  11:00:00,804.24885417,96.6569775883,201.172356632,0.0,65.1572554096,220.04316451,662.475126167,556.153831578,70.808374512,35.5129200772
 02/19  12:00:00,817.916870442,96.6569775883,214.261416211,0.0,65.1572554096,220.04316451,632.962089787,526.640511422,70.808374512,35.5132038535
 02/19  13:00:00,828.484556699,96.6569775883,225.196630726,0.0,65.1572554096,220.04316451,620.587263424,514.26510165,70.808374512,35.5137872621
 02/19  14:00:00,833.807033338,96.6569775883,236.064059076,0.0,65.1572554096,212.545889182,588.713820371,496.552736201,56.6466996096,35.5143845612
 02/19  15:00:00,844.248611572,96.6569775883,246.991531206,0.0,65.1572554096,212.545889182,553.823429685,475.823424782,42.4850247072,35.5149801956
 02/19  16:00:00,842.726977308,96.6569775883,246.592032738,0.0,65.1572554096,212.545889182,564.895754173,472.733481238,56.6466996096,35.5155733256
 02/19  17:00:00,808.905038831,96.6569775883,238.604824303,0.0,65.1572554096,220.04316451,596.374109338,475.887896008,84.9700494144,35.516163916
 02/19  18:00:00,741.432836459,96.6569775883,217.790098762,0.0,54.0258772165,184.38654557,655.338918673,543.873808348,84.9700494144,26.49506091
 02/19  19:00:00,708.400221866,96.6569775883,194.569579431,0.0,44.4937663224,163.454314868,748.141833011,645.700150779,84.9700494144,17.4716328167
 02/19  20:00:00,688.351190833,96.6569775883,179.122019137,0.0,44.4937663224,155.95703954,759.768418801,685.64911759,56.6466996096,17.4726016018
 02/19  21:00:00,651.607143737,96.6569775883,173.266484201,0.0,44.4937663224,124.558693486,799.929810077,725.809591285,56.6466996096,17.4735191828
 02/19  22:00:00,642.77178312,96.6569775883,166.375945316,0.0,44.4937663224,124.558693486,800.973044661,741.013596832,42.4850247072,17.4744231221
 02/19  23:00:00,631.751840816,96.6569775883,166.818526003,0.0,34.9616554283,124.558693486,793.840359074,748.041686973,28.3233498048,17.4753222957
 02/19  24:00:00,633.506395147,96.6569775883,168.98367123,0.0,34.9616554283,124.558693486,784.983964714,744.625086156,14.1616749024,26.1972036556
 02/20  01:00:00,615.094186073,96.6569775883,163.360850068,0.0,34.9616554283,113.312780494,790.350142296,767.215475274,5.66466996096,17.4699970617
 02/20  02:00:00,603.278688065,96.6569775883,153.176547863,0.0,34.9616554283,113.312780494,818.899664216,795.764131764,5.66466996096,17.4708624909
 02/20  03:00:00,597.530403281,96.6569775883,148.411055688,0.0,34.9616554283,113.312780494,828.257350526,805.120928053,5.66466996096,17.4717525121
 02/20  04:00:00,596.762947916,96.6569775883,147.571944252,0.0,34.9616554283,113.312780494,829.409432013,806.272115281,5.66466996096,17.4726467711
 02/20  05:00:00,605.79557556,96.6569775883,147.122239756,0.0,44.4937663224,113.312780494,822.067723628,798.929513168,5.66466996096,17.473540499
 02/20  06:00:00,601.304098431,96.6569775883,141.938415223,0.0,44.4937663224,113.312780494,845.900126522,814.264019042,14.1616749024,17.4744325776
 02/20  07:00:00,669.694030864,96.6569775883,138.287887357,0.0,54.0258772165,176.889270242,806.026429521,760.227756969,28.3233498048,17.4753227467
 02/20  08:00:00,669.661357749,96.6569775883,137.703109473,0.0,54.0258772165,184.38654557,811.099709103,751.144572599,42.4850247072,17.4701117972
 02/20  09:00:00,749.028424616,96.6569775883,142.877333386,0.0,65.1572554096,220.04316451,795.221513251,712.228690384,56.6466996096,26.346123257
 02/20  10:00:00,756.868381316,96.6569775883,152.810160237,0.0,65.1572554096,212.545889182,737.106826107,668.124453078,42.4850247072,26.4973483225
 02/20  11:00:00,782.814171972,96.6569775883,168.535774289,0.0,65.1572554096,220.04316451,723.283742347,616.949470848,70.808374512,35.5258969869
 02/20  12:00:00,803.79071764,96.6569775883,187.677077335,0.0,65.1572554096,220.04316451,672.320724469,565.985539706,70.808374512,35.526810251
 02/20  13:00:00,806.930636153,96.6569775883,191.960329394,0.0,65.1572554096,220.04316451,662.772346269,556.436628503,70.808374512,35.5273432545
 02/20  14:00:00,801.658372169,96.6569775883,190.860677945,0.0,65.1572554096,212.545889182,654.81640674,562.641854811,56.6466996096,35.5278523194
 02/20  15:00:00,805.832743075,96.6569775883,192.00417245,0.0,65.1572554096,212.545889182,632.839888868,554.826506197,42.4850247072,35.5283579635
 02/20  16:00:00,803.527631724,96.6569775883,192.406425614,0.0,65.1572554096,212.545889182,628.959866521,536.784305534,56.6466996096,35.5288613773
 02/20  17:00:00,771.421472502,96.6569775883,186.455823975,0.0,65.1572554096,220.04316451,667.943247306,547.443835254,84.9700494144,35.5293626385
 02/20  18:00:00,713.539270434,96.6569775883,176.241076101,0.0,54.0258772165,184.38654557,716.364474131,596.075571803,84.9700494144,35.3188529137
 02/20  19:00:00,685.028291344,96.6569775883,160.400211514,0.0,44.4937663224,163.454314868,797.883232451,695.442147555,84.9700494144,17.4710354817
 02/20  20:00:00,657.606989126,96.6569775883,140.230355716,0.0,44.4937663224,155.95703954,832.862248397,758.743651968,56.6466996096,17.471896819
 02/20  21:00:00,604.230275735,96.6569775883,119.111672902,0.0,44.4937663224,124.558693486,917.689506928,843.570023235,56.6466996096,17.4727840828
 02/20  22:00:00,580.901477346,96.6569775883,97.4265317955,0.0,44.4937663224,124.558693486,957.8593568,897.900656168,42.4850247072,17.4736759249
 02/20  23:00:00,553.121401325,96.6569775883,74.9843879796,0.0,34.9616554283,124.558693486,1006.31900495,960.521087818,28.3233498048,17.4745673263
 02/20  24:00:00,552.781976208,96.6569775883,66.4856500795,0.0,34.9616554283,124.558693486,993.713289509,962.076157501,14.1616749024,17.4754571053
 02/21  01:00:00,541.038873558,96.6569775883,53.6462031072,0.0,46.0930336215,113.312780494,1044.05763209,1020.92451738,5.66466996096,17.4684447489
 02/21  02:00:00,537.662200765,96.6569775883,50.7015992489,0.0,46.0930336215,113.312780494,1031.35074527,1008.21643171,5.66466996096,17.4696436005
 02/21  03:00:00,529.854414197,96.6569775883,41.9018895277,0.0,46.0930336215,113.312780494,1081.38651515,1058.25133989,5.66466996096,17.4705053075
 02/21  04:00:00,523.764897684,96.6569775883,35.0567655613,0.0,46.0930336215,113.312780494,1101.20576135,1078.06970355,5.66466996096,17.4713878376
 02/21  05:00:00,616.732801083,96.6569775883,38.2980815496,0.0,100.150657288,148.969399434,1013.69736684,990.558459628,5.66466996096,17.474237252
 02/21  06:00:00,590.448854638,96.6569775883,16.3801217614,0.0,100.150657288,149.894399434,1500.60890918,1468.97261516,14.1616749024,17.4746191224
 02/21  07:00:00,818.112210855,96.6785791001,9.02113984921,0.0,176.471037341,302.612436532,1214.15726037,1168.35971736,28.3233498048,17.4741931983
 02/21  08:00:00,937.464230157,96.926893956,14.5593036849,0.0,243.2593065,310.10971186,1144.57921604,1066.74351345,42.4850247072,35.3506778836
 02/21  09:00:00,983.380034488,97.0664130448,30.438335996,0.0,243.2593065,310.10971186,1026.97659799,934.753927363,56.6466996096,35.5759710218
 02/21  10:00:00,1039.48711314,97.1760157966,55.9646499819,0.0,243.2593065,302.612436532,863.040206001,775.857181233,42.4850247072,44.6980000604
 02/21  11:00:00,1092.92669119,97.2725828203,106.179624201,0.0,243.2593065,310.10971186,759.916620495,644.079035821,70.808374512,45.0292101617
 02/21  12:00:00,1116.01931121,97.3606587484,133.449003081,0.0,243.2593065,310.10971186,727.086629834,602.10143617,70.808374512,54.1768191514
 02/21  13:00:00,1088.50276623,97.4417699546,150.020020954,0.0,243.2593065,310.10971186,688.868836534,573.221928829,70.808374512,44.8385331925
 02/21  14:00:00,1137.68494604,97.5172034331,165.918340099,0.0,243.2593065,302.612436532,649.70892591,538.889254312,56.6466996096,54.1729719879
 02/21  15:00:00,1151.05392211,97.5876926449,178.983767762,0.0,243.2593065,302.612436532,612.995156948,516.467308839,42.4850247072,54.0428234021
 02/21  16:00:00,1153.71487194,97.6535275591,179.939145775,0.0,243.2593065,302.612436532,622.231278867,520.668626411,56.6466996096,44.9159528466
 02/21  17:00:00,1153.51899258,97.7153463303,172.238383363,0.0,243.2593065,310.10971186,665.409066598,544.745046596,84.9700494144,35.693970588
 02/21  18:00:00,1155.36423546,97.7732339691,174.958366083,0.0,243.2593065,310.10971186,651.635217578,540.25295508,84.9700494144,26.4122130841
 02/21  19:00:00,900.971940002,96.6569775883,173.131817149,0.0,166.938926447,199.110933808,658.057731079,546.789780395,84.9700494144,26.2979012697
 02/21  20:00:00,889.730963215,96.6569775883,164.45743653,0.0,166.938926447,191.61365848,660.233206727,586.052903644,56.6466996096,17.5336034736
 02/21  21:00:00,755.135985517,96.6569775883,165.785890868,0.0,100.150657288,124.558693486,710.510688765,627.569300599,56.6466996096,26.2946885567
 02/21  22:00:00,719.974388074,96.6569775883,174.432531018,0.0,100.150657288,124.558693486,674.344645605,614.380154912,42.4850247072,17.4794659859
 02/21  23:00:00,663.538465116,96.6569775883,189.061999315,0.0,46.0930336215,124.558693486,651.318052177,605.525142629,28.3233498048,17.4695597434
 02/21  24:00:00,674.471357189,96.6569775883,202.767210122,0.0,46.0930336215,124.558693486,624.072427675,592.44033971,14.1616749024,17.4704130627
 02/22  01:00:00,666.592034034,96.6569775883,208.196089595,0.0,46.0930336215,113.312780494,621.579268328,598.441398881,5.66466996096,17.473199486
 02/22  02:00:00,668.50914782,96.6569775883,209.723212459,0.0,46.0930336215,113.312780494,636.016126616,612.879392677,5.66466996096,17.4720639782
 02/22  03:00:00,674.921958303,96.6569775883,215.674535899,0.0,46.0930336215,113.312780494,638.532445446,615.394835123,5.66466996096,17.4729403624
 02/22  04:00:00,683.999693955,96.6569775883,225.631026392,0.0,46.0930336215,113.312780494,632.298974502,609.160490635,5.66466996096,17.4738139059
 02/22  05:00:00,781.70920325,96.6569775883,235.569725398,0.0,100.150657288,148.969399434,598.700296531,575.560837528,5.66466996096,17.4747890416
 02/22  06:00:00,777.157011314,96.6848253108,229.447928826,0.0,100.150657288,149.894399434,1019.78961738,979.429776993,14.1616749024,26.1981654873
 02/22  07:00:00,993.469979885,97.4098634698,217.630354959,0.0,176.471037341,302.612436532,712.348124284,666.555398329,28.3233498048,17.4693761499
 02/22  08:00:00,1099.30854749,97.6444357913,207.5844368,0.0,243.2593065,310.10971186,692.303111035,623.298015663,42.4850247072,26.520070665
 02/22  09:00:00,1143.44263071,97.7414929221,219.887112764,0.0,243.2593065,310.10971186,670.493124773,578.265574278,56.6466996096,35.5808508857
 02/22  10:00:00,1211.18229225,97.8194191493,258.45602381,0.0,243.2593065,302.612436532,612.870259,525.690761448,42.4850247072,44.6944728443
 02/22  11:00:00,1249.50325197,98.0096362826,294.81570217,0.0,243.2593065,310.10971186,618.182645135,493.335412478,70.808374512,54.0388581446
 02/22  12:00:00,1277.54917731,98.2325750811,321.094885758,0.0,243.2593065,310.10971186,587.236882277,471.281646558,70.808374512,45.1468612069
 02/22  13:00:00,1270.93074839,98.5717420536,350.822857906,0.0,243.2593065,310.10971186,566.696374056,451.053165892,70.808374512,44.8348336523
 02/22  14:00:00,1329.75555065,99.0739287721,374.193477597,0.0,243.2593065,302.612436532,549.216515543,438.390647818,56.6466996096,54.1791681151
 02/22  15:00:00,1323.87760878,99.5499788921,369.816010374,0.0,243.2593065,302.612436532,520.550614408,424.024738752,42.4850247072,54.0408509491
 02/22  16:00:00,1327.55619465,99.9517584123,375.456185861,0.0,243.2593065,302.612436532,504.218823641,402.650954916,56.6466996096,44.9211691162
 02/22  17:00:00,1331.36649372,100.130516785,372.084833972,0.0,243.2593065,310.10971186,533.749701649,404.165484472,84.9700494144,44.6141677621
 02/22  18:00:00,1302.76991144,100.357932791,345.940211596,0.0,243.2593065,310.10971186,528.366001129,416.986254596,84.9700494144,26.4096971184
 02/22  19:00:00,1015.86297482,96.6569775883,320.918349426,0.0,166.938926447,199.110933808,512.599017568,410.091193279,84.9700494144,17.5377748749
 02/22  20:00:00,1004.24566215,96.6569775883,311.288141564,0.0,166.938926447,191.61365848,502.517912194,419.579745292,56.6466996096,26.2914672917
 02/22  21:00:00,862.44099484,96.6569775883,303.453866475,0.0,100.150657288,124.558693486,536.656282888,462.472420896,56.6466996096,17.5371623827
 02/22  22:00:00,813.937718554,96.6569775883,293.252218436,0.0,100.150657288,124.558693486,530.692275125,470.729745852,42.4850247072,17.4775045655
 02/22  23:00:00,745.171360407,96.6569775883,288.848416751,0.0,46.0930336215,124.558693486,535.675161168,489.880322652,28.3233498048,17.4714887106
 02/22  24:00:00,740.074373754,96.6569775883,287.242779557,0.0,46.0930336215,124.558693486,527.312339089,495.67829306,14.1616749024,17.4723711268
 02/23  01:00:00,721.36967829,96.6569775883,285.986917676,0.0,46.0930336215,113.312780494,523.926763008,500.788769462,5.66466996096,17.4733235854
 02/23  02:00:00,719.670054221,96.6569775883,285.422551989,0.0,46.0930336215,113.312780494,528.994384019,505.855719973,5.66466996096,17.4739940855
 02/23  03:00:00,721.550743636,96.6569775883,285.392943842,0.0,46.0930336215,113.312780494,535.163240702,512.023716377,5.66466996096,17.4748543643
 02/23  04:00:00,722.717420853,96.6569775883,285.461878717,0.0,46.0930336215,113.312780494,550.24556963,518.384441764,5.66466996096,26.1964579058
 02/23  05:00:00,810.668110401,96.6569775883,285.277807077,0.0,100.150657288,148.969399434,523.728383564,500.594210211,5.66466996096,17.4695033921
 02/23  06:00:00,812.638739014,97.0298542842,285.501840959,0.0,100.150657288,149.894399434,874.939019757,843.306961779,14.1616749024,17.4703830757
 02/23  07:00:00,1037.87723694,97.6978011758,285.178939103,0.0,176.471037341,302.612436532,619.371915681,573.577321187,28.3233498048,17.4712446892
 02/23  08:00:00,1149.6273841,98.3443126434,284.671222667,0.0,243.2593065,310.10971186,597.428454475,528.426700908,42.4850247072,26.5167288601
 02/23  09:00:00,1188.23436207,98.8933614449,289.624594277,0.0,243.2593065,310.10971186,601.716593766,509.485449994,56.6466996096,35.584444162
 02/23  10:00:00,1231.48388213,99.3096501455,299.239126399,0.0,243.2593065,302.612436532,584.060980514,496.886834702,42.4850247072,44.6891211049
 02/23  11:00:00,1241.00849584,99.6852586414,303.727017436,0.0,243.2593065,310.10971186,605.1863478,480.339435241,70.808374512,54.038538047
 02/23  12:00:00,1246.22464329,100.134921703,309.2617944,0.0,243.2593065,310.10971186,582.88086473,466.380764194,70.808374512,45.691726025
 02/23  13:00:00,1208.71209095,100.562619294,313.281255233,0.0,243.2593065,310.10971186,578.127419138,454.064828156,70.808374512,53.2542164699
 02/23  14:00:00,1251.26792541,100.923190417,320.223923194,0.0,243.2593065,302.612436532,549.652834686,447.858991012,56.6466996096,45.1471440642
 02/23  15:00:00,1253.7216709,101.259966202,324.994138114,0.0,243.2593065,302.612436532,538.085182118,441.565383785,42.4850247072,54.0347736255
 02/23  16:00:00,1258.15155007,101.57514595,337.30795137,0.0,243.2593065,302.612436532,535.743920146,434.182048374,56.6466996096,44.9151721628
 02/23  17:00:00,1266.68624183,101.810775565,346.580323278,0.0,243.2593065,310.10971186,559.528068415,429.945834338,84.9700494144,44.6121846625
 02/23  18:00:00,1266.71651874,102.039446602,348.471458217,0.0,243.2593065,310.10971186,542.27967675,430.902457694,84.9700494144,26.4071696417
 02/23  19:00:00,1010.47611182,96.6569775883,349.400964514,0.0,166.938926447,199.110933808,518.646994064,416.142093487,84.9700494144,17.5348511625
 02/23  20:00:00,1018.80189505,96.6569775883,373.237635645,0.0,166.938926447,191.61365848,502.441654933,419.500988969,56.6466996096,26.2939663548
 02/23  21:00:00,902.260787835,96.6569775883,399.390852273,0.0,100.150657288,124.558693486,531.96563548,457.784601816,56.6466996096,17.5343340546
 02/23  22:00:00,875.481370687,96.6569775883,408.62773102,0.0,100.150657288,124.558693486,524.290799569,464.326675403,42.4850247072,17.4790994586
 02/23  23:00:00,808.636669483,96.6569775883,404.122949357,0.0,46.0930336215,124.558693486,529.250897109,483.454415244,28.3233498048,17.4731320606
 02/23  24:00:00,823.474724524,96.6569775883,424.629581457,0.0,46.0930336215,124.558693486,519.182711631,487.547035597,14.1616749024,17.4740011315
 02/24  01:00:00,826.46083072,96.6569775883,444.418307944,0.0,46.0930336215,113.312780494,513.633779067,490.494212128,5.66466996096,17.4748969777
 02/24  02:00:00,823.88651767,96.6569775883,441.82818409,0.0,46.0930336215,113.312780494,526.748098835,494.887149151,5.66466996096,26.1962797226
 02/24  03:00:00,820.445527566,96.6569775883,438.4465557,0.0,46.0930336215,113.312780494,521.726429894,498.59239969,5.66466996096,17.469360243
 02/24  04:00:00,813.136596285,96.6569775883,431.374220826,0.0,46.0930336215,113.312780494,526.415892454,503.281025951,5.66466996096,17.4701965417
 02/24  05:00:00,886.038392405,96.6569775883,413.166037556,0.0,100.150657288,148.969399434,507.949722397,484.81400668,5.66466996096,17.4710457557
 02/24  06:00:00,875.806033341,97.1351571291,397.166983539,0.0,100.150657288,149.894399434,833.006206008,801.37260599,14.1616749024,17.4719251155
 02/24  07:00:00,1098.96473833,98.0926820211,390.628144748,0.0,176.471037341,302.612436532,597.751655623,551.955532017,28.3233498048,17.472773801
 02/24  08:00:00,1218.80052785,99.3780055774,394.70015609,0.0,243.2593065,310.10971186,574.606474661,505.608800593,42.4850247072,26.5126493614
 02/24  09:00:00,1260.78207918,100.007286893,405.125940559,0.0,243.2593065,310.10971186,575.891566,483.657414684,56.6466996096,35.5874517061
 02/24  10:00:00,1311.94332094,100.556539295,423.721452515,0.0,243.2593065,302.612436532,555.980939182,468.804351573,42.4850247072,44.6915629017
 02/24  11:00:00,1324.42261946,100.983605307,427.799797561,0.0,243.2593065,310.10971186,575.087453714,450.242634866,70.808374512,54.0364443363
 02/24  12:00:00,1316.29871923,101.318824108,418.568916999,0.0,243.2593065,310.10971186,566.667348433,441.690550843,70.808374512,54.1684230784
 02/24  13:00:00,1250.22901696,101.607576249,370.868920021,0.0,243.2593065,310.10971186,553.541649457,437.900946568,70.808374512,44.8323283777
 02/24  14:00:00,1262.8307551,101.897976415,331.033779315,0.0,243.2593065,302.612436532,537.81042016,436.024928249,56.6466996096,45.1387923013
 02/24  15:00:00,1251.56596065,102.190201006,315.598396516,0.0,243.2593065,302.612436532,528.067364745,431.545157629,42.4850247072,54.0371824085
 02/24  16:00:00,1244.85834633,102.432982725,309.295654859,0.0,243.2593065,302.612436532,529.473289145,427.908965294,56.6466996096,44.9176242412
 02/24  17:00:00,1239.08710161,102.62749534,296.548291974,0.0,243.2593065,310.10971186,555.765572333,426.186703626,84.9700494144,44.608819293
 02/24  18:00:00,1239.91922204,102.799813965,288.809691805,0.0,243.2593065,310.10971186,540.23085678,428.852445532,84.9700494144,26.4083618342
