Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  19:00:00,986.601642167,96.6569775883,288.080040203,0.0,166.938926447,199.110933808,521.351398519,418.845460323,84.9700494144,17.5358887816
 02/24  20:00:00,970.973231952,96.6569775883,275.259681039,0.0,166.938926447,191.61365848,510.805620056,427.867872299,56.6466996096,26.2910481472
 02/24  21:00:00,830.49919272,96.6569775883,266.529168511,0.0,100.150657288,124.558693486,552.686253572,478.50422651,56.6466996096,17.5353274517
 02/24  22:00:00,795.9833118,96.6569775883,271.369651684,0.0,100.150657288,124.558693486,541.927346389,481.962173247,42.4850247072,17.4801484345
 02/24  23:00:00,731.21483399,96.6569775883,274.623270207,0.0,46.0930336215,124.558693486,545.749286779,499.951765013,28.3233498048,17.4741719608
 02/24  24:00:00,727.084673808,96.6569775883,268.795140464,0.0,46.0930336215,124.558693486,553.663186655,515.751206337,14.1616749024,23.7503054163
 02/25  01:00:00,708.451188929,96.6569775883,264.264323106,0.0,46.0930336215,113.312780494,552.407504996,526.825658231,5.66466996096,19.9171768042
 02/25  02:00:00,715.271986838,96.6569775883,264.438348803,0.0,46.0930336215,113.312780494,556.82049699,533.686332343,5.66466996096,17.4694946859
 02/25  03:00:00,722.687988331,96.6569775883,270.370300475,0.0,46.0930336215,113.312780494,556.520900446,533.385918201,5.66466996096,17.4703122841
 02/25  04:00:00,722.343528724,96.6569775883,279.551528304,0.0,46.0930336215,113.312780494,554.12374849,530.987932956,5.66466996096,17.4711455727
 02/25  05:00:00,727.241071542,96.6569775883,277.826856091,0.0,55.6251445156,113.312780494,554.538899358,531.402248278,5.66466996096,17.471981119
 02/25  06:00:00,716.722221357,96.6569775883,258.381176217,0.0,55.6251445156,113.312780494,593.85806586,562.223575185,14.1616749024,17.4728157733
 02/25  07:00:00,781.020883545,96.6569775883,246.606747504,0.0,65.1572554096,176.889270242,559.394558791,513.597560189,28.3233498048,17.4736487974
 02/25  08:00:00,894.391616885,96.9764391188,245.124385011,0.0,109.682768182,220.96816451,876.259855967,816.300322947,42.4850247072,17.4745083132
 02/25  09:00:00,897.107084113,96.9743007746,244.440708651,0.0,109.682768182,220.96816451,732.622152677,649.607593759,56.6466996096,26.3678593084
 02/25  10:00:00,1005.26259933,97.3656139353,244.133078893,0.0,131.945524568,266.955817592,674.165928831,605.155447283,42.4850247072,26.5254568404
 02/25  11:00:00,1018.69943574,97.3974449373,249.926888361,0.0,131.945524568,274.45309292,685.945656457,579.557445983,70.808374512,35.5798359625
 02/25  12:00:00,1034.1015475,97.4121719777,265.020375275,0.0,131.945524568,274.45309292,678.451923437,563.188166597,70.808374512,44.4553823285
 02/25  13:00:00,1009.78093474,97.4215166664,273.412929216,0.0,131.945524568,274.45309292,659.392546504,553.035928418,70.808374512,35.5482435738
 02/25  14:00:00,1003.80783325,97.4286398586,274.760955081,0.0,131.945524568,266.955817592,643.523603762,551.324446339,56.6466996096,35.552457814
 02/25  15:00:00,1007.40435485,97.4347290327,281.365420707,0.0,131.945524568,266.955817592,625.445072083,547.405147104,42.4850247072,35.554900272
 02/25  16:00:00,934.68804274,96.6569775883,290.347395145,0.0,109.682768182,212.545889182,491.170923458,398.961389527,56.6466996096,35.5628343207
 02/25  17:00:00,947.590900134,96.6569775883,294.915289817,0.0,109.682768182,220.04316451,526.38128248,405.848400348,84.9700494144,35.5628327177
 02/25  18:00:00,900.415436444,96.6569775883,290.865627229,0.0,109.682768182,220.04316451,533.754817307,413.452056556,84.9700494144,35.3327113369
 02/25  19:00:00,876.105230633,96.6569775883,292.801024819,0.0,100.150657288,199.110933808,554.274124693,451.832850882,84.9700494144,17.4712243965
 02/25  20:00:00,867.834475012,96.6569775883,290.537290328,0.0,100.150657288,191.61365848,533.402681613,459.283959549,56.6466996096,17.4720224535
 02/25  21:00:00,758.710118142,96.6569775883,292.364908729,0.0,55.6251445156,124.558693486,582.374619767,508.255049885,56.6466996096,17.472870273
 02/25  22:00:00,763.628880523,96.6569775883,295.933339037,0.0,55.6251445156,124.558693486,575.621818585,515.663110364,42.4850247072,17.4736835136
 02/25  23:00:00,758.389979542,96.6569775883,296.538366485,0.0,46.0930336215,124.558693486,578.427808189,532.629948405,28.3233498048,17.4745099792
 02/25  24:00:00,759.225306461,96.6569775883,292.211401264,0.0,46.0930336215,124.558693486,571.350974713,539.717983183,14.1616749024,17.4713166279
 02/26  01:00:00,723.467541517,96.6569775883,276.834463098,0.0,34.9616554283,113.312780494,584.325577176,561.190329098,5.66466996096,17.470578117
 02/26  02:00:00,710.453965654,96.6569775883,262.762349342,0.0,34.9616554283,113.312780494,606.588699229,583.454667528,5.66466996096,17.4693617393
 02/26  03:00:00,705.237158996,96.6569775883,257.874964837,0.0,34.9616554283,113.312780494,617.648322458,594.513491507,5.66466996096,17.4701609905
 02/26  04:00:00,695.374502498,96.6569775883,250.308550425,0.0,34.9616554283,113.312780494,632.008150458,608.872502615,5.66466996096,17.4709778821
 02/26  05:00:00,700.350089558,96.6569775883,245.402768411,0.0,44.4937663224,113.312780494,632.122138599,608.985671119,5.66466996096,17.4717975188
 02/26  06:00:00,691.89309817,96.6569775883,233.925616338,0.0,44.4937663224,113.312780494,663.956454198,632.32216289,14.1616749024,17.4726164062
 02/26  07:00:00,742.392707049,96.6569775883,214.149427661,0.0,54.0258772165,176.889270242,651.556911546,605.760128016,28.3233498048,17.473433725
 02/26  08:00:00,748.347399703,96.6569775883,222.610717793,0.0,54.0258772165,184.38654557,632.984221396,573.024947404,42.4850247072,17.4742492848
 02/26  09:00:00,827.745398854,96.6569775883,226.750247679,0.0,65.1572554096,220.04316451,627.12673837,544.135686916,56.6466996096,26.3443518442
 02/26  10:00:00,826.336255983,96.6569775883,229.523706835,0.0,65.1572554096,212.545889182,612.118523171,534.31963893,42.4850247072,35.3138595343
 02/26  11:00:00,849.885133791,96.6569775883,244.660522813,0.0,65.1572554096,220.04316451,606.731735374,500.417378943,70.808374512,35.505981919
 02/26  12:00:00,844.511009982,96.6569775883,241.463690273,0.0,65.1572554096,220.04316451,614.662582305,508.348505196,70.808374512,35.5057025973
 02/26  13:00:00,840.892504801,96.6569775883,239.937506012,0.0,65.1572554096,220.04316451,612.025730194,505.71139177,70.808374512,35.5059639115
 02/26  14:00:00,843.317393369,96.6569775883,249.308829332,0.0,65.1572554096,212.545889182,584.914172981,492.76122029,56.6466996096,35.5062530806
 02/26  15:00:00,842.025519008,96.6569775883,247.832143257,0.0,65.1572554096,212.545889182,573.333466494,495.3418992,42.4850247072,35.5065425867
 02/26  16:00:00,843.160612167,96.6569775883,244.820931427,0.0,65.1572554096,212.545889182,592.765656104,500.612125543,56.6466996096,35.5068309519
 02/26  17:00:00,815.80056682,96.6569775883,244.426002335,0.0,65.1572554096,220.04316451,623.02661246,502.549444944,84.9700494144,35.5071181013
 02/26  18:00:00,766.498959454,96.6569775883,244.241879645,0.0,54.0258772165,184.38654557,631.6141915,520.146388624,84.9700494144,26.4977534622
 02/26  19:00:00,746.26507212,96.6569775883,239.307831332,0.0,44.4937663224,163.454314868,670.948597513,568.506817754,84.9700494144,17.4717303446
 02/26  20:00:00,737.962271207,96.6569775883,235.354408062,0.0,44.4937663224,155.95703954,657.176989848,583.061551674,56.6466996096,17.4687385638
 02/26  21:00:00,704.719015151,96.6569775883,234.617967498,0.0,44.4937663224,124.558693486,694.209662661,620.093441731,56.6466996096,17.4695213208
 02/26  22:00:00,710.051839603,96.6569775883,239.552783511,0.0,44.4937663224,124.558693486,676.751488531,616.796128368,42.4850247072,17.4703354563
 02/26  23:00:00,704.776806825,96.6569775883,243.021823699,0.0,34.9616554283,124.558693486,674.897252834,629.102747487,28.3233498048,17.4711555426
 02/26  24:00:00,697.664354176,96.6569775883,237.950993077,0.0,34.9616554283,124.558693486,679.128771574,647.495121043,14.1616749024,17.4719756287
 02/27  01:00:00,683.146766196,96.6569775883,228.037399935,0.0,46.0930336215,113.312780494,696.951536515,673.814158561,5.66466996096,17.4727079929
 02/27  02:00:00,675.523627889,96.6569775883,223.111983584,0.0,46.0930336215,113.312780494,709.150319949,686.012202454,5.66466996096,17.4734475335
 02/27  03:00:00,666.106642442,96.6569775883,216.860680808,0.0,46.0930336215,113.312780494,723.845711427,700.70681018,5.66466996096,17.4742312864
 02/27  04:00:00,654.102899025,96.6569775883,206.476986345,0.0,46.0930336215,113.312780494,756.464273581,724.604437523,5.66466996096,26.1951660968
 02/27  05:00:00,741.121734178,96.6569775883,207.39365987,0.0,100.150657288,148.969399434,709.142561469,686.009117984,5.66466996096,17.4687735237
 02/27  06:00:00,740.875341197,96.6569775883,204.727697556,0.0,100.150657288,149.894399434,1198.17395241,1166.54270378,14.1616749024,17.4695737302
 02/27  07:00:00,964.376136985,96.9406036153,200.403341207,0.0,176.471037341,302.612436532,808.071317743,762.277597198,28.3233498048,17.4703707406
 02/27  08:00:00,1071.99869247,97.2420131014,194.829833024,0.0,243.2593065,310.10971186,761.885570286,692.885960953,42.4850247072,26.5145846258
 02/27  09:00:00,1109.63295575,97.3683589253,191.422506485,0.0,243.2593065,310.10971186,758.242698672,666.015146749,56.6466996096,35.5808523135
 02/27  10:00:00,1138.5047961,97.4644047028,185.025596469,0.0,243.2593065,302.612436532,745.676866932,658.507178347,42.4850247072,44.6846638776
 02/27  11:00:00,1142.67601776,97.5471463056,180.582226804,0.0,243.2593065,310.10971186,766.878267625,642.034115423,70.808374512,54.0357776906
 02/27  12:00:00,1155.93660521,97.6214990966,191.291846995,0.0,243.2593065,310.10971186,719.890150703,603.946676013,70.808374512,45.1351001774
 02/27  13:00:00,1125.74478224,97.6893510314,204.256040419,0.0,243.2593065,310.10971186,686.786288555,569.935536612,70.808374512,46.0423774319
 02/27  14:00:00,1166.51005934,97.7512694348,209.382417178,0.0,243.2593065,302.612436532,663.817367486,554.217486128,56.6466996096,52.9531817475
 02/27  15:00:00,1176.93644907,97.8352711884,215.874164106,0.0,243.2593065,302.612436532,634.58459212,538.063979245,42.4850247072,54.035588167
 02/27  16:00:00,1179.27968351,98.0908016569,219.94783195,0.0,243.2593065,302.612436532,631.10037217,529.537075347,56.6466996096,44.9165972135
 02/27  17:00:00,1177.57529522,98.4199637523,215.152080696,0.0,243.2593065,310.10971186,656.751967859,527.171897192,84.9700494144,44.6100212524
 02/27  18:00:00,1169.75966995,98.7293495442,211.703211968,0.0,243.2593065,310.10971186,638.175665674,526.797680019,84.9700494144,26.4079362402
 02/27  19:00:00,908.793227414,96.6569775883,205.284137409,0.0,166.938926447,199.110933808,622.006631936,519.499981146,84.9700494144,17.5366013763
 02/27  20:00:00,895.412467767,96.6569775883,195.727890853,0.0,166.938926447,191.61365848,631.912136601,548.975627295,56.6466996096,26.2898096963
 02/27  21:00:00,761.255993241,96.6569775883,196.544894198,0.0,100.150657288,124.558693486,665.501863067,591.319264677,56.6466996096,17.5358987802
 02/27  22:00:00,725.548092587,96.6569775883,199.408916409,0.0,100.150657288,124.558693486,653.449397432,593.487988694,42.4850247072,17.4763840305
 02/27  23:00:00,658.495881532,96.6569775883,199.31928676,0.0,46.0930336215,124.558693486,661.774358178,615.98072617,28.3233498048,17.4702822039
 02/27  24:00:00,664.313366232,96.6569775883,205.100973215,0.0,46.0930336215,124.558693486,643.23476336,611.601999425,14.1616749024,17.471089033
 02/28  01:00:00,657.53022869,96.6569775883,209.326870573,0.0,46.0930336215,113.312780494,635.547895282,612.411274242,5.66466996096,17.471951079
 02/28  02:00:00,654.988344156,96.6569775883,204.091355421,0.0,46.0930336215,113.312780494,657.018314083,633.881143001,5.66466996096,17.4725011212
 02/28  03:00:00,652.179871445,96.6569775883,200.370338727,0.0,46.0930336215,113.312780494,673.342124714,650.2041723,5.66466996096,17.4732824529
 02/28  04:00:00,648.163492435,96.6569775883,195.038193201,0.0,46.0930336215,113.312780494,692.18634394,669.047611855,5.66466996096,17.4740621239
 02/28  05:00:00,741.471308226,96.6569775883,196.394213181,0.0,100.150657288,148.969399434,671.382016629,639.522480267,5.66466996096,26.1948664012
 02/28  06:00:00,742.713518581,96.8527402705,194.764766578,0.0,100.150657288,149.894399434,1021.23526219,989.605010796,14.1616749024,17.4685764912
 02/28  07:00:00,955.113006595,97.5513273392,179.06942437,0.0,176.471037341,302.612436532,747.26133621,701.468639392,28.3233498048,17.4693470139
 02/28  08:00:00,1063.87888164,97.778812406,176.573603297,0.0,243.2593065,310.10971186,716.341590317,647.343784254,42.4850247072,26.5127813556
 02/28  09:00:00,1107.74971069,98.0665760498,179.951563021,0.0,243.2593065,310.10971186,703.640522835,611.415668024,56.6466996096,35.5781552013
 02/28  10:00:00,1149.42518895,98.5974796477,186.10892212,0.0,243.2593065,302.612436532,659.785595184,572.610856806,42.4850247072,44.6897136713
 02/28  11:00:00,1164.55011417,98.9564750456,194.952586338,0.0,243.2593065,310.10971186,660.148928959,535.309245758,70.808374512,54.0313086895
 02/28  12:00:00,1179.02567379,99.2515101703,209.689052057,0.0,243.2593065,310.10971186,617.777497675,501.829583441,70.808374512,45.1395397211
 02/28  13:00:00,1149.85389397,99.5586081955,223.927850627,0.0,243.2593065,310.10971186,590.26331297,474.626931444,70.808374512,44.828007014
 02/28  14:00:00,1190.42320898,99.9145822618,229.810176465,0.0,243.2593065,302.612436532,571.283712383,460.467910786,56.6466996096,54.1691019868
 02/28  15:00:00,1195.49471733,100.385531298,231.694026476,0.0,243.2593065,302.612436532,540.984256198,444.468763916,42.4850247072,54.0304675757
 02/28  16:00:00,1198.04101561,100.740134239,232.75174553,0.0,243.2593065,302.612436532,520.164054606,418.605005065,56.6466996096,44.9123499311
 02/28  17:00:00,1200.7665055,100.928764827,227.374486376,0.0,243.2593065,310.10971186,538.63857937,409.056968863,84.9700494144,44.6115610926
 02/28  18:00:00,1192.30801856,101.088992387,218.443655921,0.0,243.2593065,310.10971186,533.036290476,421.660524005,84.9700494144,26.4057170557
 02/28  19:00:00,913.731386792,96.6569775883,196.990761994,0.0,166.938926447,199.110933808,604.402102884,501.894684296,84.9700494144,17.5373691742
 02/28  20:00:00,892.567345938,96.6569775883,178.299489926,0.0,166.938926447,191.61365848,632.91084366,558.731258886,56.6466996096,17.5328851637
 02/28  21:00:00,753.518247334,96.6569775883,172.492697624,0.0,100.150657288,124.558693486,697.109008314,614.168879258,56.6466996096,26.2934294471
 02/28  22:00:00,709.513985297,96.6569775883,167.980965278,0.0,100.150657288,124.558693486,688.192884456,628.229173833,42.4850247072,17.4786859158
 02/28  23:00:00,638.343171409,96.6569775883,160.982488803,0.0,46.0930336215,124.558693486,707.040719298,661.248643809,28.3233498048,17.4687256848
 02/28  24:00:00,632.54191481,96.6569775883,153.270767216,0.0,46.0930336215,124.558693486,714.795652378,683.164485635,14.1616749024,17.4694918404
 03/01  01:00:00,618.508922276,96.6569775883,146.964229088,0.0,46.0930336215,113.312780494,724.481256235,701.344461693,5.66466996096,17.472124581
 03/01  02:00:00,614.060007314,96.6569775883,140.104320876,0.0,46.0930336215,113.312780494,743.579530332,720.444003486,5.66466996096,17.4708568853
 03/01  03:00:00,604.143216818,96.6569775883,132.164224439,0.0,46.0930336215,113.312780494,764.91570874,741.779423098,5.66466996096,17.4716156815
 03/01  04:00:00,594.004865358,96.6569775883,123.099197164,0.0,46.0930336215,113.312780494,789.098844788,765.961797289,5.66466996096,17.4723775374
 03/01  05:00:00,672.136577099,96.6569775883,112.314453905,0.0,100.150657288,148.969399434,788.878747917,765.74093913,5.66466996096,17.4731388256
 03/01  06:00:00,668.421910748,97.1002079119,107.536033646,0.0,100.150657288,149.894399434,1063.10612201,1031.4717955,14.1616749024,17.4726516065
 03/01  07:00:00,888.42665686,97.784594185,101.01756752,0.0,176.471037341,302.612436532,824.470192221,769.951995909,28.3233498048,26.1948465071
 03/01  08:00:00,995.121332794,98.8951307447,96.6765088156,0.0,243.2593065,310.10971186,779.320536475,710.319704317,42.4850247072,26.5158074503
 03/01  09:00:00,1056.48465758,99.6675473064,124.370853682,0.0,243.2593065,310.10971186,700.650293352,608.429609881,56.6466996096,35.5739838619
 03/01  10:00:00,1119.89768396,100.03016649,158.373655177,0.0,243.2593065,302.612436532,617.294537726,530.124548251,42.4850247072,44.6849647678
 03/01  11:00:00,1148.89398453,100.518076421,181.837093012,0.0,243.2593065,310.10971186,600.489144679,484.657673801,70.808374512,45.0230963657
 03/01  12:00:00,1170.8813527,100.998956261,208.116958168,0.0,243.2593065,310.10971186,574.743461101,449.767485325,70.808374512,54.1676012641
 03/01  13:00:00,1160.14576706,101.560488533,243.981775553,0.0,243.2593065,310.10971186,541.171723966,425.535234749,70.808374512,44.828114705
 03/01  14:00:00,1238.42556488,102.1250448,285.654704604,0.0,243.2593065,302.612436532,525.705334082,414.896732016,56.6466996096,54.1619024561
 03/01  15:00:00,1282.89462425,102.497976672,324.377242828,0.0,243.2593065,302.612436532,497.419161369,400.900891805,42.4850247072,54.0332448572
 03/01  16:00:00,1297.97190905,102.592270544,342.081018288,0.0,243.2593065,302.612436532,488.242633661,386.689742063,56.6466996096,44.9061919882
 03/01  17:00:00,1306.33129966,102.721168184,346.254857957,0.0,243.2593065,310.10971186,489.123351458,368.467009355,84.9700494144,35.6862926889
 03/01  18:00:00,1294.71002077,102.743459573,337.186155892,0.0,243.2593065,310.10971186,480.904979981,369.526780765,84.9700494144,26.4081498008
 03/01  19:00:00,1013.21034806,96.6569775883,318.445801193,0.0,166.938926447,199.110933808,497.581626731,386.317648732,84.9700494144,26.2939285844
 03/01  20:00:00,992.535586891,96.6569775883,303.457035895,0.0,166.938926447,191.61365848,478.557855235,404.378798168,56.6466996096,17.5323574572
 03/01  21:00:00,857.490822594,96.6569775883,303.882207862,0.0,100.150657288,124.558693486,530.593784693,447.656800469,56.6466996096,26.2902846148
 03/01  22:00:00,823.414983592,96.6569775883,311.692187229,0.0,100.150657288,124.558693486,515.811177912,455.845822196,42.4850247072,17.4803310082
 03/01  23:00:00,768.069545415,96.6569775883,321.262023822,0.0,46.0930336215,124.558693486,521.378875946,475.581443589,28.3233498048,17.4740825525
 03/01  24:00:00,781.922281436,96.6569775883,331.361138887,0.0,46.0930336215,124.558693486,513.359961479,481.72838572,14.1616749024,17.4699008563
 03/02  01:00:00,780.852912993,96.6569775883,342.377844068,0.0,46.0930336215,113.312780494,511.187272123,488.052616344,5.66466996096,17.4699858177
 03/02  02:00:00,792.751969077,96.6569775883,353.738228703,0.0,46.0930336215,113.312780494,516.547755284,493.414391626,5.66466996096,17.4686936969
 03/02  03:00:00,813.224790305,96.6569775883,372.351344549,0.0,46.0930336215,113.312780494,520.238594716,497.104507735,5.66466996096,17.4694170202
 03/02  04:00:00,829.029004233,96.6569775883,383.989563583,0.0,46.0930336215,113.312780494,525.684834232,502.550006318,5.66466996096,17.470157953
 03/02  05:00:00,926.667968509,96.6569775883,391.530364052,0.0,100.150657288,148.969399434,506.618359928,483.482788204,5.66466996096,17.4709017628
 03/02  06:00:00,911.965397491,97.1703471605,377.974507521,0.0,100.150657288,149.894399434,839.561522116,807.926879236,14.1616749024,17.4729679773
 03/02  07:00:00,1107.39044,98.2903573156,347.159164408,0.0,176.471037341,302.612436532,601.244866907,555.449024458,28.3233498048,17.4724926444
 03/02  08:00:00,1188.6265058,99.7760065709,320.569893272,0.0,243.2593065,310.10971186,585.879541076,508.04963464,42.4850247072,35.3448817292
 03/02  09:00:00,1222.54492441,100.670512202,321.315333804,0.0,243.2593065,310.10971186,568.079678341,475.864527721,56.6466996096,35.5684510104
 03/02  10:00:00,1265.90357162,101.149405847,332.41424334,0.0,243.2593065,302.612436532,548.131364383,460.959385521,42.4850247072,44.6869541553
 03/02  11:00:00,1276.13746913,101.412650559,331.394932392,0.0,243.2593065,310.10971186,567.801592128,451.97278902,70.808374512,45.0204285967
 03/02  12:00:00,1289.13319478,101.809792366,339.723221521,0.0,243.2593065,310.10971186,561.356872757,436.389949901,70.808374512,54.1585483433
 03/02  13:00:00,1264.00189745,102.097791957,348.762557529,0.0,243.2593065,310.10971186,544.263961562,428.631800908,70.808374512,44.8237861424
 03/02  14:00:00,1300.49517743,102.376379973,344.173807141,0.0,243.2593065,302.612436532,536.070800439,425.260568618,56.6466996096,54.1635322123
 03/02  15:00:00,1290.36208282,102.677524929,335.167252285,0.0,243.2593065,302.612436532,505.533146773,418.025579578,42.4850247072,45.0225424877
 03/02  16:00:00,1277.63151998,103.042107797,320.241214184,0.0,243.2593065,302.612436532,508.652754017,398.109525155,56.6466996096,53.8965292527
 03/02  17:00:00,1277.80305117,103.231676492,311.939809092,0.0,243.2593065,310.10971186,501.268483063,380.619033863,84.9700494144,35.6793997857
 03/02  18:00:00,1269.16658858,103.296024585,299.746178084,0.0,243.2593065,310.10971186,494.185289223,382.805862677,84.9700494144,26.4093771322
 03/02  19:00:00,988.165058875,96.6569775883,274.059822015,0.0,166.938926447,199.110933808,513.736514339,402.472862558,84.9700494144,26.2936023663
 03/02  20:00:00,960.584072863,96.6569775883,249.1849123,0.0,166.938926447,191.61365848,514.880112006,440.701008842,56.6466996096,17.5324035546
 03/02  21:00:00,805.594672664,96.6569775883,227.972436538,0.0,100.150657288,124.558693486,596.270080936,513.330922185,56.6466996096,26.2924591412
 03/02  22:00:00,752.02358506,96.6569775883,212.11633798,0.0,100.150657288,124.558693486,607.08754632,547.125249505,42.4850247072,17.4772721084
 03/02  23:00:00,678.911019323,96.6569775883,201.060832259,0.0,46.0930336215,124.558693486,633.655715558,587.861347747,28.3233498048,17.4710180066
 03/02  24:00:00,671.758772301,96.6569775883,190.047477353,0.0,46.0930336215,124.558693486,648.119628686,616.486187098,14.1616749024,17.4717666859
 03/03  01:00:00,641.720812239,96.6569775883,172.830458412,0.0,46.0930336215,113.312780494,680.087422809,656.950370334,5.66466996096,17.4723825146
 03/03  02:00:00,618.625732015,96.6569775883,151.937830034,0.0,46.0930336215,113.312780494,728.381843873,705.244145652,5.66466996096,17.4730282603
 03/03  03:00:00,615.193362471,96.6569775883,148.103829019,0.0,46.0930336215,113.312780494,731.614509572,708.476112309,5.66466996096,17.4737273022
 03/03  04:00:00,611.092818433,96.6569775883,144.506574355,0.0,46.0930336215,113.312780494,741.307003548,718.17432006,5.66466996096,17.4680135268
 03/03  05:00:00,697.649059199,96.6569775883,140.063803132,0.0,100.150657288,148.969399434,723.639275157,700.506883438,5.66466996096,17.4677217574
 03/03  06:00:00,692.486497057,97.2067575476,133.061711288,0.0,100.150657288,149.894399434,994.51430101,962.881320026,14.1616749024,17.4713060819
 03/03  07:00:00,915.732075408,98.4152042037,128.217939064,0.0,176.471037341,302.612436532,747.96047249,702.166032998,28.3233498048,17.4710896871
 03/03  08:00:00,1028.76101839,99.7932289986,127.623003879,0.0,243.2593065,310.10971186,715.846227379,638.0229937,42.4850247072,35.338208972
 03/03  09:00:00,1073.83725036,100.395351985,133.494663975,0.0,243.2593065,310.10971186,692.477401336,600.269325787,56.6466996096,35.5613759396
 03/03  10:00:00,1116.30249176,100.883546369,142.447038872,0.0,243.2593065,302.612436532,659.102188671,573.516676257,42.4850247072,43.1004877065
 03/03  11:00:00,1131.94042567,101.269554702,151.826895611,0.0,243.2593065,310.10971186,664.102671532,546.68019158,70.808374512,46.61410544
 03/03  12:00:00,1158.89244122,101.700889028,178.090348949,0.0,243.2593065,310.10971186,623.519029928,498.547394921,70.808374512,54.1632604948
 03/03  13:00:00,1138.3728679,102.22828642,199.943985715,0.0,243.2593065,310.10971186,573.41148055,457.779511603,70.808374512,44.8235944347
 03/03  14:00:00,1185.14996892,102.632933086,212.024570016,0.0,243.2593065,302.612436532,551.179361467,440.370929555,56.6466996096,54.1617323023
 03/03  15:00:00,1201.4232791,102.911864724,228.823110587,0.0,243.2593065,302.612436532,511.278444491,423.770872373,42.4850247072,45.0225474107
 03/03  16:00:00,1205.42132882,103.134669861,233.694638544,0.0,243.2593065,302.612436532,508.548710017,406.995980104,56.6466996096,44.9060303033
 03/03  17:00:00,1212.06456348,103.164834827,232.568311777,0.0,243.2593065,310.10971186,537.476537922,407.908233134,84.9700494144,44.5982553742
 03/03  18:00:00,1202.71391184,103.23670346,222.437365939,0.0,243.2593065,310.10971186,529.351108388,417.972116999,84.9700494144,26.4089419744
 03/03  19:00:00,924.540532626,96.6569775883,203.745715594,0.0,166.938926447,199.110933808,589.061305408,486.557080347,84.9700494144,17.534175647
 03/03  20:00:00,906.045104962,96.6569775883,189.127628167,0.0,166.938926447,191.61365848,611.140412069,528.202262771,56.6466996096,26.291449688
 03/03  21:00:00,758.959181909,96.6569775883,177.308420116,0.0,100.150657288,124.558693486,672.773932215,598.593942405,56.6466996096,17.5332902009
 03/03  22:00:00,713.590410151,96.6569775883,171.840544045,0.0,100.150657288,124.558693486,674.999783694,615.034302789,42.4850247072,17.4804561986
 03/03  23:00:00,640.520990628,96.6569775883,165.332687695,0.0,46.0930336215,124.558693486,702.567715246,648.049946409,28.3233498048,26.1944190325
 03/03  24:00:00,631.183131168,96.6569775883,154.824812777,0.0,46.0930336215,124.558693486,710.07008445,678.44042214,14.1616749024,17.467987407
 03/04  01:00:00,601.944980536,96.6569775883,138.004476964,0.0,46.0930336215,113.312780494,746.425298961,723.292064037,5.66466996096,17.4685649634
 03/04  02:00:00,582.132609481,96.6569775883,117.373444953,0.0,46.0930336215,113.312780494,798.960783762,775.826924992,5.66466996096,17.4691888087
 03/04  03:00:00,573.808078108,96.6569775883,108.618451218,0.0,46.0930336215,113.312780494,814.782322071,791.647780968,5.66466996096,17.4698711419
 03/04  04:00:00,567.955626206,96.6569775883,101.797704299,0.0,46.0930336215,113.312780494,827.26296808,804.12773205,5.66466996096,17.4705660689
 03/04  05:00:00,571.891456213,96.6569775883,97.2928948485,0.0,55.6251445156,113.312780494,822.970365156,799.834432405,5.66466996096,17.4712627898
 03/04  06:00:00,572.960684821,96.6569775883,96.9298081371,0.0,55.6251445156,113.312780494,828.697299287,797.063665626,14.1616749024,17.4719587582
 03/04  07:00:00,643.867989703,96.6569775883,96.2890672658,0.0,65.1572554096,176.889270242,784.863868312,739.067865133,28.3233498048,17.4726533743
 03/04  08:00:00,753.208175258,96.9989141754,95.6156999763,0.0,109.682768182,220.96816451,1037.92153755,977.963138276,42.4850247072,17.4733745716
 03/04  09:00:00,773.767804376,96.9913602557,112.411441538,0.0,109.682768182,220.96816451,854.082303046,771.07051072,56.6466996096,26.3650927163
 03/04  10:00:00,912.818786036,97.3816386401,144.872328271,0.0,131.945524568,266.955817592,722.406905787,653.396943328,42.4850247072,26.524937752
 03/04  11:00:00,955.325763855,97.4123106436,177.298322579,0.0,131.945524568,274.45309292,691.207453186,584.825977124,70.808374512,35.5731015495
 03/04  12:00:00,991.222147691,97.4257376191,208.525676443,0.0,131.945524568,274.45309292,657.263065721,541.999308117,70.808374512,44.4553830915
 03/04  13:00:00,989.377887072,97.4343975695,235.42504523,0.0,131.945524568,274.45309292,617.444866441,511.095894123,70.808374512,35.5405978057
 03/04  14:00:00,1016.50686652,97.4505276605,265.161912089,0.0,131.945524568,266.955817592,591.082061068,498.891210165,56.6466996096,35.5441512937
 03/04  15:00:00,1047.86870808,97.5581892065,292.910547662,0.0,131.945524568,266.955817592,562.827594713,484.796559783,42.4850247072,35.5460102226
 03/04  16:00:00,986.547308118,96.6569775883,310.18770383,0.0,109.682768182,212.545889182,429.450355529,337.247133113,56.6466996096,35.5565228067
 03/04  17:00:00,996.486811301,96.6569775883,312.550372292,0.0,109.682768182,220.04316451,458.491368744,337.968571957,84.9700494144,35.552747373
 03/04  18:00:00,938.348190605,96.6569775883,299.804945817,0.0,109.682768182,220.04316451,468.627236603,348.333140505,84.9700494144,35.3240466844
 03/04  19:00:00,888.479194211,96.6569775883,279.709764158,0.0,100.150657288,199.110933808,514.108676189,411.669245728,84.9700494144,17.4693810464
 03/04  20:00:00,850.970922766,96.6569775883,252.948803889,0.0,100.150657288,191.61365848,533.733223834,459.618421516,56.6466996096,17.4681027079
 03/04  21:00:00,717.48556868,96.6569775883,233.596475648,0.0,55.6251445156,124.558693486,608.810883386,534.69536722,56.6466996096,17.468816557
 03/04  22:00:00,699.213640957,96.6569775883,215.847436711,0.0,55.6251445156,124.558693486,635.880391402,575.925868871,42.4850247072,17.4694978247
 03/04  23:00:00,658.864916922,96.6569775883,183.481643029,0.0,46.0930336215,124.558693486,708.12207329,662.328530347,28.3233498048,17.470193138
 03/04  24:00:00,660.775611151,96.6569775883,184.037502047,0.0,46.0930336215,124.558693486,686.658909928,655.026344444,14.1616749024,17.4708905813
 03/05  01:00:00,628.134409245,96.6569775883,175.444830022,0.0,34.9616554283,113.312780494,703.050208692,679.914095388,5.66466996096,17.4714433431
 03/05  02:00:00,609.105876597,96.6569775883,156.680195338,0.0,34.9616554283,113.312780494,749.7285132,726.59180764,5.66466996096,17.4720355988
 03/05  03:00:00,581.604607555,96.6569775883,127.209666419,0.0,34.9616554283,113.312780494,827.512982746,804.375626539,5.66466996096,17.4726862456
 03/05  04:00:00,565.91381692,96.6569775883,110.594574984,0.0,34.9616554283,113.312780494,861.322087201,838.184067557,5.66466996096,17.4733496831
 03/05  05:00:00,571.937937097,96.6569775883,108.817764953,0.0,44.4937663224,113.312780494,841.775389124,818.644396953,5.66466996096,17.4663222102
 03/05  06:00:00,566.638274125,96.6569775883,102.427066724,0.0,44.4937663224,113.312780494,861.218332542,829.58938901,14.1616749024,17.4672686301
 03/05  07:00:00,633.416506994,96.6569775883,97.9146627583,0.0,54.0258772165,176.889270242,821.982296439,776.191016285,28.3233498048,17.4679303491
 03/05  08:00:00,652.437666721,96.6569775883,125.504641228,0.0,54.0258772165,184.38654557,736.907428522,676.953799316,42.4850247072,17.468604498
 03/05  09:00:00,773.166642165,96.6569775883,179.971600284,0.0,65.1572554096,220.04316451,602.734564833,519.748196127,56.6466996096,26.3396690959
 03/05  10:00:00,808.830515117,96.6569775883,228.690108454,0.0,65.1572554096,212.545889182,505.152943138,436.179972845,42.4850247072,26.4879455855
 03/05  11:00:00,860.20891668,96.6569775883,266.931696993,0.0,65.1572554096,220.04316451,504.026099158,397.698594099,70.808374512,35.5191305469
 03/05  12:00:00,900.512474564,96.6569775883,297.296538319,0.0,65.1572554096,220.04316451,496.628627977,390.301158766,70.808374512,35.519094699
 03/05  13:00:00,929.6285511,96.6569775883,322.709090358,0.0,65.1572554096,220.04316451,493.739231944,387.412101969,70.808374512,35.518755463
 03/05  14:00:00,943.570310416,96.6569775883,341.577848675,0.0,65.1572554096,212.545889182,478.438525417,386.273425905,56.6466996096,35.5183999024
 03/05  15:00:00,958.975031348,96.6569775883,354.718506082,0.0,65.1572554096,212.545889182,455.363648732,377.360579263,42.4850247072,35.5180447622
 03/05  16:00:00,971.135415632,96.6569775883,366.974623623,0.0,65.1572554096,212.545889182,458.914467897,366.750077276,56.6466996096,35.5176910117
 03/05  17:00:00,944.881702751,96.6569775883,366.71102979,0.0,65.1572554096,220.04316451,487.086238439,366.598850322,84.9700494144,35.5173387019
 03/05  18:00:00,869.404605665,96.6569775883,340.872790648,0.0,54.0258772165,184.38654557,498.589857704,384.943892819,84.9700494144,28.6759154708
 03/05  19:00:00,801.268487835,96.6569775883,295.704092334,0.0,44.4937663224,163.454314868,563.856901896,454.859821427,84.9700494144,24.0270310547
 03/05  20:00:00,761.029739249,96.6569775883,256.649703306,0.0,44.4937663224,155.95703954,591.792582505,517.67837759,56.6466996096,17.467505305
 03/05  21:00:00,711.975490952,96.6569775883,241.720916677,0.0,44.4937663224,124.558693486,649.034146468,574.919273652,56.6466996096,17.4681732066
 03/05  22:00:00,688.699454153,96.6569775883,220.852071762,0.0,44.4937663224,124.558693486,681.689610016,621.735736916,42.4850247072,17.4688483922
 03/05  23:00:00,683.201993147,96.6569775883,224.61606052,0.0,34.9616554283,124.558693486,670.956334725,625.163460776,28.3233498048,17.4695241448
 03/05  24:00:00,688.972223413,96.6569775883,228.035391916,0.0,34.9616554283,124.558693486,657.237284253,625.605410461,14.1616749024,17.4701988892
 03/06  01:00:00,683.801926744,96.6569775883,223.655384963,0.0,46.0930336215,113.312780494,666.238717902,643.103349949,5.66466996096,17.470697992
 03/06  02:00:00,687.725471942,96.6569775883,228.972723747,0.0,46.0930336215,113.312780494,662.522371354,639.386421391,5.66466996096,17.4712800015
 03/06  03:00:00,690.880159816,96.6569775883,232.736749087,0.0,46.0930336215,113.312780494,663.25247313,640.115893777,5.66466996096,17.4719093926
 03/06  04:00:00,693.072426194,96.6569775883,233.210452204,0.0,46.0930336215,113.312780494,671.036609002,647.899390061,5.66466996096,17.4725489802
 03/06  05:00:00,776.176590842,96.6569775883,227.445081336,0.0,100.150657288,148.969399434,655.647133569,632.50925198,5.66466996096,17.4732116273
 03/06  06:00:00,769.386730898,96.6569775883,218.331361781,0.0,100.150657288,149.894399434,1153.70778843,1122.07663447,14.1616749024,17.469479056
 03/06  07:00:00,986.313615601,96.9473317485,208.0865135,0.0,176.471037341,302.612436532,776.636660079,730.844292792,28.3233498048,17.4690174819
 03/06  08:00:00,1097.54330126,97.2496579031,209.107155955,0.0,243.2593065,310.10971186,728.247510232,650.429641385,42.4850247072,35.3328441401
 03/06  09:00:00,1158.88161406,97.3760148433,238.833269826,0.0,243.2593065,310.10971186,666.675593608,574.473862404,56.6466996096,35.5550315948
 03/06  10:00:00,1231.84188539,97.4708946814,280.586736262,0.0,243.2593065,302.612436532,610.207962754,531.979774957,42.4850247072,35.7431630901
 03/06  11:00:00,1285.46809406,97.5521171383,322.459688518,0.0,243.2593065,310.10971186,622.732798201,497.909111468,70.808374512,54.015312221
 03/06  12:00:00,1333.85728467,97.6250449975,361.058834308,0.0,243.2593065,310.10971186,600.084835311,475.121810818,70.808374512,54.1546499809
 03/06  13:00:00,1321.38010987,97.8024874745,384.965317346,0.0,243.2593065,310.10971186,571.558864794,455.928243679,70.808374512,44.8222466037
 03/06  14:00:00,1384.96773311,98.2661900824,406.182619124,0.0,243.2593065,302.612436532,550.372727175,442.57818927,56.6466996096,51.1478382952
 03/06  15:00:00,1418.39578213,98.6657296981,425.479110729,0.0,243.2593065,302.612436532,515.07225675,424.584014484,42.4850247072,48.0032175592
 03/06  16:00:00,1432.31803518,99.0779761575,433.10502248,0.0,243.2593065,302.612436532,500.337518945,398.788032,56.6466996096,44.9027873354
 03/06  17:00:00,1430.72228819,99.3399689395,434.294709419,0.0,243.2593065,310.10971186,519.098703694,389.533312931,84.9700494144,44.5953413489
 03/06  18:00:00,1410.83482477,99.5814160677,422.767138253,0.0,243.2593065,310.10971186,512.952543146,401.580377168,84.9700494144,26.4021165637
 03/06  19:00:00,1107.04628821,96.6569775883,388.008497997,0.0,166.938926447,199.110933808,493.088022741,390.583532484,84.9700494144,17.5344408432
 03/06  20:00:00,1087.53327205,96.6569775883,374.236510042,0.0,166.938926447,191.61365848,487.788883375,404.852767617,56.6466996096,26.2894161479
 03/06  21:00:00,940.460752577,96.6569775883,369.114644363,0.0,100.150657288,124.558693486,524.317544307,450.13974394,56.6466996096,17.5311007572
 03/06  22:00:00,885.922213096,96.6569775883,358.187646425,0.0,100.150657288,124.558693486,518.559450028,458.598389796,42.4850247072,17.4760355242
 03/06  23:00:00,799.853123098,96.6569775883,341.323160731,0.0,46.0930336215,124.558693486,525.783401417,479.990150137,28.3233498048,17.4699014753
 03/06  24:00:00,765.430330391,96.6569775883,314.045090815,0.0,46.0930336215,124.558693486,520.438579568,488.806342625,14.1616749024,17.4705620405
 03/07  01:00:00,738.7627102,96.6569775883,305.683256336,0.0,46.0930336215,113.312780494,517.165933908,494.030054725,5.66466996096,17.4712092221
 03/07  02:00:00,731.019159513,96.6569775883,301.114700199,0.0,46.0930336215,113.312780494,522.361083528,499.224828112,5.66466996096,17.4715854551
 03/07  03:00:00,729.631564692,96.6569775883,301.872020888,0.0,46.0930336215,113.312780494,526.577665218,503.440806632,5.66466996096,17.4721886251
 03/07  04:00:00,725.335951252,96.6569775883,298.962332173,0.0,46.0930336215,113.312780494,537.156943086,510.402547116,5.66466996096,21.0897260088
 03/07  05:00:00,801.945925663,96.6569775883,283.592079849,0.0,100.150657288,148.969399434,526.745444277,498.50800701,5.66466996096,22.5727673057
 03/07  06:00:00,781.50227249,96.8505463385,258.427118322,0.0,100.150657288,149.894399434,898.93674126,867.308100299,14.1616749024,17.4669660586
 03/07  07:00:00,992.590112118,97.5478149511,240.222100064,0.0,176.471037341,302.612436532,635.827631408,590.036699263,28.3233498048,17.4675823403
 03/07  08:00:00,1088.10736014,97.9504180821,228.408418577,0.0,243.2593065,310.10971186,615.759990755,546.762690023,42.4850247072,26.5122760239
 03/07  09:00:00,1164.46513006,98.5885793276,271.764227838,0.0,243.2593065,310.10971186,582.517818739,490.30140527,56.6466996096,35.5697138593
 03/07  10:00:00,1274.4350781,99.2592951451,335.324406898,0.0,243.2593065,302.612436532,547.780704759,460.618240441,42.4850247072,44.6774396103
 03/07  11:00:00,1337.74431753,99.9634520838,381.262742744,0.0,243.2593065,310.10971186,548.230081144,432.408442038,70.808374512,45.0132645943
 03/07  12:00:00,1371.08270405,100.629664937,414.160616499,0.0,243.2593065,310.10971186,538.32149325,413.359340413,70.808374512,54.153778325
 03/07  13:00:00,1350.98649256,101.310002782,441.480458107,0.0,243.2593065,310.10971186,512.063509529,396.434508637,70.808374512,44.8206263802
 03/07  14:00:00,1416.69798483,101.869267454,475.729320876,0.0,243.2593065,302.612436532,496.456036521,385.663281414,56.6466996096,54.1460554966
 03/07  15:00:00,1472.89021953,102.526899019,533.125468011,0.0,243.2593065,302.612436532,464.338019434,367.836210916,42.4850247072,54.0167838108
 03/07  16:00:00,1478.8638888,102.993127231,542.936322381,0.0,243.2593065,302.612436532,447.357132973,345.808682298,56.6466996096,44.9017510655
 03/07  17:00:00,1426.73059771,103.061431027,486.637197904,0.0,243.2593065,310.10971186,464.10807775,343.458734072,84.9700494144,35.6792942639
 03/07  18:00:00,1372.81576782,103.253015925,432.102030224,0.0,243.2593065,310.10971186,465.170817725,353.797573595,84.9700494144,26.4031947158
 03/07  19:00:00,1086.41412973,96.6569775883,406.289591398,0.0,166.938926447,199.110933808,479.943005185,368.682468222,84.9700494144,26.2904875478
 03/07  20:00:00,1063.45580318,96.6569775883,375.831412899,0.0,166.938926447,191.61365848,461.087366086,386.909606677,56.6466996096,17.5310597993
 03/07  21:00:00,904.235690554,96.6569775883,347.37181582,0.0,100.150657288,124.558693486,515.844151582,432.907186962,56.6466996096,26.2902650102
 03/07  22:00:00,843.002413654,96.6569775883,326.103794079,0.0,100.150657288,124.558693486,502.390869107,442.429928779,42.4850247072,17.4759156204
 03/07  23:00:00,784.700876359,96.6569775883,341.901096067,0.0,46.0930336215,124.558693486,504.992556491,459.19963555,28.3233498048,17.4695711361
 03/07  24:00:00,784.953935832,96.6569775883,357.167327397,0.0,46.0930336215,124.558693486,495.214397159,463.582524201,14.1616749024,17.4701980552
 03/08  01:00:00,774.247675682,96.6569775883,365.683008065,0.0,46.0930336215,113.312780494,490.96538753,467.830067887,5.66466996096,17.4706496821
 03/08  02:00:00,780.325796204,96.6569775883,371.99905245,0.0,46.0930336215,113.312780494,495.785711299,472.649889299,5.66466996096,17.471152039
 03/08  03:00:00,781.595445023,96.6569775883,373.234967394,0.0,46.0930336215,113.312780494,500.183892614,477.04750302,5.66466996096,17.4717196325
 03/08  04:00:00,782.125136023,96.6569775883,373.758380174,0.0,46.0930336215,113.312780494,504.410299761,481.273327994,5.66466996096,17.4723018058
 03/08  05:00:00,870.414201769,96.6569775883,373.96124764,0.0,100.150657288,148.969399434,486.537356804,463.403848816,5.66466996096,17.4688380266
 03/08  06:00:00,878.629974635,97.0851347424,380.901770758,0.0,100.150657288,149.894399434,794.636635147,763.005480318,14.1616749024,17.4694799265
 03/08  07:00:00,1101.95628246,98.0338915947,372.853735679,0.0,176.471037341,302.612436532,570.652443397,524.86047726,28.3233498048,17.4686163314
 03/08  08:00:00,1217.71328212,99.7557726492,376.709976852,0.0,243.2593065,310.10971186,553.685394269,475.869291157,42.4850247072,35.3310784047
 03/08  09:00:00,1286.05164788,100.633219538,403.465569334,0.0,243.2593065,310.10971186,534.941346209,442.742023377,56.6466996096,35.5526232228
 03/08  10:00:00,1355.85260634,101.266064106,443.349938553,0.0,243.2593065,302.612436532,498.769519172,420.544408112,42.4850247072,35.7400863524
 03/08  11:00:00,1452.88837467,101.91377473,539.526058833,0.0,243.2593065,310.10971186,516.300813331,391.480012196,70.808374512,54.0124266232
 03/08  12:00:00,1472.19822514,102.448195663,560.401736952,0.0,243.2593065,310.10971186,500.668089455,375.711599077,70.808374512,54.1481158662
 03/08  13:00:00,1435.82426797,102.96158704,566.753350328,0.0,243.2593065,310.10971186,481.537560965,365.912166188,70.808374512,44.8170202653
 03/08  14:00:00,1473.59232767,103.330888815,575.711110765,0.0,243.2593065,302.612436532,458.16123502,356.395738538,56.6466996096,45.118796872
 03/08  15:00:00,1480.15729856,103.816246834,584.368090392,0.0,243.2593065,302.612436532,442.370271229,345.872555838,42.4850247072,54.0126906841
 03/08  16:00:00,1483.36734355,103.813541448,587.672517135,0.0,243.2593065,302.612436532,450.421065829,348.878028595,56.6466996096,44.8963376238
 03/08  17:00:00,1491.38213676,104.115539277,589.497072127,0.0,243.2593065,310.10971186,483.593573096,354.025730971,84.9700494144,44.5977927101
 03/08  18:00:00,1491.65951576,104.431456608,589.937656766,0.0,243.2593065,310.10971186,471.223569503,359.849132376,84.9700494144,26.404387712
 03/08  19:00:00,1203.24072787,96.6569775883,569.082910875,0.0,166.938926447,199.110933808,469.018536687,366.518611254,84.9700494144,17.5298760186
 03/08  20:00:00,1106.6333406,96.6569775883,473.332792596,0.0,166.938926447,191.61365848,460.315229151,377.382180405,56.6466996096,26.286349137
 03/08  21:00:00,941.002585626,96.6569775883,442.090736011,0.0,100.150657288,124.558693486,494.203749385,420.023712296,56.6466996096,17.5333374796
 03/08  22:00:00,893.466074641,96.6569775883,434.209970116,0.0,100.150657288,124.558693486,490.139966829,430.180864193,42.4850247072,17.4740779285
 03/08  23:00:00,820.606884697,96.6569775883,424.826597919,0.0,46.0930336215,124.558693486,495.186396351,449.395231236,28.3233498048,17.4678153099
 03/08  24:00:00,816.458001993,96.6569775883,418.685158725,0.0,46.0930336215,124.558693486,488.598754112,456.968665484,14.1616749024,17.4684137261
 03/09  01:00:00,792.419600958,96.6569775883,407.15322315,0.0,46.0930336215,113.312780494,485.805589349,462.670126218,5.66466996096,17.4707931701
 03/09  02:00:00,788.888813095,96.6569775883,401.210123279,0.0,46.0930336215,113.312780494,490.494263531,467.360295966,5.66466996096,17.4692976036
 03/09  03:00:00,794.936946531,96.6569775883,394.710992988,0.0,46.0930336215,113.312780494,495.33886543,472.204345622,5.66466996096,17.4698498476
 03/09  04:00:00,793.063777447,96.6569775883,376.752005314,0.0,46.0930336215,113.312780494,501.108233447,477.973154862,5.66466996096,17.470408624
 03/09  05:00:00,865.824298069,96.6569775883,348.171568538,0.0,100.150657288,148.969399434,487.141421203,464.005783225,5.66466996096,17.470968017
 03/09  06:00:00,851.280053674,97.1598620494,326.601104145,0.0,100.150657288,149.894399434,769.14154547,737.507576871,14.1616749024,17.4722936959
 03/09  07:00:00,1070.08427728,98.7538127306,318.757587027,0.0,176.471037341,302.612436532,563.238436139,517.44291373,28.3233498048,17.4721726044
 03/09  08:00:00,1176.02857838,100.481140851,317.040566519,0.0,243.2593065,310.10971186,551.631110214,473.805102289,42.4850247072,35.3409832179
 03/09  09:00:00,1213.71015638,101.095177443,315.820945195,0.0,243.2593065,310.10971186,547.658336602,455.449225809,56.6466996096,35.5624111832
 03/09  10:00:00,1242.55383349,101.562123127,314.874894514,0.0,243.2593065,302.612436532,532.124749623,444.962807669,42.4850247072,44.6769172472
 03/09  11:00:00,1251.055203,101.950137268,314.761186515,0.0,243.2593065,310.10971186,544.10828989,428.293771973,70.808374512,45.0061434048
 03/09  12:00:00,1253.88061531,102.326138675,314.747249099,0.0,243.2593065,310.10971186,539.16517516,414.216416263,70.808374512,54.1403843844
 03/09  13:00:00,1212.1409937,102.636006067,314.73548508,0.0,243.2593065,310.10971186,521.441308212,405.823461107,70.808374512,44.809472593
 03/09  14:00:00,1250.48015748,102.924596647,315.296871859,0.0,243.2593065,302.612436532,510.556805605,399.759804098,56.6466996096,54.1503018977
 03/09  15:00:00,1260.1825496,103.164152726,316.465035411,0.0,243.2593065,302.612436532,483.633479159,396.143997041,42.4850247072,45.0044574113
 03/09  16:00:00,1264.51688137,103.361045519,317.09680791,0.0,243.2593065,302.612436532,504.084077396,393.562620244,56.6466996096,53.8747575422
 03/09  17:00:00,1273.49097244,103.519430177,317.263275648,0.0,243.2593065,310.10971186,514.672269346,394.037012717,84.9700494144,35.6652072149
 03/09  18:00:00,1270.79724658,103.647645635,312.557016892,0.0,243.2593065,310.10971186,510.066075428,398.695411408,84.9700494144,26.4006146049
 03/09  19:00:00,1004.75232941,96.6569775883,308.965045115,0.0,166.938926447,199.110933808,500.36438634,397.860817713,84.9700494144,17.5335192125
 03/09  20:00:00,998.187837586,96.6569775883,302.355654114,0.0,166.938926447,191.61365848,489.948606575,407.013322731,56.6466996096,26.2885842348
 03/09  21:00:00,850.097150262,96.6569775883,286.624860682,0.0,100.150657288,124.558693486,524.889176,450.711271198,56.6466996096,17.5312051932
 03/09  22:00:00,804.192685,96.6569775883,278.396859692,0.0,100.150657288,124.558693486,521.896119581,461.932599904,42.4850247072,17.4784949703
 03/09  23:00:00,721.066772046,96.6569775883,259.850373906,0.0,46.0930336215,124.558693486,553.223178085,503.126911758,28.3233498048,21.7729165217
 03/09  24:00:00,687.167964866,96.6569775883,224.318034017,0.0,46.0930336215,124.558693486,595.745508806,559.695978267,14.1616749024,21.8878556364
 03/10  01:00:00,661.165067789,96.6569775883,212.885713611,0.0,46.0930336215,113.312780494,602.189273902,579.058494431,5.66466996096,17.4661095101
 03/10  02:00:00,672.675765659,96.6569775883,225.333806662,0.0,46.0930336215,113.312780494,580.848398208,557.717181568,5.66466996096,17.4665466789
 03/10  03:00:00,677.509602335,96.6569775883,231.608035685,0.0,46.0930336215,113.312780494,578.043413217,554.911683178,5.66466996096,17.4670600779
 03/10  04:00:00,668.811569955,96.6569775883,220.777541045,0.0,46.0930336215,113.312780494,605.361942498,582.229682022,5.66466996096,17.4675905149
 03/10  05:00:00,749.306199506,96.6569775883,207.244510963,0.0,100.150657288,148.969399434,611.034115044,587.901321009,5.66466996096,17.4681240738
 03/10  06:00:00,736.76296323,97.1991746191,191.212823215,0.0,100.150657288,149.894399434,919.863306691,888.232946182,14.1616749024,17.4686856067
 03/10  07:00:00,949.170625756,98.5708033765,176.120025821,0.0,176.471037341,302.612436532,688.911659541,643.119092606,28.3233498048,17.4692171305
 03/10  08:00:00,1062.17793769,100.27889307,182.642016943,0.0,243.2593065,310.10971186,636.302466323,567.314263628,42.4850247072,26.5031779874
 03/10  09:00:00,1130.18908111,101.13993861,215.955586988,0.0,243.2593065,310.10971186,587.243724489,495.026397905,56.6466996096,35.570626975
 03/10  10:00:00,1205.36250941,101.844380215,257.597337491,0.0,243.2593065,302.612436532,543.64819841,456.495543142,42.4850247072,44.6676305606
