Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  11:00:00,1249.6756848,102.44961353,288.454618637,0.0,243.2593065,310.10971186,552.526789152,427.708276603,70.808374512,54.0101380366
 03/10  12:00:00,1283.09697702,102.887836011,317.160657033,0.0,243.2593065,310.10971186,526.883387623,410.955987801,70.808374512,45.1190253106
 03/10  13:00:00,1278.84996857,103.424811763,350.122839502,0.0,243.2593065,310.10971186,509.48529244,393.868003374,70.808374512,44.8089145536
 03/10  14:00:00,1351.27917649,103.887247092,385.644419372,0.0,243.2593065,302.612436532,491.979800107,381.192077631,56.6466996096,54.141022867
 03/10  15:00:00,1379.1657704,104.239417777,409.883183883,0.0,243.2593065,302.612436532,460.881152008,364.384485112,42.4850247072,54.0116421893
 03/10  16:00:00,1401.31477401,104.562225721,430.83832002,0.0,243.2593065,302.612436532,443.421672462,341.884356295,56.6466996096,44.8906165569
 03/10  17:00:00,1429.64793545,104.619421514,449.809184278,0.0,243.2593065,310.10971186,454.668360778,334.022166201,84.9700494144,35.6761451626
 03/10  18:00:00,1422.83017003,104.616873351,438.640195404,0.0,243.2593065,310.10971186,452.47914399,341.108566515,84.9700494144,26.4005280602
 03/10  19:00:00,1138.22098872,96.6569775883,413.428012755,0.0,166.938926447,199.110933808,476.297270569,365.038117617,84.9700494144,26.2891035378
 03/10  20:00:00,1096.74656257,96.6569775883,377.751466691,0.0,166.938926447,191.61365848,458.703806984,384.526994831,56.6466996096,17.5301125429
 03/10  21:00:00,910.632972338,96.6569775883,339.388979607,0.0,100.150657288,124.558693486,513.486395298,430.551026155,56.6466996096,26.2886695334
 03/10  22:00:00,835.680318951,96.6569775883,312.290397205,0.0,100.150657288,124.558693486,501.45353378,441.493585118,42.4850247072,17.4749239543
 03/10  23:00:00,756.332434431,96.6569775883,301.366010598,0.0,46.0930336215,124.558693486,508.164302679,462.372439131,28.3233498048,17.468513743
 03/10  24:00:00,769.403263803,96.6569775883,310.491857542,0.0,46.0930336215,124.558693486,499.25657839,467.6258503,14.1616749024,17.469053187
 03/11  01:00:00,748.036245301,96.6569775883,305.459427379,0.0,46.0930336215,113.312780494,496.575752739,473.441690113,5.66466996096,17.4693926653
 03/11  02:00:00,736.018686661,96.6569775883,297.298993939,0.0,46.0930336215,113.312780494,501.610732584,478.47626746,5.66466996096,17.469795163
 03/11  03:00:00,752.988427737,96.6569775883,308.277269232,0.0,46.0930336215,113.312780494,505.684934662,482.549994824,5.66466996096,17.4702698768
 03/11  04:00:00,762.92512881,96.6569775883,315.964012677,0.0,46.0930336215,113.312780494,511.325218195,488.189787243,5.66466996096,17.4707609912
 03/11  05:00:00,756.221084057,96.6569775883,305.011436484,0.0,55.6251445156,113.312780494,506.883733194,483.747808032,5.66466996096,17.4712552019
 03/11  06:00:00,754.487757237,96.6569775883,303.763182421,0.0,55.6251445156,113.312780494,520.567430632,488.934006397,14.1616749024,17.4717493328
 03/11  07:00:00,811.099249481,96.6569775883,289.85233787,0.0,65.1572554096,176.889270242,482.445131985,436.657304214,28.3233498048,17.4644779666
 03/11  08:00:00,892.160656567,96.9904621706,266.133200887,0.0,109.682768182,220.96816451,801.979461084,742.025678091,42.4850247072,17.4687582862
 03/11  09:00:00,944.112082732,96.9847467019,307.423441398,0.0,109.682768182,220.96816451,661.497594909,578.488224265,56.6466996096,26.3626710345
 03/11  10:00:00,1108.89295749,97.4813911182,365.397353578,0.0,131.945524568,266.955817592,588.642666072,519.636693317,42.4850247072,26.5209480473
 03/11  11:00:00,1158.39035495,97.7328092219,412.782173429,0.0,131.945524568,274.45309292,592.790738353,486.416652613,70.808374512,35.5657112289
 03/11  12:00:00,1201.93432958,97.9741954207,450.60069272,0.0,131.945524568,274.45309292,583.54707732,468.295774282,70.808374512,44.4429285259
 03/11  13:00:00,1234.23676132,98.1634711604,509.089047385,0.0,131.945524568,274.45309292,559.406900168,453.066827165,70.808374512,35.5316984917
 03/11  14:00:00,1265.82176064,98.2702882877,537.659892754,0.0,131.945524568,266.955817592,537.303360045,445.122229872,56.6466996096,35.5344305628
 03/11  15:00:00,1275.30745531,98.3973700254,541.46716874,0.0,131.945524568,266.955817592,508.569111295,430.54863677,42.4850247072,35.535449818
 03/11  16:00:00,1202.67717066,96.6569775883,542.181440189,0.0,109.682768182,212.545889182,409.674469262,317.481051188,56.6466996096,35.5467184644
 03/11  17:00:00,1212.53306957,96.6569775883,539.670019727,0.0,109.682768182,220.04316451,449.265473959,328.754895706,84.9700494144,35.5405288388
 03/11  18:00:00,1146.38122005,96.6569775883,526.254214547,0.0,109.682768182,220.04316451,448.117003207,336.655439276,84.9700494144,26.4915145159
 03/11  19:00:00,1024.21522654,96.6569775883,440.249928634,0.0,100.150657288,199.110933808,484.626869473,382.186699221,84.9700494144,17.4701208382
 03/11  20:00:00,1004.35127511,96.6569775883,429.469987977,0.0,100.150657288,191.61365848,469.945996022,395.828562836,56.6466996096,17.4707335769
 03/11  21:00:00,862.580454073,96.6569775883,404.589651378,0.0,55.6251445156,124.558693486,520.042024871,445.923973359,56.6466996096,17.4713519031
 03/11  22:00:00,840.537281839,96.6569775883,382.892725849,0.0,55.6251445156,124.558693486,523.000283,455.975564731,42.4850247072,24.539693562
 03/11  23:00:00,821.114472286,96.6569775883,370.410025061,0.0,46.0930336215,124.558693486,522.063495635,474.620920352,28.3233498048,19.1192254783
 03/11  24:00:00,813.581314265,96.6569775883,358.922039806,0.0,46.0930336215,124.558693486,513.891958422,482.264632221,14.1616749024,17.4656512993
 03/12  01:00:00,785.53442692,96.6569775883,353.381363176,0.0,34.9616554283,113.312780494,512.603570072,489.472948581,5.66466996096,17.4659515308
 03/12  02:00:00,777.862570954,96.6569775883,345.619274967,0.0,34.9616554283,113.312780494,518.879179129,495.748185108,5.66466996096,17.4663240596
 03/12  03:00:00,772.387227624,96.6569775883,340.079571551,0.0,34.9616554283,113.312780494,525.438490686,502.307048642,5.66466996096,17.4667720825
 03/12  04:00:00,771.863870493,96.6569775883,333.661428884,0.0,44.4937663224,113.312780494,521.452744928,498.320837835,5.66466996096,17.4672371314
 03/12  05:00:00,764.704942222,96.6569775883,329.550875894,0.0,44.4937663224,113.312780494,535.206869094,503.577488768,14.1616749024,17.4677054228
 03/12  06:00:00,820.800127675,96.6569775883,321.714115909,0.0,54.0258772165,176.889270242,489.08725039,443.295726883,28.3233498048,17.4681737022
 03/12  07:00:00,816.894462731,96.6569775883,316.172637062,0.0,54.0258772165,184.38654557,502.451115658,442.49744975,42.4850247072,17.4686412011
 03/12  08:00:00,881.389408217,96.6569775883,321.253019811,0.0,65.1572554096,220.04316451,504.931795385,430.718071355,56.6466996096,17.5670244202
 03/12  09:00:00,873.48333025,96.6569775883,325.511130395,0.0,65.1572554096,212.545889182,506.093138918,428.298020913,42.4850247072,35.3100932986
 03/12  10:00:00,886.736751717,96.6569775883,342.818050839,0.0,65.1572554096,220.04316451,529.292832496,422.986284142,70.808374512,35.4981738427
 03/12  11:00:00,905.27250257,96.6569775883,374.691999697,0.0,65.1572554096,220.04316451,523.282863477,416.977371076,70.808374512,35.4971178887
 03/12  12:00:00,940.890038195,96.6569775883,417.565956772,0.0,65.1572554096,220.04316451,513.44129346,407.136895943,70.808374512,35.4960230046
 03/12  13:00:00,971.861466702,96.6569775883,455.717176798,0.0,65.1572554096,212.545889182,492.573176113,400.431546526,56.6466996096,35.4949299771
 03/12  14:00:00,1065.1677091,96.6569775883,547.849191993,0.0,65.1572554096,212.545889182,470.575658834,392.59679306,42.4850247072,35.4938410663
 03/12  15:00:00,1038.7940256,96.6569775883,521.363789594,0.0,65.1572554096,212.545889182,485.441626552,393.302170558,56.6466996096,35.4927563846
 03/12  16:00:00,934.315189028,96.6569775883,443.531217116,0.0,65.1572554096,220.04316451,494.06826326,373.606537921,84.9700494144,35.491675925
 03/12  17:00:00,895.64327123,96.6569775883,439.465292975,0.0,54.0258772165,184.38654557,508.617294675,397.160532991,84.9700494144,26.4867122694
 03/12  18:00:00,855.797385771,96.6569775883,397.728443511,0.0,44.4937663224,163.454314868,553.246737452,450.806502119,84.9700494144,17.4701859184
 03/12  19:00:00,817.738953947,96.6569775883,344.930394952,0.0,44.4937663224,155.95703954,543.904814151,469.787488436,56.6466996096,17.4706261055
 03/12  20:00:00,769.835941692,96.6569775883,318.019310097,0.0,44.4937663224,124.558693486,586.324265305,512.206482873,56.6466996096,17.4710828229
 03/12  21:00:00,750.793899357,96.6569775883,304.822821482,0.0,44.4937663224,124.558693486,581.602714421,521.6483117,42.4850247072,17.4693780132
 03/12  22:00:00,726.925734502,96.6569775883,293.169029722,0.0,34.9616554283,124.558693486,588.696312904,542.908271211,28.3233498048,17.464691888
 03/12  23:00:00,720.276281217,96.6569775883,287.708980892,0.0,34.9616554283,124.558693486,584.392721783,552.76591492,14.1616749024,17.4651319607
 03/12  24:00:00,710.938149389,96.6569775883,286.738330086,0.0,34.9616554283,113.312780494,585.086178121,561.955910247,5.66466996096,17.4655979134
 03/13  01:00:00,722.193804743,96.6569775883,286.101335121,0.0,46.0930336215,113.312780494,590.252183931,567.121619212,5.66466996096,17.4658947586
 03/13  02:00:00,721.553778891,96.6569775883,290.144082605,0.0,46.0930336215,113.312780494,591.443339566,568.312458056,5.66466996096,17.4662115493
 03/13  03:00:00,722.776014543,96.6569775883,293.251321372,0.0,46.0930336215,113.312780494,596.237850855,573.106560854,5.66466996096,17.4666200399
 03/13  04:00:00,794.203964212,96.6569775883,271.686836681,0.0,100.150657288,148.969399434,593.446663454,570.313010844,5.66466996096,17.468982649
 03/13  05:00:00,778.881242399,96.6569775883,246.038478619,0.0,100.150657288,149.894399434,1087.07678118,1055.44581049,14.1616749024,17.4692957906
 03/13  06:00:00,997.622937048,96.9564093559,231.033458069,0.0,176.471037341,302.612436532,740.085290391,694.294344622,28.3233498048,17.467595964
 03/13  07:00:00,1118.59779965,97.257946213,225.248103748,0.0,243.2593065,310.10971186,708.227843658,630.412323992,42.4850247072,35.3304949589
 03/13  08:00:00,1143.49403229,97.3843530284,223.827772757,0.0,243.2593065,310.10971186,697.215034246,605.018015615,56.6466996096,35.5503190214
 03/13  09:00:00,1173.92082023,97.4797826343,222.703563956,0.0,243.2593065,302.612436532,671.446947477,589.945358797,42.4850247072,39.0165639727
 03/13  10:00:00,1174.72696616,97.5616378432,221.469979911,0.0,243.2593065,310.10971186,688.586044731,567.087005346,70.808374512,50.6906648731
 03/13  11:00:00,1183.40701946,97.6342729889,227.259045234,0.0,243.2593065,310.10971186,666.302089138,541.357072437,70.808374512,54.1366421892
 03/13  12:00:00,1142.52763444,97.7299126112,225.600248316,0.0,243.2593065,310.10971186,646.911687068,531.295186969,70.808374512,44.8081255872
 03/13  13:00:00,1181.77430639,97.9359792123,228.233136042,0.0,243.2593065,302.612436532,619.878162774,518.124474368,56.6466996096,45.1069887963
 03/13  14:00:00,1180.19195561,98.2213260597,226.109438426,0.0,243.2593065,302.612436532,607.284285145,510.801092873,42.4850247072,53.9981675651
 03/13  15:00:00,1175.49670656,98.5540598336,222.212689983,0.0,243.2593065,302.612436532,607.093452248,505.562952949,56.6466996096,44.8837996889
 03/13  16:00:00,1183.69159753,98.8705957531,221.860994005,0.0,243.2593065,310.10971186,622.46244799,492.904320406,84.9700494144,44.5880781696
 03/13  17:00:00,1181.38965362,99.1893507156,216.89725195,0.0,243.2593065,310.10971186,603.770723363,492.401698277,84.9700494144,26.3989756709
 03/13  18:00:00,907.796646984,96.6569775883,207.322303334,0.0,166.938926447,199.110933808,603.988001376,501.486868448,84.9700494144,17.5310835139
 03/13  19:00:00,906.638438186,96.6569775883,202.850662776,0.0,166.938926447,191.61365848,597.505492985,523.330121605,56.6466996096,17.5286717707
 03/13  20:00:00,778.670619233,96.6569775883,201.923298106,0.0,100.150657288,124.558693486,656.4629652,573.529830288,56.6466996096,26.2864353026
 03/13  21:00:00,727.851610405,96.6569775883,195.876984941,0.0,100.150657288,124.558693486,653.343286026,593.380230462,42.4850247072,17.4780308565
 03/13  22:00:00,653.695874347,96.6569775883,191.651496187,0.0,46.0930336215,124.558693486,666.39953497,620.61183176,28.3233498048,17.4643534052
 03/13  23:00:00,654.768744329,96.6569775883,190.989159288,0.0,46.0930336215,124.558693486,657.973363619,626.347096897,14.1616749024,17.4645918195
 03/13  24:00:00,642.679576192,96.6569775883,190.560363242,0.0,46.0930336215,113.312780494,655.983513607,632.851899459,5.66466996096,17.4669441873
 03/14  01:00:00,638.159384041,96.6569775883,184.302334784,0.0,46.0930336215,113.312780494,676.498583964,653.368646053,5.66466996096,17.4652679504
 03/14  02:00:00,634.836503554,96.6569775883,180.089584035,0.0,46.0930336215,113.312780494,690.44048175,667.310266539,5.66466996096,17.4655452497
 03/14  03:00:00,627.964653519,96.6569775883,173.289416599,0.0,46.0930336215,113.312780494,711.004794935,687.874206824,5.66466996096,17.4659181497
 03/14  04:00:00,713.701939504,96.6569775883,168.524455991,0.0,100.150657288,148.969399434,695.245155134,672.114172214,5.66466996096,17.4663129591
 03/14  05:00:00,717.147706119,96.8618854231,163.736041233,0.0,100.150657288,149.894399434,1025.88670567,994.255983128,14.1616749024,17.4690476368
 03/14  06:00:00,936.685673717,97.5596447297,153.815316492,0.0,176.471037341,302.612436532,762.336542967,716.544167361,28.3233498048,17.4690258006
 03/14  07:00:00,1054.51681708,97.7999471807,149.051352519,0.0,243.2593065,310.10971186,752.548054102,674.734735192,42.4850247072,35.3282942024
 03/14  08:00:00,1080.28658416,98.23471298,143.588447818,0.0,243.2593065,310.10971186,754.614264665,662.419890598,56.6466996096,35.5476744576
 03/14  09:00:00,1115.6235015,98.6975684434,140.336784415,0.0,243.2593065,302.612436532,727.182563833,648.963859998,42.4850247072,35.7336791283
 03/14  10:00:00,1129.68418783,99.1416538644,144.977953355,0.0,243.2593065,310.10971186,731.177650513,606.375017786,70.808374512,53.9942582142
 03/14  11:00:00,1148.25178944,99.4859697217,164.884111214,0.0,243.2593065,310.10971186,675.541023084,550.602025759,70.808374512,54.1306228127
 03/14  12:00:00,1119.35939806,99.9561461165,182.018943026,0.0,243.2593065,310.10971186,624.799647261,509.187981648,70.808374512,44.8032911003
 03/14  13:00:00,1164.53251003,100.440551681,192.702752583,0.0,243.2593065,302.612436532,589.837588824,488.089010737,56.6466996096,45.1018784783
 03/14  14:00:00,1171.51166739,100.71952061,197.921091623,0.0,243.2593065,302.612436532,576.7314781,480.249320496,42.4850247072,53.9971328976
 03/14  15:00:00,1166.72045306,100.931834763,198.847432524,0.0,243.2593065,302.612436532,582.910395446,481.376010175,56.6466996096,44.8876856614
 03/14  16:00:00,1160.05139331,101.211435141,193.72537917,0.0,243.2593065,310.10971186,609.516312575,479.95716771,84.9700494144,44.5890954502
 03/14  17:00:00,1157.58268981,101.493264668,190.747505567,0.0,243.2593065,310.10971186,577.636335056,475.060500339,84.9700494144,17.6057853019
 03/14  18:00:00,881.804401347,96.6569775883,184.340430438,0.0,166.938926447,199.110933808,633.302420267,522.046249073,84.9700494144,26.2861217797
 03/14  19:00:00,880.875964864,96.6569775883,180.371182348,0.0,166.938926447,191.61365848,618.994756943,544.821153468,56.6466996096,17.5269038648
 03/14  20:00:00,751.112987712,96.6569775883,174.03585112,0.0,100.150657288,124.558693486,691.014242868,608.083923176,56.6466996096,26.2836200824
 03/14  21:00:00,701.966502534,96.6569775883,164.374683875,0.0,100.150657288,124.558693486,696.213710038,636.252562671,42.4850247072,17.4761226596
 03/14  22:00:00,638.578216725,96.6569775883,165.53658044,0.0,46.0930336215,124.558693486,694.696642554,648.903694316,28.3233498048,17.4695984334
 03/14  23:00:00,633.745032519,96.6569775883,162.721594054,0.0,46.0930336215,124.558693486,693.509010498,661.87734678,14.1616749024,17.4699888147
 03/14  24:00:00,619.650157912,96.6569775883,153.591534803,0.0,46.0930336215,113.312780494,714.804215073,691.669142652,5.66466996096,17.4704024602
 03/15  01:00:00,609.606471862,96.6569775883,137.986193711,0.0,46.0930336215,113.312780494,758.921470269,735.786271063,5.66466996096,17.470529245
 03/15  02:00:00,593.76191418,96.6569775883,124.031873744,0.0,46.0930336215,113.312780494,793.437503176,770.309606886,5.66466996096,17.4632263287
 03/15  03:00:00,586.587854474,96.6569775883,119.257335394,0.0,46.0930336215,113.312780494,800.434912869,777.306407286,5.66466996096,17.4638356218
 03/15  04:00:00,679.453366086,96.6569775883,123.510964194,0.0,100.150657288,148.969399434,756.602388438,733.473531232,5.66466996096,17.4641872446
 03/15  05:00:00,686.868765596,97.1012376291,126.742128327,0.0,100.150657288,149.894399434,1021.86110447,990.232939207,14.1616749024,17.4664903591
 03/15  06:00:00,914.726682811,97.7995029151,126.430815882,0.0,176.471037341,302.612436532,768.058969927,722.268781728,28.3233498048,17.4668383937
 03/15  07:00:00,1038.29732832,98.9281026337,126.070907527,0.0,243.2593065,310.10971186,742.71173699,664.903263579,42.4850247072,35.3234487031
 03/15  08:00:00,1063.92471895,99.4304222018,125.9346253,0.0,243.2593065,310.10971186,737.412687151,645.223697679,56.6466996096,35.5422898628
 03/15  09:00:00,1103.62472536,99.8034175514,132.219672338,0.0,243.2593065,302.612436532,700.144517546,621.932585665,42.4850247072,35.7269071732
 03/15  10:00:00,1129.2866835,100.14422743,152.136879217,0.0,243.2593065,310.10971186,694.633297389,569.829596974,70.808374512,53.9953259035
 03/15  11:00:00,1151.28608557,100.576947323,174.98579218,0.0,243.2593065,310.10971186,646.077998374,525.675183068,70.808374512,49.5944407934
 03/15  12:00:00,1128.54726209,100.892876144,195.565502523,0.0,243.2593065,310.10971186,615.074361258,500.029011499,70.808374512,44.2369752466
 03/15  13:00:00,1168.90764922,101.247498973,205.392547117,0.0,243.2593065,302.612436532,594.790493646,487.945641922,56.6466996096,50.1981521148
 03/15  14:00:00,1179.88688973,101.562767728,218.713361868,0.0,243.2593065,302.612436532,568.828586412,472.352065703,42.4850247072,53.9914960018
 03/15  15:00:00,1187.32616174,101.841320401,227.946500507,0.0,243.2593065,302.612436532,564.900123911,463.374407305,56.6466996096,44.8790169962
 03/15  16:00:00,1197.26354277,102.085731329,230.115711636,0.0,243.2593065,310.10971186,576.11482177,455.4786179,84.9700494144,35.6661544557
 03/15  17:00:00,1200.27470568,102.298901493,231.656784472,0.0,243.2593065,310.10971186,565.395676442,454.028011394,84.9700494144,26.3976156337
 03/15  18:00:00,935.440392572,96.6569775883,237.217011448,0.0,166.938926447,199.110933808,565.856706286,454.603743436,84.9700494144,26.2829134363
 03/15  19:00:00,939.926886016,96.6569775883,241.153796221,0.0,166.938926447,191.61365848,537.958857318,463.783887438,56.6466996096,17.5282702703
 03/15  20:00:00,810.714695906,96.6569775883,241.653499188,0.0,100.150657288,124.558693486,594.962942552,512.031108293,56.6466996096,26.2851346492
 03/15  21:00:00,769.894438,96.6569775883,241.863557874,0.0,100.150657288,124.558693486,582.223310332,522.265264428,42.4850247072,17.4730211972
 03/15  22:00:00,692.784533968,96.6569775883,236.359433337,0.0,46.0930336215,124.558693486,597.269952716,551.4801174,28.3233498048,17.4664855108
 03/15  23:00:00,687.571932347,96.6569775883,237.226689098,0.0,46.0930336215,124.558693486,589.123962951,557.495431419,14.1616749024,17.4668566294
 03/15  24:00:00,675.839755871,96.6569775883,240.083669745,0.0,46.0930336215,113.312780494,585.691552685,562.559639856,5.66466996096,17.4672428685
 03/16  01:00:00,681.691495645,96.6569775883,246.074312497,0.0,46.0930336215,113.312780494,586.711800344,563.579797378,5.66466996096,17.4673330053
 03/16  02:00:00,695.298940547,96.6569775883,251.399059912,0.0,46.0930336215,113.312780494,590.914570324,567.782341196,5.66466996096,17.4675591664
 03/16  03:00:00,689.268759921,96.6569775883,241.438253953,0.0,46.0930336215,113.312780494,615.4221439,592.289614835,5.66466996096,17.4678591044
 03/16  04:00:00,768.848823282,96.6569775883,233.795369366,0.0,100.150657288,148.969399434,603.364201776,580.231355678,5.66466996096,17.4681761372
 03/16  05:00:00,770.188184137,97.1765831681,233.28562759,0.0,100.150657288,149.894399434,932.906609084,901.276409811,14.1616749024,17.4685243702
 03/16  06:00:00,1003.34403554,98.1826589715,237.912270957,0.0,176.471037341,302.612436532,655.919674455,610.127480198,28.3233498048,17.4688444515
 03/16  07:00:00,1125.14530413,99.4748082949,240.942398164,0.0,243.2593065,310.10971186,623.130353481,554.145479994,42.4850247072,26.4998487799
 03/16  08:00:00,1153.47682718,99.9524193798,241.014402108,0.0,243.2593065,310.10971186,627.352433937,535.141781642,56.6466996096,35.5639526845
 03/16  09:00:00,1187.24327305,100.303796427,241.315548573,0.0,243.2593065,302.612436532,612.561965992,525.421106187,42.4850247072,44.6558350978
 03/16  10:00:00,1203.86016219,100.716304007,247.763967415,0.0,243.2593065,310.10971186,631.636677719,506.836523876,70.808374512,53.9917793308
 03/16  11:00:00,1219.25706042,101.1325268,257.553113586,0.0,243.2593065,310.10971186,606.353073389,490.44343872,70.808374512,45.1012601571
 03/16  12:00:00,1181.72767483,101.51245003,261.820927255,0.0,243.2593065,310.10971186,593.683155098,478.079851479,70.808374512,44.7949291075
 03/16  13:00:00,1211.4675094,101.934931947,257.689724196,0.0,243.2593065,302.612436532,578.043370161,467.279599345,56.6466996096,54.1170712069
 03/16  14:00:00,1219.57752332,102.322981729,265.635767049,0.0,243.2593065,302.612436532,540.58327386,453.106537553,42.4850247072,44.9917115992
 03/16  15:00:00,1236.62048993,102.534986484,274.286498919,0.0,243.2593065,302.612436532,554.237986821,443.732805283,56.6466996096,53.858481929
 03/16  16:00:00,1239.4874832,102.671894269,269.29010585,0.0,243.2593065,310.10971186,558.774425377,438.148781814,84.9700494144,35.6555941481
 03/16  17:00:00,1228.20024096,102.803817825,260.254760776,0.0,243.2593065,310.10971186,554.270083744,442.904057079,84.9700494144,26.3959772515
 03/16  18:00:00,959.870178011,96.6569775883,256.865872303,0.0,166.938926447,199.110933808,539.972258963,437.471505431,84.9700494144,17.5307041176
 03/16  19:00:00,963.491208669,96.6569775883,256.575480447,0.0,166.938926447,191.61365848,532.155605541,449.224976075,56.6466996096,26.2839298564
 03/16  20:00:00,825.839365126,96.6569775883,245.060924703,0.0,100.150657288,124.558693486,584.633979084,510.460193957,56.6466996096,17.527085518
 03/16  21:00:00,771.087784207,96.6569775883,230.812595787,0.0,100.150657288,124.558693486,595.886362817,535.926033538,42.4850247072,17.4753045716
 03/16  22:00:00,683.610612666,96.6569775883,209.113728532,0.0,46.0930336215,124.558693486,641.490349224,595.698073376,28.3233498048,17.4689260428
 03/16  23:00:00,658.07992259,96.6569775883,184.076937509,0.0,46.0930336215,124.558693486,684.347824915,652.716905994,14.1616749024,17.4692440186
 03/16  24:00:00,644.442403326,96.6569775883,185.876594844,0.0,46.0930336215,113.312780494,666.884941541,643.750615383,5.66466996096,17.4696561973
 03/17  01:00:00,643.831312498,96.6569775883,185.851646357,0.0,46.0930336215,113.312780494,669.246252184,646.111895364,5.66466996096,17.4696868597
 03/17  02:00:00,648.905355499,96.6569775883,192.234952181,0.0,46.0930336215,113.312780494,666.975365093,635.12291169,5.66466996096,26.1877834427
 03/17  03:00:00,657.738338874,96.6569775883,204.693058003,0.0,46.0930336215,113.312780494,639.367781591,616.24015938,5.66466996096,17.4629522497
 03/17  04:00:00,756.268948889,96.6569775883,213.974869922,0.0,100.150657288,148.969399434,604.203130525,581.0752294,5.66466996096,17.4632311634
 03/17  05:00:00,752.693503045,97.2054845148,207.550369701,0.0,100.150657288,149.894399434,931.567216366,899.94199242,14.1616749024,17.4635490438
 03/17  06:00:00,984.583186454,98.3550572779,211.773955271,0.0,176.471037341,302.612436532,665.784109621,619.996919827,28.3233498048,17.4638399892
 03/17  07:00:00,1089.76023765,99.6633812524,196.69353728,0.0,243.2593065,310.10971186,654.588662709,585.59983956,42.4850247072,26.5037984414
 03/17  08:00:00,1115.32994458,100.17099771,193.305700074,0.0,243.2593065,310.10971186,658.249829656,566.050932442,56.6466996096,35.5521976043
 03/17  09:00:00,1186.97390879,100.704262953,232.455031076,0.0,243.2593065,302.612436532,601.144784063,513.99939891,42.4850247072,44.6603604463
 03/17  10:00:00,1219.32146426,101.173206047,256.020185921,0.0,243.2593065,310.10971186,604.779689482,488.980955653,70.808374512,44.9903593164
 03/17  11:00:00,1234.01137367,101.655850912,271.260283654,0.0,243.2593065,310.10971186,593.880506161,468.95233415,70.808374512,54.1197974994
 03/17  12:00:00,1219.22750541,102.103045017,297.982014981,0.0,243.2593065,310.10971186,565.849171233,450.245469751,70.808374512,44.7953269694
 03/17  13:00:00,1267.11130163,102.390307549,312.096577404,0.0,243.2593065,302.612436532,552.304956314,441.53963412,56.6466996096,54.1186225836
 03/17  14:00:00,1278.88301117,102.618067764,321.419966036,0.0,243.2593065,302.612436532,521.240604313,433.77030596,42.4850247072,44.9852736461
 03/17  15:00:00,1293.75600617,102.856524094,332.87213087,0.0,243.2593065,302.612436532,525.872972408,424.34888121,56.6466996096,44.8773915886
 03/17  16:00:00,1298.1037801,103.013458778,332.581779302,0.0,243.2593065,310.10971186,548.443461309,418.893127081,84.9700494144,44.5802848139
 03/17  17:00:00,1294.07091928,103.155473432,330.023644729,0.0,243.2593065,310.10971186,533.172430106,421.805367514,84.9700494144,26.3970131776
 03/17  18:00:00,1014.90740533,96.6569775883,323.633797987,0.0,166.938926447,199.110933808,512.368651164,409.868553326,84.9700494144,17.5300484233
 03/17  19:00:00,992.781849478,96.6569775883,307.251170219,0.0,166.938926447,191.61365848,496.165098167,418.338021649,56.6466996096,21.1803769081
 03/17  20:00:00,837.106944861,96.6569775883,281.033979896,0.0,100.150657288,124.558693486,548.26066057,468.986244403,56.6466996096,22.627716557
 03/17  21:00:00,772.002779582,96.6569775883,256.137140455,0.0,100.150657288,124.558693486,559.336614376,499.374871328,42.4850247072,17.4767183409
 03/17  22:00:00,706.83231687,96.6569775883,257.375012155,0.0,46.0930336215,124.558693486,559.909314604,514.12337818,28.3233498048,17.4625866186
 03/17  23:00:00,719.4253315,96.6569775883,269.029812077,0.0,46.0930336215,124.558693486,539.313393252,507.688652771,14.1616749024,17.4630655786
 03/17  24:00:00,712.975184969,96.6569775883,273.180742589,0.0,46.0930336215,113.312780494,535.946721359,512.816782879,5.66466996096,17.4652685182
 03/18  01:00:00,701.629575863,96.6569775883,266.88460034,0.0,46.0930336215,113.312780494,550.617476199,527.489371032,5.66466996096,17.4634352064
 03/18  02:00:00,693.344020892,96.6569775883,262.369195073,0.0,46.0930336215,113.312780494,561.867239725,538.739024415,5.66466996096,17.4635453487
 03/18  03:00:00,690.053426975,96.6569775883,261.505529407,0.0,46.0930336215,113.312780494,569.455028765,546.326594671,5.66466996096,17.4637641336
 03/18  04:00:00,696.061027268,96.6569775883,260.887265593,0.0,55.6251445156,113.312780494,567.149683209,544.021005071,5.66466996096,17.4640081763
 03/18  05:00:00,695.713852387,96.6569775883,256.370886036,0.0,55.6251445156,113.312780494,587.360529757,555.734597072,14.1616749024,17.4642577827
 03/18  06:00:00,757.796573926,96.6569775883,242.089390266,0.0,65.1572554096,176.889270242,558.768379894,512.980521792,28.3233498048,17.4645082974
 03/18  07:00:00,869.290777347,96.9905887184,233.88753022,0.0,109.682768182,220.96816451,889.617740124,829.665629044,42.4850247072,17.4670863727
 03/18  08:00:00,869.450278372,96.9848526324,237.642786386,0.0,109.682768182,220.96816451,734.820771109,651.819288918,56.6466996096,26.3547825819
 03/18  09:00:00,987.761037897,97.3744050028,251.198703584,0.0,131.945524568,266.955817592,660.511184109,591.516555342,42.4850247072,26.5096040592
 03/18  10:00:00,1015.971037,97.4051667068,271.190401105,0.0,131.945524568,274.45309292,679.144042078,572.779261628,70.808374512,35.5564059373
 03/18  11:00:00,1032.49359017,97.4185718688,285.957984441,0.0,131.945524568,274.45309292,673.789166445,558.55786517,70.808374512,44.4229267628
 03/18  12:00:00,1026.2564007,97.4304931388,308.814810713,0.0,131.945524568,274.45309292,644.768567068,538.439843923,70.808374512,35.5203486324
 03/18  13:00:00,1037.72157482,97.4775703178,318.004206767,0.0,131.945524568,266.955817592,624.541184667,532.372445447,56.6466996096,35.5220396101
 03/18  14:00:00,1052.97300804,97.526481509,323.474955084,0.0,131.945524568,266.955817592,604.319051085,526.312032893,42.4850247072,35.5219934853
 03/18  15:00:00,979.744916437,96.6569775883,328.599592266,0.0,109.682768182,212.545889182,467.638930241,375.459050401,56.6466996096,35.53318023
 03/18  16:00:00,975.589396704,96.6569775883,318.374414823,0.0,109.682768182,220.04316451,499.861452188,379.366432292,84.9700494144,35.5249704822
 03/18  17:00:00,927.764270771,96.6569775883,311.213094426,0.0,109.682768182,220.04316451,490.256309771,378.794383566,84.9700494144,26.4918767902
 03/18  18:00:00,884.935128485,96.6569775883,299.852103014,0.0,100.150657288,199.110933808,516.855083181,414.420446445,84.9700494144,17.4645873217
 03/18  19:00:00,873.151053898,96.6569775883,291.381183125,0.0,100.150657288,191.61365848,506.675388134,432.563787569,56.6466996096,17.4649009557
 03/18  20:00:00,765.020434166,96.6569775883,283.946279091,0.0,55.6251445156,124.558693486,567.038381553,492.92459498,56.6466996096,17.4670869632
 03/18  21:00:00,755.451386557,96.6569775883,273.093216509,0.0,55.6251445156,124.558693486,575.190312428,515.239887236,42.4850247072,17.4654004846
 03/18  22:00:00,729.969183253,96.6569775883,256.728651285,0.0,46.0930336215,124.558693486,598.483262909,552.694250573,28.3233498048,17.4656625315
 03/18  23:00:00,702.60049854,96.6569775883,230.972488956,0.0,46.0930336215,124.558693486,626.871763499,595.244174873,14.1616749024,17.4659137236
 03/18  24:00:00,661.793232854,96.6569775883,206.186306521,0.0,46.0930336215,113.312780494,667.321800719,644.190821809,5.66466996096,17.4663089489
 03/19  01:00:00,645.115874352,96.6569775883,201.452671949,0.0,34.9616554283,113.312780494,676.138765593,653.007914446,5.66466996096,17.4661811861
 03/19  02:00:00,643.062805342,96.6569775883,197.730512193,0.0,34.9616554283,113.312780494,687.471841491,664.340915103,5.66466996096,17.4662564273
 03/19  03:00:00,637.161300528,96.6569775883,193.12164087,0.0,34.9616554283,113.312780494,699.823604715,676.692504063,5.66466996096,17.4664306908
 03/19  04:00:00,642.547025473,96.6569775883,191.716032639,0.0,44.4937663224,113.312780494,694.573929751,671.442631471,5.66466996096,17.4666283189
 03/19  05:00:00,636.630891091,96.6569775883,185.272114681,0.0,44.4937663224,113.312780494,720.933472115,689.304966001,14.1616749024,17.4668312117
 03/19  06:00:00,704.206395184,96.6569775883,180.660684771,0.0,54.0258772165,176.889270242,683.01176692,637.221382078,28.3233498048,17.4670350366
 03/19  07:00:00,701.935381709,96.6569775883,173.846663195,0.0,54.0258772165,184.38654557,706.429065804,646.47680234,42.4850247072,17.4672387565
 03/19  08:00:00,773.701439319,96.6569775883,181.126604556,0.0,65.1572554096,220.04316451,680.2541453,597.273155805,56.6466996096,26.3342898849
 03/19  09:00:00,805.596351904,96.6569775883,221.304690473,0.0,65.1572554096,212.545889182,575.561084156,506.602984919,42.4850247072,26.4730745297
 03/19  10:00:00,854.247776169,96.6569775883,256.625923207,0.0,65.1572554096,220.04316451,567.590576545,461.279938346,70.808374512,35.5022636867
 03/19  11:00:00,882.380940117,96.6569775883,275.452195957,0.0,65.1572554096,220.04316451,546.758445381,440.449959524,70.808374512,35.500111345
 03/19  12:00:00,890.06686762,96.6569775883,283.582043896,0.0,65.1572554096,220.04316451,543.407714655,437.101367829,70.808374512,35.4979723144
 03/19  13:00:00,885.138634653,96.6569775883,286.244791157,0.0,65.1572554096,212.545889182,529.009194214,436.866653524,56.6466996096,35.4958410804
 03/19  14:00:00,887.737533111,96.6569775883,287.823160984,0.0,65.1572554096,212.545889182,511.422039282,433.443297268,42.4850247072,35.4937173065
 03/19  15:00:00,873.356666363,96.6569775883,276.200209958,0.0,65.1572554096,212.545889182,544.068409439,451.930108864,56.6466996096,35.491600965
 03/19  16:00:00,832.588972385,96.6569775883,262.597272863,0.0,65.1572554096,220.04316451,591.033694345,470.574152885,84.9700494144,35.4894920458
 03/19  17:00:00,778.996336534,96.6569775883,257.882283288,0.0,54.0258772165,184.38654557,603.062173901,491.611740936,84.9700494144,26.4803835508
 03/19  18:00:00,747.814965019,96.6569775883,256.835775803,0.0,44.4937663224,163.454314868,634.172187939,531.738481835,84.9700494144,17.4636566903
 03/19  19:00:00,741.028759986,96.6569775883,255.716403802,0.0,44.4937663224,155.95703954,618.390413553,544.279820185,56.6466996096,17.4638937586
 03/19  20:00:00,706.666275018,96.6569775883,248.441110692,0.0,44.4937663224,124.558693486,666.410589617,592.299779577,56.6466996096,17.4641104299
 03/19  21:00:00,685.572774799,96.6569775883,237.761790761,0.0,44.4937663224,124.558693486,672.875628923,612.926282294,42.4850247072,17.4643219211
 03/19  22:00:00,673.587275707,96.6569775883,233.537266463,0.0,34.9616554283,124.558693486,682.41423734,636.626355692,28.3233498048,17.4645318432
 03/19  23:00:00,669.531994,96.6569775883,222.197072822,0.0,34.9616554283,124.558693486,699.01690931,667.390493353,14.1616749024,17.4647410539
 03/19  24:00:00,657.956901525,96.6569775883,214.708073622,0.0,34.9616554283,113.312780494,714.693911276,691.564291557,5.66466996096,17.4649497577
 03/20  01:00:00,652.240215375,96.6569775883,185.796265335,0.0,46.0930336215,113.312780494,786.411681373,763.282068974,5.66466996096,17.4649424378
 03/20  02:00:00,629.413210027,96.6569775883,154.722257932,0.0,46.0930336215,113.312780494,858.596831322,835.467202343,5.66466996096,17.4649590176
 03/20  03:00:00,611.879974217,96.6569775883,133.350430468,0.0,46.0930336215,113.312780494,902.561460627,879.431701346,5.66466996096,17.4650893203
 03/20  04:00:00,679.58163455,96.6569775883,111.412003669,0.0,100.150657288,148.969399434,911.990973955,888.860908827,5.66466996096,17.4653951671
 03/20  05:00:00,657.677061451,96.6569775883,87.6158689856,0.0,100.150657288,149.894399434,1358.70508234,1327.07621156,14.1616749024,17.4671958795
 03/20  06:00:00,867.240584891,96.9465248083,70.5315984563,0.0,176.471037341,302.612436532,1014.29463206,968.505588721,28.3233498048,17.4656935378
 03/20  07:00:00,987.037013147,97.2494128732,72.1243954845,0.0,243.2593065,310.10971186,958.64808845,880.842084812,42.4850247072,35.3209789317
 03/20  08:00:00,1024.83102829,97.3761526848,82.5283903703,0.0,243.2593065,310.10971186,908.579341523,816.395049723,56.6466996096,35.5375921898
 03/20  09:00:00,1092.72877789,97.4718691112,116.966509259,0.0,243.2593065,302.612436532,784.473495094,706.267630215,42.4850247072,35.7208401724
 03/20  10:00:00,1134.40105427,97.554304327,146.661570353,0.0,243.2593065,310.10971186,743.425096079,618.636318629,70.808374512,53.9804029374
 03/20  11:00:00,1144.38254681,97.6286641915,155.187894796,0.0,243.2593065,310.10971186,717.2727022,594.170181846,70.808374512,52.2941458419
 03/20  12:00:00,1111.69688816,97.6963645952,167.362202117,0.0,243.2593065,310.10971186,675.509762696,567.077152141,70.808374512,37.6242360433
 03/20  13:00:00,1151.61739055,97.7780764966,175.873017763,0.0,243.2593065,302.612436532,661.318473874,550.561168376,56.6466996096,54.1106058887
 03/20  14:00:00,1158.15749331,97.9980931733,183.595847811,0.0,243.2593065,302.612436532,636.145411392,539.689938409,42.4850247072,53.9704482753
 03/20  15:00:00,1159.35771586,98.3378607928,188.502159087,0.0,243.2593065,302.612436532,629.107125615,527.590088619,56.6466996096,44.8703373862
 03/20  16:00:00,1173.4333127,98.6582853073,194.879854913,0.0,243.2593065,310.10971186,632.210491768,511.588611682,84.9700494144,35.6518306726
 03/20  17:00:00,1170.59237384,98.9626848215,193.971313922,0.0,243.2593065,310.10971186,622.594941889,511.230083603,84.9700494144,26.3948088721
 03/20  18:00:00,897.888201365,96.6569775883,191.034768129,0.0,166.938926447,199.110933808,626.438477338,515.187541758,84.9700494144,26.2808861659
 03/20  19:00:00,888.638630932,96.6569775883,185.016264164,0.0,166.938926447,191.61365848,619.246372902,545.072576846,56.6466996096,17.527096446
 03/20  20:00:00,752.260525847,96.6569775883,174.290009226,0.0,100.150657288,124.558693486,690.934762957,616.761196705,56.6466996096,17.5268666426
 03/20  21:00:00,713.004842179,96.6569775883,170.339923741,0.0,100.150657288,124.558693486,693.659723294,633.700130569,42.4850247072,17.4745680183
 03/20  22:00:00,644.555555853,96.6569775883,159.186275545,0.0,46.0930336215,124.558693486,728.776614261,682.985226279,28.3233498048,17.4680381782
 03/20  23:00:00,629.021568712,96.6569775883,139.805042037,0.0,46.0930336215,124.558693486,769.023506103,737.393648372,14.1616749024,17.4681828293
 03/20  24:00:00,602.996954967,96.6569775883,125.789374732,0.0,46.0930336215,113.312780494,793.257181229,770.124089058,5.66466996096,17.4684222102
 03/21  01:00:00,586.310712475,96.6569775883,108.822901299,0.0,46.0930336215,113.312780494,838.796166684,811.687841288,5.66466996096,21.4436554351
 03/21  02:00:00,569.978772779,96.6569775883,93.0041710433,0.0,46.0930336215,113.312780494,875.461993017,847.595119528,5.66466996096,22.202203528
 03/21  03:00:00,556.42048401,96.6569775883,80.1305801039,0.0,46.0930336215,113.312780494,895.006031064,871.878167565,5.66466996096,17.4631935377
 03/21  04:00:00,641.351457949,96.6569775883,74.6788496804,0.0,100.150657288,148.969399434,868.45075018,845.324774181,5.66466996096,17.4613060387
 03/21  05:00:00,635.277166804,96.8594072378,67.8269654394,0.0,100.150657288,149.894399434,1153.57929597,1121.95615891,14.1616749024,17.4614621596
 03/21  06:00:00,870.364575521,97.5581863512,77.0714555474,0.0,176.471037341,302.612436532,861.653061046,815.868120422,28.3233498048,17.4615908184
 03/21  07:00:00,989.090712697,97.7871184736,77.3827216315,0.0,243.2593065,310.10971186,842.039609373,773.056515859,42.4850247072,26.4980688069
 03/21  08:00:00,1026.68988702,98.258489598,86.7248882313,0.0,243.2593065,310.10971186,811.780969041,719.59150695,56.6466996096,35.5427624822
 03/21  09:00:00,1091.26403415,98.7907215713,118.088110871,0.0,243.2593065,302.612436532,714.519432512,627.379303243,42.4850247072,44.6551045615
 03/21  10:00:00,1127.12133077,99.1998591784,143.987607876,0.0,243.2593065,310.10971186,671.505450052,555.724092836,70.808374512,44.9729827038
 03/21  11:00:00,1149.17005044,99.5101380511,163.798169688,0.0,243.2593065,310.10971186,639.537810729,514.620096192,70.808374512,54.1093400257
 03/21  12:00:00,1132.22276103,99.7380194422,189.913107538,0.0,243.2593065,310.10971186,591.409736108,475.814568787,70.808374512,44.7867928089
 03/21  13:00:00,1188.92097845,100.13416873,214.99272037,0.0,243.2593065,302.612436532,545.443315549,443.71654839,56.6466996096,45.0800675494
 03/21  14:00:00,1206.89377819,100.615155876,231.619874141,0.0,243.2593065,302.612436532,524.301735667,427.841336603,42.4850247072,53.9753743563
 03/21  15:00:00,1229.63910472,101.011944419,250.056546392,0.0,243.2593065,302.612436532,511.574253367,410.062621357,56.6466996096,44.8649324006
 03/21  16:00:00,1249.73388689,101.260813175,260.99534389,0.0,243.2593065,310.10971186,506.094558199,385.468130743,84.9700494144,35.6563780418
 03/21  17:00:00,1258.57346032,101.4332951,269.926968233,0.0,243.2593065,310.10971186,494.049193234,382.686567849,84.9700494144,26.3925759704
 03/21  18:00:00,990.163029858,96.6569775883,269.688399072,0.0,166.938926447,199.110933808,485.455081034,374.20658989,84.9700494144,26.2784417297
 03/21  19:00:00,963.385852236,96.6569775883,250.189344381,0.0,166.938926447,191.61365848,491.972075364,417.800363688,56.6466996096,17.5250120659
 03/21  20:00:00,813.657385419,96.6569775883,227.206568334,0.0,100.150657288,124.558693486,587.841127223,504.914189963,56.6466996096,26.2802376509
 03/21  21:00:00,756.464881699,96.6569775883,211.651711781,0.0,100.150657288,124.558693486,602.850012786,542.895323026,42.4850247072,17.4696650521
 03/21  22:00:00,676.239231869,96.6569775883,200.319219021,0.0,46.0930336215,124.558693486,630.092473491,584.306183859,28.3233498048,17.4629398273
 03/21  23:00:00,662.196685293,96.6569775883,188.739538792,0.0,46.0930336215,124.558693486,644.777924858,613.153175554,14.1616749024,17.4630744023
 03/21  24:00:00,642.704731472,96.6569775883,182.991478699,0.0,46.0930336215,113.312780494,651.058120919,627.930226598,5.66466996096,17.4632243606
 03/22  01:00:00,645.882053704,96.6569775883,187.555113267,0.0,46.0930336215,113.312780494,642.171627236,619.043922682,5.66466996096,17.4630345931
 03/22  02:00:00,648.206664376,96.6569775883,190.752429737,0.0,46.0930336215,113.312780494,641.618068777,618.490395057,5.66466996096,17.4630037593
 03/22  03:00:00,648.149377543,96.6569775883,190.618945127,0.0,46.0930336215,113.312780494,652.030975509,628.903246192,5.66466996096,17.4630593556
 03/22  04:00:00,731.419697877,96.6569775883,184.440611331,0.0,100.150657288,148.969399434,647.156712968,624.028907619,5.66466996096,17.4631353885
 03/22  05:00:00,724.032495377,97.0996185004,174.37096883,0.0,100.150657288,149.894399434,973.600868331,941.975949706,14.1616749024,17.463243722
 03/22  06:00:00,952.603714333,97.8021086902,175.770782915,0.0,176.471037341,302.612436532,697.586210252,651.79953583,28.3233498048,17.4633246172
 03/22  07:00:00,1069.95631124,98.9778379156,172.86608293,0.0,243.2593065,310.10971186,671.822030276,602.842689538,42.4850247072,26.4943160312
 03/22  08:00:00,1106.168479,99.6818763263,180.693737017,0.0,243.2593065,310.10971186,657.041406183,564.849743687,56.6466996096,35.5449628869
 03/22  09:00:00,1165.2347367,100.135961709,204.673002287,0.0,243.2593065,302.612436532,603.561857537,516.428510134,42.4850247072,44.6483226951
 03/22  10:00:00,1206.27023685,100.465112184,233.891076307,0.0,243.2593065,310.10971186,588.958880485,473.175962868,70.808374512,44.974543105
 03/22  11:00:00,1239.31497265,100.78824419,265.003246972,0.0,243.2593065,310.10971186,588.535468687,463.627220751,70.808374512,54.0998734239
 03/22  12:00:00,1213.31265173,101.173402419,280.666335359,0.0,243.2593065,310.10971186,570.604765217,455.017844687,70.808374512,44.778546018
 03/22  13:00:00,1273.59810819,101.735995207,306.447570728,0.0,243.2593065,302.612436532,538.217311796,436.490028086,56.6466996096,45.0805841011
 03/22  14:00:00,1308.29392284,102.233673721,336.311455607,0.0,243.2593065,302.612436532,516.744332094,420.293924646,42.4850247072,53.9653827408
 03/22  15:00:00,1344.77910234,102.580030516,365.959376552,0.0,243.2593065,302.612436532,501.726732778,400.215127829,56.6466996096,44.8649053393
 03/22  16:00:00,1371.16571553,102.783865408,381.986127973,0.0,243.2593065,310.10971186,496.521173708,375.894136313,84.9700494144,35.65698798
 03/22  17:00:00,1381.7224759,102.900057188,390.690639909,0.0,243.2593065,310.10971186,480.654952224,369.291933923,84.9700494144,26.3929688863
 03/22  18:00:00,1103.48330047,96.6569775883,384.226497221,0.0,166.938926447,199.110933808,481.348366337,370.099813358,84.9700494144,26.2785035654
 03/22  19:00:00,1075.60849173,96.6569775883,365.088081165,0.0,166.938926447,191.61365848,465.534573767,391.362454675,56.6466996096,17.5254194823
 03/22  20:00:00,927.601532804,96.6569775883,344.652103793,0.0,100.150657288,124.558693486,527.272878316,444.347548193,56.6466996096,26.2786305128
 03/22  21:00:00,865.979776166,96.6569775883,328.567724636,0.0,100.150657288,124.558693486,516.059812088,456.104740785,42.4850247072,17.4700465957
 03/22  22:00:00,791.795768111,96.6569775883,322.293811456,0.0,46.0930336215,124.558693486,522.352712689,476.566058644,28.3233498048,17.4633042405
 03/22  23:00:00,789.179640025,96.6569775883,320.726116527,0.0,46.0930336215,124.558693486,515.434438305,483.809368611,14.1616749024,17.4633947917
 03/22  24:00:00,781.896532252,96.6569775883,325.952304902,0.0,46.0930336215,113.312780494,511.793916478,488.665746546,5.66466996096,17.4634999711
 03/23  01:00:00,791.030189727,96.6569775883,334.948618424,0.0,46.0930336215,113.312780494,516.479611963,493.351683896,5.66466996096,17.4632581053
 03/23  02:00:00,788.482359131,96.6569775883,333.758145179,0.0,46.0930336215,113.312780494,522.556123476,499.428274838,5.66466996096,17.4631786769
 03/23  03:00:00,840.078783557,96.6569775883,388.201034217,0.0,46.0930336215,113.312780494,522.81117029,499.683312397,5.66466996096,17.4631879317
 03/23  04:00:00,964.146693558,96.6569775883,434.083437273,0.0,100.150657288,148.969399434,500.822080333,477.694192073,5.66466996096,17.4632182993
 03/23  05:00:00,965.028112736,97.1734611015,436.418526698,0.0,100.150657288,149.894399434,828.952395256,797.327439254,14.1616749024,17.4632811002
 03/23  06:00:00,1210.44588068,98.4174330787,453.540614235,0.0,176.471037341,302.612436532,587.435039311,541.648372766,28.3233498048,17.4633167406
 03/23  07:00:00,1400.41530778,99.8467614633,522.468316819,0.0,243.2593065,310.10971186,559.772331945,490.793571185,42.4850247072,26.4937360524
 03/23  08:00:00,1453.09096334,100.663833662,544.255203906,0.0,243.2593065,310.10971186,554.635837213,462.445513356,56.6466996096,35.5436242467
 03/23  09:00:00,1464.72545767,101.270572473,557.450914891,0.0,243.2593065,302.612436532,526.944677206,439.813702641,42.4850247072,44.6459498585
 03/23  10:00:00,1477.82853626,101.87127363,577.010229895,0.0,243.2593065,310.10971186,522.874322486,407.094537355,70.808374512,44.9714106196
 03/23  11:00:00,1492.94725874,102.376208958,589.459833656,0.0,243.2593065,310.10971186,508.884014277,383.980152854,70.808374512,54.0954869109
 03/23  12:00:00,1454.71436979,102.757154108,593.085772358,0.0,243.2593065,310.10971186,488.400947321,372.817407884,70.808374512,44.7751649242
 03/23  13:00:00,1487.67919967,103.269456363,592.507079699,0.0,243.2593065,302.612436532,464.156499944,362.433528223,56.6466996096,45.0762721113
 03/23  14:00:00,1486.99697337,103.691117412,591.66591037,0.0,243.2593065,302.612436532,449.55627705,353.108906345,42.4850247072,53.962345997
 03/23  15:00:00,1485.62091121,103.733302274,590.443299704,0.0,243.2593065,302.612436532,452.964782803,351.457698472,56.6466996096,44.8603847212
 03/23  16:00:00,1490.1358044,104.056535981,588.497268696,0.0,243.2593065,310.10971186,465.127932387,344.504484449,84.9700494144,35.653398523
 03/23  17:00:00,1486.57653672,104.399566066,584.893239147,0.0,243.2593065,310.10971186,449.652605173,338.29149232,84.9700494144,26.3910634378
 03/23  18:00:00,1213.93434554,96.6569775883,579.990448186,0.0,166.938926447,199.110933808,455.420367916,344.175063769,84.9700494144,26.2752547332
 03/23  19:00:00,1183.58280742,96.6569775883,548.429119311,0.0,166.938926447,191.61365848,436.795291228,362.62451333,56.6466996096,17.524078288
 03/23  20:00:00,949.551378004,96.6569775883,429.671308475,0.0,100.150657288,124.558693486,496.568727439,413.643361099,56.6466996096,26.2786667304
 03/23  21:00:00,916.331018328,96.6569775883,427.142763872,0.0,100.150657288,124.558693486,485.044212451,425.090494788,42.4850247072,17.4686929567
 03/23  22:00:00,839.182955932,96.6569775883,410.416428691,0.0,46.0930336215,124.558693486,492.328806935,446.543553453,28.3233498048,17.4619036774
 03/23  23:00:00,799.620777141,96.6569775883,368.08070266,0.0,46.0930336215,124.558693486,488.758333312,457.13470698,14.1616749024,17.4619514298
 03/23  24:00:00,761.161392708,96.6569775883,338.827499863,0.0,46.0930336215,113.312780494,487.930819754,464.804135474,5.66466996096,17.4620143189
 03/24  01:00:00,749.585077131,96.6569775883,319.758493695,0.0,46.0930336215,113.312780494,494.900367646,471.7739741,5.66466996096,17.461723585
 03/24  02:00:00,726.55497011,96.6569775883,297.89517732,0.0,46.0930336215,113.312780494,501.836207039,478.709937986,5.66466996096,17.4615990919
