Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  03:00:00,707.838772495,96.6569775883,281.935885337,0.0,46.0930336215,113.312780494,512.493998124,489.367763083,5.66466996096,17.4615650802
 03/24  04:00:00,787.000487423,96.6569775883,269.648584276,0.0,100.150657288,148.969399434,506.0401741,482.913951539,5.66466996096,17.4615526006
 03/24  05:00:00,787.46569919,97.1939108292,269.926059904,0.0,100.150657288,149.894399434,791.975934669,760.352686999,14.1616749024,17.4615727681
 03/24  06:00:00,1027.6848507,98.7887752462,283.620419084,0.0,176.471037341,302.612436532,571.416255637,525.631340054,28.3233498048,17.4615657787
 03/24  07:00:00,1156.58851098,100.49947742,297.006333873,0.0,243.2593065,310.10971186,550.193972575,481.212556688,42.4850247072,26.4963911789
 03/24  08:00:00,1201.79863011,101.106442718,307.376275073,0.0,243.2593065,310.10971186,555.213594131,463.028230683,56.6466996096,35.5386638378
 03/24  09:00:00,1248.83553144,101.574472155,323.318454931,0.0,243.2593065,302.612436532,538.74093165,451.615949444,42.4850247072,44.6399574995
 03/24  10:00:00,1281.18431406,101.992434506,351.447695221,0.0,243.2593065,310.10971186,546.795159295,431.023248488,70.808374512,44.9635362951
 03/24  11:00:00,1306.61810573,102.367965658,385.989676582,0.0,243.2593065,310.10971186,539.651421578,414.747226023,70.808374512,54.095821043
 03/24  12:00:00,1293.00798101,102.721291235,428.897123952,0.0,243.2593065,310.10971186,515.109160192,399.524303015,70.808374512,44.7764826648
 03/24  13:00:00,1347.8018082,103.016423703,453.749681891,0.0,243.2593065,302.612436532,492.988983142,391.266897004,56.6466996096,45.0753865289
 03/24  14:00:00,1360.06682918,103.35165402,465.224050084,0.0,243.2593065,302.612436532,476.948856207,380.504083992,42.4850247072,53.9597475079
 03/24  15:00:00,1385.92309959,103.568578012,490.494131032,0.0,243.2593065,302.612436532,474.601532845,373.102987257,56.6466996096,44.8518459786
 03/24  16:00:00,1403.12331275,103.70616127,503.097201811,0.0,243.2593065,310.10971186,494.467141453,373.851415733,84.9700494144,35.6456763054
 03/24  17:00:00,1368.48700966,103.832437955,467.59132406,0.0,243.2593065,310.10971186,489.429093002,378.067168334,84.9700494144,26.3918752533
 03/24  18:00:00,1094.13099672,96.6569775883,467.490208024,0.0,166.938926447,199.110933808,489.221013612,377.974702917,84.9700494144,26.2762612813
 03/24  19:00:00,1086.55087331,96.6569775883,466.024096798,0.0,166.938926447,191.61365848,460.970031539,386.798157851,56.6466996096,17.5251740779
 03/24  20:00:00,962.087715761,96.6569775883,463.856892761,0.0,100.150657288,124.558693486,503.359916918,429.188464018,56.6466996096,17.5247532909
 03/24  21:00:00,929.90128168,96.6569775883,470.92380495,0.0,100.150657288,124.558693486,496.433836387,436.476191392,42.4850247072,17.4726202871
 03/24  22:00:00,889.773496128,96.6569775883,497.701313004,0.0,46.0930336215,124.558693486,500.538164196,454.748860752,28.3233498048,17.4659536391
 03/24  23:00:00,973.162822903,96.6569775883,578.589397533,0.0,46.0930336215,124.558693486,490.189867985,458.562269772,14.1616749024,17.4659233102
 03/24  24:00:00,972.664608945,96.6569775883,588.823496119,0.0,46.0930336215,113.312780494,483.169340648,460.038669924,5.66466996096,17.4660007624
 03/25  01:00:00,977.394970237,96.6569775883,593.18869573,0.0,46.0930336215,113.312780494,484.964809666,461.834491236,5.66466996096,17.4656484689
 03/25  02:00:00,981.17353144,96.6569775883,595.776080957,0.0,46.0930336215,113.312780494,485.239333624,462.109246748,5.66466996096,17.4654169151
 03/25  03:00:00,985.77650604,96.6569775883,599.292303137,0.0,46.0930336215,113.312780494,485.126901411,461.996916469,5.66466996096,17.4653149807
 03/25  04:00:00,998.065656899,96.6569775883,601.774803973,0.0,55.6251445156,113.312780494,477.594848767,454.464934286,5.66466996096,17.4652445204
 03/25  05:00:00,1000.43802778,96.6569775883,603.383505668,0.0,55.6251445156,113.312780494,490.246401797,458.619545123,14.1616749024,17.465181772
 03/25  06:00:00,1073.57718114,96.6569775883,603.858831079,0.0,65.1572554096,176.889270242,447.662512479,401.874041691,28.3233498048,17.465120983
 03/25  07:00:00,1036.57071672,96.9650309625,458.053316284,0.0,109.682768182,220.96816451,740.385895191,680.43505544,42.4850247072,17.4658150432
 03/25  08:00:00,973.041358685,96.9652898704,393.06303689,0.0,109.682768182,220.96816451,634.76798842,551.768427766,56.6466996096,26.3528610448
 03/25  09:00:00,1102.76891012,97.4514426275,414.698024305,0.0,131.945524568,266.955817592,586.298702661,508.486726392,42.4850247072,35.3269515611
 03/25  10:00:00,1129.87608789,97.6540447499,434.639966818,0.0,131.945524568,274.45309292,589.474519579,483.148901801,70.808374512,35.5172432669
 03/25  11:00:00,1206.76356213,97.8324542308,509.638478352,0.0,131.945524568,274.45309292,563.848024654,457.521660206,70.808374512,35.5179899364
 03/25  12:00:00,1236.71342164,98.0304058781,568.355905063,0.0,131.945524568,274.45309292,549.620977156,443.303474271,70.808374512,35.5091283729
 03/25  13:00:00,1240.07949214,98.2405996256,574.383644183,0.0,131.945524568,266.955817592,524.651361889,432.495119967,56.6466996096,35.5095423119
 03/25  14:00:00,1248.99378476,98.4030247451,577.881198015,0.0,131.945524568,266.955817592,498.830471094,420.837223211,42.4850247072,35.5082231767
 03/25  15:00:00,1183.03173618,96.6569775883,577.786711939,0.0,109.682768182,212.545889182,401.12208377,308.957323684,56.6466996096,35.5180604765
 03/25  16:00:00,1191.01571088,96.6569775883,576.680680688,0.0,109.682768182,220.04316451,419.268616501,298.789898381,84.9700494144,35.508668705
 03/25  17:00:00,1150.98345985,96.6569775883,576.736088729,0.0,109.682768182,220.04316451,408.756054454,297.304930141,84.9700494144,26.481074899
 03/25  18:00:00,1117.10541962,96.6569775883,571.777544698,0.0,100.150657288,199.110933808,434.286014559,331.854639071,84.9700494144,17.4613260737
 03/25  19:00:00,1107.46293552,96.6569775883,565.790422783,0.0,100.150657288,191.61365848,425.764406919,351.652653374,56.6466996096,17.4650539354
 03/25  20:00:00,941.636567479,96.6569775883,498.394885715,0.0,55.6251445156,124.558693486,489.984869745,415.871998458,56.6466996096,17.4661716774
 03/25  21:00:00,884.654904033,96.6569775883,436.504607832,0.0,55.6251445156,124.558693486,489.45936192,429.508258891,42.4850247072,17.4660783214
 03/25  22:00:00,897.832630093,96.6569775883,455.636126496,0.0,46.0930336215,124.558693486,494.29894404,448.509585503,28.3233498048,17.4660087329
 03/25  23:00:00,902.782097275,96.6569775883,459.824596991,0.0,46.0930336215,124.558693486,486.073759476,454.446139565,14.1616749024,17.4659450091
 03/25  24:00:00,869.223990593,96.6569775883,446.39517344,0.0,46.0930336215,113.312780494,484.062768951,460.932195287,5.66466996096,17.4659037033
 03/26  01:00:00,845.800659199,96.6569775883,438.093830204,0.0,34.9616554283,113.312780494,491.156422137,468.026256224,5.66466996096,17.4654959517
 03/26  02:00:00,842.427165585,96.6569775883,437.239360317,0.0,34.9616554283,113.312780494,496.260089114,473.130157942,5.66466996096,17.4652612112
 03/26  03:00:00,833.628888683,96.6569775883,430.13047188,0.0,34.9616554283,113.312780494,502.759675067,479.629882702,5.66466996096,17.4651224045
 03/26  04:00:00,823.736648028,96.6569775883,411.997663862,0.0,44.4937663224,113.312780494,498.755452097,475.625775096,5.66466996096,17.4650070405
 03/26  05:00:00,833.189918075,96.6569775883,421.294222032,0.0,44.4937663224,113.312780494,511.367386875,479.740814445,14.1616749024,17.464897528
 03/26  06:00:00,906.074504443,96.6569775883,427.243733389,0.0,54.0258772165,176.889270242,465.408987769,419.620848366,28.3233498048,17.4647895989
 03/26  07:00:00,893.482445221,96.6569775883,417.720912211,0.0,54.0258772165,184.38654557,477.266482491,417.316775565,42.4850247072,17.4646822182
 03/26  08:00:00,966.514704306,96.6569775883,418.97440561,0.0,65.1572554096,220.04316451,483.891945437,400.922965843,56.6466996096,26.3222799839
 03/26  09:00:00,972.701038671,96.6569775883,435.265847499,0.0,65.1572554096,212.545889182,462.112019218,393.155716593,42.4850247072,26.4712779181
 03/26  10:00:00,1008.42855459,96.6569775883,458.560313159,0.0,65.1572554096,220.04316451,482.272785418,375.991124629,70.808374512,35.4732862764
 03/26  11:00:00,1025.33461132,96.6569775883,464.518787254,0.0,65.1572554096,220.04316451,469.756229498,363.477709112,70.808374512,35.4701458743
 03/26  12:00:00,1011.3693022,96.6569775883,442.407529605,0.0,65.1572554096,220.04316451,467.702560732,370.288079379,70.808374512,26.6061068405
 03/26  13:00:00,1004.04754589,96.6569775883,422.494141317,0.0,65.1572554096,212.545889182,462.359516065,370.220238332,56.6466996096,35.4925781236
 03/26  14:00:00,994.142905976,96.6569775883,396.909064825,0.0,65.1572554096,212.545889182,455.553832354,377.57980515,42.4850247072,35.4890024962
 03/26  15:00:00,949.292252039,96.6569775883,356.05165926,0.0,65.1572554096,212.545889182,478.602343167,386.469951688,56.6466996096,35.4856918698
 03/26  16:00:00,856.932421553,96.6569775883,305.959742234,0.0,65.1572554096,220.04316451,518.434903145,397.982447394,84.9700494144,35.4824063364
 03/26  17:00:00,810.616951998,96.6569775883,295.824175743,0.0,54.0258772165,184.38654557,523.531826781,412.091521476,84.9700494144,26.4702558902
 03/26  18:00:00,790.202026045,96.6569775883,290.434912249,0.0,44.4937663224,163.454314868,561.900213767,459.467661016,84.9700494144,17.4625033373
 03/26  19:00:00,776.323128687,96.6569775883,281.115372736,0.0,44.4937663224,155.95703954,553.41509647,479.305893474,56.6466996096,17.4625033858
 03/26  20:00:00,750.92262209,96.6569775883,279.187332699,0.0,44.4937663224,124.558693486,596.091732311,521.982607278,56.6466996096,17.4624254231
 03/26  21:00:00,744.809284998,96.6569775883,277.923701615,0.0,44.4937663224,124.558693486,591.841415665,531.8940621,42.4850247072,17.4623288575
 03/26  22:00:00,732.36875056,96.6569775883,277.046330734,0.0,34.9616554283,124.558693486,597.409815924,551.624238137,28.3233498048,17.4622279826
 03/26  23:00:00,725.97471756,96.6569775883,270.540625308,0.0,34.9616554283,124.558693486,598.225825644,566.60202451,14.1616749024,17.4621262308
 03/26  24:00:00,702.719969097,96.6569775883,260.704870446,0.0,34.9616554283,113.312780494,609.174359628,586.047665241,5.66466996096,17.4620244259
 03/27  01:00:00,700.482969086,96.6569775883,255.51419133,0.0,46.0930336215,113.312780494,618.188877882,595.062538551,5.66466996096,17.4616693702
 03/27  02:00:00,704.833240456,96.6569775883,255.126675412,0.0,46.0930336215,113.312780494,624.656643115,601.530628956,5.66466996096,17.4613441979
 03/27  03:00:00,708.660664948,96.6569775883,255.027948314,0.0,46.0930336215,113.312780494,630.299128161,607.173305111,5.66466996096,17.4611530894
 03/27  04:00:00,791.251007275,96.6569775883,254.243071033,0.0,100.150657288,148.969399434,603.090731278,579.963172515,5.66466996096,17.4628888022
 03/27  05:00:00,785.881789483,96.6569775883,247.992707362,0.0,100.150657288,149.894399434,1077.35678187,1045.73198518,14.1616749024,17.4631217895
 03/27  06:00:00,1010.70173445,96.9357615306,243.617358605,0.0,176.471037341,302.612436532,717.269798246,671.483881188,28.3233498048,17.4625672526
 03/27  07:00:00,1128.70162657,97.2379379767,243.317258124,0.0,243.2593065,310.10971186,679.308962337,603.637513236,42.4850247072,33.1864243942
 03/27  08:00:00,1171.06320754,97.3648334485,249.482922815,0.0,243.2593065,310.10971186,665.280335069,570.980428094,56.6466996096,37.6532073652
 03/27  09:00:00,1211.14911591,97.4611239191,253.916850778,0.0,243.2593065,302.612436532,628.988857482,550.807347477,42.4850247072,35.696485297
 03/27  10:00:00,1225.78804689,97.5441592978,259.641987526,0.0,243.2593065,310.10971186,651.530471588,528.990267981,70.808374512,51.731829095
 03/27  11:00:00,1234.11909004,97.634866971,269.247668914,0.0,243.2593065,310.10971186,630.1332813,512.043286964,70.808374512,47.2816198244
 03/27  12:00:00,1197.25839739,97.8431074703,274.2182061,0.0,243.2593065,310.10971186,613.376119346,497.804299221,70.808374512,44.7634456122
 03/27  13:00:00,1238.11121484,98.0587504271,281.264154676,0.0,243.2593065,302.612436532,596.204368439,485.476118074,56.6466996096,54.0815507556
 03/27  14:00:00,1240.81504511,98.3078751829,285.990095248,0.0,243.2593065,302.612436532,564.441871811,477.003678019,42.4850247072,44.953169084
 03/27  15:00:00,1250.13367922,98.6764555102,297.660877884,0.0,243.2593065,302.612436532,562.569288708,461.07826629,56.6466996096,44.8443228085
 03/27  16:00:00,1266.46458404,99.1123473309,306.128282854,0.0,243.2593065,310.10971186,566.788514511,437.260555211,84.9700494144,44.5579098856
 03/27  17:00:00,1276.06801252,99.4780597408,312.865881942,0.0,243.2593065,310.10971186,519.944720584,417.377485603,84.9700494144,17.5971855669
 03/27  18:00:00,1008.64792231,96.6569775883,312.059551645,0.0,166.938926447,199.110933808,499.988141518,388.743562134,84.9700494144,26.2745299699
 03/27  19:00:00,995.286947063,96.6569775883,302.958547746,0.0,166.938926447,191.61365848,479.866356488,405.696754269,56.6466996096,17.5229026098
 03/27  20:00:00,843.888879474,96.6569775883,275.813616456,0.0,100.150657288,124.558693486,557.037482289,474.116311911,56.6466996096,26.2744707687
 03/27  21:00:00,776.031443591,96.6569775883,248.116271116,0.0,100.150657288,124.558693486,573.90994844,513.957488729,42.4850247072,17.4674350034
 03/27  22:00:00,688.150988822,96.6569775883,226.767804891,0.0,46.0930336215,124.558693486,610.349306503,564.565438076,28.3233498048,17.4605186221
 03/27  23:00:00,673.951313193,96.6569775883,210.730634081,0.0,46.0930336215,124.558693486,630.653536447,599.031481775,14.1616749024,17.46037977
 03/27  24:00:00,653.902192658,96.6569775883,204.280647917,0.0,46.0930336215,113.312780494,634.956255192,611.831329384,5.66466996096,17.4602558477
 03/28  01:00:00,662.24577296,96.6569775883,218.994980722,0.0,46.0930336215,113.312780494,603.770024211,580.645602642,5.66466996096,17.4597516083
 03/28  02:00:00,671.96334578,96.6569775883,229.600290716,0.0,46.0930336215,113.312780494,592.483282462,569.359184863,5.66466996096,17.4594276375
 03/28  03:00:00,675.220573778,96.6569775883,235.12197458,0.0,46.0930336215,113.312780494,596.381772853,573.257900761,5.66466996096,17.4592021317
 03/28  04:00:00,771.59364531,96.6569775883,244.608083969,0.0,100.150657288,148.969399434,565.883635413,542.759965053,5.66466996096,17.4590003987
 03/28  05:00:00,782.720712838,96.8496795564,254.773881323,0.0,100.150657288,149.894399434,916.950398678,885.329891827,14.1616749024,17.4588319487
 03/28  06:00:00,1020.63115556,97.5471336214,265.35083511,0.0,176.471037341,302.612436532,637.042429623,591.260442779,28.3233498048,17.4586370397
 03/28  07:00:00,1141.03527872,97.8877507418,270.771692986,0.0,243.2593065,310.10971186,611.637264115,542.663045497,42.4850247072,26.48919391
 03/28  08:00:00,1190.88838526,98.3793784397,283.499521637,0.0,243.2593065,310.10971186,613.869245364,521.695498532,56.6466996096,35.5270472225
 03/28  09:00:00,1241.10597002,98.8231121759,298.464161807,0.0,243.2593065,302.612436532,593.836652689,507.797390803,42.4850247072,43.5542371793
 03/28  10:00:00,1258.6709248,99.1931419762,309.244212588,0.0,243.2593065,310.10971186,606.903855028,490.067545874,70.808374512,46.0279346413
 03/28  11:00:00,1266.52687872,99.5566315871,319.837925486,0.0,243.2593065,310.10971186,598.042941627,477.913039328,70.808374512,49.3215277869
 03/28  12:00:00,1235.64597311,100.006607137,336.19435868,0.0,243.2593065,310.10971186,576.072197841,464.740285582,70.808374512,40.5235377463
 03/28  13:00:00,1275.86441703,100.407860737,351.338788277,0.0,243.2593065,302.612436532,568.165145895,457.447727596,56.6466996096,54.0707186888
 03/28  14:00:00,1296.19542322,100.799590691,382.456943771,0.0,243.2593065,302.612436532,534.476280035,447.039173443,42.4850247072,44.9520818847
 03/28  15:00:00,1310.10016378,101.139234461,404.159837623,0.0,243.2593065,302.612436532,539.799648924,438.112092943,56.6466996096,45.0408563713
 03/28  16:00:00,1307.19610158,101.430561889,396.082705886,0.0,243.2593065,310.10971186,558.523732742,429.208851396,84.9700494144,44.344831931
 03/28  17:00:00,1301.35422098,101.711765659,400.554138959,0.0,243.2593065,310.10971186,537.939734518,426.58590594,84.9700494144,26.3837791639
 03/28  18:00:00,1042.89543996,96.6569775883,415.818513026,0.0,166.938926447,199.110933808,509.615019464,407.123825492,84.9700494144,17.5211445574
 03/28  19:00:00,1050.4180667,96.6569775883,428.780591776,0.0,166.938926447,191.61365848,496.002024196,413.083942699,56.6466996096,26.2713818879
 03/28  20:00:00,941.399818665,96.6569775883,441.491279055,0.0,100.150657288,124.558693486,527.844995458,453.676079035,56.6466996096,17.5222168132
 03/28  21:00:00,927.310524719,96.6569775883,460.322033326,0.0,100.150657288,124.558693486,518.735265509,458.778956016,42.4850247072,17.4712847854
 03/28  22:00:00,891.774773147,96.6569775883,483.583953486,0.0,46.0930336215,124.558693486,520.985418735,475.197819589,28.3233498048,17.4642493412
 03/28  23:00:00,950.151492605,96.6569775883,535.431285798,0.0,46.0930336215,124.558693486,512.083862616,480.458166013,14.1616749024,17.4640217005
 03/28  24:00:00,966.111399558,96.6569775883,558.406612625,0.0,46.0930336215,113.312780494,506.262565245,483.134062455,5.66466996096,17.463832829
 03/29  01:00:00,971.390081199,96.6569775883,561.270582164,0.0,46.0930336215,113.312780494,508.489248021,485.361316053,5.66466996096,17.4632620068
 03/29  02:00:00,969.558344463,96.6569775883,562.706571747,0.0,46.0930336215,113.312780494,510.914220389,487.78667484,5.66466996096,17.4628755873
 03/29  03:00:00,968.107128513,96.6569775883,563.054760157,0.0,46.0930336215,113.312780494,514.480638955,491.353377912,5.66466996096,17.4625910821
 03/29  04:00:00,1053.34803551,96.6569775883,563.381784823,0.0,100.150657288,148.969399434,494.18584228,471.058840656,5.66466996096,17.4623316638
 03/29  05:00:00,1051.62848715,97.0799851623,565.979078024,0.0,100.150657288,149.894399434,813.069661947,781.44588151,14.1616749024,17.4621055342
 03/29  06:00:00,1250.38352439,98.0190238412,545.802371259,0.0,176.471037341,302.612436532,577.732757626,531.94755403,28.3233498048,17.4618537909
 03/29  07:00:00,1262.54418168,99.2669572846,443.198511223,0.0,243.2593065,310.10971186,557.029546224,488.0571546,42.4850247072,26.4873669168
 03/29  08:00:00,1319.57024876,99.9096777181,466.231706066,0.0,243.2593065,310.10971186,559.811307496,467.632563323,56.6466996096,35.5320445633
 03/29  09:00:00,1445.83083867,100.418021664,557.816128871,0.0,243.2593065,302.612436532,542.998981843,455.886423794,42.4850247072,44.6275333412
 03/29  10:00:00,1415.72658197,100.852688382,520.081049584,0.0,243.2593065,310.10971186,554.677173989,438.921350582,70.808374512,44.9474488948
 03/29  11:00:00,1436.74567417,101.263473352,539.490394829,0.0,243.2593065,310.10971186,549.275426646,424.401224538,70.808374512,54.0658275962
 03/29  12:00:00,1438.10375399,101.706069104,581.534506686,0.0,243.2593065,310.10971186,521.76726609,406.200222392,70.808374512,44.7586691864
 03/29  13:00:00,1364.7759039,102.028752211,475.750653726,0.0,243.2593065,302.612436532,500.383157286,398.681020899,56.6466996096,45.0554367782
 03/29  14:00:00,1336.72099387,102.338784392,447.86498865,0.0,243.2593065,302.612436532,488.297067978,391.879276054,42.4850247072,53.9327672162
 03/29  15:00:00,1349.81146241,102.632403884,460.741452826,0.0,243.2593065,302.612436532,485.140484188,383.656010598,56.6466996096,44.8377739798
 03/29  16:00:00,1364.45826875,102.872187558,468.468573504,0.0,243.2593065,310.10971186,500.71956002,380.121776655,84.9700494144,35.6277339499
 03/29  17:00:00,1359.03325927,103.044244006,462.925511507,0.0,243.2593065,310.10971186,495.065052817,383.708632813,84.9700494144,26.3863705901
 03/29  18:00:00,1077.59751807,96.6569775883,453.487681638,0.0,166.938926447,199.110933808,487.141002875,384.648963158,84.9700494144,17.5219903022
 03/29  19:00:00,1068.76478514,96.6569775883,447.719352891,0.0,166.938926447,191.61365848,476.266926456,393.349794447,56.6466996096,26.2704323993
 03/29  20:00:00,917.940149743,96.6569775883,417.093400469,0.0,100.150657288,124.558693486,511.33450494,437.163916865,56.6466996096,17.5238884658
 03/29  21:00:00,861.124570043,96.6569775883,395.081310923,0.0,100.150657288,124.558693486,505.10582416,445.155286428,42.4850247072,17.4655130245
 03/29  22:00:00,781.836205453,96.6569775883,372.230956403,0.0,46.0930336215,124.558693486,511.057009888,465.27496872,28.3233498048,17.4586913632
 03/29  23:00:00,772.810968138,96.6569775883,356.164183111,0.0,46.0930336215,124.558693486,504.412393457,472.79225298,14.1616749024,17.4584655749
 03/29  24:00:00,753.857929305,96.6569775883,346.47953818,0.0,46.0930336215,113.312780494,501.848009761,478.723227427,5.66466996096,17.4601123731
 03/30  01:00:00,747.684573422,96.6569775883,334.895687071,0.0,46.0930336215,113.312780494,507.820565495,484.698181668,5.66466996096,17.4577138666
 03/30  02:00:00,741.027213566,96.6569775883,323.016326667,0.0,46.0930336215,113.312780494,514.017846646,490.895938844,5.66466996096,17.4572378411
 03/30  03:00:00,734.398405839,96.6569775883,311.551713711,0.0,46.0930336215,113.312780494,518.76136037,495.639788989,5.66466996096,17.4569014205
 03/30  04:00:00,811.097059605,96.6569775883,300.194585641,0.0,100.150657288,148.969399434,502.460952774,479.335681062,5.66466996096,17.4606017504
 03/30  05:00:00,803.01527953,97.1615022766,290.248585988,0.0,100.150657288,149.894399434,811.623182361,779.998160304,14.1616749024,17.4633471553
 03/30  06:00:00,1026.58550823,98.4416797831,285.565642387,0.0,176.471037341,302.612436532,588.803521533,543.017136123,28.3233498048,17.4630356057
 03/30  07:00:00,1141.9920472,99.8757132349,284.415760016,0.0,243.2593065,310.10971186,568.130979152,499.163202407,42.4850247072,26.4827520377
 03/30  08:00:00,1175.08456665,100.520921445,283.932687311,0.0,243.2593065,310.10971186,573.849073306,481.669213608,56.6466996096,35.5331600883
 03/30  09:00:00,1217.03001641,101.065917305,289.134943382,0.0,243.2593065,302.612436532,553.824263702,466.720313406,42.4850247072,44.6189255887
 03/30  10:00:00,1244.83291181,101.712808816,304.151213669,0.0,243.2593065,310.10971186,549.884094239,434.137779224,70.808374512,44.9379405036
 03/30  11:00:00,1271.46466784,102.009542633,324.155250259,0.0,243.2593065,310.10971186,547.561458952,422.691390524,70.808374512,54.0616939161
 03/30  12:00:00,1250.51010031,102.373370752,345.428220795,0.0,243.2593065,310.10971186,526.19186676,410.625711371,70.808374512,44.7577808771
 03/30  13:00:00,1299.0105713,102.849372436,356.831783166,0.0,243.2593065,302.612436532,497.9280578,396.227680018,56.6466996096,45.0536781724
 03/30  14:00:00,1317.2983314,103.148507135,372.422918693,0.0,243.2593065,302.612436532,483.61226891,387.197035915,42.4850247072,53.9302082882
 03/30  15:00:00,1335.2111166,103.498102397,389.186878567,0.0,243.2593065,302.612436532,470.005568508,368.52313915,56.6466996096,44.8357297484
 03/30  16:00:00,1355.4838448,103.674876699,402.385465009,0.0,243.2593065,310.10971186,471.973752289,351.377442159,84.9700494144,35.6262607155
 03/30  17:00:00,1376.54761488,103.751432701,415.253136938,0.0,243.2593065,310.10971186,457.755439536,346.402841026,84.9700494144,26.3825490957
 03/30  18:00:00,1113.00320335,96.6569775883,415.43108454,0.0,166.938926447,199.110933808,453.131109412,350.638980244,84.9700494144,17.5220797542
 03/30  19:00:00,1083.85488919,96.6569775883,393.010195976,0.0,166.938926447,191.61365848,455.28662451,372.370952554,56.6466996096,26.2689723467
 03/30  20:00:00,919.410917494,96.6569775883,354.206825424,0.0,100.150657288,124.558693486,503.189940272,429.023807494,56.6466996096,17.5194331682
 03/30  21:00:00,866.735486528,96.6569775883,340.106561424,0.0,100.150657288,124.558693486,500.67596815,440.725799134,42.4850247072,17.4651443087
 03/30  22:00:00,788.521181331,96.6569775883,329.777041,0.0,46.0930336215,124.558693486,507.383393362,461.601745414,28.3233498048,17.4582981425
 03/30  23:00:00,753.102757072,96.6569775883,297.83000642,0.0,46.0930336215,124.558693486,504.460547167,472.840848623,14.1616749024,17.4580236421
 03/30  24:00:00,712.473839674,96.6569775883,273.92622797,0.0,46.0930336215,113.312780494,513.982933526,490.858646421,5.66466996096,17.4596171441
 03/31  01:00:00,688.054180553,96.6569775883,250.396320892,0.0,46.0930336215,113.312780494,545.401586569,522.27975005,5.66466996096,17.4571665584
 03/31  02:00:00,678.191169126,96.6569775883,242.050914149,0.0,46.0930336215,113.312780494,557.108873631,533.987567167,5.66466996096,17.4566365037
 03/31  03:00:00,674.68783696,96.6569775883,238.000230638,0.0,46.0930336215,113.312780494,566.876076467,543.754697802,5.66466996096,17.4567087039
 03/31  04:00:00,757.429451147,96.6569775883,227.464429155,0.0,100.150657288,148.969399434,561.64717932,538.519604594,5.66466996096,17.4629047655
 03/31  05:00:00,751.13650711,97.1986004238,217.487623085,0.0,100.150657288,149.894399434,856.837413206,825.213179148,14.1616749024,17.4625591561
 03/31  06:00:00,974.100101815,98.6082030745,212.736515199,0.0,176.471037341,302.612436532,624.514046538,578.728496892,28.3233498048,17.462199842
 03/31  07:00:00,1101.40169932,100.241684107,227.41069318,0.0,243.2593065,310.10971186,577.112621921,508.146767294,42.4850247072,26.4808299199
 03/31  08:00:00,1162.56815599,101.024643187,260.363473051,0.0,243.2593065,310.10971186,567.159777527,474.983238891,56.6466996096,35.5298390262
 03/31  09:00:00,1225.5078063,101.555712141,293.369689563,0.0,243.2593065,302.612436532,543.835783308,456.736297129,42.4850247072,44.6144614716
 03/31  10:00:00,1274.32912439,102.109172027,336.532786484,0.0,243.2593065,310.10971186,543.94771632,428.198069848,70.808374512,44.9412719595
 03/31  11:00:00,1317.04525779,102.577168833,381.518761872,0.0,243.2593065,310.10971186,531.23018186,406.367692529,70.808374512,54.054114819
 03/31  12:00:00,1304.90147391,102.914336815,408.006895042,0.0,243.2593065,310.10971186,509.042720751,393.482641287,70.808374512,44.7517049525
 03/31  13:00:00,1363.47219386,103.28285597,430.223857541,0.0,243.2593065,302.612436532,483.528760131,381.835508185,56.6466996096,45.0465523368
 03/31  14:00:00,1392.2104893,103.640235758,455.66664679,0.0,243.2593065,302.612436532,466.540446547,370.133432049,42.4850247072,53.9219897908
 03/31  15:00:00,1409.76680519,103.897817884,468.57070349,0.0,243.2593065,302.612436532,458.544252682,357.06920935,56.6466996096,44.8283437222
 03/31  16:00:00,1426.51991946,104.008550353,471.32310769,0.0,243.2593065,310.10971186,469.681274187,349.090481619,84.9700494144,35.6207431536
 03/31  17:00:00,1433.82516063,104.076752741,472.366795707,0.0,243.2593065,310.10971186,466.927543818,355.575373807,84.9700494144,26.3821205963
 03/31  18:00:00,1160.95860233,96.6569775883,466.698369981,0.0,166.938926447,199.110933808,457.336151437,354.845923885,84.9700494144,17.5201781374
 03/31  19:00:00,1143.20958194,96.6569775883,455.294390613,0.0,166.938926447,191.61365848,451.618461787,368.702089967,56.6466996096,26.2696722107
 03/31  20:00:00,987.720761367,96.6569775883,423.880234641,0.0,100.150657288,124.558693486,496.03608021,421.868467379,56.6466996096,17.5209132209
 03/31  21:00:00,915.385594875,96.6569775883,398.328169081,0.0,100.150657288,124.558693486,494.646532404,434.691407452,42.4850247072,17.4701002442
 03/31  22:00:00,837.585751251,96.6569775883,385.928392449,0.0,46.0930336215,124.558693486,501.602601394,455.8163236,28.3233498048,17.4629279893
 03/31  23:00:00,822.275736945,96.6569775883,373.960478995,0.0,46.0930336215,124.558693486,495.167096276,463.542879237,14.1616749024,17.4625421365
 03/31  24:00:00,791.463596059,96.6569775883,362.509064653,0.0,46.0930336215,113.312780494,493.381506801,470.254636126,5.66466996096,17.4622007141
 04/01  01:00:00,813.607327084,96.6569775883,354.806879211,0.0,46.0930336215,113.312780494,498.961260112,475.835130042,5.66466996096,17.4614601092
 04/01  02:00:00,816.372336953,96.6569775883,346.146075812,0.0,46.0930336215,113.312780494,504.116636659,480.991052513,5.66466996096,17.4609141851
 04/01  03:00:00,804.564838753,96.6569775883,336.524127572,0.0,46.0930336215,113.312780494,509.799242693,486.674096859,5.66466996096,17.4604758732
 04/01  04:00:00,798.260373672,96.6569775883,326.469627235,0.0,55.6251445156,113.312780494,504.833638949,481.708904713,5.66466996096,17.4600642751
 04/01  05:00:00,780.167582208,96.6569775883,310.686797465,0.0,55.6251445156,113.312780494,519.215763289,487.594428652,14.1616749024,17.4596597347
 04/01  06:00:00,840.050467381,96.6569775883,307.009179423,0.0,65.1572554096,176.889270242,476.593730306,430.811123019,28.3233498048,17.4592574826
 04/01  07:00:00,960.814413659,96.9918614114,319.906587838,0.0,109.682768182,220.96816451,790.76280811,730.818900256,42.4850247072,17.4588831466
 04/01  08:00:00,973.479706963,96.9849616275,332.387850877,0.0,109.682768182,220.96816451,650.74236751,576.526818898,56.6466996096,17.5688490023
 04/01  09:00:00,1114.76239522,97.5077489306,372.50615579,0.0,131.945524568,266.955817592,602.955885484,525.149415114,42.4850247072,35.321445663
 04/01  10:00:00,1162.11625585,97.7131646811,419.970155118,0.0,131.945524568,274.45309292,600.793566108,494.477416635,70.808374512,35.507774961
 04/01  11:00:00,1226.10054897,97.8021352233,484.795190863,0.0,131.945524568,274.45309292,577.039012594,470.72312308,70.808374512,35.5075150018
 04/01  12:00:00,1259.94152201,97.9991306486,541.845785824,0.0,131.945524568,274.45309292,557.280664159,450.975015973,70.808374512,35.4972736742
 04/01  13:00:00,1269.93242179,98.2142700431,552.40246278,0.0,131.945524568,266.955817592,528.930120628,436.787212908,56.6466996096,35.4962081098
 04/01  14:00:00,1279.37907639,98.3792393918,559.313702211,0.0,131.945524568,266.955817592,501.639203976,423.660725133,42.4850247072,35.4934541359
 04/01  15:00:00,1209.76592754,96.6569775883,562.301264042,0.0,109.682768182,212.545889182,402.028201748,309.884637085,56.6466996096,35.4968650529
 04/01  16:00:00,1219.52297708,96.6569775883,564.088646949,0.0,109.682768182,220.04316451,421.148437678,300.68738478,84.9700494144,35.491003483
 04/01  17:00:00,1166.1209916,96.6569775883,567.694496101,0.0,109.682768182,220.04316451,411.272240993,299.82766981,84.9700494144,26.4745217688
 04/01  18:00:00,1130.06259859,96.6569775883,568.091827738,0.0,100.150657288,199.110933808,442.55090522,340.12055222,84.9700494144,17.4603035849
 04/01  19:00:00,1121.5348568,96.6569775883,560.784302946,0.0,100.150657288,191.61365848,436.684587781,362.578017206,56.6466996096,17.4598709654
 04/01  20:00:00,938.960072076,96.6569775883,471.218636384,0.0,55.6251445156,124.558693486,494.894328195,420.788146222,56.6466996096,17.4594823637
 04/01  21:00:00,877.022374516,96.6569775883,408.153087701,0.0,55.6251445156,124.558693486,494.32677384,434.38268633,42.4850247072,17.4590628031
 04/01  22:00:00,845.480343662,96.6569775883,384.658825131,0.0,46.0930336215,124.558693486,501.207496649,455.425489042,28.3233498048,17.4586578024
 04/01  23:00:00,815.124230518,96.6569775883,350.76488761,0.0,46.0930336215,124.558693486,496.94142787,465.321496077,14.1616749024,17.4582568903
 04/01  24:00:00,781.067364088,96.6569775883,332.742305893,0.0,46.0930336215,113.312780494,496.07626116,472.953712791,5.66466996096,17.4578784087
 04/02  01:00:00,756.333094526,96.6569775883,324.429858078,0.0,34.9616554283,113.312780494,502.622802578,479.501042164,5.66466996096,17.4570904526
 04/02  02:00:00,731.932666958,96.6569775883,302.688228261,0.0,34.9616554283,113.312780494,511.714436426,488.593266729,5.66466996096,17.4564997353
 04/02  03:00:00,711.029804527,96.6569775883,283.712405811,0.0,34.9616554283,113.312780494,526.999173613,503.87848673,5.66466996096,17.4560169222
 04/02  04:00:00,722.918308523,96.6569775883,288.584848596,0.0,44.4937663224,113.312780494,516.79403344,493.673802911,5.66466996096,17.455560568
 04/02  05:00:00,729.917947165,96.6569775883,295.160207879,0.0,44.4937663224,113.312780494,521.153058069,497.975802737,14.1616749024,9.0155804293
 04/02  06:00:00,830.472611453,96.6569775883,328.16918942,0.0,54.0258772165,176.889270242,480.727807312,435.220894517,28.3233498048,17.18356299
 04/02  07:00:00,846.927635212,96.6569775883,359.550037487,0.0,54.0258772165,184.38654557,488.699546516,428.753137584,42.4850247072,17.4613842245
 04/02  08:00:00,947.363383033,96.6569775883,404.31545874,0.0,65.1572554096,220.04316451,487.005096097,404.037715209,56.6466996096,26.3206812785
 04/02  09:00:00,1035.31341372,96.6569775883,513.718672927,0.0,65.1572554096,212.545889182,452.342933757,383.39761314,42.4850247072,26.4602959095
 04/02  10:00:00,1095.53039046,96.6569775883,566.428960186,0.0,65.1572554096,220.04316451,472.663181443,366.385259629,70.808374512,35.4695473019
 04/02  11:00:00,1114.61638399,96.6569775883,580.367352569,0.0,65.1572554096,220.04316451,459.023570012,352.750101982,70.808374512,35.4650935185
 04/02  12:00:00,1114.45134188,96.6569775883,569.13968151,0.0,65.1572554096,220.04316451,449.47204033,343.203112729,70.808374512,35.4605530882
 04/02  13:00:00,1116.6386911,96.6569775883,555.146743821,0.0,65.1572554096,212.545889182,426.197535343,334.094819154,56.6466996096,35.4560165792
 04/02  14:00:00,1124.73581633,96.6569775883,561.828029291,0.0,65.1572554096,212.545889182,400.807636131,331.721605106,42.4850247072,26.6010063186
 04/02  15:00:00,1127.18453303,96.6569775883,571.327973127,0.0,65.1572554096,212.545889182,413.124578243,321.002693958,56.6466996096,35.4751846752
 04/02  16:00:00,1110.66967326,96.6569775883,582.660910925,0.0,65.1572554096,220.04316451,432.149898375,311.709447532,84.9700494144,35.4704014285
 04/02  17:00:00,1047.88859588,96.6569775883,579.777484534,0.0,54.0258772165,184.38654557,437.182552756,325.755916276,84.9700494144,26.4565870654
 04/02  18:00:00,996.003864232,96.6569775883,553.341972569,0.0,44.4937663224,163.454314868,486.84420495,384.414708568,84.9700494144,17.459446968
 04/02  19:00:00,870.821115334,96.6569775883,421.127468034,0.0,44.4937663224,155.95703954,480.18652042,406.080735769,56.6466996096,17.4590850409
 04/02  20:00:00,858.140161428,96.6569775883,416.201974633,0.0,44.4937663224,124.558693486,525.619283027,451.51393001,56.6466996096,17.4586534073
 04/02  21:00:00,852.456879502,96.6569775883,399.618053901,0.0,44.4937663224,124.558693486,524.0742743,464.131044063,42.4850247072,17.45820553
 04/02  22:00:00,831.61674901,96.6569775883,376.100020511,0.0,34.9616554283,124.558693486,532.25995766,486.478853481,28.3233498048,17.4577543739
 04/02  23:00:00,819.387681929,96.6569775883,353.844568659,0.0,34.9616554283,124.558693486,528.926108127,497.307130152,14.1616749024,17.4573030727
 04/02  24:00:00,779.897167566,96.6569775883,327.740132812,0.0,34.9616554283,113.312780494,530.555990494,507.432595108,5.66466996096,17.4587254243
 04/03  01:00:00,770.606593139,96.6569775883,308.537963139,0.0,46.0930336215,113.312780494,537.259724496,514.13894879,5.66466996096,17.456105745
 04/03  02:00:00,761.182233038,96.6569775883,299.977374267,0.0,46.0930336215,113.312780494,545.833698875,522.713617008,5.66466996096,17.4554119064
 04/03  03:00:00,756.218200378,96.6569775883,293.945295968,0.0,46.0930336215,113.312780494,558.726856201,535.607321395,5.66466996096,17.4548648448
 04/03  04:00:00,826.939433361,96.6569775883,278.11201005,0.0,100.150657288,148.969399434,550.833681784,527.708649074,5.66466996096,17.4603627483
 04/03  05:00:00,819.913137741,96.6569775883,268.922084039,0.0,100.150657288,149.894399434,1007.98404008,976.361561343,14.1616749024,17.4608038329
 04/03  06:00:00,1040.88049862,96.9378694401,262.223891635,0.0,176.471037341,302.612436532,667.296608524,621.512980493,28.3233498048,17.4602782258
 04/03  07:00:00,1147.59360239,97.240439433,257.604126343,0.0,243.2593065,310.10971186,628.124795221,559.163948427,42.4850247072,26.4758220863
 04/03  08:00:00,1183.62231905,97.3672931394,256.755219163,0.0,243.2593065,310.10971186,625.415033524,533.247326805,56.6466996096,35.5210071099
 04/03  09:00:00,1219.47493015,97.463418835,261.1538355,0.0,243.2593065,302.612436532,602.605160103,515.510020746,42.4850247072,44.6101146497
 04/03  10:00:00,1243.08234365,97.6233877314,276.575112614,0.0,243.2593065,310.10971186,604.569382175,488.836120887,70.808374512,44.9248867757
 04/03  11:00:00,1273.67279127,97.9292824426,301.999298475,0.0,243.2593065,310.10971186,582.531485387,457.680121299,70.808374512,54.0429895764
 04/03  12:00:00,1258.94856982,98.321700847,326.43755987,0.0,243.2593065,310.10971186,545.448163136,438.850837499,70.808374512,35.7889511249
 04/03  13:00:00,1325.17595484,98.7762675944,354.72214914,0.0,243.2593065,302.612436532,533.820712284,423.134143218,56.6466996096,54.0398694568
 04/03  14:00:00,1357.50568692,99.2455641553,381.685143678,0.0,243.2593065,302.612436532,496.672110718,409.261778681,42.4850247072,44.9253073298
 04/03  15:00:00,1367.89036671,99.6830894075,393.445010036,0.0,243.2593065,302.612436532,492.37828764,390.915349132,56.6466996096,44.8162388987
 04/03  16:00:00,1375.83557576,99.9873078911,396.218143612,0.0,243.2593065,310.10971186,502.386649795,372.887760118,84.9700494144,44.5288402623
 04/03  17:00:00,1370.93300761,100.301963786,385.912249634,0.0,243.2593065,310.10971186,478.033698579,366.686871991,84.9700494144,26.3767771731
 04/03  18:00:00,1083.67191853,96.6569775883,366.110135024,0.0,166.938926447,199.110933808,458.048066022,355.560427615,84.9700494144,17.5175889925
 04/03  19:00:00,1067.58552576,96.6569775883,347.12509372,0.0,166.938926447,191.61365848,452.760234306,378.594785912,56.6466996096,17.5187487842
 04/03  20:00:00,921.388239103,96.6569775883,315.540030464,0.0,100.150657288,124.558693486,520.050382879,437.136181995,56.6466996096,26.2675012747
 04/03  21:00:00,853.056249107,96.6569775883,291.460350056,0.0,100.150657288,124.558693486,510.952122216,451.003966009,42.4850247072,17.4631314994
 04/03  22:00:00,765.053587408,96.6569775883,272.820697939,0.0,46.0930336215,124.558693486,533.299888267,487.520584546,28.3233498048,17.4559539154
 04/03  23:00:00,746.176945863,96.6569775883,256.467602856,0.0,46.0930336215,124.558693486,544.218771364,512.601634285,14.1616749024,17.4554621771
 04/03  24:00:00,737.457066668,96.6569775883,261.131121348,0.0,46.0930336215,113.312780494,533.644311816,510.524657735,5.66466996096,17.45498412
 04/04  01:00:00,744.420584454,96.6569775883,267.310932437,0.0,46.0930336215,113.312780494,523.322540964,508.921035779,5.66466996096,8.73683522402
 04/04  02:00:00,757.873678293,96.6569775883,279.609102233,0.0,46.0930336215,113.312780494,525.542666755,502.4173823,5.66466996096,17.4606144948
 04/04  03:00:00,760.792188947,96.6569775883,282.207351667,0.0,46.0930336215,113.312780494,532.3614307,509.2367891,5.66466996096,17.4599716387
 04/04  04:00:00,846.247978482,96.6569775883,278.756594611,0.0,100.150657288,148.969399434,518.326935602,495.202877433,5.66466996096,17.4593882082
 04/04  05:00:00,836.516601714,96.8551693037,272.408085189,0.0,100.150657288,149.894399434,860.924673368,829.304974693,14.1616749024,17.4580237727
 04/04  06:00:00,1048.37333665,97.5538524979,262.35464474,0.0,176.471037341,302.612436532,606.942685044,561.160958537,28.3233498048,17.4583767026
 04/04  07:00:00,1157.57722132,98.118243416,262.9533991,0.0,243.2593065,310.10971186,593.117980011,515.339928381,42.4850247072,35.2930269229
 04/04  08:00:00,1223.94163556,98.7943436842,293.665777751,0.0,243.2593065,310.10971186,579.079144001,486.931576378,56.6466996096,35.5008680133
 04/04  09:00:00,1313.50302451,99.5019130011,348.314577533,0.0,243.2593065,302.612436532,540.1421652,461.98280722,42.4850247072,35.6743332729
 04/04  10:00:00,1382.83208181,100.12197941,412.949882665,0.0,243.2593065,310.10971186,548.529418261,432.795799828,70.808374512,44.9252439212
 04/04  11:00:00,1438.55698176,100.623153231,467.500244769,0.0,243.2593065,310.10971186,538.872590487,414.031708598,70.808374512,54.0325073775
 04/04  12:00:00,1459.55010846,101.129112534,524.544168364,0.0,243.2593065,310.10971186,512.687889081,397.145236996,70.808374512,44.7342775737
 04/04  13:00:00,1505.33159766,101.509734085,532.268998376,0.0,243.2593065,302.612436532,491.294405701,389.6235455,56.6466996096,45.0241605915
 04/04  14:00:00,1509.78211678,102.005068491,535.216507528,0.0,243.2593065,302.612436532,471.820813164,375.429566306,42.4850247072,53.9062221507
 04/04  15:00:00,1510.70493863,102.374549236,535.721879429,0.0,243.2593065,302.612436532,461.980791501,360.519117046,56.6466996096,44.8149748463
 04/04  16:00:00,1518.54389239,102.498091958,537.980304888,0.0,243.2593065,310.10971186,483.573410129,362.992401955,84.9700494144,35.6109587593
 04/04  17:00:00,1515.44974097,102.784920223,543.744499955,0.0,243.2593065,310.10971186,463.624024918,352.276885626,84.9700494144,26.3770898775
 04/04  18:00:00,1242.62464752,96.6569775883,551.180361062,0.0,166.938926447,199.110933808,458.194697457,355.707480868,84.9700494144,17.5171671743
 04/04  19:00:00,1232.21787096,96.6569775883,551.080380698,0.0,166.938926447,191.61365848,454.337251622,371.425802575,56.6466996096,26.2647494374
 04/04  20:00:00,1037.35524319,96.6569775883,478.214239774,0.0,100.150657288,124.558693486,492.75531927,418.591330335,56.6466996096,17.5172893258
 04/04  21:00:00,977.5276955,96.6569775883,459.086109856,0.0,100.150657288,124.558693486,487.222228415,427.270526182,42.4850247072,17.4666775263
 04/04  22:00:00,929.161270623,96.6569775883,475.304315248,0.0,46.0930336215,124.558693486,491.183670589,445.400943102,28.3233498048,17.4593776818
 04/04  23:00:00,902.205239594,96.6569775883,455.086790081,0.0,46.0930336215,124.558693486,483.747244029,452.126775935,14.1616749024,17.4587931923
 04/04  24:00:00,879.708128229,96.6569775883,449.097919193,0.0,46.0930336215,113.312780494,481.88211408,458.759197988,5.66466996096,17.4582461314
 04/05  01:00:00,864.466475272,96.6569775883,434.307172314,0.0,46.0930336215,113.312780494,487.306787122,464.184841732,5.66466996096,17.4572754291
 04/05  02:00:00,865.095002029,96.6569775883,444.194506236,0.0,46.0930336215,113.312780494,489.858692378,466.73751057,5.66466996096,17.4565118468
 04/05  03:00:00,839.137003753,96.6569775883,437.975697715,0.0,46.0930336215,113.312780494,493.701344333,470.580812137,5.66466996096,17.4558622351
 04/05  04:00:00,893.818598014,96.6569775883,412.477007078,0.0,100.150657288,148.969399434,478.157915544,455.038004578,5.66466996096,17.4552410055
 04/05  05:00:00,885.0436235,97.0833824701,402.180990723,0.0,100.150657288,149.894399434,768.751537087,737.135208045,14.1616749024,17.4546541396
 04/05  06:00:00,1108.67809453,98.2614098015,400.179112258,0.0,176.471037341,302.612436532,554.748946001,508.971553658,28.3233498048,17.4540425387
 04/05  07:00:00,1219.82747955,99.8558759837,399.428004945,0.0,243.2593065,310.10971186,537.641936319,468.680544195,42.4850247072,26.4763674161
 04/05  08:00:00,1236.95931626,100.463153998,367.950343763,0.0,243.2593065,310.10971186,546.940166447,454.788407206,56.6466996096,35.5050596314
 04/05  09:00:00,1255.02145016,100.889263759,327.807449362,0.0,243.2593065,302.612436532,529.799821912,451.635218761,42.4850247072,35.6795784446
 04/05  10:00:00,1249.4416606,101.291030963,305.255498575,0.0,243.2593065,310.10971186,562.894545715,438.185253451,70.808374512,53.9009177515
 04/05  11:00:00,1239.32073009,101.662737171,298.060324151,0.0,243.2593065,310.10971186,544.089781143,428.258230592,70.808374512,45.0231760389
 04/05  12:00:00,1192.79978026,101.993753313,295.949927774,0.0,243.2593065,310.10971186,537.126618639,421.589364198,70.808374512,44.7288799282
 04/05  13:00:00,1234.12863168,102.298285647,301.246768297,0.0,243.2593065,302.612436532,523.019422028,417.053105569,56.6466996096,49.3196168495
 04/05  14:00:00,1252.55262686,102.575802525,311.114748164,0.0,243.2593065,302.612436532,504.8278865,412.722911312,42.4850247072,49.6199504811
 04/05  15:00:00,1259.50421027,102.822821522,310.892318418,0.0,243.2593065,302.612436532,509.326684818,407.872143037,56.6466996096,44.8078421715
 04/05  16:00:00,1266.92850878,103.046258702,312.766289763,0.0,243.2593065,310.10971186,524.261326139,403.678228412,84.9700494144,35.613048312
 04/05  17:00:00,1273.46317218,103.241975328,321.991512251,0.0,243.2593065,310.10971186,514.776831839,403.432575655,84.9700494144,26.3742067702
 04/05  18:00:00,1002.80614778,96.6569775883,320.713336512,0.0,166.938926447,199.110933808,501.338228984,398.849955561,84.9700494144,17.518224008
 04/05  19:00:00,981.734862709,96.6569775883,306.050385536,0.0,166.938926447,191.61365848,491.482441016,408.573427952,56.6466996096,26.262313454
 04/05  20:00:00,857.415875269,96.6569775883,298.252981054,0.0,100.150657288,124.558693486,526.66483178,452.499396497,56.6466996096,17.5187356739
 04/05  21:00:00,823.461563789,96.6569775883,297.91309421,0.0,100.150657288,124.558693486,522.093711331,462.147778043,42.4850247072,17.4609085808
 04/05  22:00:00,757.095898522,96.6569775883,292.838543903,0.0,46.0930336215,124.558693486,528.889205197,483.11207869,28.3233498048,17.4537767018
 04/05  23:00:00,750.021942088,96.6569775883,283.118940422,0.0,46.0930336215,124.558693486,525.164945192,493.543963894,14.1616749024,17.4593063962
 04/05  24:00:00,732.496991143,96.6569775883,278.091195905,0.0,46.0930336215,113.312780494,526.834407224,503.710263275,5.66466996096,17.4594739885
 04/06  01:00:00,731.646063653,96.6569775883,277.161313337,0.0,46.0930336215,113.312780494,533.743675891,510.620576259,5.66466996096,17.4584296711
 04/06  02:00:00,726.607972482,96.6569775883,270.789159005,0.0,46.0930336215,113.312780494,547.814971142,524.692698777,5.66466996096,17.4576024043
 04/06  03:00:00,717.384143605,96.6569775883,261.083794238,0.0,46.0930336215,113.312780494,565.033333147,541.911770029,5.66466996096,17.4568931562
 04/06  04:00:00,789.98675351,96.6569775883,245.495064683,0.0,100.150657288,148.969399434,564.521800895,541.400917372,5.66466996096,17.4562135616
 04/06  05:00:00,776.235537476,97.174924466,230.762014457,0.0,100.150657288,149.894399434,879.922554489,848.305311091,14.1616749024,17.4555684956
 04/06  06:00:00,1001.82886943,98.4436365883,225.385062989,0.0,176.471037341,302.612436532,639.271682283,593.493433286,28.3233498048,17.454899193
 04/06  07:00:00,1110.02670694,99.8883437046,219.030626802,0.0,243.2593065,310.10971186,613.014843183,544.052754688,42.4850247072,26.4770637868
 04/06  08:00:00,1152.51771205,100.589010987,220.194374426,0.0,243.2593065,310.10971186,609.471283332,517.319606449,56.6466996096,35.5049772742
 04/06  09:00:00,1202.13782027,101.058447215,234.157602533,0.0,243.2593065,302.612436532,572.12815068,493.963737477,42.4850247072,35.6793884964
 04/06  10:00:00,1227.76953145,101.578650193,252.837156341,0.0,243.2593065,310.10971186,590.610809116,465.904112893,70.808374512,53.8983217103
 04/06  11:00:00,1251.4230453,102.107727524,278.344705763,0.0,243.2593065,310.10971186,557.864147112,442.035047179,70.808374512,45.0207254212
 04/06  12:00:00,1251.96276895,102.571754485,314.968735622,0.0,243.2593065,310.10971186,538.091301477,422.556407422,70.808374512,44.7265195429
 04/06  13:00:00,1318.15978125,102.885233364,340.874298661,0.0,243.2593065,302.612436532,522.975792205,412.303651178,56.6466996096,54.0254414172
 04/06  14:00:00,1331.46076893,103.087150571,349.783977079,0.0,243.2593065,302.612436532,496.840227072,409.44198743,42.4850247072,44.9132149357
 04/06  15:00:00,1336.90817054,103.34043365,352.832302097,0.0,243.2593065,302.612436532,498.510080332,397.059232259,56.6466996096,44.8041484634
 04/06  16:00:00,1351.04776414,103.442240132,359.289517805,0.0,243.2593065,310.10971186,516.383441981,395.802964692,84.9700494144,35.6104278747
 04/06  17:00:00,1353.92126432,103.589519008,363.492292159,0.0,243.2593065,310.10971186,510.252609277,398.909726969,84.9700494144,26.3728328933
 04/06  18:00:00,1069.93649417,96.6569775883,352.505174282,0.0,166.938926447,199.110933808,498.612637096,396.125191741,84.9700494144,17.5173959407
