Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  19:00:00,1039.91430665,96.6569775883,333.060825539,0.0,166.938926447,191.61365848,488.082519827,405.171198162,56.6466996096,26.2646220553
 04/06  20:00:00,896.805864072,96.6569775883,312.44229381,0.0,100.150657288,124.558693486,525.72055923,451.556128999,56.6466996096,17.5177306211
 04/06  21:00:00,833.434046767,96.6569775883,291.420906419,0.0,100.150657288,124.558693486,523.755888864,463.810837768,42.4850247072,17.4600263884
 04/06  22:00:00,750.140586721,96.6569775883,275.503728268,0.0,46.0930336215,124.558693486,538.977225609,493.19757919,28.3233498048,17.4562966142
 04/06  23:00:00,733.081531823,96.6569775883,257.89731815,0.0,46.0930336215,124.558693486,549.675298352,518.054573256,14.1616749024,17.4590501938
 04/06  24:00:00,719.470494564,96.6569775883,254.826194029,0.0,46.0930336215,113.312780494,549.391145773,526.268099426,5.66466996096,17.4583763858
 04/07  01:00:00,707.598553446,96.6569775883,245.669987576,0.0,46.0930336215,113.312780494,567.984424909,544.862476258,5.66466996096,17.4572786904
 04/07  02:00:00,685.342845202,96.6569775883,225.780418844,0.0,46.0930336215,113.312780494,602.123164201,579.002097679,5.66466996096,17.4563965611
 04/07  03:00:00,673.622219911,96.6569775883,210.837764292,0.0,46.0930336215,113.312780494,635.368490568,612.248187803,5.66466996096,17.4556328033
 04/07  04:00:00,763.429172908,96.6569775883,205.376601793,0.0,100.150657288,148.969399434,621.136708249,598.017139489,5.66466996096,17.4548987998
 04/07  05:00:00,765.204016962,97.2053991638,204.316433496,0.0,100.150657288,149.894399434,906.400272458,874.784398157,14.1616749024,17.4541993984
 04/07  06:00:00,987.53153572,98.5647293974,198.272624709,0.0,176.471037341,302.612436532,665.458762697,619.681937078,28.3233498048,17.4534758147
 04/07  07:00:00,1099.53603852,100.161894601,199.157334599,0.0,243.2593065,310.10971186,625.894793337,556.935755174,42.4850247072,26.4740134552
 04/07  08:00:00,1159.53899568,101.116713711,223.651089447,0.0,243.2593065,310.10971186,587.56812518,495.420975313,56.6466996096,35.5004502574
 04/07  09:00:00,1229.9210988,101.584043312,256.46637694,0.0,243.2593065,302.612436532,547.483668209,469.324910642,42.4850247072,35.6737328593
 04/07  10:00:00,1279.67169598,102.093467713,288.919921842,0.0,243.2593065,310.10971186,570.429501665,445.731527021,70.808374512,53.8896001315
 04/07  11:00:00,1315.68595762,102.590521041,316.464494076,0.0,243.2593065,310.10971186,540.160093792,424.339405512,70.808374512,45.012313768
 04/07  12:00:00,1306.90301824,102.988372443,345.076033297,0.0,243.2593065,310.10971186,525.338996799,409.804489687,70.808374512,44.7261326
 04/07  13:00:00,1372.69363399,103.415231802,372.912676833,0.0,243.2593065,302.612436532,497.29212134,395.630681483,56.6466996096,45.0147402472
 04/07  14:00:00,1407.33428492,103.785776029,402.199299475,0.0,243.2593065,302.612436532,480.238095283,383.859309656,42.4850247072,53.8937609197
 04/07  15:00:00,1426.44874113,104.012538569,417.515371308,0.0,243.2593065,302.612436532,466.20655573,364.755618285,56.6466996096,44.8042378355
 04/07  16:00:00,1444.12996151,104.075818626,432.252436747,0.0,243.2593065,310.10971186,466.054762019,345.477557125,84.9700494144,35.6071554796
 04/07  17:00:00,1425.74600198,104.286759242,430.208774314,0.0,243.2593065,310.10971186,449.233592561,337.890503804,84.9700494144,26.3730393419
 04/07  18:00:00,1131.83992372,96.6569775883,411.209767809,0.0,166.938926447,199.110933808,442.286077864,339.801286104,84.9700494144,17.5147423455
 04/07  19:00:00,1105.17711743,96.6569775883,389.474022616,0.0,166.938926447,191.61365848,432.448448571,355.37880174,56.6466996096,20.4229472207
 04/07  20:00:00,945.213265842,96.6569775883,355.862108113,0.0,100.150657288,124.558693486,500.464245259,420.461809235,56.6466996096,23.3557364137
 04/07  21:00:00,858.62427637,96.6569775883,314.869080824,0.0,100.150657288,124.558693486,499.240019903,439.291078795,42.4850247072,17.4639164014
 04/07  22:00:00,768.97785815,96.6569775883,290.35969443,0.0,46.0930336215,124.558693486,508.86623391,463.086358102,28.3233498048,17.4565260024
 04/07  23:00:00,750.682181824,96.6569775883,271.487656149,0.0,46.0930336215,124.558693486,516.573384864,484.955921601,14.1616749024,17.4557883607
 04/07  24:00:00,701.601238587,96.6569775883,238.260107795,0.0,46.0930336215,113.312780494,552.99703729,529.877286436,5.66466996096,17.4550808935
 04/08  01:00:00,682.436994902,96.6569775883,220.422377988,0.0,46.0930336215,113.312780494,581.057063647,557.938461384,5.66466996096,17.4539323017
 04/08  02:00:00,666.739588044,96.6569775883,205.94680586,0.0,46.0930336215,113.312780494,609.9935005,586.875831017,5.66466996096,17.4529995221
 04/08  03:00:00,662.486570206,96.6569775883,207.103967629,0.0,46.0930336215,113.312780494,605.477333363,582.360478415,5.66466996096,17.4521849865
 04/08  04:00:00,680.689060376,96.6569775883,217.69430016,0.0,55.6251445156,113.312780494,569.704495596,555.301241645,5.66466996096,8.73858399049
 04/08  05:00:00,671.620475033,96.6569775883,209.770178594,0.0,55.6251445156,113.312780494,611.124046876,579.504532122,14.1616749024,17.4578398517
 04/08  06:00:00,749.551150795,96.6569775883,219.038106088,0.0,65.1572554096,176.889270242,548.001106092,502.220733658,28.3233498048,17.4570226299
 04/08  07:00:00,873.96348872,96.996357246,234.799939373,0.0,109.682768182,220.96816451,824.469743218,764.527240041,42.4850247072,17.4574784701
 04/08  08:00:00,907.958225236,96.9889088506,266.890256367,0.0,109.682768182,220.96816451,671.953369821,588.973119919,56.6466996096,26.3335502923
 04/08  09:00:00,1071.85647803,97.4425742205,316.695117668,0.0,131.945524568,266.955817592,608.217733727,539.246757257,42.4850247072,26.4859517626
 04/08  10:00:00,1159.91154316,97.6338955771,372.327637673,0.0,131.945524568,274.45309292,616.780472919,510.46839852,70.808374512,35.5036998874
 04/08  11:00:00,1209.9868152,97.7033300376,406.293680832,0.0,131.945524568,274.45309292,597.954906431,491.644472662,70.808374512,35.5020592564
 04/08  12:00:00,1184.96502456,97.7376982265,427.916192231,0.0,131.945524568,274.45309292,583.188123739,476.889501076,70.808374512,35.4902481516
 04/08  13:00:00,1189.7158636,97.7667900726,453.581679794,0.0,131.945524568,266.955817592,569.011588489,476.877344805,56.6466996096,35.4875440747
 04/08  14:00:00,1214.9336762,97.8103769709,482.901013525,0.0,131.945524568,266.955817592,550.366798429,472.398557283,42.4850247072,35.4832164393
 04/08  15:00:00,1148.15922256,96.6569775883,492.353975152,0.0,109.682768182,212.545889182,443.604846889,351.469432638,56.6466996096,35.4887146412
 04/08  16:00:00,1189.65259632,96.6569775883,519.896040157,0.0,109.682768182,220.04316451,476.208338533,355.760731491,84.9700494144,35.477557627
 04/08  17:00:00,1117.06681457,96.6569775883,490.390349364,0.0,109.682768182,220.04316451,469.017056383,357.581192578,84.9700494144,26.4658143901
 04/08  18:00:00,1053.25281128,96.6569775883,474.116427328,0.0,100.150657288,199.110933808,491.415146479,388.988331777,84.9700494144,17.4567652884
 04/08  19:00:00,1014.57366421,96.6569775883,454.913214786,0.0,100.150657288,191.61365848,475.415620977,401.312993754,56.6466996096,17.455927613
 04/08  20:00:00,911.381423833,96.6569775883,455.562138236,0.0,55.6251445156,124.558693486,524.647808807,450.545956945,56.6466996096,17.4551522522
 04/08  21:00:00,918.17821158,96.6569775883,464.657581115,0.0,55.6251445156,124.558693486,517.985225279,458.045848799,42.4850247072,17.4543517724
 04/08  22:00:00,925.771759424,96.6569775883,482.474682923,0.0,46.0930336215,124.558693486,519.856237246,474.07932023,28.3233498048,17.453567212
 04/08  23:00:00,974.011545922,96.6569775883,531.090362411,0.0,46.0930336215,124.558693486,509.43903682,477.824574404,14.1616749024,17.4527875136
 04/08  24:00:00,982.387630505,96.6569775883,547.220939695,0.0,46.0930336215,113.312780494,504.157747208,481.041046668,5.66466996096,17.4520305785
 04/09  01:00:00,973.506997081,96.6569775883,550.233388003,0.0,34.9616554283,113.312780494,501.522717225,487.11910495,5.66466996096,8.73894231448
 04/09  02:00:00,969.40144767,96.6569775883,551.455463823,0.0,34.9616554283,113.312780494,514.87730057,491.755555696,5.66466996096,17.4570749131
 04/09  03:00:00,944.83064582,96.6569775883,529.490950896,0.0,34.9616554283,113.312780494,520.792217669,497.67139348,5.66466996096,17.4561542281
 04/09  04:00:00,890.724866872,96.6569775883,468.182650013,0.0,44.4937663224,113.312780494,516.708855836,493.5888915,5.66466996096,17.4552943758
 04/09  05:00:00,927.537782559,96.6569775883,504.658360652,0.0,44.4937663224,113.312780494,528.131639899,496.51551452,14.1616749024,17.4544504759
 04/09  06:00:00,1016.01837545,96.6569775883,528.063778097,0.0,54.0258772165,176.889270242,478.558693179,432.78173185,28.3233498048,17.4536115242
 04/09  07:00:00,953.103427777,96.6569775883,477.428621091,0.0,54.0258772165,184.38654557,486.857604279,426.91980474,42.4850247072,17.4527748317
 04/09  08:00:00,1090.62897681,96.6569775883,543.41172692,0.0,65.1572554096,220.04316451,483.830139452,400.873996162,56.6466996096,26.3094436802
 04/09  09:00:00,1094.54579781,96.6569775883,564.391331101,0.0,65.1572554096,212.545889182,452.647490301,383.709878097,42.4850247072,26.4525874973
 04/09  10:00:00,1110.95699182,96.6569775883,576.77411537,0.0,65.1572554096,220.04316451,477.063471633,370.814772749,70.808374512,35.4403243717
 04/09  11:00:00,1123.05333083,96.6569775883,582.304710994,0.0,65.1572554096,220.04316451,458.187957499,360.791059093,70.808374512,26.5885238936
 04/09  12:00:00,1137.92113728,96.6569775883,581.143757103,0.0,65.1572554096,220.04316451,458.946635408,352.681982957,70.808374512,35.4562779388
 04/09  13:00:00,1140.90245251,96.6569775883,573.289080425,0.0,65.1572554096,212.545889182,442.756443394,350.659623992,56.6466996096,35.4501197926
 04/09  14:00:00,1140.19924306,96.6569775883,566.51312112,0.0,65.1572554096,212.545889182,429.3209947,351.391772414,42.4850247072,35.4441975782
 04/09  15:00:00,1147.69897095,96.6569775883,571.805058331,0.0,65.1572554096,212.545889182,442.146458502,350.061464068,56.6466996096,35.4382948247
 04/09  16:00:00,1132.59724802,96.6569775883,574.029811916,0.0,65.1572554096,220.04316451,455.422859171,343.852899769,84.9700494144,26.5999099879
 04/09  17:00:00,1084.89402635,96.6569775883,571.106665964,0.0,54.0258772165,184.38654557,470.3860043,356.571159103,84.9700494144,28.8447957822
 04/09  18:00:00,1062.88087703,96.6569775883,570.234510097,0.0,44.4937663224,163.454314868,492.107589067,392.052890646,84.9700494144,15.0846490071
 04/09  19:00:00,1052.28959888,96.6569775883,563.10269158,0.0,44.4937663224,155.95703954,479.665038787,405.561558272,56.6466996096,17.4567809045
 04/09  20:00:00,1007.85590825,96.6569775883,538.512950868,0.0,44.4937663224,124.558693486,530.217554994,456.114933866,56.6466996096,17.4559215178
 04/09  21:00:00,898.361557168,96.6569775883,436.931262081,0.0,44.4937663224,124.558693486,529.719124,469.779022361,42.4850247072,17.4550769318
 04/09  22:00:00,914.902479695,96.6569775883,458.368111645,0.0,34.9616554283,124.558693486,534.042760228,488.265173401,28.3233498048,17.4542370219
 04/09  23:00:00,901.073742544,96.6569775883,452.249122588,0.0,34.9616554283,124.558693486,527.585860748,495.970786539,14.1616749024,17.4533993071
 04/09  24:00:00,862.083647874,96.6569775883,439.194694694,0.0,34.9616554283,113.312780494,525.610675927,502.491596125,5.66466996096,17.4544098414
 04/10  01:00:00,866.769831612,96.6569775883,436.381042896,0.0,46.0930336215,113.312780494,529.214502006,506.098429122,5.66466996096,17.4514029238
 04/10  02:00:00,853.938881852,96.6569775883,424.067502144,0.0,46.0930336215,113.312780494,536.267254889,513.148294211,5.66466996096,17.4542907172
 04/10  03:00:00,840.548329693,96.6569775883,407.884312758,0.0,46.0930336215,113.312780494,543.782925575,520.66214233,5.66466996096,17.4561132833
 04/10  04:00:00,921.671071625,96.6569775883,395.805033134,0.0,100.150657288,148.969399434,518.763407494,495.643531284,5.66466996096,17.4552062493
 04/10  05:00:00,919.853282489,96.6569775883,390.372223455,0.0,100.150657288,149.894399434,988.278323909,956.66233679,14.1616749024,17.4543122165
 04/10  06:00:00,1138.15649426,96.9348700517,382.199777563,0.0,176.471037341,302.612436532,651.551884009,605.775123853,28.3233498048,17.4534103511
 04/10  07:00:00,1233.26313098,97.2365988183,369.821393757,0.0,243.2593065,310.10971186,608.442602759,539.491723915,42.4850247072,26.4658541367
 04/10  08:00:00,1280.10679592,97.3632459581,382.115276428,0.0,243.2593065,310.10971186,596.525125858,504.383536835,56.6466996096,35.4948894139
 04/10  09:00:00,1345.02727257,97.5671178501,414.548182116,0.0,243.2593065,302.612436532,558.144370349,479.992713843,42.4850247072,35.6666317988
 04/10  10:00:00,1390.54701653,97.8719875638,444.065310168,0.0,243.2593065,310.10971186,575.733902138,451.051277279,70.808374512,53.8742503467
 04/10  11:00:00,1446.66341201,98.1099314511,497.862238569,0.0,243.2593065,310.10971186,541.40456033,425.598537603,70.808374512,44.9976482146
 04/10  12:00:00,1448.89289415,98.3437995055,539.818097877,0.0,243.2593065,310.10971186,524.788793835,409.266528355,70.808374512,44.7138909671
 04/10  13:00:00,1495.47495623,98.7840197536,545.830828239,0.0,243.2593065,302.612436532,497.156734432,395.512497509,56.6466996096,44.9975373139
 04/10  14:00:00,1505.11063909,99.2670348502,549.417811307,0.0,243.2593065,302.612436532,480.163262013,383.805160643,42.4850247072,53.8730766626
 04/10  15:00:00,1513.04352987,99.9363288359,554.589048416,0.0,243.2593065,302.612436532,464.673237195,364.005598052,56.6466996096,44.0209395343
 04/10  16:00:00,1522.27415704,100.530345805,558.904524788,0.0,243.2593065,310.10971186,464.076987072,342.753307606,84.9700494144,36.3536300516
 04/10  17:00:00,1526.091614,101.656955203,559.958028405,0.0,243.2593065,310.10971186,442.639282317,331.299471021,84.9700494144,26.3697618818
 04/10  18:00:00,1263.77786214,96.6569775883,557.556627731,0.0,166.938926447,199.110933808,419.253349103,316.769768113,84.9700494144,17.5135315757
 04/10  19:00:00,1252.74144898,96.6569775883,552.837725948,0.0,166.938926447,191.61365848,408.277043804,334.120321839,56.6466996096,17.5100223559
 04/10  20:00:00,1073.46172703,96.6569775883,503.025635912,0.0,100.150657288,124.558693486,483.737107763,400.830494718,56.6466996096,26.2599134348
 04/10  21:00:00,954.377679791,96.6569775883,415.672528202,0.0,100.150657288,124.558693486,479.068747105,419.125302695,42.4850247072,17.4584197031
 04/10  22:00:00,914.030252915,96.6569775883,422.6944313,0.0,46.0930336215,124.558693486,486.904270013,441.129965654,28.3233498048,17.4509545546
 04/10  23:00:00,916.066384665,96.6569775883,418.056521042,0.0,46.0930336215,124.558693486,471.643688681,448.743435041,14.1616749024,8.73857873734
 04/10  24:00:00,875.66553515,96.6569775883,392.844732456,0.0,46.0930336215,113.312780494,478.361324822,455.24014872,5.66466996096,17.4565061412
 04/11  01:00:00,851.755177498,96.6569775883,372.657394394,0.0,46.0930336215,113.312780494,484.897126,461.777292879,5.66466996096,17.4551631598
 04/11  02:00:00,813.348664343,96.6569775883,343.34065703,0.0,46.0930336215,113.312780494,492.018421603,468.899777175,5.66466996096,17.4539744667
 04/11  03:00:00,797.012533273,96.6569775883,331.77711626,0.0,46.0930336215,113.312780494,497.547508583,474.429874941,5.66466996096,17.4529636808
 04/11  04:00:00,886.669891902,96.6569775883,333.129737679,0.0,100.150657288,148.969399434,480.338743613,457.22207612,5.66466996096,17.4519975321
 04/11  05:00:00,883.271831215,96.8527927508,332.183763304,0.0,100.150657288,149.894399434,782.385102857,750.76966761,14.1616749024,17.4537603438
 04/11  06:00:00,1098.33727194,97.6152654393,324.925081523,0.0,176.471037341,302.612436532,562.097214152,516.321744305,28.3233498048,17.4521200422
 04/11  07:00:00,1201.83017268,98.3252209987,325.729925311,0.0,243.2593065,310.10971186,542.177611793,473.228100903,42.4850247072,26.4644861829
 04/11  08:00:00,1257.3009758,98.9682811578,340.406245245,0.0,243.2593065,310.10971186,543.166037428,451.019144806,56.6466996096,35.5001930125
 04/11  09:00:00,1319.46240604,99.6330471914,366.966262535,0.0,243.2593065,302.612436532,520.266143252,433.198603681,42.4850247072,44.5825148638
 04/11  10:00:00,1360.85720757,100.251650456,399.965178788,0.0,243.2593065,310.10971186,522.723005795,407.030657743,70.808374512,44.8839735403
 04/11  11:00:00,1395.07934711,100.63502763,435.561929848,0.0,243.2593065,310.10971186,513.524168185,397.724016865,70.808374512,44.9917768081
 04/11  12:00:00,1423.3367505,101.058637529,504.217186988,0.0,243.2593065,310.10971186,503.947487041,388.43293058,70.808374512,44.7061819494
 04/11  13:00:00,1499.14666516,101.462089724,534.774181508,0.0,243.2593065,302.612436532,489.568317852,378.923536643,56.6466996096,53.9980815991
 04/11  14:00:00,1506.48922758,101.84254861,539.28824507,0.0,243.2593065,302.612436532,458.546815171,371.170829042,42.4850247072,44.8909614218
 04/11  15:00:00,1511.25031137,102.16762026,542.170446872,0.0,243.2593065,302.612436532,467.728246757,366.292466617,56.6466996096,44.7890805306
 04/11  16:00:00,1520.43741975,102.461187826,542.394433332,0.0,243.2593065,310.10971186,483.567227347,363.005109125,84.9700494144,35.5920688077
 04/11  17:00:00,1522.45264469,102.823001124,542.133267843,0.0,243.2593065,310.10971186,468.532406138,357.195024214,84.9700494144,26.3673325092
 04/11  18:00:00,1245.22025307,96.6569775883,541.46987124,0.0,166.938926447,199.110933808,454.295080134,351.81369583,84.9700494144,17.5113348892
 04/11  19:00:00,1222.53774024,96.6569775883,523.142078469,0.0,166.938926447,191.61365848,443.154797778,368.996500902,56.6466996096,17.5115972661
 04/11  20:00:00,1052.02909783,96.6569775883,466.758783763,0.0,100.150657288,124.558693486,499.081090921,416.17626127,56.6466996096,26.2581300419
 04/11  21:00:00,990.724727688,96.6569775883,445.234038043,0.0,100.150657288,124.558693486,485.911074564,425.965965299,42.4850247072,17.4600845578
 04/11  22:00:00,931.15324961,96.6569775883,453.017115754,0.0,46.0930336215,124.558693486,491.901661376,446.125765989,28.3233498048,17.4525455819
 04/11  23:00:00,922.61771343,96.6569775883,449.294190987,0.0,46.0930336215,124.558693486,484.646251665,453.032985825,14.1616749024,17.4515909372
 04/11  24:00:00,898.642878243,96.6569775883,441.082529667,0.0,46.0930336215,113.312780494,482.159962483,459.044632114,5.66466996096,17.450660408
 04/12  01:00:00,894.470571267,96.6569775883,437.168593419,0.0,46.0930336215,113.312780494,478.627061194,464.228105285,5.66466996096,8.73428594782
 04/12  02:00:00,889.662560475,96.6569775883,430.120188388,0.0,46.0930336215,113.312780494,491.654089902,468.534039023,5.66466996096,17.4553809179
 04/12  03:00:00,874.489050964,96.6569775883,424.058093427,0.0,46.0930336215,113.312780494,495.545428133,472.426498632,5.66466996096,17.4542595399
 04/12  04:00:00,947.337264908,96.6569775883,417.532384127,0.0,100.150657288,148.969399434,478.48291335,455.365023368,5.66466996096,17.4532200215
 04/12  05:00:00,936.237356923,97.0918136948,412.923004783,0.0,100.150657288,149.894399434,766.571825357,734.956204651,14.1616749024,17.4539458039
 04/12  06:00:00,1143.008693,98.2914909461,404.943858993,0.0,176.471037341,302.612436532,554.205925813,508.429568179,28.3233498048,17.4530078287
 04/12  07:00:00,1228.63143113,99.8379463465,393.662939393,0.0,243.2593065,310.10971186,536.936069326,467.991331209,42.4850247072,26.4597134097
 04/12  08:00:00,1249.77295449,100.374519931,381.985319789,0.0,243.2593065,310.10971186,551.714258473,459.566645331,56.6466996096,35.5009135326
 04/12  09:00:00,1279.67618661,100.828335448,382.830392854,0.0,243.2593065,302.612436532,539.314638366,452.252521748,42.4850247072,44.57709191
 04/12  10:00:00,1288.24158114,101.217297878,386.991612907,0.0,243.2593065,310.10971186,553.993431094,438.302856888,70.808374512,44.8821996938
 04/12  11:00:00,1298.78724443,101.578522764,399.921966942,0.0,243.2593065,310.10971186,543.933502905,428.135249025,70.808374512,44.9898793685
 04/12  12:00:00,1264.77874088,101.911077086,410.031655954,0.0,243.2593065,310.10971186,535.475085735,419.968348495,70.808374512,44.6983627285
 04/12  13:00:00,1300.41914779,102.193982664,412.114779708,0.0,243.2593065,302.612436532,527.689127775,417.051849863,56.6466996096,53.9905783024
 04/12  14:00:00,1307.53907498,102.448039706,418.914429797,0.0,243.2593065,302.612436532,502.157349517,414.786581426,42.4850247072,44.8857433834
 04/12  15:00:00,1320.22773251,102.73035846,431.269050363,0.0,243.2593065,302.612436532,509.412577754,407.985992004,56.6466996096,44.7798861401
 04/12  16:00:00,1333.83196728,102.925453755,437.97859617,0.0,243.2593065,310.10971186,525.529956068,404.970253629,84.9700494144,35.5896530249
 04/12  17:00:00,1341.26530452,103.136114301,445.149238608,0.0,243.2593065,310.10971186,515.176464969,403.840217157,84.9700494144,26.3661983967
 04/12  18:00:00,1080.89129057,96.6569775883,456.741421596,0.0,166.938926447,199.110933808,496.464045412,393.983332808,84.9700494144,17.5106631898
 04/12  19:00:00,1084.17168004,96.6569775883,466.852813893,0.0,166.938926447,191.61365848,474.642861402,400.485294673,56.6466996096,17.5108671192
 04/12  20:00:00,973.639506637,96.6569775883,474.728563181,0.0,100.150657288,124.558693486,530.731266484,447.827654429,56.6466996096,26.2569124455
 04/12  21:00:00,934.646310341,96.6569775883,475.183469515,0.0,100.150657288,124.558693486,514.741411896,454.797071781,42.4850247072,17.4593154075
 04/12  22:00:00,858.135936513,96.6569775883,466.30760276,0.0,46.0930336215,124.558693486,515.679323847,469.904239596,28.3233498048,17.451734446
 04/12  23:00:00,852.176027076,96.6569775883,459.427700336,0.0,46.0930336215,124.558693486,506.763255663,475.150858402,14.1616749024,17.4507223581
 04/12  24:00:00,839.187062223,96.6569775883,458.906095291,0.0,46.0930336215,113.312780494,502.438354207,479.323950197,5.66466996096,17.4497340492
 04/13  01:00:00,838.807711163,96.6569775883,458.55665048,0.0,46.0930336215,113.312780494,497.586752855,483.184423085,5.66466996096,8.73765980906
 04/13  02:00:00,835.375993072,96.6569775883,455.162331539,0.0,46.0930336215,113.312780494,510.109814224,486.990834839,5.66466996096,17.4543094241
 04/13  03:00:00,832.714971703,96.6569775883,452.535563591,0.0,46.0930336215,113.312780494,514.158860119,491.04104453,5.66466996096,17.4531456279
 04/13  04:00:00,925.427054012,96.6569775883,454.084303021,0.0,100.150657288,148.969399434,495.862435873,472.745713804,5.66466996096,17.4520521081
 04/13  05:00:00,950.106222213,97.1506667877,446.822242157,0.0,100.150657288,149.894399434,799.03402356,767.419149641,14.1616749024,17.4531990163
 04/13  06:00:00,1186.85331516,98.5620967545,433.320323377,0.0,176.471037341,302.612436532,575.569901526,529.794831159,28.3233498048,17.4517205627
 04/13  07:00:00,1295.44558203,100.18368423,432.733869889,0.0,243.2593065,310.10971186,551.865195402,482.917476484,42.4850247072,26.462694211
 04/13  08:00:00,1339.97404528,100.830799023,436.231283562,0.0,243.2593065,310.10971186,554.369642442,462.226798956,56.6466996096,35.4961438763
 04/13  09:00:00,1373.86125664,101.303571539,436.524715575,0.0,243.2593065,302.612436532,538.117919021,451.061750408,42.4850247072,44.5711439064
 04/13  10:00:00,1385.73390301,101.639993942,424.959788828,0.0,243.2593065,310.10971186,555.147756524,439.464754762,70.808374512,44.8746272496
 04/13  11:00:00,1376.90688412,102.04430848,414.728662715,0.0,243.2593065,310.10971186,539.588632347,423.799054934,70.808374512,44.9812029016
 04/13  12:00:00,1296.20549284,102.396079243,416.74419186,0.0,243.2593065,310.10971186,527.800160724,412.292611133,70.808374512,44.6991750789
 04/13  13:00:00,1314.98467935,102.644099281,415.998946079,0.0,243.2593065,302.612436532,509.904408435,408.26845702,56.6466996096,44.9892518056
 04/13  14:00:00,1318.49875262,102.891518559,418.473685766,0.0,243.2593065,302.612436532,499.341214508,402.994880034,42.4850247072,53.8613097669
 04/13  15:00:00,1321.56093495,103.115591385,422.665383177,0.0,243.2593065,302.612436532,499.141656531,397.718694658,56.6466996096,44.7762622635
 04/13  16:00:00,1326.16849349,103.321095126,423.068812921,0.0,243.2593065,310.10971186,513.658748262,393.106113248,84.9700494144,35.5825856003
 04/13  17:00:00,1332.75961246,103.528079384,430.58808459,0.0,243.2593065,310.10971186,498.707664454,387.376286337,84.9700494144,26.3613287023
 04/13  18:00:00,1072.85334183,96.6569775883,441.789584752,0.0,166.938926447,199.110933808,489.697458432,387.215861193,84.9700494144,17.511547824
 04/13  19:00:00,1068.30406863,96.6569775883,441.474636412,0.0,166.938926447,191.61365848,470.099120582,395.944589192,56.6466996096,17.5078317805
 04/13  20:00:00,941.426046095,96.6569775883,437.621881435,0.0,100.150657288,124.558693486,521.064059795,438.161097555,56.6466996096,26.2562626303
 04/13  21:00:00,907.829063791,96.6569775883,443.307900827,0.0,100.150657288,124.558693486,504.444022257,444.502851908,42.4850247072,17.4561456419
 04/13  22:00:00,845.440384449,96.6569775883,448.153379338,0.0,46.0930336215,124.558693486,501.076868924,464.019113643,28.3233498048,8.73440547589
 04/13  23:00:00,844.132152968,96.6569775883,443.298341932,0.0,46.0930336215,124.558693486,502.391410868,470.774957354,14.1616749024,17.454778612
 04/13  24:00:00,825.715649095,96.6569775883,438.720396737,0.0,46.0930336215,113.312780494,498.381883767,475.263463582,5.66466996096,17.453750224
 04/14  01:00:00,821.33749567,96.6569775883,438.11922011,0.0,46.0930336215,113.312780494,502.853257548,479.736371548,5.66466996096,17.4522160386
 04/14  02:00:00,820.161462158,96.6569775883,438.216820809,0.0,46.0930336215,113.312780494,506.866139645,483.750614189,5.66466996096,17.4508554954
 04/14  03:00:00,820.229745907,96.6569775883,438.324330876,0.0,46.0930336215,113.312780494,510.764309067,487.649967643,5.66466996096,17.4496714629
 04/14  04:00:00,917.276744366,96.6569775883,444.17107809,0.0,100.150657288,148.969399434,490.838718245,467.725516516,5.66466996096,17.4485317678
 04/14  05:00:00,911.836747977,97.1802951189,435.896159167,0.0,100.150657288,149.894399434,786.981385131,755.365549356,14.1616749024,17.4541608726
 04/14  06:00:00,1125.2043048,98.7266680005,420.606290904,0.0,176.471037341,302.612436532,570.874682183,525.098381438,28.3233498048,17.4529509395
 04/14  07:00:00,1223.72136565,100.516952143,407.974886676,0.0,243.2593065,310.10971186,544.516446871,475.569523129,42.4850247072,26.4618990355
 04/14  08:00:00,1294.57461512,101.370497758,439.585685119,0.0,243.2593065,310.10971186,532.443075105,440.309872743,56.6466996096,35.4865027523
 04/14  09:00:00,1426.0964434,101.90390977,536.854133075,0.0,243.2593065,302.612436532,496.70913171,418.568274795,42.4850247072,35.6558322071
 04/14  10:00:00,1473.20578144,102.398722051,573.950689476,0.0,243.2593065,310.10971186,518.095069401,393.434797593,70.808374512,53.8518972958
 04/14  11:00:00,1488.68110169,102.871848484,586.234864303,0.0,243.2593065,310.10971186,488.488747998,372.704029376,70.808374512,44.9763441107
 04/14  12:00:00,1457.44740485,103.268347518,595.149109183,0.0,243.2593065,310.10971186,477.263047523,361.760640256,70.808374512,44.6940327549
 04/14  13:00:00,1490.38245689,103.718200124,593.741822312,0.0,243.2593065,302.612436532,450.898448407,349.269114707,56.6466996096,44.9826340908
 04/14  14:00:00,1477.99408133,104.357952993,580.07816815,0.0,243.2593065,302.612436532,427.110711893,339.745238539,42.4850247072,44.8804486463
 04/14  15:00:00,1464.31797831,105.120469369,564.885204422,0.0,243.2593065,302.612436532,426.607627892,325.191328421,56.6466996096,44.7695998606
 04/14  16:00:00,1463.36830541,106.011320069,555.853390715,0.0,243.2593065,310.10971186,437.196393617,309.788458456,84.9700494144,42.4378857466
 04/14  17:00:00,1457.30006306,107.15271124,548.231917112,0.0,243.2593065,310.10971186,406.240392713,301.658179934,84.9700494144,19.6121633641
 04/14  18:00:00,1201.3720485,96.6569775883,568.932438312,0.0,166.938926447,199.110933808,417.301648565,306.074558545,84.9700494144,26.2570406051
 04/14  19:00:00,1211.16784838,96.6569775883,586.985183408,0.0,166.938926447,191.61365848,403.485624929,329.328514636,56.6466996096,17.5104106825
 04/14  20:00:00,1103.34896516,96.6569775883,602.623679474,0.0,100.150657288,124.558693486,458.204460755,384.049399347,56.6466996096,17.5083617983
 04/14  21:00:00,1063.99315074,96.6569775883,599.780927341,0.0,100.150657288,124.558693486,458.697862247,398.755061154,42.4850247072,17.4577763857
 04/14  22:00:00,992.003317027,96.6569775883,595.724103689,0.0,46.0930336215,124.558693486,465.603556026,419.829907452,28.3233498048,17.4502987684
 04/14  23:00:00,992.729764273,96.6569775883,595.443351818,0.0,46.0930336215,124.558693486,457.100697659,425.489846001,14.1616749024,17.4491767559
 04/14  24:00:00,983.805608727,96.6569775883,598.53432082,0.0,46.0930336215,113.312780494,455.242741428,432.124804517,5.66466996096,17.45326695
 04/15  01:00:00,985.691225588,96.6569775883,599.72482868,0.0,46.0930336215,113.312780494,458.437144815,435.319307922,5.66466996096,17.4531669314
 04/15  02:00:00,988.405369554,96.6569775883,602.126722272,0.0,46.0930336215,113.312780494,460.361866501,437.245430446,5.66466996096,17.4517660943
 04/15  03:00:00,990.457998437,96.6569775883,603.727347951,0.0,46.0930336215,113.312780494,461.649989883,438.534794667,5.66466996096,17.4505252552
 04/15  04:00:00,1002.55105149,96.6569775883,605.461635484,0.0,55.6251445156,113.312780494,451.931268679,428.817273669,5.66466996096,17.4493250498
 04/15  05:00:00,1002.4350141,96.6569775883,605.489864323,0.0,55.6251445156,113.312780494,460.747816569,429.138005604,14.1616749024,17.4481360631
 04/15  06:00:00,1074.66167819,96.6569775883,604.758956314,0.0,65.1572554096,176.889270242,405.388325476,368.328483676,28.3233498048,8.73649199486
 04/15  07:00:00,1180.13107506,96.9652573657,603.768743623,0.0,109.682768182,220.96816451,630.395936173,570.457644305,42.4850247072,17.4532671615
 04/15  08:00:00,1184.30763402,96.964657758,597.545437939,0.0,109.682768182,220.96816451,565.475409883,482.503479869,56.6466996096,26.3252304054
 04/15  09:00:00,1286.02980004,97.612921718,590.050727775,0.0,131.945524568,266.955817592,528.237940354,459.281981408,42.4850247072,26.470934239
 04/15  10:00:00,1283.37633992,97.8196798789,577.590485449,0.0,131.945524568,274.45309292,547.456218904,441.1649931,70.808374512,35.4828512915
 04/15  11:00:00,1266.18211715,98.0104493024,557.405572776,0.0,131.945524568,274.45309292,527.72297484,421.435108113,70.808374512,35.4794922157
 04/15  12:00:00,1216.0164136,98.1114633901,537.615013609,0.0,131.945524568,274.45309292,516.623457759,410.348846376,70.808374512,35.4662368704
 04/15  13:00:00,1228.13614873,98.1760867799,558.517181331,0.0,131.945524568,266.955817592,503.211253009,411.102609944,56.6466996096,35.4619434554
 04/15  14:00:00,1248.86482475,98.2340689112,581.087571085,0.0,131.945524568,266.955817592,489.196502038,411.255419736,42.4850247072,35.4560575947
 04/15  15:00:00,1192.65373317,96.6569775883,605.561658257,0.0,109.682768182,212.545889182,406.062523498,322.802738015,56.6466996096,26.6130858736
 04/15  16:00:00,1194.0054229,96.6569775883,603.361742627,0.0,109.682768182,220.04316451,436.215639339,315.770199979,84.9700494144,35.4753899454
 04/15  17:00:00,1136.97524768,96.6569775883,590.13410658,0.0,109.682768182,220.04316451,437.677592314,326.258888766,84.9700494144,26.448654134
 04/15  18:00:00,1065.80465214,96.6569775883,552.775389786,0.0,100.150657288,199.110933808,472.598297996,370.175793948,84.9700494144,17.4524546335
 04/15  19:00:00,1020.19297582,96.6569775883,508.471376097,0.0,100.150657288,191.61365848,453.755814499,379.657863041,56.6466996096,17.4512518477
 04/15  20:00:00,860.78207022,96.6569775883,447.403085068,0.0,55.6251445156,124.558693486,501.64586939,427.547285158,56.6466996096,17.4518846223
 04/15  21:00:00,863.520572484,96.6569775883,445.413064086,0.0,55.6251445156,124.558693486,497.094445105,437.160568951,42.4850247072,17.4488514471
 04/15  22:00:00,856.346037564,96.6569775883,446.70479087,0.0,46.0930336215,124.558693486,501.695986839,455.925467693,28.3233498048,17.4471693407
 04/15  23:00:00,868.02935984,96.6569775883,453.27279542,0.0,46.0930336215,124.558693486,493.224581095,461.609724447,14.1616749024,17.4531817452
 04/15  24:00:00,871.51638362,96.6569775883,460.137171283,0.0,46.0930336215,113.312780494,488.579412109,465.462791302,5.66466996096,17.4519508457
 04/16  01:00:00,868.979196438,96.6569775883,454.744822404,0.0,34.9616554283,113.312780494,495.11831207,472.00335909,5.66466996096,17.4502830188
 04/16  02:00:00,863.727747176,96.6569775883,443.722987934,0.0,34.9616554283,113.312780494,500.919966784,477.806434636,5.66466996096,17.4488621872
 04/16  03:00:00,850.840400195,96.6569775883,431.552393376,0.0,34.9616554283,113.312780494,506.672670288,483.560426231,5.66466996096,17.4475740957
 04/16  04:00:00,846.593265234,96.6569775883,419.537897463,0.0,44.4937663224,113.312780494,491.896695085,477.497023267,5.66466996096,8.73500185713
 04/16  05:00:00,847.189220946,96.6569775883,419.985220771,0.0,44.4937663224,113.312780494,512.6121703,480.998157411,14.1616749024,17.4523379867
 04/16  06:00:00,920.900088898,96.6569775883,423.055196166,0.0,54.0258772165,176.889270242,468.000725794,422.226344407,28.3233498048,17.4510315823
 04/16  07:00:00,907.410163665,96.6569775883,417.487945482,0.0,54.0258772165,184.38654557,479.701380823,419.766587166,42.4850247072,17.4497689504
 04/16  08:00:00,987.981301885,96.6569775883,418.846019606,0.0,65.1572554096,220.04316451,488.529619422,405.581105762,56.6466996096,26.3018140497
 04/16  09:00:00,987.917520891,96.6569775883,422.862447196,0.0,65.1572554096,212.545889182,466.296641766,397.370134515,42.4850247072,26.4414825444
 04/16  10:00:00,1001.72389395,96.6569775883,423.466655482,0.0,65.1572554096,220.04316451,495.334284667,389.104906094,70.808374512,35.4210040612
 04/16  11:00:00,1011.36234918,96.6569775883,430.21608527,0.0,65.1572554096,220.04316451,477.521029024,380.127075664,70.808374512,26.5855788474
 04/16  12:00:00,1030.45062709,96.6569775883,448.08325027,0.0,65.1572554096,220.04316451,480.622576764,374.380953881,70.808374512,35.4332483706
 04/16  13:00:00,1041.70981555,96.6569775883,464.389566124,0.0,65.1572554096,212.545889182,459.999651943,367.927120315,56.6466996096,35.4258320183
 04/16  14:00:00,1091.31326183,96.6569775883,508.54038452,0.0,65.1572554096,212.545889182,429.452663937,360.398062581,42.4850247072,26.5695766487
 04/16  15:00:00,1131.72790763,96.6569775883,534.794610745,0.0,65.1572554096,212.545889182,441.409439857,349.324258312,56.6466996096,35.4384819353
 04/16  16:00:00,1113.51514374,96.6569775883,535.565790819,0.0,65.1572554096,220.04316451,455.975208749,335.574676011,84.9700494144,35.4304833233
 04/16  17:00:00,1072.26612975,96.6569775883,536.287115838,0.0,54.0258772165,184.38654557,452.810817097,341.400289272,84.9700494144,26.4404784103
 04/16  18:00:00,1047.23217632,96.6569775883,535.895469182,0.0,44.4937663224,163.454314868,484.090060506,381.67041395,84.9700494144,17.4495971423
 04/16  19:00:00,1023.98671383,96.6569775883,525.07120323,0.0,44.4937663224,155.95703954,475.756438295,401.657976459,56.6466996096,17.4517622267
 04/16  20:00:00,930.839010961,96.6569775883,460.687486793,0.0,44.4937663224,124.558693486,527.503997475,453.406820661,56.6466996096,17.4504772039
 04/16  21:00:00,908.637545069,96.6569775883,439.905959584,0.0,44.4937663224,124.558693486,528.966434041,469.032188921,42.4850247072,17.449220413
 04/16  22:00:00,902.360310029,96.6569775883,442.630636497,0.0,34.9616554283,124.558693486,536.393780862,490.62245921,28.3233498048,17.4479718464
 04/16  23:00:00,870.114443333,96.6569775883,413.370727654,0.0,34.9616554283,124.558693486,524.937150738,502.04195703,14.1616749024,8.73351880546
 04/16  24:00:00,812.52169123,96.6569775883,373.209531623,0.0,34.9616554283,113.312780494,535.562501438,512.444942587,5.66466996096,17.4528888906
 04/17  01:00:00,802.911542981,96.6569775883,356.700771428,0.0,46.0930336215,113.312780494,540.825360037,517.709571165,5.66466996096,17.4511189114
 04/17  02:00:00,797.964104441,96.6569775883,353.571155226,0.0,46.0930336215,113.312780494,547.66047536,524.546260925,5.66466996096,17.4495444736
 04/17  03:00:00,824.226014537,96.6569775883,376.426520445,0.0,46.0930336215,113.312780494,552.601323204,529.488481498,5.66466996096,17.4481717446
 04/17  04:00:00,926.714834182,96.6569775883,388.593795121,0.0,100.150657288,148.969399434,526.044414125,502.931081166,5.66466996096,17.4486629976
 04/17  05:00:00,938.145513351,96.6569775883,392.9482416,0.0,100.150657288,149.894399434,996.653032448,965.039109734,14.1616749024,17.452247811
 04/17  06:00:00,1175.34954783,96.9317730331,397.599638822,0.0,176.471037341,302.612436532,655.489940416,609.715759527,28.3233498048,17.4508310841
 04/17  07:00:00,1279.04236776,97.234417063,392.606195102,0.0,243.2593065,310.10971186,611.300109342,542.358993529,42.4850247072,26.4560911062
 04/17  08:00:00,1336.7378031,97.3614008645,406.568778362,0.0,243.2593065,310.10971186,597.162750005,505.039556611,56.6466996096,35.4764937839
 04/17  09:00:00,1397.51305315,97.5407891846,432.095309462,0.0,243.2593065,302.612436532,558.50086362,480.372518056,42.4850247072,35.6433208569
 04/17  10:00:00,1425.31918189,97.8371419236,450.432121804,0.0,243.2593065,310.10971186,568.63582112,452.967135862,70.808374512,44.8603107459
 04/17  11:00:00,1447.79451154,98.0541702264,476.870732672,0.0,243.2593065,310.10971186,555.952900331,431.179556256,70.808374512,53.9649695629
 04/17  12:00:00,1453.10892918,98.3499455962,525.25220041,0.0,243.2593065,310.10971186,530.69119587,415.200496587,70.808374512,44.6823247713
 04/17  13:00:00,1495.39162535,98.7616872107,532.19348767,0.0,243.2593065,302.612436532,505.057500359,403.451870168,56.6466996096,44.9589305815
 04/17  14:00:00,1501.04960257,99.1722501769,534.370424933,0.0,243.2593065,302.612436532,479.488558708,392.14519844,42.4850247072,44.8583355606
 04/17  15:00:00,1505.16141068,99.6117126279,536.183358966,0.0,243.2593065,302.612436532,474.922155759,373.521205392,56.6466996096,44.7542507581
 04/17  16:00:00,1516.41990204,99.9851715751,538.548149757,0.0,243.2593065,310.10971186,476.167058972,355.615953677,84.9700494144,35.5810558803
 04/17  17:00:00,1520.69951623,100.475592065,540.801138342,0.0,243.2593065,310.10971186,457.710227842,346.382503301,84.9700494144,26.3576751265
 04/17  18:00:00,1259.32876775,96.6569775883,542.92599548,0.0,166.938926447,199.110933808,435.168470666,332.690070263,84.9700494144,17.5083509892
 04/17  19:00:00,1254.11541716,96.6569775883,542.513341505,0.0,166.938926447,191.61365848,434.736202822,351.83890432,56.6466996096,26.2505988922
 04/17  20:00:00,1022.87989241,96.6569775883,446.931377793,0.0,100.150657288,124.558693486,485.953543966,411.800042459,56.6466996096,17.5068018974
 04/17  21:00:00,947.188510196,96.6569775883,412.353081845,0.0,100.150657288,124.558693486,487.43797196,427.496049835,42.4850247072,17.4568974179
 04/17  22:00:00,884.64724007,96.6569775883,412.382132391,0.0,46.0930336215,124.558693486,494.71607003,448.943666215,28.3233498048,17.44905401
 04/17  23:00:00,886.732644322,96.6569775883,409.556879943,0.0,46.0930336215,124.558693486,487.781493579,456.172088704,14.1616749024,17.4477299727
 04/17  24:00:00,867.44122869,96.6569775883,404.026048698,0.0,46.0930336215,113.312780494,482.229743683,461.481730406,5.66466996096,15.0833433162
 04/18  01:00:00,858.206386359,96.6569775883,394.224736202,0.0,46.0930336215,113.312780494,483.527669861,466.764638286,5.66466996096,11.0983616147
 04/18  02:00:00,841.561132315,96.6569775883,376.400140868,0.0,46.0930336215,113.312780494,495.241249805,472.126183209,5.66466996096,17.4503966349
 04/18  03:00:00,802.096977331,96.6569775883,342.086223802,0.0,46.0930336215,113.312780494,503.671338175,480.557735935,5.66466996096,17.4489322794
 04/18  04:00:00,875.094296218,96.6569775883,330.289065065,0.0,100.150657288,148.969399434,486.550474853,463.43826402,5.66466996096,17.4475408721
 04/18  05:00:00,840.132074744,96.8485800837,302.42103758,0.0,100.150657288,149.894399434,815.853134205,784.242614642,14.1616749024,17.4488446603
 04/18  06:00:00,1047.30207274,97.5789245033,286.957904984,0.0,176.471037341,302.612436532,580.07821817,534.303396893,28.3233498048,17.4514714722
 04/18  07:00:00,1215.30702123,98.3282614532,344.610326631,0.0,243.2593065,310.10971186,550.553457184,481.617803547,42.4850247072,26.4506289304
 04/18  08:00:00,1316.35501767,98.9601809146,405.396492832,0.0,243.2593065,310.10971186,550.128218371,458.005883693,56.6466996096,35.4756350686
 04/18  09:00:00,1380.50519461,99.5734268195,444.543018871,0.0,243.2593065,302.612436532,521.427649472,443.300549462,42.4850247072,35.6420753028
 04/18  10:00:00,1474.47064161,100.167903114,536.545797522,0.0,243.2593065,310.10971186,530.778469131,415.112979061,70.808374512,44.8571155575
 04/18  11:00:00,1492.57537159,100.638927223,556.586228785,0.0,243.2593065,310.10971186,522.527043035,397.767344623,70.808374512,53.9513239007
 04/18  12:00:00,1440.06381323,101.208411967,572.544931802,0.0,243.2593065,310.10971186,492.708604157,377.221452357,70.808374512,44.6787772872
 04/18  13:00:00,1478.81914838,101.688885795,584.281027156,0.0,243.2593065,302.612436532,465.66101446,364.060136855,56.6466996096,44.9541779947
 04/18  14:00:00,1455.92492985,102.16390847,558.929812663,0.0,243.2593065,302.612436532,435.852778092,348.514859187,42.4850247072,44.8528941977
 04/18  15:00:00,1439.16389144,102.619887901,540.450586535,0.0,243.2593065,302.612436532,434.422314915,333.025995654,56.6466996096,44.7496196508
 04/18  16:00:00,1443.97624397,103.175025747,537.794825621,0.0,243.2593065,310.10971186,439.348943985,318.797779556,84.9700494144,35.5811150142
 04/18  17:00:00,1444.56282188,103.951677046,537.622094235,0.0,243.2593065,310.10971186,431.307639961,319.982036536,84.9700494144,26.3555540111
 04/18  18:00:00,1181.78413894,96.6569775883,547.907280183,0.0,166.938926447,199.110933808,411.672209267,309.194804808,84.9700494144,17.5073550451
 04/18  19:00:00,1177.41446247,96.6569775883,551.122313416,0.0,166.938926447,191.61365848,400.618968522,323.075966149,56.6466996096,20.8963027639
 04/18  20:00:00,1059.5396904,96.6569775883,555.751034614,0.0,100.150657288,124.558693486,457.443301593,377.938312712,56.6466996096,22.8582892713
 04/18  21:00:00,1026.94293208,96.6569775883,558.855340636,0.0,100.150657288,124.558693486,450.583251025,390.642771686,42.4850247072,17.4554546315
 04/18  22:00:00,961.327535046,96.6569775883,560.433038175,0.0,46.0930336215,124.558693486,455.75194247,409.981001557,28.3233498048,17.4475911078
 04/18  23:00:00,972.734039164,96.6569775883,571.62779577,0.0,46.0930336215,124.558693486,449.626331605,418.018441005,14.1616749024,17.4462156982
 04/18  24:00:00,965.49708272,96.6569775883,576.830173637,0.0,46.0930336215,113.312780494,437.292387945,422.891757464,5.66466996096,8.7359605192
 04/19  01:00:00,970.076452888,96.6569775883,581.047847414,0.0,46.0930336215,113.312780494,449.994705769,426.879630682,5.66466996096,17.4504051254
 04/19  02:00:00,991.972848996,96.6569775883,604.792687847,0.0,46.0930336215,113.312780494,455.880883542,432.767544143,5.66466996096,17.4486694387
 04/19  03:00:00,986.178519264,96.6569775883,597.948789491,0.0,46.0930336215,113.312780494,463.054979447,439.943144339,5.66466996096,17.4471651467
 04/19  04:00:00,1060.77041705,96.6569775883,577.955639479,0.0,100.150657288,148.969399434,449.866366833,426.755977599,5.66466996096,17.4457192727
 04/19  05:00:00,931.740208302,97.0726347623,441.998179987,0.0,100.150657288,149.894399434,663.796021098,632.184393285,14.1616749024,17.4499529105
 04/19  06:00:00,1155.22177138,98.6441728918,422.66649942,0.0,176.471037341,302.612436532,505.890293934,460.117535978,28.3233498048,17.4494081518
 04/19  07:00:00,1277.96869294,100.478346145,432.791281794,0.0,243.2593065,310.10971186,483.117565628,414.18037412,42.4850247072,26.452166801
 04/19  08:00:00,1354.22354613,101.321126557,469.092083292,0.0,243.2593065,310.10971186,476.468957185,384.352533352,56.6466996096,35.4697242241
 04/19  09:00:00,1477.19430325,101.890755692,542.49353082,0.0,243.2593065,302.612436532,445.758550984,367.638660136,42.4850247072,35.6348661409
 04/19  10:00:00,1510.49619337,102.385403511,546.147692566,0.0,243.2593065,310.10971186,466.603339545,350.945513657,70.808374512,44.8494513761
 04/19  11:00:00,1524.78151854,102.871648509,546.261368071,0.0,243.2593065,310.10971186,465.598084702,340.841531885,70.808374512,53.9481783046
 04/19  12:00:00,1489.67977387,103.72661535,548.382874909,0.0,243.2593065,310.10971186,440.227087429,333.682055254,70.808374512,35.7366576627
 04/19  13:00:00,1528.26150611,104.767234311,551.944760495,0.0,243.2593065,302.612436532,435.994650151,325.39770936,56.6466996096,53.9502411814
 04/19  14:00:00,1532.37729279,105.584703706,553.46630974,0.0,243.2593065,302.612436532,408.744222698,321.410338051,42.4850247072,44.84885994
 04/19  15:00:00,1531.32329006,106.171561156,552.700706122,0.0,243.2593065,302.612436532,414.6856848,313.292504067,56.6466996096,44.7464811235
 04/19  16:00:00,1537.20249459,106.956482943,553.755885729,0.0,243.2593065,310.10971186,421.766866258,301.22934924,84.9700494144,35.5674676036
 04/19  17:00:00,1533.71312486,108.371440458,557.642569305,0.0,243.2593065,310.10971186,403.834938925,292.510648569,84.9700494144,26.354240942
 04/19  18:00:00,1259.8340831,96.6569775883,561.817128347,0.0,166.938926447,199.110933808,397.883230115,295.405804317,84.9700494144,17.507376384
 04/19  19:00:00,1264.84845209,96.6569775883,559.064631895,0.0,166.938926447,191.61365848,386.787737338,312.637815276,56.6466996096,17.5032224524
 04/19  20:00:00,1139.4030993,96.6569775883,548.934746202,0.0,100.150657288,124.558693486,457.069342866,374.174005453,56.6466996096,26.2486378031
 04/19  21:00:00,1043.79622552,96.6569775883,493.225450793,0.0,100.150657288,124.558693486,445.858717588,394.637898989,42.4850247072,8.735793892
 04/19  22:00:00,890.529326465,96.6569775883,416.611798142,0.0,46.0930336215,124.558693486,465.947684005,420.173459917,28.3233498048,17.4508742829
 04/19  23:00:00,904.065489215,96.6569775883,428.150333207,0.0,46.0930336215,124.558693486,461.398476806,429.787467663,14.1616749024,17.4493342399
 04/19  24:00:00,895.877440198,96.6569775883,427.993730773,0.0,46.0930336215,113.312780494,459.135449143,436.022756411,5.66466996096,17.4480227707
 04/20  01:00:00,886.057884127,96.6569775883,416.882314694,0.0,46.0930336215,113.312780494,465.023172398,441.912430452,5.66466996096,17.4460719852
 04/20  02:00:00,875.41108153,96.6569775883,406.257817534,0.0,46.0930336215,113.312780494,470.648441535,447.536080873,5.66466996096,17.4476907014
 04/20  03:00:00,850.166516052,96.6569775883,381.84228587,0.0,46.0930336215,113.312780494,477.964044598,454.850029692,5.66466996096,17.4493449445
 04/20  04:00:00,908.152122706,96.6569775883,354.938215826,0.0,100.150657288,148.969399434,464.261385469,441.148935838,5.66466996096,17.4477796699
 04/20  05:00:00,862.273637774,97.173016854,316.418919717,0.0,100.150657288,149.894399434,692.07897562,660.471003934,14.1616749024,17.4462967829
 04/20  06:00:00,1054.95117778,99.2948637101,288.228660822,0.0,176.471037341,302.612436532,526.186611619,480.418458096,28.3233498048,17.4448037189
 04/20  07:00:00,1176.90759522,101.203515392,302.48176181,0.0,243.2593065,310.10971186,500.957224881,432.022459348,42.4850247072,26.4497408266
 04/20  08:00:00,1279.85160053,102.009510708,356.453173339,0.0,243.2593065,310.10971186,492.691188113,400.585541753,56.6466996096,35.45894675
 04/20  09:00:00,1396.95607618,102.545256787,420.236532562,0.0,243.2593065,302.612436532,459.685565778,381.578919635,42.4850247072,35.6216214356
 04/20  10:00:00,1468.4042127,103.024973707,470.491690191,0.0,243.2593065,310.10971186,475.854617101,360.196609826,70.808374512,44.8496327629
