Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  11:00:00,1514.41049824,103.467048202,515.066114635,0.0,243.2593065,310.10971186,463.041670478,347.282044454,70.808374512,44.951251512
 04/20  12:00:00,1480.95050622,103.866555251,524.02000916,0.0,243.2593065,310.10971186,457.521799777,342.051193505,70.808374512,44.6622317603
 04/20  13:00:00,1518.36152339,104.415275724,529.919290164,0.0,243.2593065,302.612436532,437.528795018,335.929406083,56.6466996096,44.9526893254
 04/20  14:00:00,1525.69307974,105.146549731,533.227314179,0.0,243.2593065,302.612436532,424.946622314,328.645356067,42.4850247072,53.8162415402
 04/20  15:00:00,1524.88159594,105.60625776,527.604368376,0.0,243.2593065,302.612436532,417.412468477,324.974853571,56.6466996096,35.7909152962
 04/20  16:00:00,1532.89900501,105.948837644,521.939076065,0.0,243.2593065,310.10971186,455.419739721,325.981151313,84.9700494144,44.4685389941
 04/20  17:00:00,1491.04597908,106.188575116,479.559481531,0.0,243.2593065,310.10971186,438.070357146,335.525613942,84.9700494144,17.57469379
 04/20  18:00:00,1170.51859891,96.6569775883,439.921116384,0.0,166.938926447,199.110933808,457.87218785,346.652694211,84.9700494144,26.2494442252
 04/20  19:00:00,1176.20293949,96.6569775883,455.380339257,0.0,166.938926447,191.61365848,429.956017501,355.804505927,56.6466996096,17.5048119647
 04/20  20:00:00,1045.21823505,96.6569775883,446.729946364,0.0,100.150657288,124.558693486,477.112937767,402.961276581,56.6466996096,17.5049615761
 04/20  21:00:00,973.077350027,96.6569775883,412.041332711,0.0,100.150657288,124.558693486,476.981714881,417.044476129,42.4850247072,17.4522140458
 04/20  22:00:00,871.474575879,96.6569775883,379.923256833,0.0,46.0930336215,124.558693486,486.342800976,440.575316018,28.3233498048,17.4441351538
 04/20  23:00:00,849.028260784,96.6569775883,362.907637431,0.0,46.0930336215,124.558693486,481.042475353,449.43123459,14.1616749024,17.4495658601
 04/20  24:00:00,813.69777522,96.6569775883,345.285349392,0.0,46.0930336215,113.312780494,479.528263388,456.415576442,5.66466996096,17.4480169857
 04/21  01:00:00,781.108905501,96.6569775883,323.299260824,0.0,46.0930336215,113.312780494,487.891855293,464.781160572,5.66466996096,17.44602476
 04/21  02:00:00,762.744186818,96.6569775883,307.265015051,0.0,46.0930336215,113.312780494,496.210509551,473.101545739,5.66466996096,17.4442938517
 04/21  03:00:00,754.362856411,96.6569775883,296.173034798,0.0,46.0930336215,113.312780494,493.009669298,478.610134912,5.66466996096,8.7348644258
 04/21  04:00:00,840.520143246,96.6569775883,291.070105942,0.0,100.150657288,148.969399434,484.462792989,461.349702035,5.66466996096,17.4484209932
 04/21  05:00:00,833.761104348,97.2033853536,283.720935057,0.0,100.150657288,149.894399434,746.996034173,715.386322055,14.1616749024,17.4480372157
 04/21  06:00:00,1033.81906808,99.3133005056,260.951806069,0.0,176.471037341,302.612436532,555.847906028,510.077535519,28.3233498048,17.4470207041
 04/21  07:00:00,1130.42173973,101.200267559,253.111684619,0.0,243.2593065,310.10971186,530.187107228,461.253494275,42.4850247072,26.4485882462
 04/21  08:00:00,1232.79604947,102.010114954,310.848164087,0.0,243.2593065,310.10971186,519.286111432,427.168710761,56.6466996096,35.4707010612
 04/21  09:00:00,1363.53890461,102.55351146,387.75685701,0.0,243.2593065,302.612436532,483.31903746,405.198859497,42.4850247072,35.6351532561
 04/21  10:00:00,1450.0569249,103.020885552,454.610791685,0.0,243.2593065,310.10971186,505.802949284,381.184709198,70.808374512,53.8098655737
 04/21  11:00:00,1516.3638067,103.448737134,510.48586365,0.0,243.2593065,310.10971186,479.735716768,363.990857247,70.808374512,44.9364850085
 04/21  12:00:00,1489.15350453,103.842182277,517.984516261,0.0,243.2593065,310.10971186,470.122907815,354.649744518,70.808374512,44.6647887847
 04/21  13:00:00,1526.79501236,104.330113481,526.054071183,0.0,243.2593065,302.612436532,443.901748096,342.318447576,56.6466996096,44.93660091
 04/21  14:00:00,1533.74060762,104.848129748,532.346611668,0.0,243.2593065,302.612436532,423.580209659,336.252956881,42.4850247072,44.8422280705
 04/21  15:00:00,1537.383508,105.621040914,532.530096214,0.0,243.2593065,302.612436532,426.309077097,324.922787259,56.6466996096,44.7395902281
 04/21  16:00:00,1544.28496841,106.41631078,534.88459502,0.0,243.2593065,310.10971186,432.533763199,311.99703827,84.9700494144,35.5666755143
 04/21  17:00:00,1551.3041751,107.610061142,538.056799436,0.0,243.2593065,310.10971186,420.084151064,308.762098034,84.9700494144,26.3520036154
 04/21  18:00:00,1275.56423873,96.6569775883,535.553563059,0.0,166.938926447,199.110933808,416.233283681,313.75714234,84.9700494144,17.5060919265
 04/21  19:00:00,1263.07674153,96.6569775883,531.426018838,0.0,166.938926447,191.61365848,404.599966821,330.451503679,56.6466996096,17.5017635321
 04/21  20:00:00,1045.9783982,96.6569775883,436.843264069,0.0,100.150657288,124.558693486,472.711167771,389.81825899,56.6466996096,26.2462091719
 04/21  21:00:00,1000.0148536,96.6569775883,421.651030348,0.0,100.150657288,124.558693486,459.502613599,408.282530522,42.4850247072,8.73505836965
 04/21  22:00:00,928.227888422,96.6569775883,408.76066311,0.0,46.0930336215,124.558693486,477.587640624,431.815008382,28.3233498048,17.4492824379
 04/21  23:00:00,877.448747345,96.6569775883,369.81100537,0.0,46.0930336215,124.558693486,475.170624611,443.561327228,14.1616749024,17.4476224812
 04/21  24:00:00,832.140562249,96.6569775883,343.993739064,0.0,46.0930336215,113.312780494,475.223190539,452.110677123,5.66466996096,17.4478434553
 04/22  01:00:00,826.183210653,96.6569775883,338.223902028,0.0,46.0930336215,113.312780494,480.977570644,457.868792931,5.66466996096,17.4441077527
 04/22  02:00:00,814.411267852,96.6569775883,325.54961733,0.0,46.0930336215,113.312780494,487.614110133,464.50151054,5.66466996096,17.4479296321
 04/22  03:00:00,786.161504516,96.6569775883,298.969560642,0.0,46.0930336215,113.312780494,497.95029953,474.838595391,5.66466996096,17.4470341776
 04/22  04:00:00,755.516930357,96.6569775883,266.949609376,0.0,55.6251445156,113.312780494,518.003182151,494.893136781,5.66466996096,17.4453754087
 04/22  05:00:00,727.407393236,96.6569775883,246.791626698,0.0,55.6251445156,113.312780494,549.310934557,517.705506675,14.1616749024,17.4437529792
 04/22  06:00:00,787.908042055,96.6569775883,244.989134384,0.0,65.1572554096,176.889270242,493.594199735,456.536254763,28.3233498048,8.73459516718
 04/22  07:00:00,905.211734153,96.9996000677,256.9876179,0.0,109.682768182,220.96816451,729.925393155,669.993708337,42.4850247072,17.4466601114
 04/22  08:00:00,961.732149853,96.990974057,298.741814642,0.0,109.682768182,220.96816451,617.828697789,534.86829672,56.6466996096,26.3137014593
 04/22  09:00:00,1129.97690057,97.8573621287,347.700837833,0.0,131.945524568,266.955817592,556.750358551,487.808055355,42.4850247072,26.4572784879
 04/22  10:00:00,1192.54465272,98.0130471347,391.935828408,0.0,131.945524568,274.45309292,569.457347906,463.192009869,70.808374512,35.4569635251
 04/22  11:00:00,1241.40748778,98.1469879201,438.242058865,0.0,131.945524568,274.45309292,550.384487983,444.124001648,70.808374512,35.4521118235
 04/22  12:00:00,1271.72497341,98.3091152725,499.486551179,0.0,131.945524568,274.45309292,534.369490529,428.888051097,70.808374512,34.6730649197
 04/22  13:00:00,1283.66874004,98.4788811688,519.546150173,0.0,131.945524568,266.955817592,500.232313578,416.222156724,56.6466996096,27.3634572444
 04/22  14:00:00,1298.0709577,98.6036744578,528.780156479,0.0,131.945524568,266.955817592,483.044115313,405.107763314,42.4850247072,35.4513272919
 04/22  15:00:00,1224.24909721,96.6569775883,532.151824676,0.0,109.682768182,212.545889182,397.371155909,305.27574681,56.6466996096,35.4487094903
 04/22  16:00:00,1236.95028769,96.6569775883,536.610271602,0.0,109.682768182,220.04316451,416.259425007,295.850216253,84.9700494144,35.4391593393
 04/22  17:00:00,1196.63446222,96.6569775883,539.472392235,0.0,109.682768182,220.04316451,402.657082785,291.247508947,84.9700494144,26.4395244242
 04/22  18:00:00,1153.82516741,96.6569775883,540.02705318,0.0,100.150657288,199.110933808,430.799830457,328.384907086,84.9700494144,17.4448739562
 04/22  19:00:00,1133.74034459,96.6569775883,524.704197786,0.0,100.150657288,191.61365848,421.808212892,347.718280839,56.6466996096,17.4432324431
 04/22  20:00:00,939.493135594,96.6569775883,427.426178785,0.0,55.6251445156,124.558693486,474.54591244,409.164914657,56.6466996096,8.73429817345
 04/22  21:00:00,926.206687023,96.6569775883,414.094420781,0.0,55.6251445156,124.558693486,485.341237776,425.40894252,42.4850247072,17.4472705484
 04/22  22:00:00,892.567986266,96.6569775883,388.87130153,0.0,46.0930336215,124.558693486,493.91547094,448.146514992,28.3233498048,17.4456061435
 04/22  23:00:00,872.529989134,96.6569775883,371.919054895,0.0,46.0930336215,124.558693486,488.44506441,456.839407371,14.1616749024,17.4439821361
 04/22  24:00:00,821.205754813,96.6569775883,343.467434856,0.0,46.0930336215,113.312780494,487.283512818,464.171764999,5.66466996096,17.4470778574
 04/23  01:00:00,766.002128995,96.6569775883,309.078472524,0.0,34.9616554283,113.312780494,496.050927737,472.93952022,5.66466996096,17.4467375554
 04/23  02:00:00,732.449529271,96.6569775883,282.170669953,0.0,34.9616554283,113.312780494,516.52382501,493.414315806,5.66466996096,17.4448392427
 04/23  03:00:00,718.412352478,96.6569775883,270.640518239,0.0,34.9616554283,113.312780494,532.743010844,509.635229535,5.66466996096,17.443111348
 04/23  04:00:00,716.317324652,96.6569775883,262.705466234,0.0,44.4937663224,113.312780494,525.458651806,511.059746558,5.66466996096,8.73423528665
 04/23  05:00:00,731.231705349,96.6569775883,275.40363012,0.0,44.4937663224,113.312780494,533.510173745,501.901451456,14.1616749024,17.4470473865
 04/23  06:00:00,817.926947489,96.6569775883,291.69242307,0.0,54.0258772165,176.889270242,476.022755069,430.254107037,28.3233498048,17.445298227
 04/23  07:00:00,831.759523547,96.6569775883,307.629627768,0.0,54.0258772165,184.38654557,475.200790139,415.272158739,42.4850247072,17.4436066929
 04/23  08:00:00,985.019875956,96.6569775883,368.63404448,0.0,65.1572554096,220.04316451,467.853379266,384.917559676,56.6466996096,26.2891199803
 04/23  09:00:00,1089.561448,96.6569775883,469.005099596,0.0,65.1572554096,212.545889182,438.988356608,370.078278772,42.4850247072,26.4250531291
 04/23  10:00:00,1146.00386483,96.6569775883,519.411231791,0.0,65.1572554096,220.04316451,457.888260548,360.515048809,70.808374512,26.5648372266
 04/23  11:00:00,1155.0419887,96.6569775883,539.005537026,0.0,65.1572554096,220.04316451,459.670821374,353.44997992,70.808374512,35.4124669416
 04/23  12:00:00,1164.46032808,96.6569775883,552.734202377,0.0,65.1572554096,220.04316451,452.54212219,346.330193216,70.808374512,35.4035544614
 04/23  13:00:00,1157.44626407,96.6569775883,553.41058964,0.0,65.1572554096,212.545889182,422.048589674,338.837552467,56.6466996096,26.5643375968
 04/23  14:00:00,1153.44161482,96.6569775883,546.103152685,0.0,65.1572554096,212.545889182,410.040266177,332.143216538,42.4850247072,35.412024932
 04/23  15:00:00,1148.84363536,96.6569775883,540.02926935,0.0,65.1572554096,212.545889182,413.048956908,320.999109048,56.6466996096,35.4031482499
 04/23  16:00:00,1123.40784302,96.6569775883,536.989702552,0.0,65.1572554096,220.04316451,418.450498801,306.914600314,84.9700494144,26.5658490729
 04/23  17:00:00,1076.83550553,96.6569775883,542.187683887,0.0,54.0258772165,184.38654557,419.197082647,307.803298152,84.9700494144,26.4237350801
 04/23  18:00:00,1058.08941341,96.6569775883,551.550493856,0.0,44.4937663224,163.454314868,441.825632772,339.410153979,84.9700494144,17.4454293778
 04/23  19:00:00,1068.86895798,96.6569775883,562.637393038,0.0,44.4937663224,155.95703954,428.692872605,354.602372931,56.6466996096,17.443800064
 04/23  20:00:00,1050.96869449,96.6569775883,560.286144754,0.0,44.4937663224,124.558693486,483.123138994,409.030996185,56.6466996096,17.4454431993
 04/23  21:00:00,1042.8478851,96.6569775883,552.691809069,0.0,44.4937663224,124.558693486,486.949858298,427.017910204,42.4850247072,17.4469233871
 04/23  22:00:00,1023.35616731,96.6569775883,548.2463889,0.0,34.9616554283,124.558693486,495.452759318,449.684228083,28.3233498048,17.4451814304
 04/23  23:00:00,1020.3816292,96.6569775883,547.52163496,0.0,34.9616554283,124.558693486,489.606741174,458.001574505,14.1616749024,17.4434917671
 04/23  24:00:00,999.51052853,96.6569775883,551.12953956,0.0,34.9616554283,113.312780494,479.338624266,464.942823897,5.66466996096,8.73113040808
 04/24  01:00:00,1000.45409604,96.6569775883,555.002744719,0.0,46.0930336215,113.312780494,492.235130682,469.123335131,5.66466996096,17.4471255892
 04/24  02:00:00,995.695756767,96.6569775883,561.590308365,0.0,46.0930336215,113.312780494,495.203868632,472.094173813,5.66466996096,17.4450248578
 04/24  03:00:00,994.119603706,96.6569775883,568.102059751,0.0,46.0930336215,113.312780494,497.908870622,474.801001015,5.66466996096,17.4431996464
 04/24  04:00:00,1081.1909715,96.6569775883,571.524113342,0.0,100.150657288,148.969399434,473.61193071,450.500744179,5.66466996096,17.4465165693
 04/24  05:00:00,1067.78241448,96.6569775883,573.419811123,0.0,100.150657288,149.894399434,901.181640656,869.573811063,14.1616749024,17.4461546902
 04/24  06:00:00,1284.36040687,96.93773539,572.768045897,0.0,176.471037341,302.612436532,594.081416555,548.313719891,28.3233498048,17.4443468598
 04/24  07:00:00,1395.46891111,97.2371692577,570.549722911,0.0,243.2593065,310.10971186,555.853751327,486.923147046,42.4850247072,26.4455795741
 04/24  08:00:00,1445.3854607,97.3908795274,573.579065977,0.0,243.2593065,310.10971186,551.042952264,458.946520801,56.6466996096,35.4497318537
 04/24  09:00:00,1482.30423492,97.6712428966,578.755629571,0.0,243.2593065,302.612436532,519.630620499,441.535533997,42.4850247072,35.6100617952
 04/24  10:00:00,1482.65395157,97.9292742753,574.806317676,0.0,243.2593065,310.10971186,535.53409059,419.901694675,70.808374512,44.8240214027
 04/24  11:00:00,1479.554812,98.2686112325,578.521796619,0.0,243.2593065,310.10971186,518.764462318,403.028019148,70.808374512,44.9280686583
 04/24  12:00:00,1428.49518347,98.6434626318,568.482418709,0.0,243.2593065,310.10971186,505.467166601,390.012446123,70.808374512,44.6463459657
 04/24  13:00:00,1444.1203608,99.0952350729,549.056898895,0.0,243.2593065,302.612436532,471.892790875,370.320511185,56.6466996096,44.9255800806
 04/24  14:00:00,1434.95528507,99.5782155272,538.568011039,0.0,243.2593065,302.612436532,436.690362042,349.383571194,42.4850247072,44.8217661405
 04/24  15:00:00,1419.53924181,99.9252332781,520.850941605,0.0,243.2593065,302.612436532,449.09397379,347.728452963,56.6466996096,44.7188212175
 04/24  16:00:00,1435.42713226,100.576657053,529.2022662,0.0,243.2593065,310.10971186,455.174536295,334.64192359,84.9700494144,35.5625632903
 04/24  17:00:00,1427.95550831,101.344469777,520.754509987,0.0,243.2593065,310.10971186,437.454167741,326.135919062,84.9700494144,26.3481992638
 04/24  18:00:00,1166.97093396,96.6569775883,530.445818529,0.0,166.938926447,199.110933808,421.357918906,318.885068597,84.9700494144,17.5028008945
 04/24  19:00:00,1156.05667293,96.6569775883,525.525700655,0.0,166.938926447,191.61365848,412.281778648,330.389769674,56.6466996096,25.2453093637
 04/24  20:00:00,1012.22641669,96.6569775883,501.323501242,0.0,100.150657288,124.558693486,454.954760736,379.812153386,56.6466996096,18.4959077404
 04/24  21:00:00,982.568986214,96.6569775883,506.652201678,0.0,100.150657288,124.558693486,454.878484032,394.942873372,42.4850247072,17.4505859535
 04/24  22:00:00,932.206339296,96.6569775883,524.971679942,0.0,46.0930336215,124.558693486,463.068827132,417.303022975,28.3233498048,17.4424543521
 04/24  23:00:00,931.00061096,96.6569775883,522.826082589,0.0,46.0930336215,124.558693486,444.816424325,421.920872612,14.1616749024,8.73387681085
 04/24  24:00:00,922.623838099,96.6569775883,527.197566376,0.0,46.0930336215,113.312780494,446.923412425,423.812357879,5.66466996096,17.4463845853
 04/25  01:00:00,926.91814345,96.6569775883,531.913712631,0.0,46.0930336215,113.312780494,449.838956596,426.730189022,5.66466996096,17.4440976128
 04/25  02:00:00,928.857896835,96.6569775883,534.068547785,0.0,46.0930336215,113.312780494,453.349196507,430.242496134,5.66466996096,17.4420304125
 04/25  03:00:00,937.20974812,96.6569775883,543.139492198,0.0,46.0930336215,113.312780494,458.464739932,435.356895861,5.66466996096,17.4431741106
 04/25  04:00:00,1045.44582456,96.6569775883,559.332622352,0.0,100.150657288,148.969399434,441.413639683,418.304252708,5.66466996096,17.4447170141
 04/25  05:00:00,1058.22061467,96.8282599112,572.815595117,0.0,100.150657288,149.894399434,685.837384928,654.232812507,14.1616749024,17.442897518
 04/25  06:00:00,1279.3622969,97.8475645978,569.064562848,0.0,176.471037341,302.612436532,497.231945861,455.037355228,28.3233498048,13.871240828
 04/25  07:00:00,1421.72416279,98.9867018241,602.943836074,0.0,243.2593065,310.10971186,489.78813194,417.254334024,42.4850247072,30.0487732085
 04/25  08:00:00,1457.79552628,99.7655242477,596.812298482,0.0,243.2593065,310.10971186,471.582441255,388.346091192,56.6466996096,26.5896504537
 04/25  09:00:00,1442.12098291,100.362865904,543.222446543,0.0,243.2593065,302.612436532,454.146412293,367.152127882,42.4850247072,44.509259704
 04/25  10:00:00,1431.24688206,100.922254626,522.978605341,0.0,243.2593065,310.10971186,459.954625288,344.330415159,70.808374512,44.8158356175
 04/25  11:00:00,1423.847436,101.686523216,513.63358727,0.0,243.2593065,310.10971186,440.962954427,325.231647047,70.808374512,44.9229328687
 04/25  12:00:00,1373.26049544,102.802339841,502.970708305,0.0,243.2593065,310.10971186,426.958712362,311.505826467,70.808374512,44.644511383
 04/25  13:00:00,1400.40124861,103.939265981,495.0083285,0.0,243.2593065,302.612436532,401.194267317,299.628195102,56.6466996096,44.9193726059
 04/25  14:00:00,1396.35919358,104.984387424,489.520340224,0.0,243.2593065,302.612436532,377.72577876,290.424727096,42.4850247072,44.8160269568
 04/25  15:00:00,1395.81908605,106.066626173,488.094904914,0.0,243.2593065,302.612436532,379.849145964,278.481259182,56.6466996096,44.7211871716
 04/25  16:00:00,1400.71512994,107.384586364,485.121952099,0.0,243.2593065,310.10971186,384.785356822,264.262138774,84.9700494144,35.5531686341
 04/25  17:00:00,1395.41883852,108.651045942,479.211289729,0.0,243.2593065,310.10971186,367.781668774,256.466845072,84.9700494144,26.3447742871
 04/25  18:00:00,1133.9213511,96.6569775883,494.745320459,0.0,166.938926447,199.110933808,372.994054605,270.522417953,84.9700494144,17.5015872375
 04/25  19:00:00,1136.75557715,96.6569775883,505.34333606,0.0,166.938926447,191.61365848,363.2966942,289.148822093,56.6466996096,17.5011724968
 04/25  20:00:00,1026.46220393,96.6569775883,518.195037035,0.0,100.150657288,124.558693486,416.700483981,342.55102433,56.6466996096,17.5027600414
 04/25  21:00:00,999.082624694,96.6569775883,526.751478272,0.0,100.150657288,124.558693486,420.346349284,360.408904196,42.4850247072,17.4524203808
 04/25  22:00:00,930.824594941,96.6569775883,523.760149021,0.0,46.0930336215,124.558693486,433.201087057,387.433423845,28.3233498048,17.4443134066
 04/25  23:00:00,952.4423597,96.6569775883,546.021930071,0.0,46.0930336215,124.558693486,434.466246023,402.862099947,14.1616749024,17.4424711736
 04/25  24:00:00,951.35562394,96.6569775883,558.342579595,0.0,46.0930336215,113.312780494,435.203597925,412.093212065,5.66466996096,17.4457158984
 04/26  01:00:00,956.111910544,96.6569775883,563.611730524,0.0,46.0930336215,113.312780494,437.761273248,414.651829068,5.66466996096,17.4447742197
 04/26  02:00:00,935.230801545,96.6569775883,541.17352832,0.0,46.0930336215,113.312780494,437.592778518,414.485445315,5.66466996096,17.4426632423
 04/26  03:00:00,903.81360228,96.6569775883,506.988605844,0.0,46.0930336215,113.312780494,433.01813094,409.912717742,5.66466996096,17.4407432367
 04/26  04:00:00,988.290699378,96.6569775883,500.469167785,0.0,100.150657288,148.969399434,405.286769097,390.889181343,5.66466996096,8.73291779247
 04/26  05:00:00,1000.9510857,97.0628340981,512.304057379,0.0,100.150657288,149.894399434,583.080208972,551.473505427,14.1616749024,17.4450286427
 04/26  06:00:00,1231.12440149,99.3800438492,515.696589992,0.0,176.471037341,302.612436532,451.343376266,405.575885318,28.3233498048,17.444141143
 04/26  07:00:00,1336.43694459,101.082770142,507.141782745,0.0,243.2593065,310.10971186,437.496324794,368.572163409,42.4850247072,26.4391366784
 04/26  08:00:00,1361.82505625,102.087499002,489.775200669,0.0,243.2593065,310.10971186,436.437217324,344.336114745,56.6466996096,35.4544029695
 04/26  09:00:00,1377.74095557,102.933860604,473.565186004,0.0,243.2593065,302.612436532,398.554002618,320.454175564,42.4850247072,35.6148023469
 04/26  10:00:00,1404.95648482,103.713574383,491.9540007,0.0,243.2593065,310.10971186,425.547373682,309.926203311,70.808374512,44.8127958587
 04/26  11:00:00,1404.66944585,104.640115216,489.335185631,0.0,243.2593065,310.10971186,420.260884234,295.55220296,70.808374512,53.9003067621
 04/26  12:00:00,1359.7505901,105.606118703,485.639877746,0.0,243.2593065,310.10971186,392.89390363,286.379459213,70.808374512,35.7060699049
 04/26  13:00:00,1385.02611589,106.661895539,477.294020096,0.0,243.2593065,302.612436532,378.377505141,271.404593711,56.6466996096,50.3262118211
 04/26  14:00:00,1375.22492752,107.727703524,467.709353628,0.0,243.2593065,302.612436532,346.02532647,255.166700868,42.4850247072,48.3736008941
 04/26  15:00:00,1375.95270448,109.463361976,467.328128666,0.0,243.2593065,302.612436532,344.042503289,251.629611147,56.6466996096,35.766192532
 04/26  16:00:00,1399.65476993,111.604252987,481.304997755,0.0,243.2593065,310.10971186,372.788016497,252.256280712,84.9700494144,35.5616863697
 04/26  17:00:00,1414.46630233,113.22510702,494.806478388,0.0,243.2593065,310.10971186,360.602705691,249.284399031,84.9700494144,26.348257246
 04/26  18:00:00,1158.37494132,96.6569775883,522.248909381,0.0,166.938926447,199.110933808,361.055275214,258.583300635,84.9700494144,17.5019251645
 04/26  19:00:00,1162.5335544,96.6569775883,533.880468009,0.0,166.938926447,191.61365848,358.33177242,275.447359496,56.6466996096,26.2377133144
 04/26  20:00:00,1037.00393479,96.6569775883,534.800452226,0.0,100.150657288,124.558693486,405.64473298,331.497894841,56.6466996096,17.5001385294
 04/26  21:00:00,988.525952009,96.6569775883,516.24430004,0.0,100.150657288,124.558693486,398.872753049,338.9369587,42.4850247072,17.4507696418
 04/26  22:00:00,925.897703511,96.6569775883,520.402012676,0.0,46.0930336215,124.558693486,412.956888833,367.19106388,28.3233498048,17.4424751474
 04/26  23:00:00,933.537789245,96.6569775883,525.702457409,0.0,46.0930336215,124.558693486,414.729056166,383.126795697,14.1616749024,17.4405855674
 04/26  24:00:00,909.146294348,96.6569775883,512.538276303,0.0,46.0930336215,113.312780494,401.395316591,386.997807326,5.66466996096,8.73283930368
 04/27  01:00:00,910.908381325,96.6569775883,514.42667576,0.0,46.0930336215,113.312780494,414.468621264,391.36017903,5.66466996096,17.4437722728
 04/27  02:00:00,921.973338653,96.6569775883,526.555743758,0.0,46.0930336215,113.312780494,421.367604326,398.261402773,5.66466996096,17.4415315922
 04/27  03:00:00,926.855680979,96.6569775883,531.888542735,0.0,46.0930336215,113.312780494,426.568436385,403.460961027,5.66466996096,17.4428053973
 04/27  04:00:00,1046.96986042,96.6569775883,564.128336607,0.0,100.150657288,148.969399434,415.126739826,392.018122486,5.66466996096,17.4439473793
 04/27  05:00:00,1090.7507188,97.6206469984,610.852981131,0.0,100.150657288,149.894399434,562.705989894,531.102354116,14.1616749024,17.4419608763
 04/27  06:00:00,1305.41384179,100.307496089,599.717373741,0.0,176.471037341,302.612436532,445.531141337,399.767772818,28.3233498048,17.4400187148
 04/27  07:00:00,1413.7874248,102.683441752,582.923740336,0.0,243.2593065,310.10971186,429.861235582,360.940009293,42.4850247072,26.4362015821
 04/27  08:00:00,1459.65955919,103.676062574,569.843632094,0.0,243.2593065,310.10971186,423.267036665,340.033879967,56.6466996096,26.5864570886
 04/27  09:00:00,1485.29252983,104.34714916,564.677820418,0.0,243.2593065,302.612436532,415.504282637,328.518125524,42.4850247072,44.5011324056
 04/27  10:00:00,1486.53128373,105.002351575,564.300554575,0.0,243.2593065,310.10971186,439.13158174,323.511169493,70.808374512,44.8120377354
 04/27  11:00:00,1481.84589347,105.706155143,566.204076787,0.0,243.2593065,310.10971186,437.20510209,321.48777933,70.808374512,44.9089482474
 04/27  12:00:00,1440.82137084,106.112065999,570.027654912,0.0,243.2593065,310.10971186,440.717954553,325.269812818,70.808374512,44.6397672232
 04/27  13:00:00,1473.32599795,106.51821612,569.118378476,0.0,243.2593065,302.612436532,427.550384301,325.999911678,56.6466996096,44.9037730141
 04/27  14:00:00,1471.2816233,106.967675484,568.359876919,0.0,243.2593065,302.612436532,412.20242459,324.908969556,42.4850247072,44.8084303274
 04/27  15:00:00,1471.6326874,107.385522385,572.213260434,0.0,243.2593065,302.612436532,424.843235019,323.482952218,56.6466996096,44.7135831913
 04/27  16:00:00,1482.81443876,107.685660032,575.212728966,0.0,243.2593065,310.10971186,444.236674815,323.729942574,84.9700494144,35.5366828264
 04/27  17:00:00,1485.51136116,107.884355314,573.989510748,0.0,243.2593065,310.10971186,429.586067365,327.046125478,84.9700494144,17.5698924725
 04/27  18:00:00,1190.73782107,96.6569775883,548.744350319,0.0,166.938926447,199.110933808,448.098122927,336.89034308,84.9700494144,26.2377304329
 04/27  19:00:00,1112.95444299,96.6569775883,466.671156493,0.0,166.938926447,191.61365848,422.380481044,348.233908143,56.6466996096,17.4998732913
 04/27  20:00:00,963.473315032,96.6569775883,437.589568642,0.0,100.150657288,124.558693486,468.97906988,394.832948092,56.6466996096,17.4994221775
 04/27  21:00:00,935.034753598,96.6569775883,436.082453311,0.0,100.150657288,124.558693486,467.021730906,407.089520538,42.4850247072,17.4471856609
 04/27  22:00:00,857.993708819,96.6569775883,421.208891212,0.0,46.0930336215,124.558693486,475.415818584,429.650102638,28.3233498048,17.4423661417
 04/27  23:00:00,835.267135186,96.6569775883,382.604898895,0.0,46.0930336215,124.558693486,473.41234403,441.807121706,14.1616749024,17.443547422
 04/27  24:00:00,799.855026466,96.6569775883,346.466778068,0.0,46.0930336215,113.312780494,474.615483687,451.509234548,5.66466996096,17.4415791783
 04/28  01:00:00,778.377020409,96.6569775883,327.961152744,0.0,46.0930336215,113.312780494,474.333649158,458.86231067,5.66466996096,9.80666852698
 04/28  02:00:00,776.428031438,96.6569775883,327.580866416,0.0,46.0930336215,113.312780494,484.929150713,462.898034769,5.66466996096,16.3664459826
 04/28  03:00:00,777.927921486,96.6569775883,330.156440856,0.0,46.0930336215,113.312780494,490.837607779,467.730727055,5.66466996096,17.4422107632
 04/28  04:00:00,866.710999284,96.6569775883,329.523699061,0.0,100.150657288,148.969399434,474.113641272,451.008805572,5.66466996096,17.4401657393
 04/28  05:00:00,867.96829889,97.1942848028,329.537226664,0.0,100.150657288,149.894399434,701.664535901,670.058416276,14.1616749024,17.4444447224
 04/28  06:00:00,1086.99798047,99.6540420879,328.642171001,0.0,176.471037341,302.612436532,528.636499948,482.870655927,28.3233498048,17.442494216
 04/28  07:00:00,1197.24363705,101.325787599,332.744373789,0.0,243.2593065,310.10971186,512.29799931,443.379531732,42.4850247072,26.43344287
 04/28  08:00:00,1239.34322021,101.87928473,336.387494696,0.0,243.2593065,310.10971186,520.050722579,427.9663271,56.6466996096,35.4376958694
 04/28  09:00:00,1285.60757291,102.290766086,348.967259004,0.0,243.2593065,302.612436532,497.741437049,419.661411882,42.4850247072,35.5950004603
 04/28  10:00:00,1309.02523243,102.654217804,358.735019883,0.0,243.2593065,310.10971186,519.350660865,403.736790557,70.808374512,44.8054957955
 04/28  11:00:00,1316.01387724,102.957214743,366.515526846,0.0,243.2593065,310.10971186,510.560509587,394.851460163,70.808374512,44.9006749128
 04/28  12:00:00,1283.30862561,103.234273454,378.756470989,0.0,243.2593065,310.10971186,504.528209565,389.087423923,70.808374512,44.6324111299
 04/28  13:00:00,1306.7401138,103.46653865,371.739263859,0.0,243.2593065,302.612436532,486.600102271,385.049705661,56.6466996096,44.9036970004
 04/28  14:00:00,1280.37817774,103.629750585,356.729683761,0.0,243.2593065,302.612436532,473.723535336,386.437752861,42.4850247072,44.8007577685
 04/28  15:00:00,1264.00865481,103.666595277,345.261950962,0.0,243.2593065,302.612436532,495.993754386,394.642593995,56.6466996096,44.7044607812
 04/28  16:00:00,1265.61699687,103.78734131,339.493719657,0.0,243.2593065,310.10971186,518.267357027,397.760631362,84.9700494144,35.5366762513
 04/28  17:00:00,1264.83261972,103.921276472,338.348681118,0.0,243.2593065,310.10971186,512.328154673,401.020476894,84.9700494144,26.3376283648
 04/28  18:00:00,993.712760614,96.6569775883,337.739486474,0.0,166.938926447,199.110933808,502.767309774,400.300268796,84.9700494144,17.4969915634
 04/28  19:00:00,981.56319882,96.6569775883,337.244278109,0.0,166.938926447,191.61365848,475.429519664,401.282374986,56.6466996096,17.5004450687
 04/28  20:00:00,855.975586866,96.6569775883,343.337154243,0.0,100.150657288,124.558693486,517.768837924,443.624316007,56.6466996096,17.4978223079
 04/28  21:00:00,828.37664347,96.6569775883,348.573552759,0.0,100.150657288,124.558693486,513.21059974,453.277936655,42.4850247072,17.4476383776
 04/28  22:00:00,772.476635237,96.6569775883,361.310534196,0.0,46.0930336215,124.558693486,518.274953628,472.512113181,28.3233498048,17.4394906422
 04/28  23:00:00,777.564447855,96.6569775883,370.871159599,0.0,46.0930336215,124.558693486,509.778134569,478.172546621,14.1616749024,17.4439130461
 04/28  24:00:00,769.264299824,96.6569775883,379.16798459,0.0,46.0930336215,113.312780494,506.594104549,483.487636246,5.66466996096,17.4417983419
 04/29  01:00:00,774.200522171,96.6569775883,385.379930308,0.0,46.0930336215,113.312780494,510.738476722,487.634534969,5.66466996096,17.4392717925
 04/29  02:00:00,778.448483468,96.6569775883,392.247273506,0.0,46.0930336215,113.312780494,505.803008274,491.406322282,5.66466996096,8.73201603092
 04/29  03:00:00,786.964655796,96.6569775883,404.218798385,0.0,46.0930336215,113.312780494,517.637629866,494.530694129,5.66466996096,17.4422657761
 04/29  04:00:00,819.893636729,96.6569775883,429.657852832,0.0,55.6251445156,113.312780494,509.486809513,486.382022492,5.66466996096,17.4401170609
 04/29  05:00:00,851.718334923,96.6569775883,461.279381079,0.0,55.6251445156,113.312780494,521.091835896,489.48886408,14.1616749024,17.4412969132
 04/29  06:00:00,933.918857514,96.6569775883,474.20905287,0.0,65.1572554096,176.889270242,475.362698928,429.597054078,28.3233498048,17.4422950451
 04/29  07:00:00,1017.99244932,96.9724993373,446.940428267,0.0,109.682768182,220.96816451,772.557590724,712.632382457,42.4850247072,17.4401835593
 04/29  08:00:00,1023.14668132,96.9709735303,436.117864639,0.0,109.682768182,220.96816451,649.803741304,575.616023927,56.6466996096,17.5410177672
 04/29  09:00:00,1140.62076919,97.4070940366,443.860817704,0.0,131.945524568,266.955817592,603.21163687,534.284577147,42.4850247072,26.442035016
 04/29  10:00:00,1152.63581504,97.5585803792,442.076787083,0.0,131.945524568,274.45309292,619.701945608,513.45247347,70.808374512,35.4410976261
 04/29  11:00:00,1162.77381008,97.6856388563,443.881507212,0.0,131.945524568,274.45309292,595.322190827,489.079928449,70.808374512,35.4338878662
 04/29  12:00:00,1140.3854882,97.7303706484,447.80160031,0.0,131.945524568,274.45309292,585.283268618,479.057184735,70.808374512,35.4177093708
 04/29  13:00:00,1138.11464552,97.7615466688,448.13988045,0.0,131.945524568,266.955817592,561.895735147,478.666569519,56.6466996096,26.5824660188
 04/29  14:00:00,1143.58287213,97.826876994,448.26809683,0.0,131.945524568,266.955817592,543.292549316,465.380002344,42.4850247072,35.4275222641
 04/29  15:00:00,1068.5727887,96.6569775883,447.911360394,0.0,109.682768182,212.545889182,437.601572408,345.527172958,56.6466996096,35.427699841
 04/29  16:00:00,1072.84819129,96.6569775883,435.662131522,0.0,109.682768182,220.04316451,454.463704321,342.922357856,84.9700494144,26.5712970505
 04/29  17:00:00,1024.98826096,96.6569775883,426.021551286,0.0,109.682768182,220.04316451,449.112944719,337.717746142,84.9700494144,26.4251491628
 04/29  18:00:00,993.982307436,96.6569775883,431.397000443,0.0,100.150657288,199.110933808,473.486292563,371.073373532,84.9700494144,17.4428696165
 04/29  19:00:00,986.948726625,96.6569775883,428.951526532,0.0,100.150657288,191.61365848,459.864684328,385.777271204,56.6466996096,17.4407135152
 04/29  20:00:00,867.509039779,96.6569775883,411.747065988,0.0,55.6251445156,124.558693486,516.505168941,442.41806605,56.6466996096,17.4404032815
 04/29  21:00:00,863.05542102,96.6569775883,396.421611591,0.0,55.6251445156,124.558693486,516.65073101,456.722755203,42.4850247072,17.4429510997
 04/29  22:00:00,840.150288213,96.6569775883,377.45613173,0.0,46.0930336215,124.558693486,523.49803643,477.73391653,28.3233498048,17.4407700956
 04/29  23:00:00,825.523550348,96.6569775883,360.494885386,0.0,46.0930336215,124.558693486,515.912999785,484.312632171,14.1616749024,17.4386927116
 04/29  24:00:00,793.859335802,96.6569775883,347.235796364,0.0,46.0930336215,113.312780494,504.698851853,490.302379532,5.66466996096,8.73180235977
 04/30  01:00:00,763.798559627,96.6569775883,335.182617718,0.0,34.9616554283,113.312780494,522.455722129,499.349532707,5.66466996096,17.4415194608
 04/30  02:00:00,759.011170222,96.6569775883,334.989864006,0.0,34.9616554283,113.312780494,528.572608856,505.468864906,5.66466996096,17.4390739891
 04/30  03:00:00,744.542680281,96.6569775883,325.583801695,0.0,34.9616554283,113.312780494,537.845775091,514.741023578,5.66466996096,17.4400815522
 04/30  04:00:00,750.591744477,96.6569775883,323.359014032,0.0,44.4937663224,113.312780494,535.61083568,512.50516716,5.66466996096,17.4409985588
 04/30  05:00:00,749.23271641,96.6569775883,320.999377601,0.0,44.4937663224,113.312780494,549.938987453,518.338493563,14.1616749024,17.4388189884
 04/30  06:00:00,806.709611302,96.6569775883,316.421719153,0.0,54.0258772165,176.889270242,493.088401131,456.036439312,28.3233498048,8.72861201386
 04/30  07:00:00,813.293938069,96.6569775883,321.970578299,0.0,54.0258772165,184.38654557,509.317331794,449.390352938,42.4850247072,17.4419541484
 04/30  08:00:00,897.906616997,96.6569775883,326.111582369,0.0,65.1572554096,220.04316451,516.950847729,434.022374338,56.6466996096,26.2817737811
 04/30  09:00:00,903.04920746,96.6569775883,338.341855456,0.0,65.1572554096,212.545889182,496.090639257,427.190452075,42.4850247072,26.4151624748
 04/30  10:00:00,925.68538125,96.6569775883,353.032314462,0.0,65.1572554096,220.04316451,517.829377298,420.476416248,70.808374512,26.5445865381
 04/30  11:00:00,926.861119469,96.6569775883,358.536878014,0.0,65.1572554096,220.04316451,521.68035635,415.479918405,70.808374512,35.3920634324
 04/30  12:00:00,913.828371766,96.6569775883,354.256258231,0.0,65.1572554096,220.04316451,519.604910374,413.829264771,70.808374512,34.9672710902
 04/30  13:00:00,900.32969444,96.6569775883,356.087013751,0.0,65.1572554096,212.545889182,504.332701306,420.719615911,56.6466996096,26.9663857847
 04/30  14:00:00,894.19151416,96.6569775883,354.341000189,0.0,65.1572554096,212.545889182,503.699583855,425.828235709,42.4850247072,35.3863234392
 04/30  15:00:00,882.490512853,96.6569775883,339.212815551,0.0,65.1572554096,212.545889182,513.195468073,430.003498811,56.6466996096,26.5452696526
 04/30  16:00:00,851.337656837,96.6569775883,334.863957654,0.0,65.1572554096,220.04316451,553.139089638,432.777716183,84.9700494144,35.3913240408
 04/30  17:00:00,803.557073658,96.6569775883,332.217292657,0.0,54.0258772165,184.38654557,562.085639304,450.701713514,84.9700494144,26.413876376
 04/30  18:00:00,771.15734942,96.6569775883,321.958296892,0.0,44.4937663224,163.454314868,590.476576915,488.065494904,84.9700494144,17.4410325962
 04/30  19:00:00,760.445379427,96.6569775883,316.181250863,0.0,44.4937663224,155.95703954,567.777627567,493.692124385,56.6466996096,17.4388035721
 04/30  20:00:00,732.548158664,96.6569775883,309.692430284,0.0,44.4937663224,124.558693486,599.351924869,533.976626402,56.6466996096,8.72859885748
 04/30  21:00:00,734.942816806,96.6569775883,305.638461488,0.0,44.4937663224,124.558693486,602.334813692,542.407869105,42.4850247072,17.4419198795
 04/30  22:00:00,733.850253215,96.6569775883,315.107095601,0.0,34.9616554283,124.558693486,603.86709895,558.104059089,28.3233498048,17.4396900569
 04/30  23:00:00,740.059304042,96.6569775883,333.519019398,0.0,34.9616554283,124.558693486,592.47726331,560.878094825,14.1616749024,17.4374935825
 04/30  24:00:00,739.188285859,96.6569775883,354.319137561,0.0,34.9616554283,113.312780494,591.3710001,568.264601467,5.66466996096,17.4417286717
 05/01  01:00:00,763.427092404,96.6569775883,375.887119127,0.0,46.0930336215,113.312780494,593.301646224,570.197959098,5.66466996096,17.4390171654
 05/01  02:00:00,779.349531778,96.6569775883,398.762218051,0.0,46.0930336215,113.312780494,587.238177059,572.844905346,5.66466996096,8.72860175221
 05/01  03:00:00,804.286476215,96.6569775883,424.173930302,0.0,46.0930336215,113.312780494,597.483050747,574.376503883,5.66466996096,17.4418769039
 05/01  04:00:00,922.259127952,96.6569775883,451.614795681,0.0,100.150657288,148.969399434,565.951263568,542.846954734,5.66466996096,17.4396388726
 05/01  05:00:00,966.636246585,96.6569775883,494.112898899,0.0,100.150657288,149.894399434,1066.33066717,1034.72913419,14.1616749024,17.439858078
 05/01  06:00:00,1197.80279077,96.9227228399,503.947456962,0.0,176.471037341,302.612436532,695.151290115,649.386512683,28.3233498048,17.4414276269
 05/01  07:00:00,1321.7117196,97.2217699087,511.897035489,0.0,243.2593065,310.10971186,645.114937489,576.201016914,42.4850247072,26.4288958676
 05/01  08:00:00,1427.50921974,97.3473213153,575.0158642,0.0,243.2593065,310.10971186,631.217378248,539.141627372,56.6466996096,35.429051267
 05/01  09:00:00,1481.56777501,97.4408537951,592.293769693,0.0,243.2593065,302.612436532,588.935605754,510.866419763,42.4850247072,35.584161284
 05/01  10:00:00,1491.98533054,97.5220705393,591.814829746,0.0,243.2593065,310.10971186,596.665043866,481.068800725,70.808374512,44.7878686287
 05/01  11:00:00,1484.9811552,97.6924897112,582.217704609,0.0,243.2593065,310.10971186,569.29081483,453.592416428,70.808374512,44.8900238901
 05/01  12:00:00,1442.45556741,97.9006204948,581.074444846,0.0,243.2593065,310.10971186,552.372067887,436.941741862,70.808374512,44.6219515133
 05/01  13:00:00,1473.42898239,98.1013330953,578.241935088,0.0,243.2593065,302.612436532,526.489255736,424.961802635,56.6466996096,44.8807534914
 05/01  14:00:00,1471.95560499,98.335553359,576.387190926,0.0,243.2593065,302.612436532,498.767581638,411.497755777,42.4850247072,44.784801154
 05/01  15:00:00,1472.35892349,98.6691178468,576.610385825,0.0,243.2593065,302.612436532,500.364846443,400.145372215,56.6466996096,43.5727746186
 05/01  16:00:00,1478.44159416,99.0334813142,575.766820651,0.0,243.2593065,310.10971186,512.262759949,390.661363718,84.9700494144,36.6313468168
 05/01  17:00:00,1481.00101078,99.4840263367,578.16651792,0.0,243.2593065,310.10971186,477.01353656,374.480929059,84.9700494144,17.5625580865
 05/01  18:00:00,1222.20364285,96.6569775883,588.358840896,0.0,166.938926447,199.110933808,454.502871486,352.034793286,84.9700494144,17.4980287849
 05/01  19:00:00,1221.47059644,96.6569775883,594.880974202,0.0,166.938926447,191.61365848,444.780442196,361.901748921,56.6466996096,26.2319936654
 05/01  20:00:00,1107.68467711,96.6569775883,609.466682231,0.0,100.150657288,124.558693486,491.103237035,416.960664427,56.6466996096,17.4958729992
 05/01  21:00:00,1064.55526513,96.6569775883,601.506853182,0.0,100.150657288,124.558693486,492.699560149,432.767724508,42.4850247072,17.4468109343
 05/01  22:00:00,865.571108864,96.6569775883,472.961547202,0.0,46.0930336215,124.558693486,501.299931649,455.538306188,28.3233498048,17.4382756562
 05/01  23:00:00,833.094044398,96.6569775883,440.182247516,0.0,46.0930336215,124.558693486,484.825291965,461.93530825,14.1616749024,8.72830881184
 05/01  24:00:00,823.665951505,96.6569775883,443.342603986,0.0,46.0930336215,113.312780494,487.938028859,464.831971013,5.66466996096,17.4413878851
 05/02  01:00:00,819.77306638,96.6569775883,439.585067093,0.0,46.0930336215,113.312780494,491.005170773,467.901908342,5.66466996096,17.4385924693
 05/02  02:00:00,823.864691226,96.6569775883,443.693488209,0.0,46.0930336215,113.312780494,494.02162222,470.917670727,5.66466996096,17.4392815321
 05/02  03:00:00,837.71396764,96.6569775883,457.465889623,0.0,46.0930336215,113.312780494,496.26701846,473.16237221,5.66466996096,17.439976289
 05/02  04:00:00,950.721134184,96.6569775883,477.407208646,0.0,100.150657288,148.969399434,476.916424226,453.814123806,5.66466996096,17.437630459
 05/02  05:00:00,959.077442586,96.828698209,484.741671759,0.0,100.150657288,149.894399434,771.794497045,748.904839113,14.1616749024,8.72798303005
 05/02  06:00:00,1169.99613652,97.5235438299,474.906597048,0.0,176.471037341,302.612436532,557.337552513,511.573555748,28.3233498048,17.4406469604
 05/02  07:00:00,1275.91995323,98.1267824084,465.703511556,0.0,243.2593065,310.10971186,534.835982323,465.925386248,42.4850247072,26.425571367
 05/02  08:00:00,1318.23304662,98.5744318783,466.430478885,0.0,243.2593065,310.10971186,537.048785626,444.964071909,56.6466996096,35.4380141075
 05/02  09:00:00,1362.70946462,99.0299780511,477.110754922,0.0,243.2593065,302.612436532,510.563011141,432.484620708,42.4850247072,35.5933657262
 05/02  10:00:00,1381.2223723,99.594989787,487.520025697,0.0,243.2593065,310.10971186,524.592861587,409.006318736,70.808374512,44.7781683384
 05/02  11:00:00,1460.10225159,100.158563164,563.065104537,0.0,243.2593065,310.10971186,505.818457031,390.130214877,70.808374512,44.8798676419
 05/02  12:00:00,1450.38230202,100.688797836,589.980750713,0.0,243.2593065,310.10971186,492.051896923,376.639237364,70.808374512,44.6042850472
 05/02  13:00:00,1456.47406868,101.194142528,557.902500921,0.0,243.2593065,302.612436532,462.288851411,360.763151365,56.6466996096,44.8790004371
 05/02  14:00:00,1436.76173278,101.948667403,535.474727403,0.0,243.2593065,302.612436532,434.561867738,347.29417881,42.4850247072,44.7826642209
 05/02  15:00:00,1429.86221958,103.005600085,527.226616136,0.0,243.2593065,302.612436532,430.858967221,329.526147394,56.6466996096,44.6861202174
 05/02  16:00:00,1439.63175034,104.518654109,530.060127033,0.0,243.2593065,310.10971186,429.619486895,309.12139587,84.9700494144,35.5280416107
 05/02  17:00:00,1435.3375896,106.040845898,524.121745006,0.0,243.2593065,310.10971186,413.060923268,301.759635691,84.9700494144,26.3312381623
 05/02  18:00:00,1186.29249069,96.6569775883,550.338355841,0.0,166.938926447,199.110933808,404.484443206,302.021275212,84.9700494144,17.4931185792
 05/02  19:00:00,1205.62379452,96.6569775883,578.560771548,0.0,166.938926447,191.61365848,402.974132277,328.831256035,56.6466996096,17.4961766321
 05/02  20:00:00,1092.70451384,96.6569775883,592.650338733,0.0,100.150657288,124.558693486,456.791530944,382.651428753,56.6466996096,17.4934025822
 05/02  21:00:00,1073.22680764,96.6569775883,605.644142799,0.0,100.150657288,124.558693486,458.738930773,398.810479963,42.4850247072,17.4434261025
 05/02  22:00:00,1009.37758944,96.6569775883,609.790500329,0.0,46.0930336215,124.558693486,465.785521532,420.023894134,28.3233498048,17.4382775931
 05/02  23:00:00,1004.35216071,96.6569775883,605.524178519,0.0,46.0930336215,124.558693486,459.774703224,428.173957005,14.1616749024,17.4390713161
 05/02  24:00:00,983.936509956,96.6569775883,599.686114472,0.0,46.0930336215,113.312780494,458.194384016,435.092913935,5.66466996096,17.4368001197
 05/03  01:00:00,916.759719453,96.6569775883,534.866803894,0.0,46.0930336215,113.312780494,455.656830132,441.261672906,5.66466996096,8.73048726466
 05/03  02:00:00,861.342323794,96.6569775883,480.43256862,0.0,46.0930336215,113.312780494,468.770692831,445.667116867,5.66466996096,17.4389060038
 05/03  03:00:00,869.976843893,96.6569775883,489.255473302,0.0,46.0930336215,113.312780494,472.861458674,449.760331169,5.66466996096,17.4364575441
 05/03  04:00:00,954.918982464,96.6569775883,484.009929459,0.0,100.150657288,148.969399434,456.742032848,433.636901257,5.66466996096,17.4404616299
 05/03  05:00:00,954.46009434,97.0647370462,482.021143197,0.0,100.150657288,149.894399434,660.275848189,628.676201591,14.1616749024,17.4379716949
 05/03  06:00:00,1181.75843832,98.3214212717,486.837484603,0.0,176.471037341,302.612436532,507.270780961,461.511805775,28.3233498048,17.4356253814
 05/03  07:00:00,1301.07752387,100.15249822,488.698078523,0.0,243.2593065,310.10971186,481.681637857,412.77296776,42.4850247072,26.42364539
 05/03  08:00:00,1429.08415735,100.965551583,572.339808988,0.0,243.2593065,310.10971186,462.964596059,379.738647767,56.6466996096,26.5792486824
 05/03  09:00:00,1481.26807247,101.604967571,585.908346736,0.0,243.2593065,302.612436532,446.972795282,359.996220584,42.4850247072,44.4915499907
 05/03  10:00:00,1457.72931817,102.133715762,551.523070863,0.0,243.2593065,310.10971186,444.092203577,337.465934727,70.808374512,35.8178943382
 05/03  11:00:00,1444.04173564,102.747232889,535.326954948,0.0,243.2593065,310.10971186,448.678071785,324.015162046,70.808374512,53.8545352272
 05/03  12:00:00,1398.23459011,103.855015632,530.015193095,0.0,243.2593065,310.10971186,423.151615545,316.665610327,70.808374512,35.6776307058
 05/03  13:00:00,1426.6519512,105.120483931,523.675365288,0.0,243.2593065,302.612436532,408.645006917,307.118627737,56.6466996096,44.8796795702
 05/03  14:00:00,1423.80432261,106.282400162,519.566296337,0.0,243.2593065,302.612436532,388.302452273,301.043600689,42.4850247072,44.7738268774
 05/03  15:00:00,1422.65959947,107.803815384,516.789839916,0.0,243.2593065,302.612436532,390.741741004,289.416814811,56.6466996096,44.6782265827
 05/03  16:00:00,1427.70845075,109.804318411,512.95468696,0.0,243.2593065,310.10971186,395.419305681,274.92061571,84.9700494144,35.5286405562
 05/03  17:00:00,1431.1762554,111.428412011,514.914981272,0.0,243.2593065,310.10971186,383.26885825,271.966628121,84.9700494144,26.3321807145
 05/03  18:00:00,1182.85370752,96.6569775883,548.219617421,0.0,166.938926447,199.110933808,389.215642919,286.751625666,84.9700494144,17.4939678387
 05/03  19:00:00,1189.14404921,96.6569775883,561.867955424,0.0,166.938926447,191.61365848,379.799255283,305.659524358,56.6466996096,17.4930313151
 05/03  20:00:00,1081.48718324,96.6569775883,581.880120189,0.0,100.150657288,124.558693486,433.075309047,358.934713922,56.6466996096,17.493895516
 05/03  21:00:00,1070.40406914,96.6569775883,604.331186399,0.0,100.150657288,124.558693486,436.37091569,376.441797477,42.4850247072,17.4440935052
 05/03  22:00:00,995.773028595,96.6569775883,599.158636997,0.0,46.0930336215,124.558693486,447.514828527,401.755789107,28.3233498048,17.4356896156
 05/03  23:00:00,986.194253921,96.6569775883,590.020636852,0.0,46.0930336215,124.558693486,443.62036358,412.019064532,14.1616749024,17.4396241449
 05/03  24:00:00,966.69501843,96.6569775883,584.11244297,0.0,46.0930336215,113.312780494,442.572236899,419.470359999,5.66466996096,17.4372069389
 05/04  01:00:00,873.385972299,96.6569775883,492.218515571,0.0,46.0930336215,113.312780494,440.79442875,426.402238964,5.66466996096,8.72751982419
 05/04  02:00:00,830.726701532,96.6569775883,450.201755673,0.0,46.0930336215,113.312780494,454.38263373,431.27868944,5.66466996096,17.4392743291
