Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  03:00:00,844.385549445,96.6569775883,463.963656582,0.0,46.0930336215,113.312780494,458.389201763,435.287856502,5.66466996096,17.4366753003
 05/04  04:00:00,942.282311404,96.6569775883,471.560042738,0.0,100.150657288,148.969399434,442.791402478,419.689291798,5.66466996096,17.4374407195
 05/04  05:00:00,953.367305709,97.1501570103,480.986209123,0.0,100.150657288,149.894399434,606.665400369,575.065661469,14.1616749024,17.4380639974
 05/04  06:00:00,1210.13408838,99.6358832582,513.754442924,0.0,176.471037341,302.612436532,474.984571536,429.22560926,28.3233498048,17.4356124708
 05/04  07:00:00,1363.82217972,101.614727983,549.383935789,0.0,243.2593065,310.10971186,451.696820928,382.788932074,42.4850247072,26.4228641474
 05/04  08:00:00,1440.47293105,102.342608887,581.398262488,0.0,243.2593065,310.10971186,435.963217104,352.74099036,56.6466996096,26.5755271341
 05/04  09:00:00,1477.11595282,102.921315676,580.513769566,0.0,243.2593065,302.612436532,423.496225902,336.527463907,42.4850247072,44.4837372886
 05/04  10:00:00,1449.28399552,103.551758339,541.676427297,0.0,243.2593065,310.10971186,425.71914914,319.096896932,70.808374512,35.8138776963
 05/04  11:00:00,1438.60778161,104.444854892,528.147682926,0.0,243.2593065,310.10971186,432.565986018,307.910094559,70.808374512,53.8475169469
 05/04  12:00:00,1392.19771653,105.54537669,522.031489847,0.0,243.2593065,310.10971186,408.211793939,301.730198148,70.808374512,35.6732212786
 05/04  13:00:00,1420.07570737,106.840070064,514.923178538,0.0,243.2593065,302.612436532,393.41118941,291.891639992,56.6466996096,44.8728498084
 05/04  14:00:00,1418.37957326,108.186977119,511.76380596,0.0,243.2593065,302.612436532,373.846764984,286.594832164,42.4850247072,44.7669081132
 05/04  15:00:00,1419.82631302,110.233481298,511.33339874,0.0,243.2593065,302.612436532,378.549365172,277.231393785,56.6466996096,44.6712717772
 05/04  16:00:00,1426.46782909,112.768623568,508.914601634,0.0,243.2593065,310.10971186,383.671294375,263.17812381,84.9700494144,35.5231211497
 05/04  17:00:00,1427.62054726,114.749622998,508.152257092,0.0,243.2593065,310.10971186,366.220717264,254.921723133,84.9700494144,26.3289447166
 05/04  18:00:00,1172.94853286,96.6569775883,538.018759864,0.0,166.938926447,199.110933808,360.09612969,257.634247193,84.9700494144,17.4918330829
 05/04  19:00:00,1175.8421042,96.6569775883,547.7193338,0.0,166.938926447,191.61365848,346.046711478,271.905298133,56.6466996096,17.4947137358
 05/04  20:00:00,1059.11048632,96.6569775883,557.589779903,0.0,100.150657288,124.558693486,407.727466453,333.589019007,56.6466996096,17.4917478362
 05/04  21:00:00,1053.08251625,96.6569775883,584.81229108,0.0,100.150657288,124.558693486,421.379798189,361.45284057,42.4850247072,17.4419329111
 05/04  22:00:00,1008.11268279,96.6569775883,609.908555496,0.0,46.0930336215,124.558693486,434.859356645,389.099830064,28.3233498048,17.4361767758
 05/04  23:00:00,999.681267601,96.6569775883,602.110330819,0.0,46.0930336215,124.558693486,431.804704184,400.20574238,14.1616749024,17.4372869017
 05/04  24:00:00,978.665458638,96.6569775883,594.317159826,0.0,46.0930336215,113.312780494,430.574184644,407.474621744,5.66466996096,17.4348929387
 05/05  01:00:00,970.936704089,96.6569775883,586.973072078,0.0,46.0930336215,113.312780494,427.867290819,413.473200975,5.66466996096,8.72941988286
 05/05  02:00:00,965.095356612,96.6569775883,581.222516493,0.0,46.0930336215,113.312780494,441.58534826,418.483955879,5.66466996096,17.4367224198
 05/05  03:00:00,961.45249789,96.6569775883,577.976888769,0.0,46.0930336215,113.312780494,446.606438805,423.507598204,5.66466996096,17.4341706402
 05/05  04:00:00,1048.08840059,96.6569775883,573.054736827,0.0,100.150657288,148.969399434,431.737554766,408.634989728,5.66466996096,17.4378950775
 05/05  05:00:00,1052.42027447,97.4713594789,575.384498763,0.0,100.150657288,149.894399434,575.226115986,543.629081251,14.1616749024,17.4353598325
 05/05  06:00:00,1281.16479526,100.266955835,579.89994176,0.0,176.471037341,302.612436532,446.392398482,409.342285664,28.3233498048,8.72676301341
 05/05  07:00:00,1404.3124478,102.08959917,585.618513413,0.0,243.2593065,310.10971186,437.881694179,368.974174419,42.4850247072,26.4224950528
 05/05  08:00:00,1450.69180011,102.991330363,588.198465577,0.0,243.2593065,310.10971186,436.24428864,344.165996011,56.6466996096,35.4315930204
 05/05  09:00:00,1455.43451838,104.020024271,556.377014299,0.0,243.2593065,302.612436532,403.362300356,325.293042911,42.4850247072,35.5842327385
 05/05  10:00:00,1440.45010904,105.056983133,531.04323032,0.0,243.2593065,310.10971186,423.382874482,307.812119077,70.808374512,44.7623808936
 05/05  11:00:00,1434.40967356,106.134196091,522.068260313,0.0,243.2593065,310.10971186,411.987687492,296.317441563,70.808374512,44.8618714164
 05/05  12:00:00,1390.88336057,107.353795879,518.909279767,0.0,243.2593065,310.10971186,406.32339178,290.927337147,70.808374512,44.5876801216
 05/05  13:00:00,1421.08627293,108.909203069,514.139994536,0.0,243.2593065,302.612436532,385.02609909,283.513631364,56.6466996096,44.865768117
 05/05  14:00:00,1419.14620345,110.515686666,510.626766116,0.0,243.2593065,302.612436532,365.025037999,277.77830362,42.4850247072,44.7617096722
 05/05  15:00:00,1418.16985604,112.540863139,507.807184551,0.0,243.2593065,302.612436532,369.29534505,267.974727879,56.6466996096,44.6739175618
 05/05  16:00:00,1422.00316693,114.768907558,502.820592726,0.0,243.2593065,310.10971186,375.531188071,255.049682534,84.9700494144,35.5114561232
 05/05  17:00:00,1422.69025813,115.976560235,502.428406847,0.0,243.2593065,310.10971186,356.777905487,254.248610068,84.9700494144,17.5592460041
 05/05  18:00:00,1169.31710555,96.6569775883,534.723978478,0.0,166.938926447,199.110933808,369.198315329,266.733707252,84.9700494144,17.4945586626
 05/05  19:00:00,1176.65617156,96.6569775883,546.364644358,0.0,166.938926447,191.61365848,370.18666366,287.313006453,56.6466996096,26.226957597
 05/05  20:00:00,1072.50608304,96.6569775883,556.038200775,0.0,100.150657288,124.558693486,417.779755073,343.640942347,56.6466996096,17.4921131164
 05/05  21:00:00,1081.40334879,96.6569775883,575.79455175,0.0,100.150657288,124.558693486,421.307535668,361.379190854,42.4850247072,17.4433201067
 05/05  22:00:00,1040.12112001,96.6569775883,581.529271421,0.0,46.0930336215,124.558693486,433.030579453,387.272624233,28.3233498048,17.4346054148
 05/05  23:00:00,1031.67672106,96.6569775883,568.899682387,0.0,46.0930336215,124.558693486,420.144785293,397.253575377,14.1616749024,8.72953501372
 05/05  24:00:00,1011.96192757,96.6569775883,564.039348235,0.0,46.0930336215,113.312780494,426.542707915,403.440862504,5.66466996096,17.4371754494
 05/06  01:00:00,1007.2690914,96.6569775883,561.972344015,0.0,46.0930336215,113.312780494,431.661812476,408.562997395,5.66466996096,17.4341451202
 05/06  02:00:00,998.848260008,96.6569775883,560.371986794,0.0,46.0930336215,113.312780494,437.767395019,414.665165533,5.66466996096,17.4375595259
 05/06  03:00:00,990.204280524,96.6569775883,557.467235798,0.0,46.0930336215,113.312780494,444.490218844,421.390693059,5.66466996096,17.4348558243
 05/06  04:00:00,921.667118558,96.6569775883,485.847717746,0.0,55.6251445156,113.312780494,430.27634178,415.885197345,5.66466996096,8.72647447458
 05/06  05:00:00,867.299278364,96.6569775883,441.054550087,0.0,55.6251445156,113.312780494,451.274987799,419.676071542,14.1616749024,17.4372413544
 05/06  06:00:00,934.124167058,96.6569775883,456.080023364,0.0,65.1572554096,176.889270242,404.343717433,358.585763571,28.3233498048,17.4346040568
 05/06  07:00:00,1040.11887339,97.1318355405,458.768458039,0.0,109.682768182,220.96816451,548.889255816,488.967101351,42.4850247072,17.4371297577
 05/06  08:00:00,1119.40549559,97.2612312719,530.726210147,0.0,109.682768182,220.96816451,502.68698206,428.503804999,56.6466996096,17.5364774523
 05/06  09:00:00,1268.93345892,98.6869346131,565.741852132,0.0,131.945524568,266.955817592,459.303854687,390.387505676,42.4850247072,26.4313243043
 05/06  10:00:00,1299.08247487,98.8734334313,574.65298658,0.0,131.945524568,274.45309292,476.99379342,370.764099336,70.808374512,35.421319572
 05/06  11:00:00,1302.67814881,98.9813349826,568.455022645,0.0,131.945524568,274.45309292,465.062840539,358.842824783,70.808374512,35.4116412439
 05/06  12:00:00,1261.20270768,99.0706624483,555.959050266,0.0,131.945524568,274.45309292,449.647874059,352.288112385,70.808374512,26.5513871623
 05/06  13:00:00,1246.24215319,99.2252908433,543.903170368,0.0,131.945524568,266.955817592,437.209246851,345.151317366,56.6466996096,35.4112298757
 05/06  14:00:00,1245.12957489,99.3501161242,538.573732927,0.0,131.945524568,266.955817592,415.533240446,337.648356153,42.4850247072,35.3998595855
 05/06  15:00:00,1173.08088742,96.6569775883,543.314731319,0.0,109.682768182,212.545889182,351.539684269,268.332505392,56.6466996096,26.5604792672
 05/06  16:00:00,1184.2059863,96.6569775883,542.806304213,0.0,109.682768182,220.04316451,384.704555578,264.327185,84.9700494144,35.407321164
 05/06  17:00:00,1150.89637816,96.6569775883,551.09999402,0.0,109.682768182,220.04316451,382.84794062,271.46566775,84.9700494144,26.4122234558
 05/06  18:00:00,1134.64675006,96.6569775883,570.896775973,0.0,100.150657288,199.110933808,413.812170096,311.404547818,84.9700494144,17.4375728634
 05/06  19:00:00,1136.27390333,96.6569775883,578.290514689,0.0,100.150657288,191.61365848,397.887003115,323.805410553,56.6466996096,17.4348929527
 05/06  20:00:00,1021.98159046,96.6569775883,570.471817235,0.0,55.6251445156,124.558693486,445.454327379,380.081119612,56.6466996096,8.72650815794
 05/06  21:00:00,1020.57964937,96.6569775883,563.603554302,0.0,55.6251445156,124.558693486,456.874629787,396.952307716,42.4850247072,17.437297363
 05/06  22:00:00,987.585823157,96.6569775883,539.502072157,0.0,46.0930336215,124.558693486,464.85584248,419.097841572,28.3233498048,17.4346511037
 05/06  23:00:00,879.245639539,96.6569775883,436.462679308,0.0,46.0930336215,124.558693486,460.257613507,428.660704134,14.1616749024,17.4352344705
 05/06  24:00:00,855.573998491,96.6569775883,431.022465539,0.0,46.0930336215,113.312780494,459.495303107,436.394917465,5.66466996096,17.4357156808
 05/07  01:00:00,827.896960639,96.6569775883,418.493103633,0.0,34.9616554283,113.312780494,458.914916168,444.523558842,5.66466996096,8.72668736465
 05/07  02:00:00,812.649048134,96.6569775883,402.560628431,0.0,34.9616554283,113.312780494,474.691608806,451.589491853,5.66466996096,17.437446992
 05/07  03:00:00,802.212609193,96.6569775883,388.219402161,0.0,34.9616554283,113.312780494,481.634741086,458.535477331,5.66466996096,17.4345937946
 05/07  04:00:00,798.164978376,96.6569775883,372.517066023,0.0,44.4937663224,113.312780494,476.377100567,453.277313157,5.66466996096,17.4351174486
 05/07  05:00:00,793.90953993,96.6569775883,366.906788873,0.0,44.4937663224,113.312780494,488.397580299,456.800426257,14.1616749024,17.4354791403
 05/07  06:00:00,858.917732399,96.6569775883,368.924323579,0.0,54.0258772165,176.889270242,441.851820358,396.09563212,28.3233498048,17.4328384334
 05/07  07:00:00,861.948891211,96.6569775883,372.258152715,0.0,54.0258772165,184.38654557,432.617523043,381.40393854,42.4850247072,8.72855979484
 05/07  08:00:00,960.492716933,96.6569775883,390.660370996,0.0,65.1572554096,220.04316451,441.529003579,358.613471515,56.6466996096,26.2688324548
 05/07  09:00:00,984.076798016,96.6569775883,419.679094892,0.0,65.1572554096,212.545889182,418.696401525,349.810149198,42.4850247072,26.40122762
 05/07  10:00:00,1027.34982302,96.6569775883,451.357796439,0.0,65.1572554096,220.04316451,444.542573673,347.201425364,70.808374512,26.5327737972
 05/07  11:00:00,1049.86523745,96.6569775883,467.755504352,0.0,65.1572554096,220.04316451,453.608885878,347.434201133,70.808374512,35.3663102329
 05/07  12:00:00,1056.25179959,96.6569775883,470.935523242,0.0,65.1572554096,220.04316451,441.513060796,344.172510787,70.808374512,26.5321754966
 05/07  13:00:00,1054.42253587,96.6569775883,472.18102493,0.0,65.1572554096,212.545889182,435.566135587,343.551792704,56.6466996096,35.3676432736
 05/07  14:00:00,1066.70424397,96.6569775883,483.77945382,0.0,65.1572554096,212.545889182,407.768782761,338.754786489,42.4850247072,26.5289715647
 05/07  15:00:00,1107.7993835,96.6569775883,524.240051048,0.0,65.1572554096,212.545889182,422.386034084,330.370266299,56.6466996096,35.3690681753
 05/07  16:00:00,1096.49537178,96.6569775883,538.113414298,0.0,65.1572554096,220.04316451,440.274345647,328.774159539,84.9700494144,26.5301366937
 05/07  17:00:00,1030.15837656,96.6569775883,519.462638159,0.0,54.0258772165,184.38654557,446.79796743,335.428989628,84.9700494144,26.3989283872
 05/07  18:00:00,934.114299486,96.6569775883,451.687492772,0.0,44.4937663224,163.454314868,472.170929429,369.766065498,84.9700494144,17.4348145168
 05/07  19:00:00,925.469178177,96.6569775883,449.864470883,0.0,44.4937663224,155.95703954,462.22950591,388.147382459,56.6466996096,17.4354238412
 05/07  20:00:00,887.810494046,96.6569775883,437.35337693,0.0,44.4937663224,124.558693486,513.429106174,439.346614628,56.6466996096,17.4357919359
 05/07  21:00:00,866.31583708,96.6569775883,410.997050939,0.0,44.4937663224,124.558693486,518.105563712,458.18740056,42.4850247072,17.4331384447
 05/07  22:00:00,828.498864793,96.6569775883,381.406720179,0.0,34.9616554283,124.558693486,519.686292755,482.634208708,28.3233498048,8.72873424189
 05/07  23:00:00,806.851315819,96.6569775883,362.343938073,0.0,34.9616554283,124.558693486,524.564525899,492.967501414,14.1616749024,17.4353495829
 05/07  24:00:00,778.988338736,96.6569775883,352.813715201,0.0,34.9616554283,113.312780494,523.41099176,500.311882267,5.66466996096,17.4344395327
 05/08  01:00:00,776.06772292,96.6569775883,344.102365646,0.0,46.0930336215,113.312780494,528.100368123,504.999940565,5.66466996096,17.4357575969
 05/08  02:00:00,770.658980539,96.6569775883,341.823501748,0.0,46.0930336215,113.312780494,533.39731958,510.299829034,5.66466996096,17.4328205843
 05/08  03:00:00,771.710126684,96.6569775883,344.538948424,0.0,46.0930336215,113.312780494,531.217240321,516.824028999,5.66466996096,8.72854136124
 05/08  04:00:00,861.609674979,96.6569775883,348.056088508,0.0,100.150657288,148.969399434,516.350943582,493.251284627,5.66466996096,17.4349889945
 05/08  05:00:00,867.39720425,96.6569775883,352.16816638,0.0,100.150657288,149.894399434,944.368631054,912.773156191,14.1616749024,17.4337999607
 05/08  06:00:00,1091.45705437,96.9318372491,355.152325985,0.0,176.471037341,302.612436532,628.148308905,582.389319797,28.3233498048,17.4356393038
 05/08  07:00:00,1212.13168248,97.2331246026,358.560198309,0.0,243.2593065,310.10971186,594.032086297,525.133644289,42.4850247072,26.4134173003
 05/08  08:00:00,1261.0693206,97.3889056601,367.11159373,0.0,243.2593065,310.10971186,581.456865129,498.252289895,56.6466996096,26.5578756241
 05/08  09:00:00,1303.21540168,97.6809123947,378.06228946,0.0,243.2593065,302.612436532,566.58341941,479.648874797,42.4850247072,44.4495199068
 05/08  10:00:00,1320.64233461,97.9451629814,389.925456446,0.0,243.2593065,310.10971186,566.50527609,454.447323513,70.808374512,41.2495780646
 05/08  11:00:00,1321.97646903,98.1986314862,391.6813958,0.0,243.2593065,310.10971186,557.833825645,438.676289073,70.808374512,48.3491620607
 05/08  12:00:00,1273.93409078,98.5422182811,386.35144328,0.0,243.2593065,310.10971186,532.136599318,425.672556694,70.808374512,35.6556681127
 05/08  13:00:00,1299.29824138,98.8086005737,379.338543698,0.0,243.2593065,302.612436532,523.674901435,422.182540988,56.6466996096,44.8456608378
 05/08  14:00:00,1319.22972997,99.2200164231,394.783897041,0.0,243.2593065,302.612436532,497.669663216,410.43655837,42.4850247072,44.7480801386
 05/08  15:00:00,1361.72710806,99.7300557159,427.020712755,0.0,243.2593065,302.612436532,488.409462009,387.110970727,56.6466996096,44.6517916722
 05/08  16:00:00,1426.14386123,100.178571892,469.810195362,0.0,243.2593065,310.10971186,491.035634044,370.567990745,84.9700494144,35.4975938848
 05/08  17:00:00,1434.56943474,100.5543419,471.698958883,0.0,243.2593065,310.10971186,466.96400958,364.438159905,84.9700494144,17.5558002607
 05/08  18:00:00,1159.08222373,96.6569775883,463.179518987,0.0,166.938926447,199.110933808,457.414616379,354.953134797,84.9700494144,17.4914321674
 05/08  19:00:00,1143.26199273,96.6569775883,453.846979266,0.0,166.938926447,191.61365848,449.441443371,366.572824584,56.6466996096,26.2219191774
 05/08  20:00:00,996.051485739,96.6569775883,438.098592939,0.0,100.150657288,124.558693486,494.529842631,420.394764771,56.6466996096,17.4883782509
 05/08  21:00:00,937.790740837,96.6569775883,419.419301486,0.0,100.150657288,124.558693486,494.541631046,434.616768214,42.4850247072,17.4398381249
 05/08  22:00:00,847.120853842,96.6569775883,400.352587747,0.0,46.0930336215,124.558693486,493.150126089,456.100931423,28.3233498048,8.72584486086
 05/08  23:00:00,821.585643269,96.6569775883,374.546075684,0.0,46.0930336215,124.558693486,496.260706456,464.663181121,14.1616749024,17.4358504327
 05/08  24:00:00,781.712384502,96.6569775883,343.925449966,0.0,46.0930336215,113.312780494,495.561716045,472.462268296,5.66466996096,17.4347777881
 05/09  01:00:00,750.873753197,96.6569775883,313.332411013,0.0,46.0930336215,113.312780494,503.14374364,480.042960675,5.66466996096,17.4361130035
 05/09  02:00:00,738.044488653,96.6569775883,305.944030254,0.0,46.0930336215,113.312780494,507.534602235,484.436927248,5.66466996096,17.4330050257
 05/09  03:00:00,743.449595745,96.6569775883,312.478222942,0.0,46.0930336215,113.312780494,502.79275136,488.4026257,5.66466996096,8.72545569887
 05/09  04:00:00,841.929331196,96.6569775883,321.016487016,0.0,100.150657288,148.969399434,491.344357103,468.244696946,5.66466996096,17.4349901961
 05/09  05:00:00,850.018699378,96.8454908296,329.913890971,0.0,100.150657288,149.894399434,807.649003432,776.053107571,14.1616749024,17.4342209587
 05/09  06:00:00,1074.32423902,97.675543534,336.823356644,0.0,176.471037341,302.612436532,575.824145047,530.06518464,28.3233498048,17.4356106021
 05/09  07:00:00,1195.30888731,98.5249935671,344.325748842,0.0,243.2593065,310.10971186,546.245261092,477.347941359,42.4850247072,26.4122950257
 05/09  08:00:00,1258.51352674,99.1987630609,367.044240028,0.0,243.2593065,310.10971186,538.679315086,449.704153073,56.6466996096,32.3284624037
 05/09  09:00:00,1325.87918777,99.8014897245,400.186809753,0.0,243.2593065,302.612436532,515.683206125,434.560832832,42.4850247072,38.6373485856
 05/09  10:00:00,1372.79347364,100.30079971,436.301511381,0.0,243.2593065,310.10971186,526.458970043,413.465631315,70.808374512,42.1849642163
 05/09  11:00:00,1398.81014852,100.742256991,459.624556404,0.0,243.2593065,310.10971186,517.558919415,399.350665465,70.808374512,47.3998794386
 05/09  12:00:00,1369.17983363,101.150284928,470.642884962,0.0,243.2593065,310.10971186,495.893179872,389.43366787,70.808374512,35.6511374902
 05/09  13:00:00,1425.58595618,101.581997289,492.897312104,0.0,243.2593065,302.612436532,479.939584069,378.454185318,56.6466996096,44.8386991414
 05/09  14:00:00,1477.84002809,102.014230601,542.257549975,0.0,243.2593065,302.612436532,454.188702797,366.962677569,42.4850247072,44.7410005206
 05/09  15:00:00,1489.89908164,102.343373313,548.760708432,0.0,243.2593065,302.612436532,453.883748522,352.584242793,56.6466996096,44.6528061189
 05/09  16:00:00,1507.06011663,102.792676191,552.721444153,0.0,243.2593065,310.10971186,457.095672466,336.629584773,84.9700494144,35.4960382788
 05/09  17:00:00,1510.43026896,103.864036501,555.301473802,0.0,243.2593065,310.10971186,430.048587629,327.525076766,84.9700494144,17.5534614481
 05/09  18:00:00,1236.22381265,96.6569775883,556.312810822,0.0,166.938926447,199.110933808,426.959054604,324.500805937,84.9700494144,17.4881992521
 05/09  19:00:00,1224.72039488,96.6569775883,556.617507094,0.0,166.938926447,191.61365848,421.285624075,338.416464162,56.6466996096,26.2224603034
 05/09  20:00:00,1057.500095,96.6569775883,526.183490497,0.0,100.150657288,124.558693486,468.596871333,394.464157672,56.6466996096,17.486014051
 05/09  21:00:00,922.783571294,96.6569775883,421.769529662,0.0,100.150657288,124.558693486,475.046014049,415.123405531,42.4850247072,17.4375838107
 05/09  22:00:00,848.968428096,96.6569775883,412.848304211,0.0,46.0930336215,124.558693486,476.615369593,439.564204748,28.3233498048,8.72781503981
 05/09  23:00:00,838.737914044,96.6569775883,400.841622522,0.0,46.0930336215,124.558693486,480.005483564,448.410373126,14.1616749024,17.433435536
 05/09  24:00:00,819.818370294,96.6569775883,392.542328371,0.0,46.0930336215,113.312780494,477.60354572,454.503339884,5.66466996096,17.435535876
 05/10  01:00:00,811.208419932,96.6569775883,381.915526911,0.0,46.0930336215,113.312780494,483.271745435,460.173573275,5.66466996096,17.4335021986
 05/10  02:00:00,810.685040002,96.6569775883,380.793884401,0.0,46.0930336215,113.312780494,484.27507979,463.679654704,5.66466996096,14.930755125
 05/10  03:00:00,815.866750022,96.6569775883,386.449722747,0.0,46.0930336215,113.312780494,484.408007789,467.516981985,5.66466996096,11.226355843
 05/10  04:00:00,910.847418842,96.6569775883,393.449666301,0.0,100.150657288,148.969399434,473.619180883,450.522284118,5.66466996096,17.4322268045
 05/10  05:00:00,927.862216353,97.0853836283,409.775105865,0.0,100.150657288,149.894399434,733.890492269,702.293341575,14.1616749024,17.4354757919
 05/10  06:00:00,1169.53685436,98.4023006728,432.38408397,0.0,176.471037341,302.612436532,538.035641567,492.279633369,28.3233498048,17.4326583932
 05/10  07:00:00,1309.89265777,100.185778701,456.493048474,0.0,243.2593065,310.10971186,507.793471529,438.896063054,42.4850247072,26.4123837677
 05/10  08:00:00,1425.52610261,100.902669947,533.327851717,0.0,243.2593065,310.10971186,493.71402505,410.510219971,56.6466996096,26.5571054697
 05/10  09:00:00,1478.53500756,101.470458808,555.57109148,0.0,243.2593065,302.612436532,471.275262929,393.220466982,42.4850247072,35.5697712396
 05/10  10:00:00,1498.84448071,101.899402487,568.629415493,0.0,243.2593065,310.10971186,490.094887893,374.550006429,70.808374512,44.7365069521
 05/10  11:00:00,1505.48961013,102.261808573,576.944708517,0.0,243.2593065,310.10971186,481.54729815,365.906348473,70.808374512,44.8325751647
 05/10  12:00:00,1458.59615791,102.555305115,579.49661625,0.0,243.2593065,310.10971186,479.035297163,363.661291325,70.808374512,44.5656313254
 05/10  13:00:00,1487.05241113,102.882419989,580.318769358,0.0,243.2593065,302.612436532,457.08322882,355.603506152,56.6466996096,44.8330230578
 05/10  14:00:00,1488.85596029,103.298358186,581.473711419,0.0,243.2593065,302.612436532,432.035775706,344.815382139,42.4850247072,44.7353688591
 05/10  15:00:00,1486.51745535,103.869610708,573.617914264,0.0,243.2593065,302.612436532,428.517689721,336.159683767,56.6466996096,35.711306344
 05/10  16:00:00,1481.31404816,104.522430441,553.708022301,0.0,243.2593065,310.10971186,454.28924614,333.808611701,84.9700494144,35.5105850243
 05/10  17:00:00,1480.39503683,105.103577993,549.554602946,0.0,243.2593065,310.10971186,445.154615174,333.863497896,84.9700494144,26.3210678633
 05/10  18:00:00,1222.56598674,96.6569775883,564.90829683,0.0,166.938926447,199.110933808,441.113063509,338.656123943,84.9700494144,17.4868901518
 05/10  19:00:00,1222.48436732,96.6569775883,572.375553462,0.0,166.938926447,191.61365848,421.618842686,347.487058869,56.6466996096,17.4850842083
 05/10  20:00:00,1091.60174758,96.6569775883,584.159788574,0.0,100.150657288,124.558693486,465.721688203,391.588121894,56.6466996096,17.4868666996
 05/10  21:00:00,1058.90072457,96.6569775883,590.834837497,0.0,100.150657288,124.558693486,462.726226637,402.801089406,42.4850247072,17.440112523
 05/10  22:00:00,988.331299632,96.6569775883,591.307885214,0.0,46.0930336215,124.558693486,469.615278793,423.860647554,28.3233498048,17.4312814335
 05/10  23:00:00,988.935486135,96.6569775883,591.711732596,0.0,46.0930336215,124.558693486,463.06250105,431.466189096,14.1616749024,17.4346370519
 05/10  24:00:00,975.824819869,96.6569775883,591.754938433,0.0,46.0930336215,113.312780494,460.813506884,437.717143011,5.66466996096,17.4316939117
 05/11  01:00:00,974.441904783,96.6569775883,591.03185481,0.0,46.0930336215,113.312780494,457.282041622,442.889692834,5.66466996096,8.72767882779
 05/11  02:00:00,974.309427773,96.6569775883,590.974303288,0.0,46.0930336215,113.312780494,469.873065104,446.775592174,5.66466996096,17.4328029693
 05/11  03:00:00,975.604204809,96.6569775883,592.018947179,0.0,46.0930336215,113.312780494,472.873429378,449.77894773,5.66466996096,17.4298116867
 05/11  04:00:00,1067.68815143,96.6569775883,593.421239102,0.0,100.150657288,148.969399434,455.008565865,431.910908307,5.66466996096,17.4329875968
 05/11  05:00:00,1069.7639729,97.147941792,593.909143325,0.0,100.150657288,149.894399434,668.182939132,636.591202603,14.1616749024,17.4300616265
 05/11  06:00:00,1287.61335337,99.2340265781,592.682537713,0.0,176.471037341,302.612436532,497.501098568,460.450718812,28.3233498048,8.72702995159
 05/11  07:00:00,1406.73644085,100.941852981,590.998209468,0.0,243.2593065,310.10971186,486.436997363,417.54381376,42.4850247072,26.4081588958
 05/11  08:00:00,1446.73415466,101.59114721,589.072957465,0.0,243.2593065,310.10971186,489.508403256,397.45544258,56.6466996096,35.4062610661
 05/11  09:00:00,1479.62352528,102.185179478,587.619234897,0.0,243.2593065,302.612436532,457.411531144,379.372359685,42.4850247072,35.5541467521
 05/11  10:00:00,1486.62903143,102.608035469,586.191433221,0.0,243.2593065,310.10971186,478.281322311,362.738104662,70.808374512,44.7348431368
 05/11  11:00:00,1487.16615344,103.028543934,584.693888961,0.0,243.2593065,310.10971186,466.182758387,350.544493191,70.808374512,44.8298906837
 05/11  12:00:00,1447.93410947,103.482078745,584.352239974,0.0,243.2593065,310.10971186,448.868138464,342.405419497,70.808374512,35.6543444557
 05/11  13:00:00,1486.32617481,104.305679834,584.168373951,0.0,243.2593065,302.612436532,438.387487944,336.911714374,56.6466996096,44.8290739609
 05/11  14:00:00,1489.83023637,105.227268947,583.899861434,0.0,243.2593065,302.612436532,416.629457147,329.413380679,42.4850247072,44.7310517614
 05/11  15:00:00,1490.80649535,105.972430318,583.402019982,0.0,243.2593065,302.612436532,423.208983646,321.927901498,56.6466996096,44.6343825388
 05/11  16:00:00,1498.95369376,106.636795099,582.976120821,0.0,243.2593065,310.10971186,434.864600678,314.402552591,84.9700494144,35.4919986723
 05/11  17:00:00,1499.62371593,107.301929792,581.529929613,0.0,243.2593065,310.10971186,419.561995122,317.037287062,84.9700494144,17.5546586455
 05/11  18:00:00,1221.15191909,96.6569775883,579.125735702,0.0,166.938926447,199.110933808,441.791225253,330.599661158,84.9700494144,26.2215146814
 05/11  19:00:00,1211.98880597,96.6569775883,576.535747934,0.0,166.938926447,191.61365848,418.43630402,344.305030777,56.6466996096,17.484573634
 05/11  20:00:00,1073.84447672,96.6569775883,574.286412977,0.0,100.150657288,124.558693486,464.707227219,390.573648158,56.6466996096,17.4868794516
 05/11  21:00:00,1038.3212483,96.6569775883,573.811790053,0.0,100.150657288,124.558693486,461.952114048,402.02862347,42.4850247072,17.438465871
 05/11  22:00:00,934.228153128,96.6569775883,540.682495845,0.0,46.0930336215,124.558693486,460.21520992,423.166770642,28.3233498048,8.72508947362
 05/11  23:00:00,905.859114561,96.6569775883,512.124716619,0.0,46.0930336215,124.558693486,462.008583115,430.412718568,14.1616749024,17.434189645
 05/11  24:00:00,900.224326226,96.6569775883,518.956964583,0.0,46.0930336215,113.312780494,457.809243945,434.712739276,5.66466996096,17.4318347083
 05/12  01:00:00,903.325515809,96.6569775883,521.266978431,0.0,46.0930336215,113.312780494,461.77207658,438.677160428,5.66466996096,17.4302461911
 05/12  02:00:00,885.466274217,96.6569775883,504.257850688,0.0,46.0930336215,113.312780494,465.37157554,442.276307737,5.66466996096,17.4305978428
 05/12  03:00:00,865.857651694,96.6569775883,485.040637444,0.0,46.0930336215,113.312780494,461.01955389,446.630704881,5.66466996096,8.72417904824
 05/12  04:00:00,949.950785643,96.6569775883,476.380086112,0.0,100.150657288,148.969399434,453.551642539,430.454797322,5.66466996096,17.432175256
 05/12  05:00:00,973.203968317,97.1804359067,498.351018053,0.0,100.150657288,149.894399434,653.730242888,622.13892543,14.1616749024,17.4296425549
 05/12  06:00:00,1210.37564959,99.63894276,516.512498399,0.0,176.471037341,302.612436532,498.373810569,452.618182539,28.3233498048,17.4322782251
 05/12  07:00:00,1352.52644847,101.398777035,538.188640936,0.0,243.2593065,310.10971186,478.774115682,409.882781089,42.4850247072,26.4063098856
 05/12  08:00:00,1434.11227913,102.060738659,576.861464805,0.0,243.2593065,310.10971186,469.018616819,385.818903587,56.6466996096,26.5530136221
 05/12  09:00:00,1474.00771748,102.64245799,581.582839679,0.0,243.2593065,302.612436532,445.006191098,366.958086557,42.4850247072,35.5630798331
 05/12  10:00:00,1486.56871519,103.084730358,585.016480533,0.0,243.2593065,310.10971186,464.224405412,348.690895131,70.808374512,44.7251357682
 05/12  11:00:00,1492.14081457,103.48984656,588.128447439,0.0,243.2593065,310.10971186,454.188219629,338.560149341,70.808374512,44.8196957767
 05/12  12:00:00,1451.93213331,104.333413019,588.148865974,0.0,243.2593065,310.10971186,445.698808314,330.333579371,70.808374512,44.5568544314
 05/12  13:00:00,1473.24340935,105.353931816,573.341915752,0.0,243.2593065,302.612436532,424.497472985,323.032570981,56.6466996096,44.8182023939
 05/12  14:00:00,1462.83475711,106.398741312,559.40737589,0.0,243.2593065,302.612436532,402.816311376,315.602663618,42.4850247072,44.7286230504
 05/12  15:00:00,1453.02379936,107.513906946,546.318480357,0.0,243.2593065,302.612436532,398.366891835,306.0218195,56.6466996096,35.6983727251
 05/12  16:00:00,1450.47271029,109.614003664,532.418068031,0.0,243.2593065,310.10971186,412.058926816,291.59049429,84.9700494144,35.498383111
 05/12  17:00:00,1450.60893232,111.131378481,532.047463162,0.0,243.2593065,310.10971186,399.413057619,288.124350313,84.9700494144,26.3186578912
 05/12  18:00:00,1197.13118868,96.6569775883,560.926089467,0.0,166.938926447,199.110933808,399.032261761,296.576279486,84.9700494144,17.4859328608
 05/12  19:00:00,1200.93329618,96.6569775883,575.234533282,0.0,166.938926447,191.61365848,388.188626381,314.053835783,56.6466996096,17.4880909891
 05/12  20:00:00,1080.99210612,96.6569775883,587.078399683,0.0,100.150657288,124.558693486,439.557591508,365.426421973,56.6466996096,17.4844699253
 05/12  21:00:00,1062.98441359,96.6569775883,597.596701439,0.0,100.150657288,124.558693486,440.436940064,380.516640228,42.4850247072,17.4352751284
 05/12  22:00:00,993.087599471,96.6569775883,595.576088319,0.0,46.0930336215,124.558693486,448.070497117,402.314604143,28.3233498048,17.4325431698
 05/12  23:00:00,990.877467447,96.6569775883,593.026634871,0.0,46.0930336215,124.558693486,441.966178581,410.374997916,14.1616749024,17.4295057628
 05/12  24:00:00,977.324606943,96.6569775883,592.301203421,0.0,46.0930336215,113.312780494,430.700292788,416.308882595,5.66466996096,8.72674023117
 05/13  01:00:00,976.830058665,96.6569775883,592.290992478,0.0,46.0930336215,113.312780494,444.932982624,421.837609645,5.66466996096,17.4307030184
 05/13  02:00:00,975.677937383,96.6569775883,591.790433964,0.0,46.0930336215,113.312780494,450.517095423,427.421959099,5.66466996096,17.4304663628
 05/13  03:00:00,974.033848275,96.6569775883,590.937443138,0.0,46.0930336215,113.312780494,456.053360571,432.958397732,5.66466996096,17.4302928779
 05/13  04:00:00,974.506039131,96.6569775883,582.194853015,0.0,55.6251445156,113.312780494,441.15220621,426.763532553,5.66466996096,8.72400369544
 05/13  05:00:00,978.534978127,96.6569775883,586.335636075,0.0,55.6251445156,113.312780494,460.169868456,428.576386999,14.1616749024,17.4318065542
 05/13  06:00:00,1043.24928428,96.6569775883,589.119577385,0.0,65.1572554096,176.889270242,413.3007999,367.548764157,28.3233498048,17.4286859381
 05/13  07:00:00,1162.71061151,96.9664212179,590.299797511,0.0,109.682768182,220.96816451,582.686402813,522.769623555,42.4850247072,17.4317545502
 05/13  08:00:00,1174.59885061,96.9645895842,591.804064088,0.0,109.682768182,220.96816451,538.262178846,464.088194711,56.6466996096,17.5272845256
 05/13  09:00:00,1284.58201791,97.9210137909,593.154600221,0.0,131.945524568,266.955817592,497.321027097,428.417063112,42.4850247072,26.4189392775
 05/13  10:00:00,1293.80777159,98.1123732929,594.323778775,0.0,131.945524568,274.45309292,520.006676978,413.807460636,70.808374512,35.3908418306
 05/13  11:00:00,1297.31763216,98.2328797302,595.975075829,0.0,131.945524568,274.45309292,500.546460281,403.196616405,70.808374512,26.541469364
 05/13  12:00:00,1267.82023393,98.3296191816,597.900227135,0.0,131.945524568,274.45309292,500.149748597,393.953888724,70.808374512,35.3874853611
 05/13  13:00:00,1263.00042433,98.4132552773,599.76137663,0.0,131.945524568,266.955817592,481.118813047,389.096095959,56.6466996096,35.3760174789
 05/13  14:00:00,1267.57282323,98.5052989427,602.767021183,0.0,131.945524568,266.955817592,451.076074977,382.04441265,42.4850247072,26.5466376198
 05/13  15:00:00,1187.72951823,96.6569775883,599.968940428,0.0,109.682768182,212.545889182,392.634629059,300.607532069,56.6466996096,35.3803973805
 05/13  16:00:00,1179.09054335,96.6569775883,582.534520353,0.0,109.682768182,220.04316451,413.710120208,302.196619202,84.9700494144,26.5434515915
 05/13  17:00:00,1151.30980112,96.6569775883,597.975696311,0.0,109.682768182,220.04316451,419.447342745,308.07689503,84.9700494144,26.4003983001
 05/13  18:00:00,1120.93007408,96.6569775883,609.023224464,0.0,100.150657288,199.110933808,452.218400471,349.819606889,84.9700494144,17.4287441672
 05/13  19:00:00,1105.08329155,96.6569775883,602.297727662,0.0,100.150657288,191.61365848,436.902238694,362.823630967,56.6466996096,17.4319081173
 05/13  20:00:00,988.673193969,96.6569775883,595.105213088,0.0,55.6251445156,124.558693486,484.949859433,410.87434986,56.6466996096,17.4288099631
 05/13  21:00:00,967.547164157,96.6569775883,564.243082851,0.0,55.6251445156,124.558693486,472.403812479,421.192446563,42.4850247072,8.72634120882
 05/13  22:00:00,836.044937573,96.6569775883,444.137207386,0.0,46.0930336215,124.558693486,486.237333373,440.483727873,28.3233498048,17.4302556952
 05/13  23:00:00,839.656308044,96.6569775883,446.75697413,0.0,46.0930336215,124.558693486,478.63376466,447.041797893,14.1616749024,17.430291864
 05/13  24:00:00,836.512927537,96.6569775883,452.917550086,0.0,46.0930336215,113.312780494,474.719723596,451.624850274,5.66466996096,17.430203361
 05/14  01:00:00,829.543237531,96.6569775883,450.504059027,0.0,34.9616554283,113.312780494,471.554719566,457.166296608,5.66466996096,8.72375299762
 05/14  02:00:00,823.347591648,96.6569775883,437.858995991,0.0,34.9616554283,113.312780494,486.53970039,463.444055676,5.66466996096,17.430974753
 05/14  03:00:00,813.36115948,96.6569775883,419.892227842,0.0,34.9616554283,113.312780494,494.040943041,470.948538825,5.66466996096,17.4277342556
 05/14  04:00:00,809.317761821,96.6569775883,400.547995097,0.0,44.4937663224,113.312780494,489.797465197,466.702149529,5.66466996096,17.4306457073
 05/14  05:00:00,804.915550752,96.6569775883,393.610774081,0.0,44.4937663224,113.312780494,499.617918068,470.205377859,14.1616749024,15.2508653069
 05/14  06:00:00,865.37838049,96.6569775883,394.350531853,0.0,54.0258772165,176.889270242,447.79672881,408.571729874,28.3233498048,10.9016491308
 05/14  07:00:00,871.552645554,96.6569775883,396.753673019,0.0,54.0258772165,184.38654557,456.19473555,396.280906681,42.4850247072,17.4288041618
 05/14  08:00:00,969.44381858,96.6569775883,419.47378823,0.0,65.1572554096,220.04316451,448.054984853,373.896228128,56.6466996096,17.5120571154
 05/14  09:00:00,996.029197493,96.6569775883,457.270816456,0.0,65.1572554096,212.545889182,428.479390565,359.608443219,42.4850247072,26.3859226388
 05/14  10:00:00,1087.95539451,96.6569775883,543.738670096,0.0,65.1572554096,220.04316451,456.191734509,350.037562225,70.808374512,35.3457977719
 05/14  11:00:00,1103.55278503,96.6569775883,559.951942903,0.0,65.1572554096,220.04316451,442.938888252,345.613537425,70.808374512,26.5169763146
 05/14  12:00:00,1107.67552878,96.6569775883,565.834681365,0.0,65.1572554096,220.04316451,447.722442954,341.570784156,70.808374512,35.3432842861
 05/14  13:00:00,1102.96203724,96.6569775883,569.53665861,0.0,65.1572554096,212.545889182,419.018412487,335.856878863,56.6466996096,26.5148340147
 05/14  14:00:00,1105.55602764,96.6569775883,572.517870511,0.0,65.1572554096,212.545889182,409.682606573,331.856513836,42.4850247072,35.3410680298
 05/14  15:00:00,1110.66469671,96.6569775883,574.676021689,0.0,65.1572554096,212.545889182,410.223593873,327.05815487,56.6466996096,26.5187393933
 05/14  16:00:00,1089.20936117,96.6569775883,576.187562473,0.0,65.1572554096,220.04316451,429.855219096,318.374769276,84.9700494144,26.5104004051
 05/14  17:00:00,1045.70267978,96.6569775883,576.864712022,0.0,54.0258772165,184.38654557,432.169563758,320.812036684,84.9700494144,26.3874776593
 05/14  18:00:00,1019.25979353,96.6569775883,575.418112235,0.0,44.4937663224,163.454314868,460.083332808,357.683161315,84.9700494144,17.4301220786
 05/14  19:00:00,1013.11626524,96.6569775883,573.309174668,0.0,44.4937663224,155.95703954,441.6134186,367.536601311,56.6466996096,17.4301176791
 05/14  20:00:00,973.248773354,96.6569775883,566.131792834,0.0,44.4937663224,124.558693486,492.294729765,418.218112953,56.6466996096,17.4299172022
 05/14  21:00:00,838.491635808,96.6569775883,426.718773061,0.0,44.4937663224,124.558693486,491.142650274,439.933838853,42.4850247072,8.72378671448
 05/14  22:00:00,801.723416822,96.6569775883,395.892735292,0.0,34.9616554283,124.558693486,512.979184643,467.224496073,28.3233498048,17.4313387645
 05/14  23:00:00,787.617908323,96.6569775883,377.100834172,0.0,34.9616554283,124.558693486,511.057143376,479.467347756,14.1616749024,17.4281207167
 05/14  24:00:00,767.902371221,96.6569775883,368.22225916,0.0,34.9616554283,113.312780494,510.799127229,487.703347915,5.66466996096,17.4311093528
 05/15  01:00:00,770.779552178,96.6569775883,357.664586007,0.0,46.0930336215,113.312780494,516.447208037,493.355151749,5.66466996096,17.4273863264
 05/15  02:00:00,769.459967027,96.6569775883,359.571884353,0.0,46.0930336215,113.312780494,512.889406867,498.499289542,5.66466996096,8.72544736401
 05/15  03:00:00,775.361929038,96.6569775883,372.944216001,0.0,46.0930336215,113.312780494,526.295903915,503.202876577,5.66466996096,17.4283573771
 05/15  04:00:00,870.83734607,96.6569775883,387.841746145,0.0,100.150657288,148.969399434,502.728563309,479.635081957,5.66466996096,17.4288113908
 05/15  05:00:00,880.981768288,96.6569775883,400.190188501,0.0,100.150657288,149.894399434,943.390965096,911.801319183,14.1616749024,17.4279710107
 05/15  06:00:00,1103.05505931,96.9219433125,408.753597011,0.0,176.471037341,302.612436532,608.226585196,571.177342046,28.3233498048,8.72589334493
 05/15  07:00:00,1229.21546602,97.2227316215,417.342693516,0.0,243.2593065,310.10971186,582.18910485,513.303312793,42.4850247072,26.4007673497
 05/15  08:00:00,1285.6146301,97.3487049509,435.046320743,0.0,243.2593065,310.10971186,578.726134165,486.686720584,56.6466996096,35.3927139712
 05/15  09:00:00,1345.13783283,97.5567902372,461.092248924,0.0,243.2593065,302.612436532,545.182458986,467.160135136,42.4850247072,35.5372991421
 05/15  10:00:00,1419.27469657,97.8272349742,526.967603436,0.0,243.2593065,310.10971186,557.706722092,442.188589237,70.808374512,44.709758344
 05/15  11:00:00,1470.13375367,98.0936861542,574.821260094,0.0,243.2593065,310.10971186,538.308955875,422.700086167,70.808374512,44.8004951967
 05/15  12:00:00,1439.1184861,98.4619022701,583.70321655,0.0,243.2593065,310.10971186,512.438177564,405.99931563,70.808374512,35.6304874218
 05/15  13:00:00,1480.93689559,98.842536067,590.407534464,0.0,243.2593065,302.612436532,492.782507245,391.33101864,56.6466996096,44.8047889955
 05/15  14:00:00,1485.44220789,99.2573182801,593.891274006,0.0,243.2593065,302.612436532,464.587599327,377.396489618,42.4850247072,44.7060850021
 05/15  15:00:00,1485.70696917,99.7024649975,593.586377933,0.0,243.2593065,302.612436532,456.786478846,364.444476665,56.6466996096,35.6953025705
 05/15  16:00:00,1493.55843536,100.242828804,591.843630895,0.0,243.2593065,310.10971186,467.688764431,347.223590252,84.9700494144,35.4951247637
 05/15  17:00:00,1496.45611131,101.222805765,590.405806346,0.0,243.2593065,310.10971186,451.199519819,339.916259894,84.9700494144,26.3132105099
 05/15  18:00:00,1229.03360634,96.6569775883,590.232041026,0.0,166.938926447,199.110933808,428.347526636,325.895172899,84.9700494144,17.4823043221
 05/15  19:00:00,1223.63527872,96.6569775883,590.059522966,0.0,166.938926447,191.61365848,407.364365255,333.237535188,56.6466996096,17.4801304568
 05/15  20:00:00,1087.37877876,96.6569775883,588.858537988,0.0,100.150657288,124.558693486,462.656696941,388.52597424,56.6466996096,17.4840230913
 05/15  21:00:00,1049.34829422,96.6569775883,585.119564546,0.0,100.150657288,124.558693486,468.924446903,409.004391285,42.4850247072,17.435030911
 05/15  22:00:00,951.250310986,96.6569775883,556.275726507,0.0,46.0930336215,124.558693486,479.612774251,433.860360152,28.3233498048,17.4290642942
 05/15  23:00:00,838.58199511,96.6569775883,442.131107245,0.0,46.0930336215,124.558693486,474.521030778,442.930571243,14.1616749024,17.4287846321
 05/15  24:00:00,823.668334207,96.6569775883,436.40215318,0.0,46.0930336215,113.312780494,462.897138159,448.50925355,5.66466996096,8.72321464818
 05/16  01:00:00,818.401185598,96.6569775883,427.506628752,0.0,46.0930336215,113.312780494,476.769721604,453.675394851,5.66466996096,17.4296567915
 05/16  02:00:00,810.168114997,96.6569775883,416.439121859,0.0,46.0930336215,113.312780494,481.187416681,458.097114993,5.66466996096,17.4256317279
 05/16  03:00:00,803.323828572,96.6569775883,405.827987013,0.0,46.0930336215,113.312780494,485.996952961,462.903554314,5.66466996096,17.4287286858
 05/16  04:00:00,886.253231069,96.6569775883,394.492969923,0.0,100.150657288,148.969399434,460.714720013,446.32692266,5.66466996096,8.72312739268
 05/16  05:00:00,892.802646189,96.8353843406,403.866715849,0.0,100.150657288,149.894399434,741.480039711,709.888225483,14.1616749024,17.4301393247
 05/16  06:00:00,1126.33788233,97.718197833,427.776532443,0.0,176.471037341,302.612436532,536.460728243,490.709173182,28.3233498048,17.4282052562
 05/16  07:00:00,1269.04410392,98.7260456833,455.192694704,0.0,243.2593065,310.10971186,505.126808905,436.240733982,42.4850247072,26.4010502156
 05/16  08:00:00,1402.22289986,99.5113545109,548.116614243,0.0,243.2593065,310.10971186,495.385349538,403.359683652,56.6466996096,35.3789662763
 05/16  09:00:00,1465.18478624,100.200592249,574.686904653,0.0,243.2593065,302.612436532,461.916719273,383.909568653,42.4850247072,35.5221259126
 05/16  10:00:00,1487.67145853,100.7621505,587.143568083,0.0,243.2593065,310.10971186,467.965742416,361.398539231,70.808374512,35.7588286722
 05/16  11:00:00,1489.56564543,101.201218657,586.541920152,0.0,243.2593065,310.10971186,467.063314082,351.457674381,70.808374512,44.7972651889
 05/16  12:00:00,1442.31800567,101.645709827,580.344119972,0.0,243.2593065,310.10971186,457.997043283,342.652609067,70.808374512,44.5360597048
 05/16  13:00:00,1468.49446545,102.354221135,572.093466832,0.0,243.2593065,302.612436532,434.804572879,333.357117788,56.6466996096,44.8007554812
 05/16  14:00:00,1465.03901585,103.261119071,567.547021801,0.0,243.2593065,302.612436532,404.830256446,326.58257287,42.4850247072,35.7626588683
 05/16  15:00:00,1464.66332985,104.039757154,566.401927594,0.0,243.2593065,302.612436532,423.49295718,322.242084519,56.6466996096,44.6041730521
 05/16  16:00:00,1470.96400646,104.767591619,565.293190923,0.0,243.2593065,310.10971186,440.764654,320.317694646,84.9700494144,35.4769099392
 05/16  17:00:00,1475.27541688,105.375811205,569.215121915,0.0,243.2593065,310.10971186,426.826528993,324.311617571,84.9700494144,17.5448620085
 05/16  18:00:00,1217.40964407,96.6569775883,586.172272372,0.0,166.938926447,199.110933808,439.283956036,328.101900627,84.9700494144,26.2120059943
 05/16  19:00:00,1218.61349797,96.6569775883,595.280980322,0.0,166.938926447,191.61365848,413.551766632,339.425503604,56.6466996096,17.4795634181
 05/16  20:00:00,1090.32274037,96.6569775883,594.523394619,0.0,100.150657288,124.558693486,459.009849612,384.881764035,56.6466996096,17.4813859675
 05/16  21:00:00,1061.63484176,96.6569775883,589.422493165,0.0,100.150657288,124.558693486,455.703996387,395.785601223,42.4850247072,17.4333704565
 05/16  22:00:00,996.182287621,96.6569775883,583.784888012,0.0,46.0930336215,124.558693486,453.313384914,416.264472139,28.3233498048,8.72556297081
 05/16  23:00:00,995.539144864,96.6569775883,578.691791485,0.0,46.0930336215,124.558693486,454.977695607,423.387565347,14.1616749024,17.4284553574
 05/16  24:00:00,979.574200532,96.6569775883,575.305159267,0.0,46.0930336215,113.312780494,451.262528485,428.167928242,5.66466996096,17.4299302819
 05/17  01:00:00,977.738071129,96.6569775883,572.522828689,0.0,46.0930336215,113.312780494,455.690595979,432.598547717,5.66466996096,17.4273783016
 05/17  02:00:00,971.191206554,96.6569775883,570.499491754,0.0,46.0930336215,113.312780494,451.375444662,436.988404408,5.66466996096,8.72237029318
 05/17  03:00:00,963.18360307,96.6569775883,570.21918771,0.0,46.0930336215,113.312780494,464.468748751,441.375933893,5.66466996096,17.4281448965
 05/17  04:00:00,1045.23855915,96.6569775883,568.697639705,0.0,100.150657288,148.969399434,448.671871042,425.579359955,5.66466996096,17.4278411259
 05/17  05:00:00,1046.90961535,97.0766296914,570.939085376,0.0,100.150657288,149.894399434,654.839848836,623.2507597,14.1616749024,17.4274142341
 05/17  06:00:00,1265.46948031,98.9009153934,572.155244758,0.0,176.471037341,302.612436532,487.362972149,450.317154406,28.3233498048,8.72246793813
 05/17  07:00:00,1388.31460369,100.571704641,573.629705062,0.0,243.2593065,310.10971186,478.115434577,409.232603945,42.4850247072,26.3978059249
 05/17  08:00:00,1433.38905663,101.24457383,576.378166605,0.0,243.2593065,310.10971186,480.954253744,388.920547446,56.6466996096,35.3870066888
 05/17  09:00:00,1473.19746683,101.743619242,581.722421281,0.0,243.2593065,302.612436532,455.879004921,377.864088757,42.4850247072,35.5298914571
 05/17  10:00:00,1488.10959295,102.176099416,588.032653539,0.0,243.2593065,310.10971186,479.564852137,364.058646028,70.808374512,44.6978315968
 05/17  11:00:00,1495.92303411,102.620960712,593.625885659,0.0,243.2593065,310.10971186,468.979150534,353.37532924,70.808374512,44.7954467824
 05/17  12:00:00,1459.43132399,103.267938842,597.757752593,0.0,243.2593065,310.10971186,450.007530636,343.579183991,70.808374512,35.6199721334
 05/17  13:00:00,1497.83959315,103.876625959,601.304101615,0.0,243.2593065,302.612436532,438.328640575,336.89262586,56.6466996096,44.7893151052
 05/17  14:00:00,1499.21732642,104.505203609,600.768213546,0.0,243.2593065,302.612436532,419.771424603,332.587524783,42.4850247072,44.6988751132
 05/17  15:00:00,1488.64350889,105.107417032,588.179754241,0.0,243.2593065,302.612436532,422.516533423,330.188737308,56.6466996096,35.6810965055
 05/17  16:00:00,1487.23825525,105.579211295,578.625055082,0.0,243.2593065,310.10971186,452.379623604,331.927284345,84.9700494144,35.4822898444
 05/17  17:00:00,1477.40436568,106.111299319,567.40835829,0.0,243.2593065,310.10971186,440.426021221,329.145598684,84.9700494144,26.3103731235
 05/17  18:00:00,1205.87952424,96.6569775883,570.43024877,0.0,166.938926447,199.110933808,435.037740919,332.58673748,84.9700494144,17.4809540243
