Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  19:00:00,1191.94827509,96.6569775883,562.461627713,0.0,166.938926447,191.61365848,417.238861547,343.109529622,56.6466996096,17.4826323148
 05/17  20:00:00,1058.7504192,96.6569775883,558.966489435,0.0,100.150657288,124.558693486,459.603715149,385.476441319,56.6466996096,17.4805742203
 05/17  21:00:00,1031.46757417,96.6569775883,559.61917373,0.0,100.150657288,124.558693486,454.973894887,395.055867288,42.4850247072,17.4330028919
 05/17  22:00:00,964.116313438,96.6569775883,559.888763873,0.0,46.0930336215,124.558693486,459.821558534,414.071453973,28.3233498048,17.4267547555
 05/17  23:00:00,963.30055356,96.6569775883,558.057025953,0.0,46.0930336215,124.558693486,442.508209697,419.621300919,14.1616749024,8.7252338749
 05/17  24:00:00,948.124033255,96.6569775883,555.066728668,0.0,46.0930336215,113.312780494,446.022001237,422.929465781,5.66466996096,17.4278654953
 05/18  01:00:00,945.711140309,96.6569775883,552.475651687,0.0,46.0930336215,113.312780494,449.022031501,425.930354871,5.66466996096,17.4270066696
 05/18  02:00:00,946.637792611,96.6569775883,553.469819117,0.0,46.0930336215,113.312780494,452.388527979,429.29760523,5.66466996096,17.4262527872
 05/18  03:00:00,949.404916147,96.6569775883,556.462219992,0.0,46.0930336215,113.312780494,447.904970201,433.518593885,5.66466996096,8.7217063546
 05/18  04:00:00,1042.17530116,96.6569775883,559.035940673,0.0,100.150657288,148.969399434,439.736098415,416.6443827,5.66466996096,17.4270457541
 05/18  05:00:00,1055.70329399,97.1427224215,571.845317854,0.0,100.150657288,149.894399434,637.795374423,606.205996902,14.1616749024,17.4277026179
 05/18  06:00:00,1295.31612802,99.5376286357,593.402158894,0.0,176.471037341,302.612436532,487.873750226,442.124223879,28.3233498048,17.426176542
 05/18  07:00:00,1430.87023494,101.219726309,609.532935288,0.0,243.2593065,310.10971186,472.712165349,403.832461229,42.4850247072,26.3946794125
 05/18  08:00:00,1469.78149718,101.836377884,606.994514101,0.0,243.2593065,310.10971186,468.348913621,385.156044158,56.6466996096,26.546169853
 05/18  09:00:00,1503.63377305,102.30016334,606.751105588,0.0,243.2593065,302.612436532,451.878644566,373.861820888,42.4850247072,35.5317989705
 05/18  10:00:00,1507.44771173,102.702853084,602.258980349,0.0,243.2593065,310.10971186,475.89566178,360.3977938,70.808374512,44.6894934676
 05/18  11:00:00,1496.21609055,103.225344167,588.510633982,0.0,243.2593065,310.10971186,462.793944091,347.198946293,70.808374512,44.7866232862
 05/18  12:00:00,1441.57507266,103.873870289,574.139491044,0.0,243.2593065,310.10971186,443.081789236,336.652516884,70.808374512,35.6208978395
 05/18  13:00:00,1462.42937494,104.508856052,560.075835747,0.0,243.2593065,302.612436532,429.919504793,328.484642128,56.6466996096,44.7881630554
 05/18  14:00:00,1458.43047241,105.192422821,555.028552516,0.0,243.2593065,302.612436532,409.86431831,322.690280731,42.4850247072,44.6890128716
 05/18  15:00:00,1461.21035459,105.830431731,557.400143611,0.0,243.2593065,302.612436532,411.510233245,319.182770133,56.6466996096,35.6807635025
 05/18  16:00:00,1469.38880353,106.387421909,558.524653525,0.0,243.2593065,310.10971186,436.791550737,316.339791428,84.9700494144,35.4817098946
 05/18  17:00:00,1477.74183193,107.169051521,566.719271781,0.0,243.2593065,310.10971186,423.139104981,311.863155423,84.9700494144,26.3059001436
 05/18  18:00:00,1232.10009137,96.6569775883,598.752989014,0.0,166.938926447,199.110933808,419.676022903,317.224732817,84.9700494144,17.4812406716
 05/18  19:00:00,1235.94383451,96.6569775883,610.628839264,0.0,166.938926447,191.61365848,407.720992806,333.592732926,56.6466996096,17.48156027
 05/18  20:00:00,1099.59067034,96.6569775883,605.974685817,0.0,100.150657288,124.558693486,458.869673748,384.744191401,56.6466996096,17.4787827376
 05/18  21:00:00,1064.02759133,96.6569775883,600.39322315,0.0,100.150657288,124.558693486,460.118034948,400.199821807,42.4850247072,17.4331884334
 05/18  22:00:00,971.085806135,96.6569775883,577.070044391,0.0,46.0930336215,124.558693486,467.899043709,422.148862357,28.3233498048,17.4268315478
 05/18  23:00:00,930.491571218,96.6569775883,536.431434487,0.0,46.0930336215,124.558693486,452.151685146,429.267864561,14.1616749024,8.72214568308
 05/18  24:00:00,912.741414987,96.6569775883,531.329785669,0.0,46.0930336215,113.312780494,456.97754804,433.88503305,5.66466996096,17.4278450286
 05/19  01:00:00,907.979002255,96.6569775883,526.769471005,0.0,46.0930336215,113.312780494,461.428057067,438.336479987,5.66466996096,17.4269071184
 05/19  02:00:00,911.962427474,96.6569775883,530.847434019,0.0,46.0930336215,113.312780494,465.318664138,442.227954978,5.66466996096,17.4260391988
 05/19  03:00:00,917.941591135,96.6569775883,536.843453546,0.0,46.0930336215,113.312780494,460.005446188,445.619072865,5.66466996096,8.72170336232
 05/19  04:00:00,1014.96558273,96.6569775883,540.945560307,0.0,100.150657288,148.969399434,451.898092763,428.806686966,5.66466996096,17.4267358355
 05/19  05:00:00,1024.56174401,97.1695612632,549.29386423,0.0,100.150657288,149.894399434,650.80907529,619.218662695,14.1616749024,17.4287376927
 05/19  06:00:00,1242.58469107,99.6408040314,548.481291884,0.0,176.471037341,302.612436532,496.072773452,450.323749678,28.3233498048,17.4256739693
 05/19  07:00:00,1362.47483375,101.34004547,548.195180161,0.0,243.2593065,310.10971186,479.469158385,410.5912069,42.4850247072,26.3929267773
 05/19  08:00:00,1446.50889277,101.994185383,587.809961688,0.0,243.2593065,310.10971186,471.389795878,388.199347463,56.6466996096,26.5437488052
 05/19  09:00:00,1490.65442517,102.491266821,594.238344995,0.0,243.2593065,302.612436532,452.261697914,374.248916205,42.4850247072,35.5277570021
 05/19  10:00:00,1470.42324817,103.054810336,562.784111116,0.0,243.2593065,310.10971186,460.914415144,345.422215867,70.808374512,44.6838247655
 05/19  11:00:00,1453.03292498,103.418620354,542.32669899,0.0,243.2593065,310.10971186,446.691473471,331.103672098,70.808374512,44.7794268611
 05/19  12:00:00,1401.86608474,104.138030838,531.566414329,0.0,243.2593065,310.10971186,429.560598919,323.137032816,70.808374512,35.6151915904
 05/19  13:00:00,1426.57474442,105.203462322,521.392066021,0.0,243.2593065,302.612436532,416.851597736,315.424799794,56.6466996096,44.7800983327
 05/19  14:00:00,1427.61807796,106.269922251,521.918689202,0.0,243.2593065,302.612436532,395.970353039,308.796003299,42.4850247072,44.6893250327
 05/19  15:00:00,1431.73799352,107.778344911,525.469151739,0.0,243.2593065,302.612436532,390.681502924,298.36148655,56.6466996096,35.6733167642
 05/19  16:00:00,1435.21718093,109.996590505,520.085948389,0.0,243.2593065,310.10971186,404.593254071,284.148187936,84.9700494144,35.4750167203
 05/19  17:00:00,1433.85869726,111.924114125,516.746291934,0.0,243.2593065,310.10971186,387.273266293,275.996733834,84.9700494144,26.3064830449
 05/19  18:00:00,1178.55447167,96.6569775883,543.103565891,0.0,166.938926447,199.110933808,380.13223625,277.683635521,84.9700494144,17.4785513139
 05/19  19:00:00,1176.53199591,96.6569775883,548.614468247,0.0,166.938926447,191.61365848,365.202762916,291.076036123,56.6466996096,17.4800271842
 05/19  20:00:00,1049.28082496,96.6569775883,551.112184964,0.0,100.150657288,124.558693486,421.944603397,347.816319848,56.6466996096,17.4815839393
 05/19  21:00:00,1039.9244496,96.6569775883,570.413244954,0.0,100.150657288,124.558693486,431.292627003,371.374051557,42.4850247072,17.4335507392
 05/19  22:00:00,998.796246898,96.6569775883,598.147767628,0.0,46.0930336215,124.558693486,444.636087473,398.888643162,28.3233498048,17.4240945064
 05/19  23:00:00,1011.61854025,96.6569775883,611.334085411,0.0,46.0930336215,124.558693486,432.086931017,409.201514614,14.1616749024,8.72374150074
 05/19  24:00:00,994.858592667,96.6569775883,607.709499389,0.0,46.0930336215,113.312780494,439.246500733,416.155366202,5.66466996096,17.4264645699
 05/20  01:00:00,990.328788511,96.6569775883,604.162330596,0.0,46.0930336215,113.312780494,445.520812159,422.429334694,5.66466996096,17.4268075044
 05/20  02:00:00,985.43963834,96.6569775883,600.493589601,0.0,46.0930336215,113.312780494,442.45952071,427.8882289,5.66466996096,8.90662184907
 05/20  03:00:00,979.907700263,96.6569775883,596.441529404,0.0,46.0930336215,113.312780494,455.910984035,433.003970879,5.66466996096,17.2423431955
 05/20  04:00:00,969.441924745,96.6569775883,577.11559989,0.0,55.6251445156,113.312780494,449.165089553,426.076884738,5.66466996096,17.4235348542
 05/20  05:00:00,977.226595796,96.6569775883,584.978250106,0.0,55.6251445156,113.312780494,458.944670801,427.357059447,14.1616749024,17.4259364512
 05/20  06:00:00,1044.3956077,96.6569775883,590.06476803,0.0,65.1572554096,176.889270242,401.052180414,364.007211511,28.3233498048,8.72161909846
 05/20  07:00:00,1164.73691791,96.9650127644,591.873135909,0.0,109.682768182,220.96816451,577.930953823,518.019100654,42.4850247072,17.4268284617
 05/20  08:00:00,1181.72655988,97.0522644312,596.47061944,0.0,109.682768182,220.96816451,523.50042839,440.583917773,56.6466996096,26.2698110073
 05/20  09:00:00,1294.04017145,98.3176082745,597.715764364,0.0,131.945524568,266.955817592,467.82726333,398.940790721,42.4850247072,26.4014479015
 05/20  10:00:00,1280.81427063,98.538418708,575.337825008,0.0,131.945524568,274.45309292,474.952046183,377.607677433,70.808374512,26.5359942378
 05/20  11:00:00,1267.81549043,98.6185992957,560.507368492,0.0,131.945524568,274.45309292,472.242135372,366.070576522,70.808374512,35.3631843384
 05/20  12:00:00,1227.17953478,98.7061009018,551.276285745,0.0,131.945524568,274.45309292,453.025492807,355.68657461,70.808374512,26.5305436858
 05/20  13:00:00,1216.60628584,98.8078145905,547.949252435,0.0,131.945524568,266.955817592,440.201069532,348.199360227,56.6466996096,35.3550096953
 05/20  14:00:00,1217.74140385,98.8875837284,549.260685558,0.0,131.945524568,266.955817592,410.16268962,341.148307548,42.4850247072,26.5293573649
 05/20  15:00:00,1147.73101155,96.6569775883,559.142151877,0.0,109.682768182,212.545889182,364.232020524,272.22868162,56.6466996096,35.3566392943
 05/20  16:00:00,1150.86570539,96.6569775883,555.229754067,0.0,109.682768182,220.04316451,375.243673884,263.744581396,84.9700494144,26.529043074
 05/20  17:00:00,1106.17789943,96.6569775883,552.92534622,0.0,109.682768182,220.04316451,370.042250355,258.690062484,84.9700494144,26.3821384556
 05/20  18:00:00,1071.40073374,96.6569775883,557.223249455,0.0,100.150657288,199.110933808,394.393263026,291.99730078,84.9700494144,17.4259128315
 05/20  19:00:00,1069.45073688,96.6569775883,562.188015255,0.0,100.150657288,191.61365848,370.51413021,305.145830014,56.6466996096,8.72160058665
 05/20  20:00:00,974.598989916,96.6569775883,575.852669674,0.0,55.6251445156,124.558693486,435.882604069,361.809271519,56.6466996096,17.4266329412
 05/20  21:00:00,1007.54810195,96.6569775883,598.986574794,0.0,55.6251445156,124.558693486,443.235013709,383.324030519,42.4850247072,17.425958483
 05/20  22:00:00,998.383737407,96.6569775883,601.330472509,0.0,46.0930336215,124.558693486,452.514324629,406.765718819,28.3233498048,17.4252560056
 05/20  23:00:00,991.400905414,96.6569775883,594.614055943,0.0,46.0930336215,124.558693486,439.267782655,416.384801603,14.1616749024,8.72130614999
 05/20  24:00:00,971.846039903,96.6569775883,588.844441529,0.0,46.0930336215,113.312780494,446.882173493,423.791503262,5.66466996096,17.4260002698
 05/21  01:00:00,878.9259129,96.6569775883,508.832895582,0.0,34.9616554283,113.312780494,455.054744524,431.965185505,5.66466996096,17.4248890583
 05/21  02:00:00,812.666828347,96.6569775883,443.432316143,0.0,34.9616554283,113.312780494,460.637537523,437.548977768,5.66466996096,17.4238897943
 05/21  03:00:00,829.31480927,96.6569775883,460.160166787,0.0,34.9616554283,113.312780494,456.411170401,442.022883268,5.66466996096,8.72361717196
 05/21  04:00:00,843.184814745,96.6569775883,463.929074943,0.0,44.4937663224,113.312780494,458.190151226,435.101181209,5.66466996096,17.4243000562
 05/21  05:00:00,850.223721104,96.6569775883,470.995330204,0.0,44.4937663224,113.312780494,468.295882495,436.710543632,14.1616749024,17.4236639604
 05/21  06:00:00,923.158699004,96.6569775883,482.348300511,0.0,54.0258772165,176.889270242,419.771735093,374.025434097,28.3233498048,17.4229511908
 05/21  07:00:00,944.264501751,96.6569775883,499.906136156,0.0,54.0258772165,184.38654557,413.072757171,361.864614014,42.4850247072,8.72311844967
 05/21  08:00:00,1104.20045288,96.6569775883,578.059093443,0.0,65.1572554096,220.04316451,419.3577874,336.461472208,56.6466996096,26.2496155817
 05/21  09:00:00,1114.61618755,96.6569775883,592.857473824,0.0,65.1572554096,212.545889182,381.286131721,321.212777641,42.4850247072,17.5883293732
 05/21  10:00:00,1112.0118046,96.6569775883,580.286034798,0.0,65.1572554096,220.04316451,415.163248082,309.028078504,70.808374512,35.3267950657
 05/21  11:00:00,1098.63313807,96.6569775883,564.79422924,0.0,65.1572554096,220.04316451,400.452012272,303.143285415,70.808374512,26.5003523449
 05/21  12:00:00,1091.26296673,96.6569775883,558.115021009,0.0,65.1572554096,220.04316451,405.741355303,299.61273364,70.808374512,35.3202471515
 05/21  13:00:00,1077.00798489,96.6569775883,550.995820413,0.0,65.1572554096,212.545889182,377.52344065,294.375230519,56.6466996096,26.5015105213
 05/21  14:00:00,1072.88712277,96.6569775883,546.782679052,0.0,65.1572554096,212.545889182,359.357134472,290.374440831,42.4850247072,26.4976689339
 05/21  15:00:00,1070.28281054,96.6569775883,544.195142741,0.0,65.1572554096,212.545889182,372.621132179,280.650193459,56.6466996096,35.3242391106
 05/21  16:00:00,1041.4846958,96.6569775883,540.659241625,0.0,65.1572554096,220.04316451,377.484819035,266.01240223,84.9700494144,26.5023673906
 05/21  17:00:00,996.361561297,96.6569775883,542.346676761,0.0,54.0258772165,184.38654557,379.934986655,268.594122659,84.9700494144,26.3708145819
 05/21  18:00:00,970.568701716,96.6569775883,547.044040842,0.0,44.4937663224,163.454314868,404.780892938,302.3861086,84.9700494144,17.4247349234
 05/21  19:00:00,966.898258403,96.6569775883,549.909242958,0.0,44.4937663224,155.95703954,382.169220665,316.801520984,56.6466996096,8.72100007137
 05/21  20:00:00,945.995705493,96.6569775883,556.62373567,0.0,44.4937663224,124.558693486,441.821008191,367.749110684,56.6466996096,17.4251978968
 05/21  21:00:00,969.69060678,96.6569775883,569.397400042,0.0,44.4937663224,124.558693486,450.029095508,390.11951205,42.4850247072,17.4245587512
 05/21  22:00:00,992.749074523,96.6569775883,604.483502924,0.0,34.9616554283,124.558693486,461.773716012,416.02655874,28.3233498048,17.4238074676
 05/21  23:00:00,995.493614667,96.6569775883,608.205171324,0.0,34.9616554283,124.558693486,448.730041285,425.844768627,14.1616749024,8.72359775649
 05/21  24:00:00,974.27137574,96.6569775883,600.948069495,0.0,34.9616554283,113.312780494,455.863231665,432.77415567,5.66466996096,17.4244060347
 05/22  01:00:00,977.111018442,96.6569775883,593.984377246,0.0,46.0930336215,113.312780494,461.355411932,438.267550849,5.66466996096,17.4231911222
 05/22  02:00:00,959.050132445,96.6569775883,577.043016914,0.0,46.0930336215,113.312780494,466.521585433,443.434754183,5.66466996096,17.4221612896
 05/22  03:00:00,877.99441673,96.6569775883,496.926285633,0.0,46.0930336215,113.312780494,462.461740531,448.074414808,5.66466996096,8.72265576221
 05/22  04:00:00,918.275629948,96.6569775883,447.526564812,0.0,100.150657288,148.969399434,453.77179357,430.683022215,5.66466996096,17.4241013944
 05/22  05:00:00,983.233969855,96.6569775883,510.821091598,0.0,100.150657288,149.894399434,780.065816767,748.47943883,14.1616749024,17.4247030342
 05/22  06:00:00,1270.45480074,96.9104211714,579.050864628,0.0,176.471037341,302.612436532,524.641929667,487.597633943,28.3233498048,8.72094591891
 05/22  07:00:00,1401.61888573,97.3361951179,588.663933987,0.0,243.2593065,310.10971186,496.711670066,427.838237993,42.4850247072,26.3884073651
 05/22  08:00:00,1453.09256343,97.8112679463,595.08034218,0.0,243.2593065,310.10971186,485.565841974,393.549382187,56.6466996096,35.3697601778
 05/22  09:00:00,1463.07265678,98.364746005,568.371010301,0.0,243.2593065,302.612436532,449.192606477,371.198928036,42.4850247072,35.5086537337
 05/22  10:00:00,1450.6736306,98.8494691696,546.98696335,0.0,243.2593065,310.10971186,461.09893028,345.617722982,70.808374512,44.6728327867
 05/22  11:00:00,1442.31878356,99.229668615,536.938591419,0.0,243.2593065,310.10971186,440.159071859,333.543327607,70.808374512,35.8073697398
 05/22  12:00:00,1393.18480896,99.9226277763,528.458937064,0.0,243.2593065,310.10971186,440.163236839,324.855100881,70.808374512,44.4997614466
 05/22  13:00:00,1419.77913352,101.196000088,519.994067878,0.0,243.2593065,302.612436532,415.492884225,314.081566639,56.6466996096,44.7646179762
 05/22  14:00:00,1415.97504975,102.69981275,514.463524376,0.0,243.2593065,302.612436532,383.769713094,305.552462662,42.4850247072,35.732225725
 05/22  15:00:00,1414.58447676,104.567566554,511.294498264,0.0,243.2593065,302.612436532,393.287266096,292.065467254,56.6466996096,44.5750992324
 05/22  16:00:00,1418.64589009,106.830135449,506.535338973,0.0,243.2593065,310.10971186,395.2134132,274.791608632,84.9700494144,35.4517551532
 05/22  17:00:00,1417.03942841,109.006067213,502.668602233,0.0,243.2593065,310.10971186,369.019275488,266.506663784,84.9700494144,17.5425622891
 05/22  18:00:00,1160.63793181,96.6569775883,524.882396241,0.0,166.938926447,199.110933808,357.525311193,255.078355793,84.9700494144,17.4769059855
 05/22  19:00:00,1160.14823358,96.6569775883,531.082027801,0.0,166.938926447,191.61365848,346.352149466,272.230313227,56.6466996096,17.4751366294
 05/22  20:00:00,1035.13917002,96.6569775883,536.154290619,0.0,100.150657288,124.558693486,405.583326983,331.460039355,56.6466996096,17.4765880188
 05/22  21:00:00,1018.18046292,96.6569775883,547.517660191,0.0,100.150657288,124.558693486,415.167348937,355.252462971,42.4850247072,17.4298612588
 05/22  22:00:00,962.501168452,96.6569775883,559.564653215,0.0,46.0930336215,124.558693486,430.393254524,384.646474841,28.3233498048,17.4234298779
 05/22  23:00:00,981.755681706,96.6569775883,578.815031442,0.0,46.0930336215,124.558693486,428.97786281,397.393574809,14.1616749024,17.422613099
 05/22  24:00:00,974.437157746,96.6569775883,584.065806868,0.0,46.0930336215,113.312780494,419.002338604,404.614726506,5.66466996096,8.72294213781
 05/23  01:00:00,984.049190335,96.6569775883,594.202187606,0.0,46.0930336215,113.312780494,434.721296327,411.634060287,5.66466996096,17.4225660787
 05/23  02:00:00,996.872340387,96.6569775883,607.988833123,0.0,46.0930336215,113.312780494,440.85433875,417.765201663,5.66466996096,17.4244671269
 05/23  03:00:00,996.12046332,96.6569775883,608.580638741,0.0,46.0930336215,113.312780494,437.286499362,422.901078067,5.66466996096,8.72075133454
 05/23  04:00:00,1083.78641838,96.6569775883,604.437953208,0.0,100.150657288,148.969399434,430.130856369,407.04154343,5.66466996096,17.4246429779
 05/23  05:00:00,1082.64043325,96.8197969774,602.421231553,0.0,100.150657288,149.894399434,591.496687795,559.910135898,14.1616749024,17.4248769951
 05/23  06:00:00,1303.5161583,98.5281975148,604.163597186,0.0,176.471037341,302.612436532,455.219406901,409.473188788,28.3233498048,17.4228683081
 05/23  07:00:00,1423.31517992,100.026905913,603.102839485,0.0,243.2593065,310.10971186,438.257113938,369.387178896,42.4850247072,26.3849103342
 05/23  08:00:00,1424.96576681,101.051911745,559.65850225,0.0,243.2593065,310.10971186,426.472810312,343.293442712,56.6466996096,26.5326679912
 05/23  09:00:00,1427.84574406,102.012414785,526.145730079,0.0,243.2593065,302.612436532,397.834088021,319.839031379,42.4850247072,35.5100319348
 05/23  10:00:00,1427.21296847,102.995778439,517.359928878,0.0,243.2593065,310.10971186,417.202446525,301.729271006,70.808374512,44.6648010069
 05/23  11:00:00,1423.33048061,104.002566454,511.263545472,0.0,243.2593065,310.10971186,409.254243024,293.688621604,70.808374512,44.7572469084
 05/23  12:00:00,1380.52901618,105.422782835,508.801237062,0.0,243.2593065,310.10971186,395.696582072,289.296791945,70.808374512,35.5914156153
 05/23  13:00:00,1412.72577877,107.040867232,506.052583189,0.0,243.2593065,302.612436532,383.99750339,282.596113847,56.6466996096,44.7546899334
 05/23  14:00:00,1410.46687214,108.593193366,502.09612711,0.0,243.2593065,302.612436532,354.992683772,276.776401135,42.4850247072,35.7312579299
 05/23  15:00:00,1406.86886897,110.112603047,496.594937824,0.0,243.2593065,302.612436532,369.624257792,268.413066011,56.6466996096,44.5644921712
 05/23  16:00:00,1410.81188553,111.670961375,491.907349818,0.0,243.2593065,310.10971186,379.741965896,259.324975536,84.9700494144,35.4469409464
 05/23  17:00:00,1410.04431593,112.231550915,490.298936495,0.0,243.2593065,310.10971186,365.001217416,262.493031484,84.9700494144,17.538136517
 05/23  18:00:00,1151.82976886,96.6569775883,514.039283159,0.0,166.938926447,199.110933808,371.157860117,268.711409545,84.9700494144,17.4764011581
 05/23  19:00:00,1149.09473337,96.6569775883,518.799373196,0.0,166.938926447,191.61365848,358.785195016,284.663390603,56.6466996096,17.4751048031
 05/23  20:00:00,1020.26707857,96.6569775883,519.923071384,0.0,100.150657288,124.558693486,405.639959044,331.516806268,56.6466996096,17.4764531665
 05/23  21:00:00,992.988829078,96.6569775883,520.37225391,0.0,100.150657288,124.558693486,403.189182459,343.274379266,42.4850247072,17.4297784854
 05/23  22:00:00,928.204625958,96.6569775883,522.742946527,0.0,46.0930336215,124.558693486,411.036993682,365.290357368,28.3233498048,17.4232865087
 05/23  23:00:00,915.395115368,96.6569775883,507.234205657,0.0,46.0930336215,124.558693486,405.237297011,373.653258337,14.1616749024,17.4223637722
 05/23  24:00:00,890.183672603,96.6569775883,494.089539482,0.0,46.0930336215,113.312780494,391.744383154,377.356905071,5.66466996096,8.7228081213
 05/24  01:00:00,880.168465367,96.6569775883,484.447294403,0.0,46.0930336215,113.312780494,404.795078078,381.708215948,5.66466996096,17.4221921693
 05/24  02:00:00,878.967926258,96.6569775883,483.350929051,0.0,46.0930336215,113.312780494,408.86732521,385.77862848,5.66466996096,17.4240267691
 05/24  03:00:00,874.809089402,96.6569775883,479.560521373,0.0,46.0930336215,113.312780494,402.323755704,387.938595237,5.66466996096,8.72049050536
 05/24  04:00:00,959.979177829,96.6569775883,474.76608211,0.0,100.150657288,148.969399434,390.863355422,367.774615802,5.66466996096,17.4240696592
 05/24  05:00:00,962.13348788,97.4456615698,474.199182446,0.0,100.150657288,149.894399434,530.580068285,498.996458973,14.1616749024,17.4219344096
 05/24  06:00:00,1178.29607575,100.140057659,470.932276877,0.0,176.471037341,302.612436532,412.477791441,366.732315048,28.3233498048,17.4221265883
 05/24  07:00:00,1291.67419699,102.595738488,463.28918158,0.0,243.2593065,310.10971186,396.374778605,327.507090887,42.4850247072,26.3826630109
 05/24  08:00:00,1325.26574521,103.720959806,454.957741027,0.0,243.2593065,310.10971186,373.197813153,290.021289552,56.6466996096,26.5298239911
 05/24  09:00:00,1368.9783311,105.07592606,459.989046414,0.0,243.2593065,302.612436532,305.614920456,227.624345061,42.4850247072,35.5055506871
 05/24  10:00:00,1375.7060709,105.791996186,460.332865301,0.0,243.2593065,310.10971186,330.675338093,215.205101651,70.808374512,44.6618619306
 05/24  11:00:00,1378.42579929,106.860312504,462.355653743,0.0,243.2593065,310.10971186,336.258906606,220.701154479,70.808374512,44.7493776153
 05/24  12:00:00,1339.44359962,108.343088733,463.318171319,0.0,243.2593065,310.10971186,320.768635971,214.374685354,70.808374512,35.5855761056
 05/24  13:00:00,1376.48289764,109.986782299,463.996437843,0.0,243.2593065,302.612436532,300.489232396,199.08802612,56.6466996096,44.7545066672
 05/24  14:00:00,1379.55253547,111.482223541,464.302190055,0.0,243.2593065,302.612436532,267.073364505,188.864721341,42.4850247072,35.7236184567
 05/24  15:00:00,1383.87822828,113.197695836,465.682711361,0.0,243.2593065,302.612436532,278.378568043,177.167727135,56.6466996096,44.5641412986
 05/24  16:00:00,1396.81336082,115.12700351,468.828598954,0.0,243.2593065,310.10971186,284.145974268,163.735937995,84.9700494144,35.4399868587
 05/24  17:00:00,1401.15080484,116.589504893,470.898626231,0.0,243.2593065,310.10971186,259.537269157,157.027927758,84.9700494144,17.5392919845
 05/24  18:00:00,1100.39464914,96.6569775883,463.935669675,0.0,166.938926447,199.110933808,290.717057853,188.272367111,84.9700494144,17.4746413277
 05/24  19:00:00,1095.08185859,96.6569775883,465.593455794,0.0,166.938926447,191.61365848,302.488619596,228.369799736,56.6466996096,17.4721202511
 05/24  20:00:00,980.501236114,96.6569775883,482.617551557,0.0,100.150657288,124.558693486,380.523258939,306.401393744,56.6466996096,17.4751655847
 05/24  21:00:00,977.926933392,96.6569775883,503.341730335,0.0,100.150657288,124.558693486,391.577486299,331.665635386,42.4850247072,17.4268262061
 05/24  22:00:00,902.340560628,96.6569775883,495.240880616,0.0,46.0930336215,124.558693486,399.862484027,354.115918112,28.3233498048,17.4232161094
 05/24  23:00:00,880.891194585,96.6569775883,473.936158142,0.0,46.0930336215,124.558693486,386.070131151,363.188315192,14.1616749024,8.72014105638
 05/24  24:00:00,886.350462418,96.6569775883,489.944436773,0.0,46.0930336215,113.312780494,404.227145729,381.139042227,5.66466996096,17.4234335409
 05/25  01:00:00,918.036146239,96.6569775883,522.057860658,0.0,46.0930336215,113.312780494,414.912524449,391.825872947,5.66466996096,17.4219815407
 05/25  02:00:00,928.500140075,96.6569775883,533.50758391,0.0,46.0930336215,113.312780494,422.370322218,399.284986406,5.66466996096,17.4206658517
 05/25  03:00:00,931.319686127,96.6569775883,536.68666144,0.0,46.0930336215,113.312780494,418.425749367,404.039244554,5.66466996096,8.72183485276
 05/25  04:00:00,1026.54340671,96.6569775883,541.949886565,0.0,100.150657288,148.969399434,411.744321065,388.659068248,5.66466996096,17.4205828563
 05/25  05:00:00,1027.47638602,97.8314660539,540.709892123,0.0,100.150657288,149.894399434,541.051654559,509.467383204,14.1616749024,17.4225964526
 05/25  06:00:00,1241.50131853,100.744580204,534.262835778,0.0,176.471037341,302.612436532,415.044238214,378.001085279,28.3233498048,8.71980313029
 05/25  07:00:00,1358.50934224,103.623107496,528.889510385,0.0,243.2593065,310.10971186,403.412208223,334.545122919,42.4850247072,26.3820605969
 05/25  08:00:00,1391.57561209,104.866029598,519.05251988,0.0,243.2593065,310.10971186,405.349073819,313.343929713,56.6466996096,35.3584444967
 05/25  09:00:00,1419.94577554,105.863714384,513.009915454,0.0,243.2593065,302.612436532,379.649994187,301.66988605,42.4850247072,35.4950834293
 05/25  10:00:00,1435.67810077,106.815262844,521.816914666,0.0,243.2593065,310.10971186,400.399992502,293.868866995,70.808374512,35.7227509955
 05/25  11:00:00,1436.75792148,107.701812683,521.81007356,0.0,243.2593065,310.10971186,407.030145158,291.478507581,70.808374512,44.7432630645
 05/25  12:00:00,1392.61281818,108.766787397,518.441099079,0.0,243.2593065,310.10971186,400.989205069,290.190336267,70.808374512,39.9904942901
 05/25  13:00:00,1425.09194267,110.231117503,516.229466403,0.0,243.2593065,302.612436532,382.716321163,285.739786588,56.6466996096,40.3298349659
 05/25  14:00:00,1426.47247144,111.598201131,516.567607272,0.0,243.2593065,302.612436532,370.569764477,283.438015417,42.4850247072,44.6467243533
 05/25  15:00:00,1428.97426069,113.383878128,517.783428535,0.0,243.2593065,302.612436532,368.086615581,275.786354086,56.6466996096,35.6535618857
 05/25  16:00:00,1435.99323845,115.749308297,516.195036317,0.0,243.2593065,310.10971186,381.888977643,261.46296914,84.9700494144,35.4559590889
 05/25  17:00:00,1437.23336645,117.48711134,516.19604466,0.0,243.2593065,310.10971186,365.818752244,254.551978588,84.9700494144,26.2967242423
 05/25  18:00:00,1186.14824803,96.6569775883,545.496332359,0.0,166.938926447,199.110933808,358.560534875,256.117745584,84.9700494144,17.4727398769
 05/25  19:00:00,1211.05109964,96.6569775883,557.295115765,0.0,166.938926447,191.61365848,342.305848152,268.18547978,56.6466996096,17.4736687624
 05/25  20:00:00,1102.95462149,96.6569775883,570.149992753,0.0,100.150657288,124.558693486,396.263376706,322.142018985,56.6466996096,17.4746581116
 05/25  21:00:00,1099.48168478,96.6569775883,581.476033252,0.0,100.150657288,124.558693486,411.784562645,351.872393199,42.4850247072,17.4271447385
 05/25  22:00:00,1033.91496076,96.6569775883,572.840999317,0.0,46.0930336215,124.558693486,418.715846791,381.672155286,28.3233498048,8.72034170075
 05/25  23:00:00,1022.96321974,96.6569775883,563.485274378,0.0,46.0930336215,124.558693486,426.158741931,394.57579863,14.1616749024,17.4212683983
 05/25  24:00:00,995.515169486,96.6569775883,557.742320644,0.0,46.0930336215,113.312780494,427.304468276,404.216974147,5.66466996096,17.4228241676
 05/26  01:00:00,924.632659358,96.6569775883,492.974101223,0.0,46.0930336215,113.312780494,426.808221292,412.423632574,5.66466996096,8.71991875763
 05/26  02:00:00,854.659771958,96.6569775883,430.181124012,0.0,46.0930336215,113.312780494,443.01031074,419.923086909,5.66466996096,17.4225538694
 05/26  03:00:00,849.569767298,96.6569775883,432.582348059,0.0,46.0930336215,113.312780494,449.896606847,426.81053994,5.66466996096,17.4213969466
 05/26  04:00:00,921.114993174,96.6569775883,419.126639245,0.0,100.150657288,148.969399434,436.352900147,413.268014291,5.66466996096,17.4202158952
 05/26  05:00:00,922.010656634,97.6506228769,424.600725556,0.0,100.150657288,149.894399434,571.431262406,548.547962933,14.1616749024,8.72162457109
 05/26  06:00:00,1155.59721382,100.573870795,446.587782703,0.0,176.471037341,302.612436532,455.822568224,410.079007876,28.3233498048,17.420210543
 05/26  07:00:00,1302.93700432,103.117275357,478.510162317,0.0,243.2593065,310.10971186,430.248530742,361.379429011,42.4850247072,26.3840770235
 05/26  08:00:00,1424.58227199,104.085443794,558.206449462,0.0,243.2593065,310.10971186,419.564878388,336.40392473,56.6466996096,26.5142540483
 05/26  09:00:00,1474.81840303,104.917554383,571.615214908,0.0,243.2593065,302.612436532,401.140258826,323.147307729,42.4850247072,35.5079263904
 05/26  10:00:00,1489.41772566,105.762097877,570.0159794,0.0,243.2593065,310.10971186,428.844518245,313.388784913,70.808374512,44.64735882
 05/26  11:00:00,1478.34973801,106.615683741,551.139008492,0.0,243.2593065,310.10971186,426.154646059,310.607234232,70.808374512,44.7390373142
 05/26  12:00:00,1424.55672358,107.606024192,540.606215911,0.0,243.2593065,310.10971186,416.076203062,309.683309965,70.808374512,35.5845185851
 05/26  13:00:00,1447.89662171,108.832283144,530.140232288,0.0,243.2593065,302.612436532,406.293733009,304.905173947,56.6466996096,44.7418594525
 05/26  14:00:00,1440.42900202,110.162787813,521.599783026,0.0,243.2593065,302.612436532,380.236564252,300.988948666,42.4850247072,36.7625908795
 05/26  15:00:00,1435.53581151,112.363142337,515.851269883,0.0,243.2593065,302.612436532,390.298800996,290.142872948,56.6466996096,43.5092284391
 05/26  16:00:00,1438.10578453,115.26624935,509.95473672,0.0,243.2593065,310.10971186,392.221745531,271.811293811,84.9700494144,35.4404023051
 05/26  17:00:00,1436.29625185,117.513676747,508.84389277,0.0,243.2593065,310.10971186,364.106030037,261.601381772,84.9700494144,17.5345988502
 05/26  18:00:00,1180.44487147,96.6569775883,543.045207407,0.0,166.938926447,199.110933808,365.274710059,262.832193544,84.9700494144,17.4724671012
 05/26  19:00:00,1181.33730681,96.6569775883,554.903419434,0.0,166.938926447,191.61365848,347.392382858,273.274054182,56.6466996096,17.4716290663
 05/26  20:00:00,1064.89778144,96.6569775883,573.911325021,0.0,100.150657288,124.558693486,400.14177281,326.022351582,56.6466996096,17.4727216182
 05/26  21:00:00,1063.54772731,96.6569775883,596.527158829,0.0,100.150657288,124.558693486,417.083789594,357.172362394,42.4850247072,17.4264024929
 05/26  22:00:00,995.125054963,96.6569775883,590.866537794,0.0,46.0930336215,124.558693486,433.296948933,387.55249148,28.3233498048,17.4211076477
 05/26  23:00:00,986.36898419,96.6569775883,581.69378838,0.0,46.0930336215,124.558693486,422.754137945,399.872748419,14.1616749024,8.71971462395
 05/26  24:00:00,955.714639876,96.6569775883,565.790396779,0.0,46.0930336215,113.312780494,431.778408666,408.69124872,5.66466996096,17.4224899846
 05/27  01:00:00,835.661092439,96.6569775883,446.507020735,0.0,46.0930336215,113.312780494,439.643896122,416.558355784,5.66466996096,17.4208703776
 05/27  02:00:00,826.787474363,96.6569775883,439.262124915,0.0,46.0930336215,113.312780494,445.976811538,422.892760003,5.66466996096,17.4193815737
 05/27  03:00:00,829.310806915,96.6569775883,444.238385982,0.0,46.0930336215,113.312780494,443.030112503,428.644314648,5.66466996096,8.72112789413
 05/27  04:00:00,830.527623068,96.6569775883,439.605119773,0.0,55.6251445156,113.312780494,445.319606833,422.23588109,5.66466996096,17.4190557822
 05/27  05:00:00,839.172123588,96.6569775883,448.311640775,0.0,55.6251445156,113.312780494,455.022018376,423.439481587,14.1616749024,17.4208618867
 05/27  06:00:00,916.646381316,96.6569775883,468.544697952,0.0,65.1572554096,176.889270242,396.819613774,359.77737319,28.3233498048,8.71889077984
 05/27  07:00:00,1103.03971113,96.9823565068,532.166237289,0.0,109.682768182,220.96816451,562.997118257,503.090830974,42.4850247072,17.4212625761
 05/27  08:00:00,1153.67401185,97.0718332818,570.709219549,0.0,109.682768182,220.96816451,515.34765779,441.18839561,56.6466996096,17.5125625703
 05/27  09:00:00,1279.66123252,98.4697034167,585.045185867,0.0,131.945524568,266.955817592,465.467570739,396.592774315,42.4850247072,26.3897717169
 05/27  10:00:00,1264.82521814,98.7459208734,559.985002092,0.0,131.945524568,274.45309292,476.643110889,370.487481946,70.808374512,35.3472544313
 05/27  11:00:00,1255.33855576,98.8217253494,548.413749583,0.0,131.945524568,274.45309292,456.924878171,359.604531609,70.808374512,26.5119720507
 05/27  12:00:00,1222.55438753,98.877048835,547.484610834,0.0,131.945524568,274.45309292,458.77086605,352.626697365,70.808374512,35.335794173
 05/27  13:00:00,1212.33362427,98.950629563,544.46713666,0.0,131.945524568,266.955817592,429.590080727,346.434639991,56.6466996096,26.5087411261
 05/27  14:00:00,1209.21583516,99.0351972824,541.107240321,0.0,131.945524568,266.955817592,418.042561824,340.226832016,42.4850247072,35.3307051016
 05/27  15:00:00,1133.13358081,96.6569775883,544.313538283,0.0,109.682768182,212.545889182,351.289959715,268.132916297,56.6466996096,26.5103438088
 05/27  16:00:00,1136.88188754,96.6569775883,540.634287356,0.0,109.682768182,220.04316451,364.452043016,252.977225925,84.9700494144,26.5047676766
 05/27  17:00:00,1094.118827,96.6569775883,540.247043199,0.0,109.682768182,220.04316451,355.863432781,244.524197527,84.9700494144,26.3691858398
 05/27  18:00:00,1058.85845127,96.6569775883,544.032816001,0.0,100.150657288,199.110933808,377.217048358,274.826288328,84.9700494144,17.4207106161
 05/27  19:00:00,1055.88014342,96.6569775883,547.862249907,0.0,100.150657288,191.61365848,358.855436798,284.789190077,56.6466996096,17.4195471108
 05/27  20:00:00,953.781592206,96.6569775883,557.836219257,0.0,55.6251445156,124.558693486,405.325160502,339.957195403,56.6466996096,8.72126548856
 05/27  21:00:00,985.607308802,96.6569775883,575.579978896,0.0,55.6251445156,124.558693486,429.971400926,370.066933667,42.4850247072,17.4194425519
 05/27  22:00:00,999.760442312,96.6569775883,601.323588949,0.0,46.0930336215,124.558693486,443.586562556,397.842095764,28.3233498048,17.4211169874
 05/27  23:00:00,1003.53732258,96.6569775883,604.65791649,0.0,46.0930336215,124.558693486,430.059521143,407.178836199,14.1616749024,8.71901004095
 05/27  24:00:00,990.351733534,96.6569775883,603.876959195,0.0,46.0930336215,113.312780494,435.244703086,412.159077851,5.66466996096,17.4209552736
 05/28  01:00:00,980.130196337,96.6569775883,604.717618243,0.0,34.9616554283,113.312780494,439.671338393,416.587411877,5.66466996096,17.4192565549
 05/28  02:00:00,979.824546152,96.6569775883,604.735006206,0.0,34.9616554283,113.312780494,444.96379037,421.881378323,5.66466996096,17.4177420865
 05/28  03:00:00,977.084992011,96.6569775883,602.723588595,0.0,34.9616554283,113.312780494,442.249085213,427.864199017,5.66466996096,8.72021623456
 05/28  04:00:00,983.65858728,96.6569775883,599.89581422,0.0,44.4937663224,113.312780494,444.667654042,421.58631096,5.66466996096,17.4166731214
 05/28  05:00:00,982.11675588,96.6569775883,598.269691189,0.0,44.4937663224,113.312780494,454.397157393,422.81653966,14.1616749024,17.4189428309
 05/28  06:00:00,1041.93099788,96.6569775883,599.693389384,0.0,54.0258772165,176.889270242,394.479984041,357.435721089,28.3233498048,8.72091314709
 05/28  07:00:00,1052.08802078,96.6569775883,601.98013425,0.0,54.0258772165,184.38654557,402.261573498,342.358002498,42.4850247072,17.418546293
 05/28  08:00:00,1108.11454866,96.6569775883,575.632391442,0.0,65.1572554096,220.04316451,390.000507626,315.856781091,56.6466996096,17.4970269247
 05/28  09:00:00,1075.71423753,96.6569775883,548.572959321,0.0,65.1572554096,212.545889182,364.935011866,296.089680115,42.4850247072,26.3603070446
 05/28  10:00:00,1059.83358308,96.6569775883,523.606334491,0.0,65.1572554096,220.04316451,375.691658776,278.405904244,70.808374512,26.4773800201
 05/28  11:00:00,1049.66432885,96.6569775883,511.398893948,0.0,65.1572554096,220.04316451,379.059549914,272.948718517,70.808374512,35.3024568859
 05/28  12:00:00,1043.60235781,96.6569775883,505.868008143,0.0,65.1572554096,220.04316451,368.01832198,270.728113405,70.808374512,26.4818340632
 05/28  13:00:00,1030.82902126,96.6569775883,500.058544323,0.0,65.1572554096,212.545889182,346.850562566,263.721677598,56.6466996096,26.4821853587
 05/28  14:00:00,1033.35980468,96.6569775883,502.812124539,0.0,65.1572554096,212.545889182,338.005659161,260.219727472,42.4850247072,35.3009069816
 05/28  15:00:00,1039.22141634,96.6569775883,509.2176908,0.0,65.1572554096,212.545889182,337.528193554,254.395910543,56.6466996096,26.4855834023
 05/28  16:00:00,1019.72873548,96.6569775883,515.576669504,0.0,65.1572554096,220.04316451,365.385501837,253.931313598,84.9700494144,26.4841388247
 05/28  17:00:00,974.683166305,96.6569775883,517.415703913,0.0,54.0258772165,184.38654557,370.802863922,259.47308719,84.9700494144,26.3597273175
 05/28  18:00:00,943.544076739,96.6569775883,516.525460975,0.0,44.4937663224,163.454314868,396.722141587,294.331723136,84.9700494144,17.420369036
 05/28  19:00:00,937.878810306,96.6569775883,517.434337144,0.0,44.4937663224,155.95703954,364.617893648,299.252586784,56.6466996096,8.71860725443
 05/28  20:00:00,910.999117847,96.6569775883,522.231249316,0.0,44.4937663224,124.558693486,419.469055896,345.402404677,56.6466996096,17.4199516095
 05/28  21:00:00,933.741151027,96.6569775883,530.456644257,0.0,44.4937663224,124.558693486,427.377650291,367.473904049,42.4850247072,17.4187215356
 05/28  22:00:00,932.076434965,96.6569775883,539.445092068,0.0,34.9616554283,124.558693486,438.193758264,392.452945198,28.3233498048,17.417463261
 05/28  23:00:00,928.240283497,96.6569775883,533.755875138,0.0,34.9616554283,124.558693486,424.738167203,401.856405756,14.1616749024,8.72008654431
 05/28  24:00:00,902.068552163,96.6569775883,517.689723158,0.0,34.9616554283,113.312780494,429.844251198,406.757908637,5.66466996096,17.4216725994
 05/29  01:00:00,905.908083121,96.6569775883,521.250106944,0.0,34.9616554283,113.312780494,434.761964037,411.679092768,5.66466996096,17.418201308
 05/29  02:00:00,910.408278668,96.6569775883,526.162813658,0.0,34.9616554283,113.312780494,430.463621702,416.078548001,5.66466996096,8.72040374061
 05/29  03:00:00,912.187166962,96.6569775883,528.132959958,0.0,34.9616554283,113.312780494,443.11570808,420.033557932,5.66466996096,17.4174801869
 05/29  04:00:00,924.980927159,96.6569775883,530.905696079,0.0,44.4937663224,113.312780494,435.375472525,412.291717695,5.66466996096,17.4190848683
 05/29  05:00:00,926.606160736,96.6569775883,532.74874326,0.0,44.4937663224,113.312780494,436.248913754,413.369274094,14.1616749024,8.71796475792
 05/29  06:00:00,984.728717597,96.6569775883,533.301196078,0.0,54.0258772165,176.889270242,397.512866024,351.770976683,28.3233498048,17.4185395356
 05/29  07:00:00,992.749808019,96.6569775883,534.152765051,0.0,54.0258772165,184.38654557,404.794906251,344.88980978,42.4850247072,17.4200717637
 05/29  08:00:00,1055.69667326,96.6569775883,516.225114264,0.0,65.1572554096,220.04316451,401.134746155,326.987720527,56.6466996096,17.5003260185
 05/29  09:00:00,1053.48553095,96.6569775883,522.942477366,0.0,65.1572554096,212.545889182,383.883801895,315.041281745,42.4850247072,26.3574954426
 05/29  10:00:00,1053.24624849,96.6569775883,515.541455501,0.0,65.1572554096,220.04316451,404.02972441,306.740495352,70.808374512,26.4808545457
 05/29  11:00:00,1044.89724378,96.6569775883,505.440106043,0.0,65.1572554096,220.04316451,392.932470538,295.648438766,70.808374512,26.4756572601
 05/29  12:00:00,1037.52953373,96.6569775883,498.585566677,0.0,65.1572554096,220.04316451,392.506948291,286.39856741,70.808374512,35.3000063695
 05/29  13:00:00,1024.53602806,96.6569775883,492.636706118,0.0,65.1572554096,212.545889182,361.608915242,278.483247229,56.6466996096,26.4789684031
 05/29  14:00:00,1020.31590245,96.6569775883,488.862674093,0.0,65.1572554096,212.545889182,338.333059458,269.368142687,42.4850247072,26.4798920634
 05/29  15:00:00,1016.659467,96.6569775883,485.711643998,0.0,65.1572554096,212.545889182,354.895506749,262.951200807,56.6466996096,35.2976063328
 05/29  16:00:00,989.007477408,96.6569775883,483.727954367,0.0,65.1572554096,220.04316451,376.515738332,265.062887205,84.9700494144,26.4828017126
 05/29  17:00:00,940.60237144,96.6569775883,482.264838646,0.0,54.0258772165,184.38654557,384.441733567,273.115957245,84.9700494144,26.3557269073
 05/29  18:00:00,908.832539804,96.6569775883,481.039974703,0.0,44.4937663224,163.454314868,401.474753604,307.786786051,84.9700494144,8.71791813911
 05/29  19:00:00,901.458080445,96.6569775883,480.386929112,0.0,44.4937663224,155.95703954,391.418564372,317.353458761,56.6466996096,17.4184060011
 05/29  20:00:00,875.560764984,96.6569775883,485.511332314,0.0,44.4937663224,124.558693486,441.144806784,367.078042045,56.6466996096,17.4200651295
 05/29  21:00:00,912.819397623,96.6569775883,507.768672448,0.0,44.4937663224,124.558693486,438.798712473,387.595279667,42.4850247072,8.7184080983
 05/29  22:00:00,918.561223099,96.6569775883,524.714176193,0.0,34.9616554283,124.558693486,456.854856386,411.111991963,28.3233498048,17.4195146181
 05/29  23:00:00,921.693743144,96.6569775883,526.704888189,0.0,34.9616554283,124.558693486,454.075815993,422.495946893,14.1616749024,17.4181941979
 05/29  24:00:00,902.598697273,96.6569775883,518.099222203,0.0,34.9616554283,113.312780494,454.645284434,431.563746843,5.66466996096,17.4168676301
 05/30  01:00:00,932.451713196,96.6569775883,537.852936058,0.0,46.0930336215,113.312780494,454.254046258,439.86988298,5.66466996096,8.71949331642
 05/30  02:00:00,934.261568664,96.6569775883,539.960880319,0.0,46.0930336215,113.312780494,467.806952254,444.723709552,5.66466996096,17.4185727412
 05/30  03:00:00,927.386187387,96.6569775883,532.583093799,0.0,46.0930336215,113.312780494,469.815473341,446.733771201,5.66466996096,17.4170321794
 05/30  04:00:00,1014.16314366,96.6569775883,525.37491718,0.0,100.150657288,148.969399434,437.582894907,423.198365711,5.66466996096,8.71985923525
 05/30  05:00:00,1001.40536613,96.6569775883,510.514693574,0.0,100.150657288,149.894399434,826.865324689,795.285703509,14.1616749024,17.417946277
 05/30  06:00:00,1197.7334689,96.6632467807,494.263749631,0.0,176.471037341,302.612436532,534.812166965,489.070910902,28.3233498048,17.4179062584
 05/30  07:00:00,1293.89496204,96.8822180837,470.596168805,0.0,243.2593065,310.10971186,476.561758715,415.650046869,42.4850247072,18.4266871389
 05/30  08:00:00,1319.95415105,97.0203122228,456.863093394,0.0,243.2593065,310.10971186,448.953899666,357.803703263,56.6466996096,34.5034967935
 05/30  09:00:00,1356.66228535,97.1430012515,461.224469496,0.0,243.2593065,302.612436532,420.94857537,342.984310926,42.4850247072,35.479239736
 05/30  10:00:00,1372.31793363,97.483600546,468.024056429,0.0,243.2593065,310.10971186,436.345211873,329.835019447,70.808374512,35.7018179133
 05/30  11:00:00,1371.96059836,97.9444167945,466.743168583,0.0,243.2593065,310.10971186,419.533651833,304.012447807,70.808374512,44.7128295145
 05/30  12:00:00,1332.64738308,98.5124575803,468.152058779,0.0,243.2593065,310.10971186,375.095109558,268.705712673,70.808374512,35.5810223734
 05/30  13:00:00,1373.57071952,99.3372523361,470.321262672,0.0,243.2593065,302.612436532,316.385553492,215.027451417,56.6466996096,44.7114024658
 05/30  14:00:00,1386.3928892,100.484102915,477.941667073,0.0,243.2593065,302.612436532,273.938115622,186.824996325,42.4850247072,44.6280945892
 05/30  15:00:00,1385.55011856,101.353144426,476.842035886,0.0,243.2593065,302.612436532,281.002111299,188.73345874,56.6466996096,35.6219529486
 05/30  16:00:00,1377.78505653,102.191860017,465.89479537,0.0,243.2593065,310.10971186,330.189441786,209.791649097,84.9700494144,35.4277432753
 05/30  17:00:00,1375.2065834,103.221513672,464.034512443,0.0,243.2593065,310.10971186,318.584646186,216.08262634,84.9700494144,17.5319704314
 05/30  18:00:00,1099.47244007,96.6569775883,463.646628935,0.0,166.938926447,199.110933808,330.197632557,227.757101358,84.9700494144,17.4704817847
 05/30  19:00:00,1102.04097987,96.6569775883,472.300011595,0.0,166.938926447,191.61365848,331.783574867,257.667780738,56.6466996096,17.4690945192
 05/30  20:00:00,986.127405034,96.6569775883,488.311055468,0.0,100.150657288,124.558693486,406.490064663,332.373564251,56.6466996096,17.4698008029
 05/30  21:00:00,980.759206746,96.6569775883,506.77220183,0.0,100.150657288,124.558693486,417.085620295,357.17701246,42.4850247072,17.4235831276
 05/30  22:00:00,890.286800476,96.6569775883,483.318468756,0.0,46.0930336215,124.558693486,426.012219254,380.272871442,28.3233498048,17.415998007
 05/30  23:00:00,903.192968114,96.6569775883,494.340879623,0.0,46.0930336215,124.558693486,418.563489419,395.683679755,14.1616749024,8.71813476112
 05/30  24:00:00,910.033691115,96.6569775883,513.337028046,0.0,46.0930336215,113.312780494,427.283612688,404.199918968,5.66466996096,17.4190237596
 05/31  01:00:00,918.892840909,96.6569775883,523.043499195,0.0,46.0930336215,113.312780494,433.888798685,410.807048091,5.66466996096,17.4170806337
 05/31  02:00:00,921.801379174,96.6569775883,526.315119714,0.0,46.0930336215,113.312780494,437.808312951,414.728299101,5.66466996096,17.4153438893
 05/31  03:00:00,921.367559903,96.6569775883,525.901134543,0.0,46.0930336215,113.312780494,431.856191639,417.472629175,5.66466996096,8.71889250334
 05/31  04:00:00,1011.53413745,96.6569775883,525.620894748,0.0,100.150657288,148.969399434,421.886798044,398.804672658,5.66466996096,17.4174554249
 05/31  05:00:00,1018.29821887,96.6574749132,531.718583845,0.0,100.150657288,149.894399434,611.601598904,580.023982966,14.1616749024,17.4159410359
 05/31  06:00:00,1238.56312981,97.7694811806,538.025571582,0.0,176.471037341,302.612436532,452.106499742,415.063898256,28.3233498048,8.71925168085
 05/31  07:00:00,1368.78492576,98.9224376691,544.455499871,0.0,243.2593065,310.10971186,450.143406629,381.287483902,42.4850247072,26.3708980191
 05/31  08:00:00,1408.83011282,99.537531504,542.747609087,0.0,243.2593065,310.10971186,452.27503099,365.59332713,56.6466996096,30.0350042509
 05/31  09:00:00,1432.38030816,100.228866843,531.644799056,0.0,243.2593065,302.612436532,426.253025966,351.82355125,42.4850247072,31.9444500091
