Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  10:00:00,1433.15594351,101.070926438,523.574978867,0.0,243.2593065,310.10971186,453.469322916,338.048801022,70.808374512,44.6121473825
 05/31  11:00:00,1430.2130728,101.970114792,518.417787718,0.0,243.2593065,310.10971186,441.338413835,325.820984271,70.808374512,44.7090550521
 05/31  12:00:00,1383.58824784,102.823961332,512.493336628,0.0,243.2593065,310.10971186,424.332356117,317.962674647,70.808374512,35.5613069575
 05/31  13:00:00,1413.63075228,103.660559286,508.246413,0.0,243.2593065,302.612436532,413.419031588,312.056918456,56.6466996096,44.7154135228
 05/31  14:00:00,1421.36892047,104.528766821,516.35293112,0.0,243.2593065,302.612436532,383.441442019,305.265679759,42.4850247072,35.6907375521
 05/31  15:00:00,1423.89173938,105.877969225,518.604107797,0.0,243.2593065,302.612436532,395.878637936,294.693041831,56.6466996096,44.5388964959
 05/31  16:00:00,1426.84466852,107.662111938,512.944680627,0.0,243.2593065,310.10971186,392.082736742,280.530667284,84.9700494144,26.5820200429
 05/31  17:00:00,1426.46497939,109.196628239,510.99135224,0.0,243.2593065,310.10971186,384.827567321,273.570276935,84.9700494144,26.2872409723
 05/31  18:00:00,1171.98831397,96.6569775883,535.590936779,0.0,166.938926447,199.110933808,375.298901533,272.861723314,84.9700494144,17.467128805
 05/31  19:00:00,1171.48480444,96.6569775883,542.017343254,0.0,166.938926447,191.61365848,354.07902771,279.964787893,56.6466996096,17.4675402078
 05/31  20:00:00,1032.09874922,96.6569775883,535.445456677,0.0,100.150657288,124.558693486,410.336783196,336.222095066,56.6466996096,17.4679885204
 05/31  21:00:00,1030.40327769,96.6569775883,558.712643714,0.0,100.150657288,124.558693486,425.140044321,365.234032535,42.4850247072,17.4209870789
 05/31  22:00:00,950.916133284,96.6569775883,545.768246626,0.0,46.0930336215,124.558693486,426.289177048,389.246959264,28.3233498048,8.71886797846
 05/31  23:00:00,938.392177644,96.6569775883,531.065503427,0.0,46.0930336215,124.558693486,426.657956502,395.078870605,14.1616749024,17.4174109947
 05/31  24:00:00,922.239849705,96.6569775883,526.883883725,0.0,46.0930336215,113.312780494,422.601590996,399.521024769,5.66466996096,17.4158962658
 06/01  01:00:00,916.394331454,96.6569775883,520.503212441,0.0,46.0930336215,113.312780494,416.05907941,401.675444536,5.66466996096,8.71896491391
 06/01  02:00:00,909.694393901,96.6569775883,513.176578013,0.0,46.0930336215,113.312780494,426.150191542,403.069457775,5.66466996096,17.4160638069
 06/01  03:00:00,904.690823614,96.6569775883,507.672232906,0.0,46.0930336215,113.312780494,428.44043137,405.360101431,5.66466996096,17.4156599786
 06/01  04:00:00,989.920067402,96.6569775883,502.042686408,0.0,100.150657288,148.969399434,400.836613659,386.452847884,5.66466996096,8.71909581354
 06/01  05:00:00,984.573510874,96.9983220789,495.463537148,0.0,100.150657288,149.894399434,554.548001628,522.969998807,14.1616749024,17.4163279194
 06/01  06:00:00,1188.80116702,99.305411087,484.400935896,0.0,176.471037341,302.612436532,430.706668363,384.967209232,28.3233498048,17.4161093256
 06/01  07:00:00,1299.91825866,101.605817714,471.248523416,0.0,243.2593065,310.10971186,404.898666329,344.827764402,42.4850247072,17.5858772196
 06/01  08:00:00,1332.38053767,102.890256042,462.644020387,0.0,243.2593065,310.10971186,419.490425152,327.504744493,56.6466996096,35.3389810487
 06/01  09:00:00,1373.2357036,104.099400102,468.477766984,0.0,243.2593065,302.612436532,402.935343648,324.980347654,42.4850247072,35.4699712867
 06/01  10:00:00,1400.54831176,105.298188941,485.460183903,0.0,243.2593065,310.10971186,427.671596016,321.173618341,70.808374512,35.6896031633
 06/01  11:00:00,1413.48438623,106.435462295,495.492864816,0.0,243.2593065,310.10971186,430.269368429,314.755109402,70.808374512,44.7058845144
 06/01  12:00:00,1367.86808915,107.544570287,490.288758237,0.0,243.2593065,310.10971186,413.990171777,307.613829556,70.808374512,35.5679677094
 06/01  13:00:00,1398.5401956,108.711062096,486.467916864,0.0,243.2593065,302.612436532,401.845348226,300.495568251,56.6466996096,44.703080366
 06/01  14:00:00,1397.98420336,109.835687763,484.948868066,0.0,243.2593065,302.612436532,378.07562105,295.950864416,42.4850247072,39.6397319268
 06/01  15:00:00,1401.56310675,111.156628338,487.226332615,0.0,243.2593065,302.612436532,387.146253203,289.921558069,56.6466996096,40.5779955252
 06/01  16:00:00,1412.68165847,112.83305848,490.657849993,0.0,243.2593065,310.10971186,401.718302237,281.334804114,84.9700494144,35.4134487081
 06/01  17:00:00,1419.29614253,113.957963209,497.033721419,0.0,243.2593065,310.10971186,385.080706272,282.580902759,84.9700494144,17.5297540986
 06/01  18:00:00,1170.597819,96.6569775883,532.801193775,0.0,166.938926447,199.110933808,383.654002352,281.213973289,84.9700494144,17.4699796486
 06/01  19:00:00,1175.91148052,96.6569775883,545.625483787,0.0,166.938926447,191.61365848,362.197108322,288.083734255,56.6466996096,17.4666744578
 06/01  20:00:00,1072.49186774,96.6569775883,578.571713628,0.0,100.150657288,124.558693486,417.206509961,343.094529675,56.6466996096,17.4652806759
 06/01  21:00:00,1077.58544676,96.6569775883,611.410031051,0.0,100.150657288,124.558693486,434.069654585,374.161189119,42.4850247072,17.4234407594
 06/01  22:00:00,991.127994043,96.6569775883,596.238377283,0.0,46.0930336215,124.558693486,441.837581912,404.797013958,28.3233498048,8.71721815013
 06/01  23:00:00,899.518273188,96.6569775883,505.730309282,0.0,46.0930336215,124.558693486,447.544052988,415.96546256,14.1616749024,17.4169155252
 06/01  24:00:00,820.396984083,96.6569775883,439.888954122,0.0,46.0930336215,113.312780494,446.402813852,423.321175635,5.66466996096,17.4169682567
 06/02  01:00:00,823.329401837,96.6569775883,443.040200324,0.0,46.0930336215,113.312780494,444.00747521,429.625561052,5.66466996096,8.71724419715
 06/02  02:00:00,821.286627037,96.6569775883,441.102323176,0.0,46.0930336215,113.312780494,457.903409081,434.822052683,5.66466996096,17.4166864366
 06/02  03:00:00,811.521373965,96.6569775883,431.444908754,0.0,46.0930336215,113.312780494,462.373990332,439.294346457,5.66466996096,17.4149739137
 06/02  04:00:00,893.16846616,96.6569775883,420.260981297,0.0,100.150657288,148.969399434,438.269763204,423.887885954,5.66466996096,8.71720728854
 06/02  05:00:00,906.891367236,97.1295485417,432.805942598,0.0,100.150657288,149.894399434,613.12589562,581.547111786,14.1616749024,17.417108931
 06/02  06:00:00,1152.58623746,100.576663636,462.318972971,0.0,176.471037341,302.612436532,479.440785903,433.700631697,28.3233498048,17.416804402
 06/02  07:00:00,1374.43985138,103.678498125,557.630129689,0.0,243.2593065,310.10971186,454.724041845,385.876353791,42.4850247072,26.3626633463
 06/02  08:00:00,1449.1439764,104.768487758,586.716806696,0.0,243.2593065,310.10971186,440.937216309,357.781421618,56.6466996096,26.509095081
 06/02  09:00:00,1474.61303157,105.812129178,573.877733292,0.0,243.2593065,302.612436532,419.284098786,341.328159671,42.4850247072,35.4709144081
 06/02  10:00:00,1451.43615313,106.74313283,539.929235226,0.0,243.2593065,310.10971186,427.13273908,320.633553282,70.808374512,35.6908112861
 06/02  11:00:00,1443.23742095,107.841184007,529.220493171,0.0,243.2593065,310.10971186,426.375696452,310.871226761,70.808374512,44.6960951787
 06/02  12:00:00,1398.45095548,109.183815896,524.821846784,0.0,243.2593065,310.10971186,412.109917122,305.733138592,70.808374512,35.5684040183
 06/02  13:00:00,1428.85160793,110.598804806,520.437947623,0.0,243.2593065,302.612436532,400.737209956,299.396208587,56.6466996096,44.6943017596
 06/02  14:00:00,1429.2756423,112.107799161,519.644653736,0.0,243.2593065,302.612436532,381.196036319,294.094500121,42.4850247072,44.6165114906
 06/02  15:00:00,1428.74145179,114.060202705,517.535582993,0.0,243.2593065,302.612436532,378.156624356,285.904658295,56.6466996096,35.6052664516
 06/02  16:00:00,1431.11128081,116.337874404,510.978003948,0.0,243.2593065,310.10971186,395.254345034,274.868668735,84.9700494144,35.4156268841
 06/02  17:00:00,1431.32676091,117.802635162,509.752231787,0.0,243.2593065,310.10971186,375.63749549,273.137666537,84.9700494144,17.5297795378
 06/02  18:00:00,1178.35464,96.6569775883,544.422728752,0.0,166.938926447,199.110933808,388.432965205,285.996779956,84.9700494144,17.4661358345
 06/02  19:00:00,1181.55715133,96.6569775883,555.284383027,0.0,166.938926447,191.61365848,374.794991014,300.685376845,56.6466996096,17.4629145597
 06/02  20:00:00,1055.77654312,96.6569775883,563.400139281,0.0,100.150657288,124.558693486,426.244998802,352.133204644,56.6466996096,17.4650945478
 06/02  21:00:00,1054.59436306,96.6569775883,586.923858846,0.0,100.150657288,124.558693486,431.172066969,371.267306832,42.4850247072,17.4197354302
 06/02  22:00:00,1008.56272498,96.6569775883,609.872028705,0.0,46.0930336215,124.558693486,434.082446003,397.041975234,28.3233498048,8.71712096422
 06/02  23:00:00,1003.67934923,96.6569775883,605.283537658,0.0,46.0930336215,124.558693486,437.894036445,406.315669714,14.1616749024,17.4166918278
 06/02  24:00:00,987.834326213,96.6569775883,602.135412778,0.0,46.0930336215,113.312780494,434.371187969,411.289872254,5.66466996096,17.416645754
 06/03  01:00:00,985.54751295,96.6569775883,599.832095213,0.0,46.0930336215,113.312780494,429.456372479,415.074653261,5.66466996096,8.71704925647
 06/03  02:00:00,982.948666605,96.6569775883,597.548981091,0.0,46.0930336215,113.312780494,442.511068949,419.430149947,5.66466996096,17.4162490415
 06/03  03:00:00,979.447812217,96.6569775883,594.517792458,0.0,46.0930336215,113.312780494,446.927943223,423.848826277,5.66466996096,17.4144469857
 06/03  04:00:00,985.873428258,96.6569775883,591.164375866,0.0,55.6251445156,113.312780494,431.023644757,416.642062113,5.66466996096,8.71691268221
 06/03  05:00:00,984.791194869,96.6569775883,589.966870188,0.0,55.6251445156,113.312780494,449.28286951,417.704992064,14.1616749024,17.4162025434
 06/03  06:00:00,1046.58151954,96.6569775883,593.488757853,0.0,65.1572554096,176.889270242,399.544645258,353.806833356,28.3233498048,17.4144620976
 06/03  07:00:00,1174.35360377,96.9875297746,598.81500506,0.0,109.682768182,220.96816451,532.782665009,481.580699719,42.4850247072,8.71694058241
 06/03  08:00:00,1182.36559318,97.1046288539,595.311365983,0.0,109.682768182,220.96816451,503.994586887,421.098994641,56.6466996096,26.2488926362
 06/03  09:00:00,1263.78200553,98.6182664258,565.771468187,0.0,131.945524568,266.955817592,453.490541184,384.629368314,42.4850247072,26.376148163
 06/03  10:00:00,1255.23711727,98.9478265611,548.156421157,0.0,131.945524568,274.45309292,457.858735662,360.548324931,70.808374512,26.5020362188
 06/03  11:00:00,1251.36319731,99.0893250112,542.939266419,0.0,131.945524568,274.45309292,444.535861835,347.234874922,70.808374512,26.4926124011
 06/03  12:00:00,1216.32835737,99.2025012574,539.881060347,0.0,131.945524568,274.45309292,446.848445981,340.723802066,70.808374512,35.3162694024
 06/03  13:00:00,1204.58043702,99.3485868071,535.562731494,0.0,131.945524568,266.955817592,416.090737157,332.951479536,56.6466996096,26.4925580116
 06/03  14:00:00,1198.49292757,99.4775952912,529.396908997,0.0,131.945524568,266.955817592,393.181339887,324.209285186,42.4850247072,26.4870299933
 06/03  15:00:00,1122.18882046,96.6569775883,532.743284392,0.0,109.682768182,212.545889182,344.679338532,252.715328289,56.6466996096,35.3173106326
 06/03  16:00:00,1133.48138954,96.6569775883,529.89776108,0.0,109.682768182,220.04316451,354.012628683,242.549688681,84.9700494144,26.4928905874
 06/03  17:00:00,1090.79991424,96.6569775883,528.907793135,0.0,109.682768182,220.04316451,350.161312387,238.835927642,84.9700494144,26.3553353304
 06/03  18:00:00,1052.44675218,96.6569775883,532.014344032,0.0,100.150657288,199.110933808,375.723939074,273.339714026,84.9700494144,17.4141756334
 06/03  19:00:00,1045.20872808,96.6569775883,535.765252763,0.0,100.150657288,191.61365848,354.636940868,289.271977095,56.6466996096,8.71826416311
 06/03  20:00:00,945.597915329,96.6569775883,549.28903202,0.0,55.6251445156,124.558693486,424.023233241,349.962510516,56.6466996096,17.4140231152
 06/03  21:00:00,983.338540977,96.6569775883,573.107496067,0.0,55.6251445156,124.558693486,433.440192202,373.541013607,42.4850247072,17.4141538873
 06/03  22:00:00,1003.38332759,96.6569775883,605.251389519,0.0,46.0930336215,124.558693486,437.051718232,400.010091967,28.3233498048,8.71827645965
 06/03  23:00:00,1001.03568892,96.6569775883,602.988181974,0.0,46.0930336215,124.558693486,441.520009574,409.945820548,14.1616749024,17.4125141237
 06/03  24:00:00,982.749088526,96.6569775883,597.536138342,0.0,46.0930336215,113.312780494,438.520061355,415.441173419,5.66466996096,17.4142179756
 06/04  01:00:00,967.034312589,96.6569775883,593.382139922,0.0,34.9616554283,113.312780494,435.456296165,421.07357945,5.66466996096,8.71804675403
 06/04  02:00:00,964.052430148,96.6569775883,590.515385475,0.0,34.9616554283,113.312780494,448.415708143,425.339113205,5.66466996096,17.4119249768
 06/04  03:00:00,963.135366041,96.6569775883,589.615526757,0.0,34.9616554283,113.312780494,451.87725903,428.799197151,5.66466996096,17.413391918
 06/04  04:00:00,973.092409162,96.6569775883,589.363753133,0.0,44.4937663224,113.312780494,434.958503494,420.57598845,5.66466996096,8.7178450821
 06/04  05:00:00,974.38468964,96.6569775883,590.52281004,0.0,44.4937663224,113.312780494,453.177679657,421.600927759,14.1616749024,17.4150769962
 06/04  06:00:00,1035.72834922,96.6569775883,593.882551855,0.0,54.0258772165,176.889270242,404.105906075,358.369347504,28.3233498048,17.4132087658
 06/04  07:00:00,1047.41255313,96.6569775883,597.79841139,0.0,54.0258772165,184.38654557,398.660488377,347.457713412,42.4850247072,8.71775025752
 06/04  08:00:00,1126.69060163,96.6569775883,595.975020178,0.0,65.1572554096,220.04316451,401.101952005,326.96241707,56.6466996096,17.4928353255
 06/04  09:00:00,1095.9253917,96.6569775883,570.656048607,0.0,65.1572554096,212.545889182,387.67628589,318.840965408,42.4850247072,26.3502957752
 06/04  10:00:00,1092.32286485,96.6569775883,558.829808308,0.0,65.1572554096,220.04316451,402.589970609,305.318640325,70.808374512,26.462955772
 06/04  11:00:00,1082.34608228,96.6569775883,547.1416075,0.0,65.1572554096,220.04316451,399.663749304,293.57384316,70.808374512,35.2815316315
 06/04  12:00:00,1072.19944017,96.6569775883,537.459433102,0.0,65.1572554096,220.04316451,381.038428207,283.760718773,70.808374512,26.4693349221
 06/04  13:00:00,1056.89528532,96.6569775883,529.109536159,0.0,65.1572554096,212.545889182,358.741359605,275.63112577,56.6466996096,26.4635342255
 06/04  14:00:00,1054.68365954,96.6569775883,526.838423952,0.0,65.1572554096,212.545889182,340.896813735,271.949104111,42.4850247072,26.4626849175
 06/04  15:00:00,1056.20960095,96.6569775883,528.668139402,0.0,65.1572554096,212.545889182,357.812592033,265.884785178,56.6466996096,35.2811072447
 06/04  16:00:00,1030.88271417,96.6569775883,528.958020493,0.0,65.1572554096,220.04316451,367.953010418,256.513968739,84.9700494144,26.4689922645
 06/04  17:00:00,985.667283156,96.6569775883,530.653563461,0.0,54.0258772165,184.38654557,378.854552723,267.541191548,84.9700494144,26.3433117607
 06/04  18:00:00,959.623950228,96.6569775883,534.942726,0.0,44.4937663224,163.454314868,398.229019647,304.541065197,84.9700494144,8.71790503576
 06/04  19:00:00,960.135757967,96.6569775883,542.15826056,0.0,44.4937663224,155.95703954,392.191166242,318.131339509,56.6466996096,17.4131271237
 06/04  20:00:00,931.871679626,96.6569775883,545.276076832,0.0,44.4937663224,124.558693486,439.29746776,365.237453706,56.6466996096,17.4133144442
 06/04  21:00:00,948.516607087,96.6569775883,546.80594385,0.0,44.4937663224,124.558693486,431.394561437,380.191727643,42.4850247072,8.71780908583
 06/04  22:00:00,941.033816036,96.6569775883,549.420373947,0.0,34.9616554283,124.558693486,446.377758716,400.639398616,28.3233498048,17.415010295
 06/04  23:00:00,936.350608335,96.6569775883,542.665269966,0.0,34.9616554283,124.558693486,440.039456641,408.464633693,14.1616749024,17.4131480465
 06/04  24:00:00,922.215358171,96.6569775883,539.943465575,0.0,34.9616554283,113.312780494,429.163592633,414.78119879,5.66466996096,8.7177238823
 06/05  01:00:00,942.866987631,96.6569775883,549.63635413,0.0,46.0930336215,113.312780494,443.2296062,420.150516545,5.66466996096,17.4144196947
 06/05  02:00:00,948.737476974,96.6569775883,555.942843648,0.0,46.0930336215,113.312780494,447.88335726,424.806429054,5.66466996096,17.4122582452
 06/05  03:00:00,955.390939626,96.6569775883,563.08746852,0.0,46.0930336215,113.312780494,444.707631212,430.325762842,5.66466996096,8.71719840972
 06/05  04:00:00,1052.20943337,96.6569775883,569.983117594,0.0,100.150657288,148.969399434,436.615385074,413.535388413,5.66466996096,17.4153266994
 06/05  05:00:00,1048.35775326,96.6569775883,564.454980051,0.0,100.150657288,149.894399434,723.078255939,691.504727356,14.1616749024,17.4118536812
 06/05  06:00:00,1252.83710294,97.1089929427,554.325847485,0.0,176.471037341,302.612436532,496.388303709,459.347954805,28.3233498048,8.71699909985
 06/05  07:00:00,1366.23064646,98.4898161122,542.238995041,0.0,243.2593065,310.10971186,471.834347916,402.98997491,42.4850247072,26.3593482983
 06/05  08:00:00,1394.04087237,99.3686108651,526.922197732,0.0,243.2593065,310.10971186,455.217873704,372.076825925,56.6466996096,26.4943481694
 06/05  09:00:00,1416.76643917,100.034944462,514.783699444,0.0,243.2593065,302.612436532,435.778640847,357.8253511,42.4850247072,35.4682650396
 06/05  10:00:00,1415.34545322,100.676185367,504.452430054,0.0,243.2593065,310.10971186,455.509196139,340.105940048,70.808374512,44.5948815787
 06/05  11:00:00,1418.12615712,101.318746799,506.06814652,0.0,243.2593065,310.10971186,435.743860306,329.192891878,70.808374512,35.7425939164
 06/05  12:00:00,1389.92993512,102.214151152,521.182049682,0.0,243.2593065,310.10971186,428.324252291,321.953628582,70.808374512,35.5622491975
 06/05  13:00:00,1419.1075656,103.417520483,515.775569792,0.0,243.2593065,302.612436532,413.931432152,312.605943904,56.6466996096,44.6787886383
 06/05  14:00:00,1418.58235413,104.64721621,514.079284699,0.0,243.2593065,302.612436532,393.668766281,306.588492822,42.4850247072,44.5952487522
 06/05  15:00:00,1418.0314706,106.130014839,512.117128482,0.0,243.2593065,302.612436532,390.108148859,297.866976545,56.6466996096,35.5944727044
 06/05  16:00:00,1424.4415993,107.687073138,510.371114338,0.0,243.2593065,310.10971186,409.546816496,289.170992179,84.9700494144,35.4057749034
 06/05  17:00:00,1424.07116403,109.731417791,507.937722124,0.0,243.2593065,310.10971186,382.074910601,279.578635366,84.9700494144,17.5262258205
 06/05  18:00:00,1167.50611056,96.6569775883,530.954970511,0.0,166.938926447,199.110933808,363.547553297,261.112457116,84.9700494144,17.4650467663
 06/05  19:00:00,1164.92019258,96.6569775883,535.124578931,0.0,166.938926447,191.61365848,345.144322579,271.031925287,56.6466996096,17.465697683
 06/05  20:00:00,1042.37423564,96.6569775883,547.259737588,0.0,100.150657288,124.558693486,403.372675632,329.259355002,56.6466996096,17.4666210208
 06/05  21:00:00,1039.63439344,96.6569775883,570.066197753,0.0,100.150657288,124.558693486,422.046783286,362.142016312,42.4850247072,17.4197422675
 06/05  22:00:00,1003.39343695,96.6569775883,604.078280042,0.0,46.0930336215,124.558693486,429.885339552,392.846646974,28.3233498048,8.71534277388
 06/05  23:00:00,1008.27042396,96.6569775883,608.897167689,0.0,46.0930336215,124.558693486,434.054792138,402.480311028,14.1616749024,17.4128062083
 06/05  24:00:00,992.458348454,96.6569775883,605.216928553,0.0,46.0930336215,113.312780494,431.037823066,407.95930464,5.66466996096,17.4138484654
 06/06  01:00:00,990.074894284,96.6569775883,602.405997645,0.0,46.0930336215,113.312780494,426.778807597,412.396316615,5.66466996096,8.71782102092
 06/06  02:00:00,995.139810954,96.6569775883,607.600674672,0.0,46.0930336215,113.312780494,439.729700185,416.653276542,5.66466996096,17.4117536822
 06/06  03:00:00,995.177202678,96.6569775883,608.035638009,0.0,46.0930336215,113.312780494,444.12307053,421.045793412,5.66466996096,17.4126071572
 06/06  04:00:00,1086.61701929,96.6569775883,606.581156793,0.0,100.150657288,148.969399434,418.487311968,404.105244132,5.66466996096,8.71739787523
 06/06  05:00:00,1085.49595568,96.8181655401,605.074174113,0.0,100.150657288,149.894399434,584.479055392,552.904740141,14.1616749024,17.4126403487
 06/06  06:00:00,1299.43160242,99.5439516322,604.027438203,0.0,176.471037341,302.612436532,457.392209429,411.656854126,28.3233498048,17.4120054982
 06/06  07:00:00,1422.95236269,101.887288961,603.123797129,0.0,243.2593065,310.10971186,439.306924249,379.243230807,42.4850247072,17.5786687344
 06/06  08:00:00,1455.59889089,103.05220496,592.036921619,0.0,243.2593065,310.10971186,457.764899671,365.797931232,56.6466996096,35.3202688299
 06/06  09:00:00,1457.26464355,104.105881855,556.726196622,0.0,243.2593065,302.612436532,429.398669034,351.46567399,42.4850247072,35.4479703367
 06/06  10:00:00,1436.57335735,105.127131739,524.88189787,0.0,243.2593065,310.10971186,440.441263311,333.972222745,70.808374512,35.6606660546
 06/06  11:00:00,1431.18383903,106.447167992,516.715154165,0.0,243.2593065,310.10971186,429.506330525,314.021026695,70.808374512,44.6769293183
 06/06  12:00:00,1376.75852021,107.680139449,501.926316778,0.0,243.2593065,310.10971186,410.205253892,303.859372752,70.808374512,35.5375066279
 06/06  13:00:00,1398.70978443,109.151217751,487.879299442,0.0,243.2593065,302.612436532,390.71526475,292.929518889,56.6466996096,41.139046251
 06/06  14:00:00,1392.52506746,110.701592842,480.358886835,0.0,243.2593065,302.612436532,365.07208414,283.394497734,42.4850247072,39.1925616986
 06/06  15:00:00,1385.51662684,112.969295352,472.03092805,0.0,243.2593065,302.612436532,357.917199949,265.669377439,56.6466996096,35.6011228999
 06/06  16:00:00,1386.11082439,115.873209561,464.03557861,0.0,243.2593065,310.10971186,361.767939287,241.390254187,84.9700494144,35.4076356855
 06/06  17:00:00,1388.02350729,118.11261389,463.162958823,0.0,243.2593065,310.10971186,316.823530037,214.328021274,84.9700494144,17.5254593483
 06/06  18:00:00,1105.44115175,96.6569775883,468.643401016,0.0,166.938926447,199.110933808,323.958291549,221.524202002,84.9700494144,17.4640401327
 06/06  19:00:00,1112.58134258,96.6569775883,481.987696168,0.0,166.938926447,191.61365848,321.49441527,247.384947563,56.6466996096,17.4627680968
 06/06  20:00:00,992.906247852,96.6569775883,494.746406314,0.0,100.150657288,124.558693486,378.226237417,304.116653548,56.6466996096,17.4628842587
 06/06  21:00:00,981.355022014,96.6569775883,507.724485092,0.0,100.150657288,124.558693486,391.488726286,331.586567842,42.4850247072,17.4171337366
 06/06  22:00:00,922.635147925,96.6569775883,516.71930427,0.0,46.0930336215,124.558693486,406.409006499,360.673076515,28.3233498048,17.4125801794
 06/06  23:00:00,927.167688039,96.6569775883,520.714908305,0.0,46.0930336215,124.558693486,394.150252283,371.27118831,14.1616749024,8.71738907
 06/06  24:00:00,914.598307135,96.6569775883,520.545113458,0.0,46.0930336215,113.312780494,399.533936654,376.45658232,5.66466996096,17.4126843729
 06/07  01:00:00,915.071068465,96.6569775883,521.09535734,0.0,46.0930336215,113.312780494,404.090137961,381.013974013,5.66466996096,17.4114939873
 06/07  02:00:00,916.547788618,96.6569775883,522.686396799,0.0,46.0930336215,113.312780494,400.250780201,385.869400253,5.66466996096,8.71670998758
 06/07  03:00:00,900.977427595,96.6569775883,505.112358216,0.0,46.0930336215,113.312780494,413.394322552,390.317058872,5.66466996096,17.4125937194
 06/07  04:00:00,995.238975811,96.6569775883,508.994844685,0.0,100.150657288,148.969399434,397.311615559,374.23642079,5.66466996096,17.4105248076
 06/07  05:00:00,967.344129704,97.3635863478,478.867255332,0.0,100.150657288,149.894399434,504.441583367,481.563632421,14.1616749024,8.71627604326
 06/07  06:00:00,1175.13165017,101.561285921,470.78628886,0.0,176.471037341,302.612436532,402.632274053,356.895563859,28.3233498048,17.413360389
 06/07  07:00:00,1311.36024858,105.811098345,478.89442164,0.0,243.2593065,310.10971186,396.027754174,327.190027956,42.4850247072,26.3527015108
 06/07  08:00:00,1348.49511599,107.378528751,473.650794101,0.0,243.2593065,310.10971186,387.500413802,304.357933448,56.6466996096,26.4957807444
 06/07  09:00:00,1373.36307675,108.638699542,465.232211316,0.0,243.2593065,302.612436532,359.536154388,281.601122735,42.4850247072,35.4500069459
 06/07  10:00:00,1383.52943389,110.018712828,465.661847163,0.0,243.2593065,310.10971186,353.093848634,246.622076294,70.808374512,35.6633978275
 06/07  11:00:00,1391.07700475,111.558699902,466.757179971,0.0,243.2593065,310.10971186,319.42956156,203.952150579,70.808374512,44.6690364687
 06/07  12:00:00,1351.96156007,112.790995387,468.036094465,0.0,243.2593065,310.10971186,305.287382481,198.939917429,70.808374512,35.5390905399
 06/07  13:00:00,1385.52573954,114.760899149,466.21241433,0.0,243.2593065,302.612436532,298.412035269,197.089331467,56.6466996096,44.6760041923
 06/07  14:00:00,1401.03889305,125.702697948,468.325897082,0.0,243.2593065,302.612436532,230.532459554,152.387884244,42.4850247072,35.6595506029
 06/07  15:00:00,1419.40843295,144.412371901,466.950712982,0.0,243.2593065,302.612436532,170.983614419,78.7352143683,56.6466996096,35.6017004415
 06/07  16:00:00,1432.42673622,150.533057814,467.173806001,0.0,243.2593065,310.10971186,171.719440174,51.3418737696,84.9700494144,35.4075169897
 06/07  17:00:00,1435.36283103,153.633502602,466.986768511,0.0,243.2593065,310.10971186,145.753216952,43.2614561361,84.9700494144,17.5217114015
 06/07  18:00:00,1119.54875317,96.6569775883,473.643298404,0.0,166.938926447,199.110933808,202.915839419,100.481351931,84.9700494144,17.4644380739
 06/07  19:00:00,1116.59212125,96.6569775883,477.394780002,0.0,166.938926447,191.61365848,216.116807869,142.006739584,56.6466996096,17.4633686753
 06/07  20:00:00,970.791200712,96.6569775883,469.12564135,0.0,100.150657288,124.558693486,300.135858,226.025820738,56.6466996096,17.4633376526
 06/07  21:00:00,939.131168301,96.6569775883,465.559736111,0.0,100.150657288,124.558693486,323.292176874,263.389520656,42.4850247072,17.4176315114
 06/07  22:00:00,875.264776772,96.6569775883,466.8219969,0.0,46.0930336215,124.558693486,321.353367379,275.616950171,28.3233498048,17.4130674033
 06/07  23:00:00,885.448661578,96.6569775883,473.385933512,0.0,46.0930336215,124.558693486,286.745711821,263.869324182,14.1616749024,8.71471273651
 06/07  24:00:00,871.946021698,96.6569775883,472.455411894,0.0,46.0930336215,113.312780494,294.257343634,271.181123464,5.66466996096,17.4115502092
 06/08  01:00:00,871.614461608,96.6569775883,472.31429804,0.0,46.0930336215,113.312780494,300.626963559,277.550516636,5.66466996096,17.4117769626
 06/08  02:00:00,868.429765516,96.6569775883,469.96079041,0.0,46.0930336215,113.312780494,303.441509386,289.059996887,5.66466996096,8.71684253779
 06/08  03:00:00,863.664125432,96.6569775883,466.417550169,0.0,46.0930336215,113.312780494,323.00025578,299.92573408,5.66466996096,17.4098517392
 06/08  04:00:00,949.786534288,96.6569775883,463.207163637,0.0,100.150657288,148.969399434,314.489214204,291.413982033,5.66466996096,17.4105622093
 06/08  05:00:00,967.48749278,98.1706124319,474.399458306,0.0,100.150657288,149.894399434,413.218836725,390.340865476,14.1616749024,8.71629634666
 06/08  06:00:00,1191.78873179,106.119195075,475.468488796,0.0,176.471037341,302.612436532,253.383089902,207.646435679,28.3233498048,17.4133044179
 06/08  07:00:00,1324.44993278,117.981384313,472.95712691,0.0,243.2593065,310.10971186,216.742664598,147.905881625,42.4850247072,26.3517582662
 06/08  08:00:00,1377.73696384,132.772138111,470.230228147,0.0,243.2593065,310.10971186,184.013288266,100.87238881,56.6466996096,26.4941998466
 06/08  09:00:00,1407.39038895,127.321451898,471.974271721,0.0,243.2593065,302.612436532,181.189076063,103.253491713,42.4850247072,35.4505596435
 06/08  10:00:00,1412.69965901,120.886441469,476.157475502,0.0,243.2593065,310.10971186,226.156980636,119.689170401,70.808374512,35.6594357228
 06/08  11:00:00,1418.55012313,125.08719123,476.718789427,0.0,243.2593065,310.10971186,215.75378111,100.282033667,70.808374512,44.6633729306
 06/08  12:00:00,1386.07236084,134.368788481,476.695732167,0.0,243.2593065,310.10971186,177.755212012,71.4120891589,70.808374512,35.5347483409
 06/08  13:00:00,1430.98844718,146.444359406,476.134855391,0.0,243.2593065,302.612436532,138.857985634,37.5398088413,56.6466996096,44.6714771827
 06/08  14:00:00,1438.54348295,153.939280246,476.118887577,0.0,243.2593065,302.612436532,97.8283086087,19.6892048482,42.4850247072,35.6540790533
 06/08  15:00:00,1445.09009102,160.410315174,476.183125628,0.0,243.2593065,302.612436532,104.683150969,12.4406435853,56.6466996096,35.5958077741
 06/08  16:00:00,1456.13598462,164.989863974,475.97829702,0.0,243.2593065,310.10971186,128.306203696,7.93380375392,84.9700494144,35.402350528
 06/08  17:00:00,1458.66239566,167.761228729,475.728052568,0.0,243.2593065,310.10971186,108.083641323,5.59394646253,84.9700494144,17.5196454456
 06/08  18:00:00,1125.1063941,96.6569775883,478.849568233,0.0,166.938926447,199.110933808,138.357141566,35.924252061,84.9700494144,17.4628400906
 06/08  19:00:00,1119.91818851,96.6569775883,480.339989095,0.0,166.938926447,191.61365848,131.834564994,57.7266502174,56.6466996096,17.4612151673
 06/08  20:00:00,984.995354173,96.6569775883,479.382358054,0.0,100.150657288,124.558693486,178.841248694,104.733388293,56.6466996096,17.4611607916
 06/08  21:00:00,961.4235693,96.6569775883,480.037410278,0.0,100.150657288,124.558693486,196.524949926,136.624385472,42.4850247072,17.4155397474
 06/08  22:00:00,893.552195685,96.6569775883,479.934835846,0.0,46.0930336215,124.558693486,221.651277874,175.917085915,28.3233498048,17.4108421538
 06/08  23:00:00,894.155725018,96.6569775883,479.73766631,0.0,46.0930336215,124.558693486,229.349544156,206.471432569,14.1616749024,8.71643668541
 06/08  24:00:00,879.940567787,96.6569775883,478.146607172,0.0,46.0930336215,113.312780494,251.493643557,228.415388863,5.66466996096,17.4135847329
 06/09  01:00:00,879.362277527,96.6569775883,478.018450177,0.0,46.0930336215,113.312780494,259.467267613,236.39321023,5.66466996096,17.4093874227
 06/09  02:00:00,876.370487966,96.6569775883,475.955619141,0.0,46.0930336215,113.312780494,260.154754161,245.774534595,5.66466996096,8.715549605
 06/09  03:00:00,869.808532107,96.6569775883,471.26507532,0.0,46.0930336215,113.312780494,281.53105554,258.456195338,5.66466996096,17.4101902412
 06/09  04:00:00,959.868890055,96.6569775883,469.136984306,0.0,100.150657288,148.969399434,266.052884929,251.673597967,5.66466996096,8.71461700097
 06/09  05:00:00,962.276721484,99.0849398868,468.956863629,0.0,100.150657288,149.894399434,387.938743167,356.365227543,14.1616749024,17.4118407217
 06/09  06:00:00,1188.10444115,105.683330173,472.728385102,0.0,176.471037341,302.612436532,271.991576192,226.256361978,28.3233498048,17.4118644096
 06/09  07:00:00,1323.69490232,113.442982873,476.659916362,0.0,243.2593065,310.10971186,243.000431211,182.938713607,42.4850247072,17.5766928967
 06/09  08:00:00,1369.27385205,117.370625215,477.041772859,0.0,243.2593065,310.10971186,249.508208748,157.547711134,56.6466996096,35.3137980049
 06/09  09:00:00,1405.57248346,120.596358953,476.828065143,0.0,243.2593065,302.612436532,217.806636562,139.882489824,42.4850247072,35.4391220308
 06/09  10:00:00,1415.51199235,123.379737606,476.478080079,0.0,243.2593065,310.10971186,232.691914068,126.23441056,70.808374512,35.6491289963
 06/09  11:00:00,1418.56037079,125.689042669,476.182784967,0.0,243.2593065,310.10971186,232.787869889,117.319347564,70.808374512,44.6601478125
 06/09  12:00:00,1378.03941663,127.323226855,475.839363471,0.0,243.2593065,310.10971186,219.374006173,113.040941219,70.808374512,35.5246904415
 06/09  13:00:00,1411.86702365,128.173570742,475.495377397,0.0,243.2593065,302.612436532,204.802938959,112.428624207,56.6466996096,35.7276151421
 06/09  14:00:00,1413.14090271,129.704130564,475.206262587,0.0,243.2593065,302.612436532,195.35286111,108.301637803,42.4850247072,44.5661986003
 06/09  15:00:00,1416.15192236,132.733933544,475.184002587,0.0,243.2593065,302.612436532,191.400069141,99.1696886819,56.6466996096,35.5836808491
 06/09  16:00:00,1427.41984358,137.969626764,474.53712778,0.0,243.2593065,310.10971186,204.544649144,84.1825207438,84.9700494144,35.3920789861
 06/09  17:00:00,1432.89018868,143.098461183,474.859104237,0.0,243.2593065,310.10971186,176.168696002,73.675511797,84.9700494144,17.5231347906
 06/09  18:00:00,1124.08138871,96.6569775883,478.024157587,0.0,166.938926447,199.110933808,201.777780745,99.3476800203,84.9700494144,17.4600513107
 06/09  19:00:00,1118.41237418,96.6569775883,479.886716254,0.0,166.938926447,191.61365848,187.049893364,112.946756119,56.6466996096,17.4564376358
 06/09  20:00:00,983.755407411,96.6569775883,479.08251025,0.0,100.150657288,124.558693486,236.311836136,162.203773795,56.6466996096,17.4613627315
 06/09  21:00:00,960.477336559,96.6569775883,479.78736292,0.0,100.150657288,124.558693486,249.221725255,189.320190993,42.4850247072,17.4165095548
 06/09  22:00:00,892.477094785,96.6569775883,479.168998996,0.0,46.0930336215,124.558693486,261.507944789,224.468071188,28.3233498048,8.71652379594
 06/09  23:00:00,886.50211182,96.6569775883,474.351752978,0.0,46.0930336215,124.558693486,273.617678386,242.046813478,14.1616749024,17.409190006
 06/09  24:00:00,868.014030484,96.6569775883,469.877282118,0.0,46.0930336215,113.312780494,276.454419997,253.379892441,5.66466996096,17.4098575949
 06/10  01:00:00,871.248080612,96.6569775883,472.094595368,0.0,46.0930336215,113.312780494,266.616791387,252.236470529,5.66466996096,8.71565089666
 06/10  02:00:00,874.499156888,96.6569775883,474.516837053,0.0,46.0930336215,113.312780494,276.87150889,253.796645057,5.66466996096,17.4101938715
 06/10  03:00:00,871.806123214,96.6569775883,472.662231852,0.0,46.0930336215,113.312780494,276.455227576,262.076003296,5.66466996096,8.71455431973
 06/10  04:00:00,877.334975609,96.6569775883,469.458865535,0.0,55.6251445156,113.312780494,285.227556321,262.151886705,5.66466996096,17.4109996546
 06/10  05:00:00,876.721832476,96.6569775883,469.393165738,0.0,55.6251445156,113.312780494,296.713520496,265.143121474,14.1616749024,17.4087241193
 06/10  06:00:00,936.880823517,96.6569775883,470.56442807,0.0,65.1572554096,176.889270242,235.911684913,198.874457736,28.3233498048,8.71387737281
 06/10  07:00:00,1067.02178167,97.7171506722,476.130506986,0.0,109.682768182,220.96816451,333.887812798,273.992121358,42.4850247072,17.4106667323
 06/10  08:00:00,1081.75731296,98.026160859,479.314206691,0.0,109.682768182,220.96816451,287.353810132,213.210684095,56.6466996096,17.4964264274
 06/10  09:00:00,1191.6033097,100.836316711,478.960349684,0.0,131.945524568,266.955817592,237.812478755,168.964974138,42.4850247072,26.3624799098
 06/10  10:00:00,1200.13162668,101.94771648,478.859309229,0.0,131.945524568,274.45309292,244.055415752,146.770110334,70.808374512,26.476930906
 06/10  11:00:00,1201.38477876,102.030680853,479.091834174,0.0,131.945524568,274.45309292,257.322143471,151.212045067,70.808374512,35.301723892
 06/10  12:00:00,1167.35595702,100.951993668,478.749678237,0.0,131.945524568,274.45309292,289.401789711,192.113360889,70.808374512,26.4800543098
 06/10  13:00:00,1149.87722619,100.535626707,470.639319654,0.0,131.945524568,266.955817592,305.633088051,222.511522529,56.6466996096,26.4748659119
 06/10  14:00:00,1135.95425087,100.203944473,462.967795216,0.0,131.945524568,266.955817592,379.996811417,302.22246518,42.4850247072,35.2893215302
 06/10  15:00:00,1154.26182723,96.6569775883,563.113645107,0.0,109.682768182,212.545889182,361.847997029,278.725303463,56.6466996096,26.4759939561
 06/10  16:00:00,1200.49622809,96.6569775883,605.130163603,0.0,109.682768182,220.04316451,404.975215541,293.528665929,84.9700494144,26.4765001972
 06/10  17:00:00,1161.35346088,96.6569775883,610.11572288,0.0,109.682768182,220.04316451,409.329193912,298.01352557,84.9700494144,26.3456189277
 06/10  18:00:00,1116.5648683,96.6569775883,605.310194114,0.0,100.150657288,199.110933808,430.874384664,337.190024327,84.9700494144,8.71431092214
 06/10  19:00:00,1104.81435721,96.6569775883,601.495615431,0.0,100.150657288,191.61365848,422.328483721,348.271319919,56.6466996096,17.4104641922
 06/10  20:00:00,989.228108615,96.6569775883,598.426918259,0.0,55.6251445156,124.558693486,470.31749717,396.259735822,56.6466996096,17.4110617376
 06/10  21:00:00,1000.83893361,96.6569775883,595.777993898,0.0,55.6251445156,124.558693486,458.417074544,407.218418746,42.4850247072,8.71363109097
 06/10  22:00:00,987.740262008,96.6569775883,593.098467706,0.0,46.0930336215,124.558693486,471.385918711,425.653524902,28.3233498048,17.409044004
 06/10  23:00:00,986.17356492,96.6569775883,590.680216414,0.0,46.0930336215,124.558693486,463.116252693,431.544944865,14.1616749024,17.4096329252
 06/10  24:00:00,971.388381132,96.6569775883,588.539364261,0.0,46.0930336215,113.312780494,450.544747355,436.164305366,5.66466996096,8.71577202815
 06/11  01:00:00,958.003212726,96.6569775883,586.60247123,0.0,34.9616554283,113.312780494,464.504314997,441.429502314,5.66466996096,17.4101427229
 06/11  02:00:00,938.824841685,96.6569775883,568.146758386,0.0,34.9616554283,113.312780494,462.407134486,447.338562615,5.66466996096,9.40390191047
 06/11  03:00:00,840.386540255,96.6569775883,470.776460928,0.0,34.9616554283,113.312780494,476.090821461,453.705772848,5.66466996096,16.7203786516
 06/11  04:00:00,832.295520645,96.6569775883,452.94551513,0.0,44.4937663224,113.312780494,471.193823277,448.120901367,5.66466996096,17.4082519498
 06/11  05:00:00,876.097295475,96.6569775883,496.586799147,0.0,44.4937663224,113.312780494,472.515774975,449.640489098,14.1616749024,8.71361097442
 06/11  06:00:00,1016.97049326,96.6569775883,578.460287363,0.0,54.0258772165,176.889270242,427.413119782,381.680775996,28.3233498048,17.4089939813
 06/11  07:00:00,1034.47017747,96.6569775883,587.160858505,0.0,54.0258772165,184.38654557,422.060375812,362.16584826,42.4850247072,17.4095028445
 06/11  08:00:00,1123.53099414,96.6569775883,594.960282392,0.0,65.1572554096,220.04316451,410.520308237,336.388355671,56.6466996096,17.4852529564
 06/11  09:00:00,1123.7306597,96.6569775883,600.661682652,0.0,65.1572554096,212.545889182,385.871823302,325.822351544,42.4850247072,17.5644470511
 06/11  10:00:00,1118.39041237,96.6569775883,586.405827455,0.0,65.1572554096,220.04316451,424.244903539,318.17398288,70.808374512,35.2625461468
 06/11  11:00:00,1107.99862299,96.6569775883,574.254801701,0.0,65.1572554096,220.04316451,414.251695245,316.98997584,70.808374512,26.453344893
 06/11  12:00:00,1099.74480928,96.6569775883,566.581408744,0.0,65.1572554096,220.04316451,412.077034933,314.81689083,70.808374512,26.4517695916
 06/11  13:00:00,1088.25654675,96.6569775883,562.256231338,0.0,65.1572554096,212.545889182,393.14627807,310.049522154,56.6466996096,26.4500563067
 06/11  14:00:00,1088.8244106,96.6569775883,562.923963417,0.0,65.1572554096,212.545889182,374.759992028,305.82687251,42.4850247072,26.448094811
 06/11  15:00:00,1090.36008238,96.6569775883,564.779974688,0.0,65.1572554096,212.545889182,391.767051794,299.86061434,56.6466996096,35.2597378444
 06/11  16:00:00,1064.75749744,96.6569775883,564.785054628,0.0,65.1572554096,220.04316451,399.792096426,288.370895361,84.9700494144,26.4511516509
 06/11  17:00:00,1017.73373828,96.6569775883,564.766249248,0.0,54.0258772165,184.38654557,391.934723182,289.401215324,84.9700494144,17.5634584439
 06/11  18:00:00,988.101950775,96.6569775883,565.706793598,0.0,44.4937663224,163.454314868,421.594464869,319.215277043,84.9700494144,17.4091384114
 06/11  19:00:00,983.145404359,96.6569775883,567.56975984,0.0,44.4937663224,155.95703954,404.817205712,330.760849541,56.6466996096,17.4096565612
 06/11  20:00:00,963.272337102,96.6569775883,579.664779167,0.0,44.4937663224,124.558693486,442.484268629,377.121809105,56.6466996096,8.71575991437
 06/11  21:00:00,1001.78640588,96.6569775883,604.121176836,0.0,44.4937663224,124.558693486,461.788226681,401.895892279,42.4850247072,17.4073096943
 06/11  22:00:00,991.81239579,96.6569775883,606.114515465,0.0,34.9616554283,124.558693486,474.222714377,428.491310688,28.3233498048,17.4080538838
 06/11  23:00:00,984.490411099,96.6569775883,599.229958947,0.0,34.9616554283,124.558693486,461.172852208,438.296264868,14.1616749024,8.71491243758
 06/11  24:00:00,967.535582876,96.6569775883,595.329110479,0.0,34.9616554283,113.312780494,466.94784708,443.872790774,5.66466996096,17.4103863452
 06/12  01:00:00,975.21666142,96.6569775883,592.600021609,0.0,46.0930336215,113.312780494,462.914718533,448.536352707,5.66466996096,8.71369586464
 06/12  02:00:00,948.960631596,96.6569775883,567.15202224,0.0,46.0930336215,113.312780494,477.404540213,454.330950806,5.66466996096,17.4089194461
 06/12  03:00:00,887.974001311,96.6569775883,506.839976782,0.0,46.0930336215,113.312780494,483.306189153,460.232238575,5.66466996096,17.4092806167
 06/12  04:00:00,940.737823092,96.6569775883,469.748422195,0.0,100.150657288,148.969399434,454.532519692,440.152305028,5.66466996096,8.71554470271
 06/12  05:00:00,999.992937168,96.6569775883,527.252345277,0.0,100.150657288,149.894399434,805.618254308,774.048018707,14.1616749024,17.4085606991
 06/12  06:00:00,1260.38758446,97.1523320215,572.868323916,0.0,176.471037341,302.612436532,549.654760369,503.923944183,28.3233498048,17.4074663818
 06/12  07:00:00,1390.58092913,98.4743646939,577.674044209,0.0,243.2593065,310.10971186,502.471018232,442.415542889,42.4850247072,17.5704506359
 06/12  08:00:00,1437.01781457,99.1353569984,581.241939866,0.0,243.2593065,310.10971186,501.514355922,409.568487894,56.6466996096,35.2991684188
 06/12  09:00:00,1475.12091195,99.8171402157,584.099172589,0.0,243.2593065,302.612436532,459.124409727,390.053419151,42.4850247072,26.5859658688
 06/12  10:00:00,1492.99397582,100.462815998,586.03055363,0.0,243.2593065,310.10971186,481.662456521,366.299977699,70.808374512,44.5541043101
 06/12  11:00:00,1494.1514058,100.991485127,582.560135013,0.0,243.2593065,310.10971186,463.617008351,357.095055948,70.808374512,35.713577891
 06/12  12:00:00,1441.10355491,101.490150205,571.746694138,0.0,243.2593065,310.10971186,458.695375824,352.352696738,70.808374512,35.5343045747
 06/12  13:00:00,1463.75313387,102.107784836,561.830959371,0.0,243.2593065,302.612436532,445.504477807,344.221055742,56.6466996096,44.6367224555
 06/12  14:00:00,1452.82187701,103.271376094,551.910724778,0.0,243.2593065,302.612436532,414.264696649,336.130289558,42.4850247072,35.649382384
 06/12  15:00:00,1441.61062938,104.691508091,541.286134792,0.0,243.2593065,302.612436532,425.034629244,323.913211395,56.6466996096,44.4747182391
 06/12  16:00:00,1442.39966959,106.540269415,533.088250904,0.0,243.2593065,310.10971186,419.593372285,308.072386067,84.9700494144,26.5509368041
 06/12  17:00:00,1442.86881395,108.275356909,531.706403506,0.0,243.2593065,310.10971186,410.796021949,299.560687527,84.9700494144,26.2652850082
 06/12  18:00:00,1188.41518996,96.6569775883,555.06189351,0.0,166.938926447,199.110933808,379.042838714,285.33245471,84.9700494144,8.74033458935
 06/12  19:00:00,1188.91773643,96.6569775883,562.394652918,0.0,166.938926447,191.61365848,374.698571891,300.591745652,56.6466996096,17.46012663
 06/12  20:00:00,1071.66733941,96.6569775883,579.924784212,0.0,100.150657288,124.558693486,431.357916252,357.251578281,56.6466996096,17.4596383607
 06/12  21:00:00,1071.77610532,96.6569775883,605.770310913,0.0,100.150657288,124.558693486,439.863055455,379.963783848,42.4850247072,17.4142468997
 06/12  22:00:00,998.792692747,96.6569775883,602.325836527,0.0,46.0930336215,124.558693486,452.804168306,407.071457639,28.3233498048,17.4093608622
 06/12  23:00:00,991.23205137,96.6569775883,595.031713783,0.0,46.0930336215,124.558693486,439.885394596,417.008133003,14.1616749024,8.7155866909
 06/12  24:00:00,973.910463968,96.6569775883,590.84999494,0.0,46.0930336215,113.312780494,446.246617842,423.175825926,5.66466996096,17.4061219551
 06/13  01:00:00,969.329346815,96.6569775883,587.055283112,0.0,46.0930336215,113.312780494,451.527113113,428.455356913,5.66466996096,17.4070862385
 06/13  02:00:00,966.928653703,96.6569775883,584.972354259,0.0,46.0930336215,113.312780494,447.170444814,432.791485986,5.66466996096,8.7142888679
 06/13  03:00:00,965.615832336,96.6569775883,583.715322231,0.0,46.0930336215,113.312780494,459.680055688,436.607960793,5.66466996096,17.4074249341
 06/13  04:00:00,1057.66842553,96.6569775883,582.815475477,0.0,100.150657288,148.969399434,434.030214664,419.652417332,5.66466996096,8.71312737188
 06/13  05:00:00,1059.41269579,96.8356978113,583.245391692,0.0,100.150657288,149.894399434,625.487472715,593.917210253,14.1616749024,17.40858756
 06/13  06:00:00,1278.45033283,99.2437936999,586.503428268,0.0,176.471037341,302.612436532,477.798329577,432.066714041,28.3233498048,17.4082657313
 06/13  07:00:00,1408.42391229,101.771773631,590.884567797,0.0,243.2593065,310.10971186,446.381162969,386.325493233,42.4850247072,17.5706450282
 06/13  08:00:00,1458.376054,102.818668808,596.795249286,0.0,243.2593065,310.10971186,449.807143456,357.861709668,56.6466996096,35.2987341786
 06/13  09:00:00,1479.2072603,103.686363189,581.053125451,0.0,243.2593065,302.612436532,411.922605318,342.858934296,42.4850247072,26.5786463147
 06/13  10:00:00,1461.20991976,104.489054223,553.038354256,0.0,243.2593065,310.10971186,443.549627619,328.196867061,70.808374512,44.5443860462
 06/13  11:00:00,1450.97378985,105.512341536,540.117123916,0.0,243.2593065,310.10971186,429.139832897,322.620068181,70.808374512,35.7113902043
 06/13  12:00:00,1407.57173424,106.633649727,537.467401215,0.0,243.2593065,310.10971186,427.554984562,321.21460254,70.808374512,35.5320075096
 06/13  13:00:00,1437.85596981,107.903618535,533.321669267,0.0,243.2593065,302.612436532,417.197992098,315.919120253,56.6466996096,44.6321722354
 06/13  14:00:00,1433.4354555,109.257755449,527.505856419,0.0,243.2593065,302.612436532,387.879677477,309.74866607,42.4850247072,35.6459866995
 06/13  15:00:00,1430.7779182,111.403800673,522.477426114,0.0,243.2593065,302.612436532,398.393133217,297.276335212,56.6466996096,44.4700983954
 06/13  16:00:00,1433.44962797,114.212947292,515.170326364,0.0,243.2593065,310.10971186,390.144483646,278.626088949,84.9700494144,26.5483452827
 06/13  17:00:00,1432.45803492,116.238013094,511.765802675,0.0,243.2593065,310.10971186,373.728824993,269.294886744,84.9700494144,19.4638888351
 06/13  18:00:00,1178.86924778,96.6569775883,544.22327647,0.0,166.938926447,199.110933808,368.521198927,268.033553941,84.9700494144,15.5175955707
 06/13  19:00:00,1179.21199075,96.6569775883,552.190021515,0.0,166.938926447,191.61365848,355.765853257,281.660201129,56.6466996096,17.4589525183
 06/13  20:00:00,1051.35571732,96.6569775883,558.418391396,0.0,100.150657288,124.558693486,412.759929731,338.654823375,56.6466996096,17.458406747
 06/13  21:00:00,1036.66214549,96.6569775883,572.138998683,0.0,100.150657288,124.558693486,421.925026924,362.026916146,42.4850247072,17.4130860702
 06/13  22:00:00,996.362417144,96.6569775883,596.436780172,0.0,46.0930336215,124.558693486,434.714026201,388.982562598,28.3233498048,17.408113798
 06/13  23:00:00,1008.27440959,96.6569775883,608.282746825,0.0,46.0930336215,124.558693486,422.080642636,399.204055149,14.1616749024,8.71491258474
 06/13  24:00:00,996.22096195,96.6569775883,608.997388741,0.0,46.0930336215,113.312780494,429.170387853,406.095525749,5.66466996096,17.4101921423
 06/14  01:00:00,993.613819378,96.6569775883,606.824593881,0.0,46.0930336215,113.312780494,426.551765608,412.173581894,5.66466996096,8.7135137538
