Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  02:00:00,991.112278449,96.6569775883,604.885000979,0.0,46.0930336215,113.312780494,440.292792822,417.219631864,5.66466996096,17.4084909973
 06/14  03:00:00,988.389081659,96.6569775883,602.744141865,0.0,46.0930336215,113.312780494,444.819919907,421.749462224,5.66466996096,17.4057877216
 06/14  04:00:00,1076.13834001,96.6569775883,600.524918042,0.0,100.150657288,148.969399434,420.210496802,405.833483338,5.66466996096,8.71234350374
 06/14  05:00:00,1078.1897697,97.137750588,600.427519846,0.0,100.150657288,149.894399434,568.277770188,536.709142087,14.1616749024,17.4069531989
 06/14  06:00:00,1296.95556716,101.034488171,600.046119182,0.0,176.471037341,302.612436532,444.932468482,399.202622692,28.3233498048,17.4064959847
 06/14  07:00:00,1401.96044396,104.285918415,576.39724236,0.0,243.2593065,310.10971186,413.533903439,353.480434128,42.4850247072,17.5684446038
 06/14  08:00:00,1406.10479185,105.530567439,534.919873438,0.0,243.2593065,310.10971186,421.382228597,329.442140595,56.6466996096,35.2933883928
 06/14  09:00:00,1404.22733677,106.747670757,495.23736575,0.0,243.2593065,302.612436532,378.658831024,309.593020831,42.4850247072,26.5807854861
 06/14  10:00:00,1414.4281057,108.008404188,497.807508573,0.0,243.2593065,310.10971186,409.358464762,294.00116854,70.808374512,44.5489217098
 06/14  11:00:00,1404.44967863,109.22369282,484.800686666,0.0,243.2593065,310.10971186,388.914647405,282.403636446,70.808374512,35.7026364467
 06/14  12:00:00,1353.63311106,110.520057479,475.463466063,0.0,243.2593065,310.10971186,377.799920716,271.467537124,70.808374512,35.5240090797
 06/14  13:00:00,1377.00206861,112.097447167,465.321074084,0.0,243.2593065,302.612436532,350.139094433,248.861042237,56.6466996096,44.6313525868
 06/14  14:00:00,1381.58957345,113.830959053,465.962178718,0.0,243.2593065,302.612436532,288.802820023,210.681476336,42.4850247072,35.6363189797
 06/14  15:00:00,1389.14753525,116.791966935,467.018001345,0.0,243.2593065,302.612436532,265.191050613,172.967461683,56.6466996096,35.5768893201
 06/14  16:00:00,1398.53680116,118.910147917,468.010631112,0.0,243.2593065,310.10971186,287.988018632,167.633666994,84.9700494144,35.3843022238
 06/14  17:00:00,1398.61512605,120.115930959,467.14382128,0.0,243.2593065,310.10971186,272.699218659,170.215580178,84.9700494144,17.513589067
 06/14  18:00:00,1100.10775468,96.6569775883,464.118611786,0.0,166.938926447,199.110933808,311.192491918,208.765062524,84.9700494144,17.4573799804
 06/14  19:00:00,1105.51108919,96.6569775883,474.986389996,0.0,166.938926447,191.61365848,324.098371761,249.996381384,56.6466996096,17.4552907677
 06/14  20:00:00,990.616826139,96.6569775883,491.893751895,0.0,100.150657288,124.558693486,383.157249612,309.054087413,56.6466996096,17.4564625891
 06/14  21:00:00,973.043575139,96.6569775883,502.339947959,0.0,100.150657288,124.558693486,386.789523474,326.892138854,42.4850247072,17.4123599127
 06/14  22:00:00,913.12154439,96.6569775883,506.539491157,0.0,46.0930336215,124.558693486,389.061606401,352.025378483,28.3233498048,8.71287811304
 06/14  23:00:00,916.268577398,96.6569775883,509.05132164,0.0,46.0930336215,124.558693486,392.752527999,361.183485544,14.1616749024,17.407367553
 06/14  24:00:00,904.050401617,96.6569775883,509.24720328,0.0,46.0930336215,113.312780494,389.496779734,366.424466132,5.66466996096,17.4076436414
 06/15  01:00:00,904.378818026,96.6569775883,509.657959547,0.0,46.0930336215,113.312780494,385.146014709,370.766936264,5.66466996096,8.71440848348
 06/15  02:00:00,906.924544219,96.6569775883,512.422208446,0.0,46.0930336215,113.312780494,399.320184733,376.248142667,5.66466996096,17.4073721054
 06/15  03:00:00,910.826895251,96.6569775883,516.611114459,0.0,46.0930336215,113.312780494,396.482208595,382.104543787,5.66466996096,8.71299484716
 06/15  04:00:00,1004.93395547,96.6569775883,520.467539976,0.0,100.150657288,148.969399434,390.581391747,367.509153039,5.66466996096,17.4075687472
 06/15  05:00:00,1002.66366496,97.9417826684,515.534882528,0.0,100.150657288,149.894399434,509.94762211,478.378185589,14.1616749024,17.4077616186
 06/15  06:00:00,1214.60463753,102.570238683,509.130427483,0.0,176.471037341,302.612436532,390.329494649,353.294884322,28.3233498048,8.71126052174
 06/15  07:00:00,1335.41794333,107.371559681,501.600423438,0.0,243.2593065,310.10971186,384.953853925,316.125446918,42.4850247072,26.3433822999
 06/15  08:00:00,1369.05613993,109.087764691,491.645479124,0.0,243.2593065,310.10971186,375.790170336,292.668526853,56.6466996096,26.4749438734
 06/15  09:00:00,1394.13113541,110.450854112,482.011775619,0.0,243.2593065,302.612436532,353.192661518,275.276389284,42.4850247072,35.4312475275
 06/15  10:00:00,1389.06431946,111.897509171,469.405577881,0.0,243.2593065,310.10971186,358.959485021,252.51310809,70.808374512,35.6380024181
 06/15  11:00:00,1385.93437783,113.230537221,464.701417791,0.0,243.2593065,310.10971186,347.46506021,232.035213029,70.808374512,44.6214726685
 06/15  12:00:00,1349.97884178,114.69939836,465.607117487,0.0,243.2593065,310.10971186,304.118843285,197.800260165,70.808374512,35.5102086079
 06/15  13:00:00,1390.23645607,117.069050679,467.89416929,0.0,243.2593065,302.612436532,271.625394393,172.906427424,56.6466996096,42.0722673596
 06/15  14:00:00,1393.31768469,118.549978821,469.359994065,0.0,243.2593065,302.612436532,249.369063495,168.70680225,42.4850247072,38.1772365378
 06/15  15:00:00,1398.74631746,121.348221555,470.992029159,0.0,243.2593065,302.612436532,245.312853995,153.104756779,56.6466996096,35.5613976065
 06/15  16:00:00,1415.76641607,126.179297027,474.583068394,0.0,243.2593065,310.10971186,246.762192559,126.420613159,84.9700494144,35.3715299854
 06/15  17:00:00,1419.62709435,129.797007827,474.643820794,0.0,243.2593065,310.10971186,217.251493913,114.766233859,84.9700494144,17.5152106398
 06/15  18:00:00,1103.64772194,96.6569775883,465.264287863,0.0,166.938926447,199.110933808,248.550755518,146.124011267,84.9700494144,17.4566948365
 06/15  19:00:00,1093.76865365,96.6569775883,464.385476525,0.0,166.938926447,191.61365848,257.8881419,183.785639861,56.6466996096,17.4558024294
 06/15  20:00:00,966.044361827,96.6569775883,470.11115854,0.0,100.150657288,124.558693486,344.472036601,270.370326893,56.6466996096,17.4550100982
 06/15  21:00:00,962.669583248,96.6569775883,492.671568001,0.0,100.150657288,124.558693486,360.674817109,309.474695367,42.4850247072,8.7150970348
 06/15  22:00:00,920.110994014,96.6569775883,514.152165597,0.0,46.0930336215,124.558693486,388.625260782,342.895540517,28.3233498048,17.4063704603
 06/15  23:00:00,926.862977919,96.6569775883,520.518427376,0.0,46.0930336215,124.558693486,387.658465462,356.090245994,14.1616749024,17.4065445656
 06/15  24:00:00,914.955325767,96.6569775883,521.102197684,0.0,46.0930336215,113.312780494,376.925457547,362.546729283,5.66466996096,8.71405830311
 06/16  01:00:00,916.394204921,96.6569775883,522.728618553,0.0,46.0930336215,113.312780494,391.327598375,368.256488892,5.66466996096,17.4064395226
 06/16  02:00:00,919.670000799,96.6569775883,526.279225894,0.0,46.0930336215,113.312780494,389.12737041,374.750258664,5.66466996096,8.71244178504
 06/16  03:00:00,925.611977967,96.6569775883,532.630812791,0.0,46.0930336215,113.312780494,405.243569769,382.172567617,5.66466996096,17.4063321909
 06/16  04:00:00,1015.02134399,96.6569775883,527.602407576,0.0,100.150657288,148.969399434,391.42455719,368.353471787,5.66466996096,17.4064154426
 06/16  05:00:00,997.664518523,98.4657621461,505.341359856,0.0,100.150657288,149.894399434,495.459090466,472.583440969,14.1616749024,8.71397459501
 06/16  06:00:00,1208.23422176,103.914545981,497.750448517,0.0,176.471037341,302.612436532,397.567527725,351.836066585,28.3233498048,17.4081113358
 06/16  07:00:00,1326.22714666,109.100996384,488.335711033,0.0,243.2593065,310.10971186,384.216959052,315.39497799,42.4850247072,26.336956355
 06/16  08:00:00,1374.53297811,110.628619404,495.626813043,0.0,243.2593065,310.10971186,376.458520359,293.337612641,56.6466996096,26.4742081083
 06/16  09:00:00,1407.33773734,112.01207405,494.210967554,0.0,243.2593065,302.612436532,356.631504129,278.730688323,42.4850247072,35.4157910989
 06/16  10:00:00,1407.91849563,113.459071825,485.275592295,0.0,243.2593065,310.10971186,372.69110286,266.264003035,70.808374512,35.6187253125
 06/16  11:00:00,1402.69061221,114.774221324,478.140866063,0.0,243.2593065,310.10971186,365.647126886,259.136434857,70.808374512,35.7023175163
 06/16  12:00:00,1351.38579442,116.18950052,468.358249546,0.0,243.2593065,310.10971186,357.714404525,251.383151707,70.808374512,35.5228783069
 06/16  13:00:00,1380.31899908,117.759348978,463.071729571,0.0,243.2593065,302.612436532,334.286623148,233.023025907,56.6466996096,44.6168976319
 06/16  14:00:00,1385.9572947,119.218991409,464.296660529,0.0,243.2593065,302.612436532,276.242145795,198.123702283,42.4850247072,35.6334188048
 06/16  15:00:00,1391.75373351,121.678991539,465.235320175,0.0,243.2593065,302.612436532,264.180325696,171.42323877,56.6466996096,36.1103873157
 06/16  16:00:00,1401.14723424,124.03207317,465.804055687,0.0,243.2593065,310.10971186,283.404148726,163.58852945,84.9700494144,34.8455698613
 06/16  17:00:00,1402.85241695,126.06250777,465.407992829,0.0,243.2593065,310.10971186,260.502248343,158.019610758,84.9700494144,17.5125881702
 06/16  18:00:00,1102.92829661,96.6569775883,466.442183251,0.0,166.938926447,199.110933808,296.506151661,194.079873613,84.9700494144,17.4562286336
 06/16  19:00:00,1115.67795476,96.6569775883,485.217688234,0.0,166.938926447,191.61365848,305.58439628,231.483248362,56.6466996096,17.4544483087
 06/16  20:00:00,1006.34009405,96.6569775883,509.412930796,0.0,100.150657288,124.558693486,360.939395645,286.837251537,56.6466996096,17.4554444986
 06/16  21:00:00,991.080779519,96.6569775883,522.888755056,0.0,100.150657288,124.558693486,376.439344643,316.542861846,42.4850247072,17.4114580894
 06/16  22:00:00,939.05640499,96.6569775883,535.010560207,0.0,46.0930336215,124.558693486,386.117474513,349.08174632,28.3233498048,8.71237838826
 06/16  23:00:00,946.448208069,96.6569775883,542.17045959,0.0,46.0930336215,124.558693486,393.687944359,362.120013241,14.1616749024,17.4062562151
 06/16  24:00:00,936.195934259,96.6569775883,544.58305195,0.0,46.0930336215,113.312780494,392.716768905,369.645728218,5.66466996096,17.4063707258
 06/17  01:00:00,939.279141485,96.6569775883,548.005635886,0.0,46.0930336215,113.312780494,390.83071735,376.452337859,5.66466996096,8.71370953004
 06/17  02:00:00,938.774024692,96.6569775883,547.538790647,0.0,46.0930336215,113.312780494,404.274168208,381.203630088,5.66466996096,17.4058681591
 06/17  03:00:00,938.392546565,96.6569775883,547.016531611,0.0,46.0930336215,113.312780494,399.678615093,385.301747555,5.66466996096,8.71219757758
 06/17  04:00:00,948.101270826,96.6569775883,546.217655347,0.0,55.6251445156,113.312780494,400.503807687,377.433303626,5.66466996096,17.4058341002
 06/17  05:00:00,944.062512887,96.6569775883,541.822359673,0.0,55.6251445156,113.312780494,408.945554317,377.378028669,14.1616749024,17.4058507452
 06/17  06:00:00,995.427392245,96.6569775883,535.003992915,0.0,65.1572554096,176.889270242,344.32868465,307.291681814,28.3233498048,8.71365303106
 06/17  07:00:00,1106.15304471,97.9298058283,522.339013463,0.0,109.682768182,220.96816451,438.145544615,378.252757523,42.4850247072,17.4077623842
 06/17  08:00:00,1111.01342079,97.9510617374,516.640992297,0.0,109.682768182,220.96816451,416.002307654,341.864153915,56.6466996096,17.4914541295
 06/17  09:00:00,1211.70567523,99.72602727,507.524040518,0.0,131.945524568,266.955817592,388.079539863,319.244550771,42.4850247072,26.3499643848
 06/17  10:00:00,1213.01064229,100.0935622,500.371624307,0.0,131.945524568,274.45309292,405.591838028,308.316096599,70.808374512,26.4673669163
 06/17  11:00:00,1215.35821493,100.35585229,501.456567323,0.0,131.945524568,274.45309292,401.382682686,304.107178501,70.808374512,26.4671296725
 06/17  12:00:00,1187.45475735,100.661757776,505.657040663,0.0,131.945524568,274.45309292,407.686612312,303.841444859,70.808374512,33.0367929412
 06/17  13:00:00,1184.23531873,100.978720193,509.976801494,0.0,131.945524568,266.955817592,390.322279266,304.980489818,56.6466996096,28.6950898387
 06/17  14:00:00,1187.79522057,101.352791323,513.544255217,0.0,131.945524568,266.955817592,374.004522427,305.060397091,42.4850247072,26.4591006282
 06/17  15:00:00,1119.76468746,96.6569775883,527.797112755,0.0,109.682768182,212.545889182,324.111966021,241.003028237,56.6466996096,26.4622381748
 06/17  16:00:00,1132.64463661,96.6569775883,533.775313915,0.0,109.682768182,220.04316451,345.761784058,234.33480963,84.9700494144,26.4569250142
 06/17  17:00:00,1092.62645066,96.6569775883,536.299418696,0.0,109.682768182,220.04316451,344.476736177,233.17212057,84.9700494144,26.3345661925
 06/17  18:00:00,1056.80010443,96.6569775883,539.587536921,0.0,100.150657288,199.110933808,370.230614274,267.854736268,84.9700494144,17.4058285918
 06/17  19:00:00,1047.93688959,96.6569775883,537.133637194,0.0,100.150657288,191.61365848,343.437378328,278.077029674,56.6466996096,8.71364904455
 06/17  20:00:00,937.423120883,96.6569775883,537.701753486,0.0,55.6251445156,124.558693486,412.97059053,338.916475836,56.6466996096,17.4074150846
 06/17  21:00:00,961.558883606,96.6569775883,551.198115703,0.0,55.6251445156,124.558693486,412.037366477,360.840123848,42.4850247072,8.71221792185
 06/17  22:00:00,973.419056545,96.6569775883,570.810278102,0.0,46.0930336215,124.558693486,432.203859894,386.474606182,28.3233498048,17.4059039065
 06/17  23:00:00,986.865276373,96.6569775883,584.363947438,0.0,46.0930336215,124.558693486,428.880072402,397.312469553,14.1616749024,17.4059279467
 06/17  24:00:00,983.730857753,96.6569775883,594.564829627,0.0,46.0930336215,113.312780494,418.765625091,404.387253765,5.66466996096,8.71370136531
 06/18  01:00:00,981.501571424,96.6569775883,604.492523603,0.0,34.9616554283,113.312780494,433.183190729,410.112931548,5.66466996096,17.40558922
 06/18  02:00:00,985.132965518,96.6569775883,609.439151692,0.0,34.9616554283,113.312780494,430.55732634,416.180700616,5.66466996096,8.71195576339
 06/18  03:00:00,977.816303434,96.6569775883,603.58414314,0.0,34.9616554283,113.312780494,445.68293078,422.613004616,5.66466996096,17.4052562028
 06/18  04:00:00,980.262691747,96.6569775883,596.926434562,0.0,44.4937663224,113.312780494,439.456571661,416.3867181,5.66466996096,17.4051835995
 06/18  05:00:00,976.043549308,96.6569775883,592.928562824,0.0,44.4937663224,113.312780494,441.395001414,418.520041745,14.1616749024,8.71328476574
 06/18  06:00:00,1034.64949205,96.6569775883,593.525946054,0.0,54.0258772165,176.889270242,400.798301963,355.069857955,28.3233498048,17.4050942038
 06/18  07:00:00,1044.30232358,96.6569775883,595.526788896,0.0,54.0258772165,184.38654557,395.393445365,344.196607959,42.4850247072,8.71181269907
 06/18  08:00:00,1126.53337287,96.6569775883,597.802649642,0.0,65.1572554096,220.04316451,408.931465246,326.074014966,56.6466996096,26.2107506709
 06/18  09:00:00,1121.20278478,96.6569775883,599.468713844,0.0,65.1572554096,212.545889182,374.381963177,314.344381218,42.4850247072,17.5525572519
 06/18  10:00:00,1130.48532346,96.6569775883,600.804057338,0.0,65.1572554096,220.04316451,405.338247188,308.096199934,70.808374512,26.4336727413
 06/18  11:00:00,1129.92818941,96.6569775883,598.467781944,0.0,65.1572554096,220.04316451,400.838682747,303.595051118,70.808374512,26.4352571164
 06/18  12:00:00,1114.95072103,96.6569775883,583.73943403,0.0,65.1572554096,220.04316451,407.946338076,301.896876104,70.808374512,35.2410874596
 06/18  13:00:00,1096.49627183,96.6569775883,572.003606205,0.0,65.1572554096,212.545889182,386.95933781,303.877009565,56.6466996096,26.4356286352
 06/18  14:00:00,1091.61348707,96.6569775883,566.868208879,0.0,65.1572554096,212.545889182,370.34775586,301.424485215,42.4850247072,26.4382459373
 06/18  15:00:00,1087.98750338,96.6569775883,563.146591491,0.0,65.1572554096,212.545889182,381.482566801,298.400483344,56.6466996096,26.4353838472
 06/18  16:00:00,1061.80112411,96.6569775883,558.858730037,0.0,65.1572554096,220.04316451,408.023043073,296.615040351,84.9700494144,26.4379533082
 06/18  17:00:00,1021.33950452,96.6569775883,557.013593907,0.0,54.0258772165,184.38654557,407.914791478,296.624391822,84.9700494144,26.320350241
 06/18  18:00:00,999.845208154,96.6569775883,557.467021178,0.0,44.4937663224,163.454314868,423.951558159,330.268532769,84.9700494144,8.71297597562
 06/18  19:00:00,1001.91840463,96.6569775883,559.05229207,0.0,44.4937663224,155.95703954,417.927424953,343.876222403,56.6466996096,17.4045029407
 06/18  20:00:00,977.874297393,96.6569775883,571.547273072,0.0,44.4937663224,124.558693486,453.163601905,387.805370006,56.6466996096,8.71153228935
 06/18  21:00:00,994.860364399,96.6569775883,589.830271923,0.0,44.4937663224,124.558693486,463.186200941,403.296758016,42.4850247072,17.4044182175
 06/18  22:00:00,982.485761481,96.6569775883,587.082713314,0.0,34.9616554283,124.558693486,472.379465936,426.651753011,28.3233498048,17.4043631202
 06/18  23:00:00,974.982496809,96.6569775883,583.330553573,0.0,34.9616554283,124.558693486,458.034019385,435.159490127,14.1616749024,8.71285435546
 06/18  24:00:00,956.430024352,96.6569775883,582.807699222,0.0,34.9616554283,113.312780494,464.625496512,441.555014573,5.66466996096,17.4058119779
 06/19  01:00:00,966.799402133,96.6569775883,583.275136751,0.0,46.0930336215,113.312780494,460.961271297,446.585351418,5.66466996096,8.71124991859
 06/19  02:00:00,966.062397449,96.6569775883,583.203248452,0.0,46.0930336215,113.312780494,475.349733041,452.281474433,5.66466996096,17.4035886467
 06/19  03:00:00,950.411852209,96.6569775883,568.504890454,0.0,46.0930336215,113.312780494,481.445946692,458.377877296,5.66466996096,17.4033994345
 06/19  04:00:00,947.275732712,96.6569775883,476.081634102,0.0,100.150657288,148.969399434,454.529253445,440.152250497,5.66466996096,8.71233298652
 06/19  05:00:00,1021.27623064,96.6569775883,548.137524613,0.0,100.150657288,149.894399434,786.041583368,754.475307194,14.1616749024,17.4046012707
 06/19  06:00:00,1269.58600536,97.128338383,581.123980717,0.0,176.471037341,302.612436532,529.202959814,492.168732466,28.3233498048,8.7108775425
 06/19  07:00:00,1402.72117709,98.6766683785,588.141316381,0.0,243.2593065,310.10971186,496.107460012,427.285338527,42.4850247072,26.337096778
 06/19  08:00:00,1454.26863586,99.4369117496,595.953387115,0.0,243.2593065,310.10971186,478.419867273,395.306875707,56.6466996096,26.4662919563
 06/19  09:00:00,1474.72821753,100.156306623,580.072914723,0.0,243.2593065,302.612436532,456.61976122,378.717757246,42.4850247072,35.4169792672
 06/19  10:00:00,1456.02132968,100.786338266,551.295645783,0.0,243.2593065,310.10971186,462.310068265,355.882152186,70.808374512,35.619541567
 06/19  11:00:00,1446.48056878,101.286163265,539.394062882,0.0,243.2593065,310.10971186,460.853353061,345.43943468,70.808374512,44.6055438686
 06/19  12:00:00,1398.17574133,101.76657781,531.869948916,0.0,243.2593065,310.10971186,444.533259702,338.234183063,70.808374512,35.4907021274
 06/19  13:00:00,1425.53536315,102.494967016,524.649830033,0.0,243.2593065,302.612436532,420.059371978,327.729172734,56.6466996096,35.6834996339
 06/19  14:00:00,1421.83510184,103.693360646,519.437426516,0.0,243.2593065,302.612436532,406.662422314,319.644710373,42.4850247072,44.5326872344
 06/19  15:00:00,1417.28420648,105.07511668,513.160892759,0.0,243.2593065,302.612436532,398.188640381,306.00504437,56.6466996096,35.5368964012
 06/19  16:00:00,1419.71137125,107.40527323,506.19326464,0.0,243.2593065,310.10971186,397.055305479,285.552261144,84.9700494144,26.5329949207
 06/19  17:00:00,1419.2831504,109.815440949,503.229629592,0.0,243.2593065,310.10971186,380.59982758,273.207586893,84.9700494144,22.4221912722
 06/19  18:00:00,1159.91488858,96.6569775883,523.294399385,0.0,166.938926447,199.110933808,352.55496066,255.027951175,84.9700494144,12.5569600707
 06/19  19:00:00,1157.29098927,96.6569775883,527.294590433,0.0,166.938926447,191.61365848,339.004189497,264.903883824,56.6466996096,17.4536060627
 06/19  20:00:00,1028.3177291,96.6569775883,532.500256175,0.0,100.150657288,124.558693486,390.895714167,316.796369532,56.6466996096,17.4526450253
 06/19  21:00:00,1008.69348387,96.6569775883,541.387777354,0.0,100.150657288,124.558693486,406.447349451,346.551777156,42.4850247072,17.4105475881
 06/19  22:00:00,953.385981264,96.6569775883,550.475446141,0.0,46.0930336215,124.558693486,416.048623834,379.013440316,28.3233498048,8.71183371286
 06/19  23:00:00,960.764719911,96.6569775883,557.460462842,0.0,46.0930336215,124.558693486,422.691807011,391.125112079,14.1616749024,17.40502003
 06/19  24:00:00,952.695979817,96.6569775883,561.954506831,0.0,46.0930336215,113.312780494,422.330784355,399.261216281,5.66466996096,17.4048981133
 06/20  01:00:00,960.023187979,96.6569775883,569.779418631,0.0,46.0930336215,113.312780494,420.614918092,406.237354617,5.66466996096,8.71289351389
 06/20  02:00:00,961.442756075,96.6569775883,571.333468995,0.0,46.0930336215,113.312780494,433.932288962,410.86355778,5.66466996096,17.4040612204
 06/20  03:00:00,960.279515394,96.6569775883,570.044283228,0.0,46.0930336215,113.312780494,428.332993694,413.957105714,5.66466996096,8.71121801975
 06/20  04:00:00,1051.20435273,96.6569775883,567.144429514,0.0,100.150657288,148.969399434,419.222071532,396.153708915,5.66466996096,17.4036926565
 06/20  05:00:00,1031.93056888,96.8206332102,545.290363904,0.0,100.150657288,149.894399434,567.79230666,536.227131145,14.1616749024,17.4035006123
 06/20  06:00:00,1222.15273556,99.7111959579,517.708110687,0.0,176.471037341,302.612436532,427.415232994,390.379515528,28.3233498048,8.71236766181
 06/20  07:00:00,1323.50992581,102.238361011,492.570519719,0.0,243.2593065,310.10971186,419.732448028,350.914765228,42.4850247072,26.3326580932
 06/20  08:00:00,1349.73187419,103.596887974,477.627376021,0.0,243.2593065,310.10971186,410.905165469,327.792744908,56.6466996096,26.465720952
 06/20  09:00:00,1394.7156538,104.810790067,487.919681995,0.0,243.2593065,302.612436532,391.700926537,313.806377353,42.4850247072,35.4095244774
 06/20  10:00:00,1395.30705946,106.173746213,480.129903941,0.0,243.2593065,310.10971186,400.833144602,294.41430713,70.808374512,35.6104629599
 06/20  11:00:00,1385.02961205,107.53669828,468.935151563,0.0,243.2593065,310.10971186,392.170948285,276.751483276,70.808374512,44.6110904969
 06/20  12:00:00,1339.85524431,108.639580448,464.783030429,0.0,243.2593065,310.10971186,378.997100974,272.706515041,70.808374512,35.4822114204
 06/20  13:00:00,1383.21739453,111.693776108,466.869185635,0.0,243.2593065,302.612436532,309.651998718,217.332849565,56.6466996096,35.6724495439
 06/20  14:00:00,1396.87968315,117.5431299,471.212970832,0.0,243.2593065,302.612436532,226.349238573,148.245150415,42.4850247072,35.6190634505
 06/20  15:00:00,1393.50251851,114.339583649,472.299651977,0.0,243.2593065,302.612436532,263.270187187,171.065535069,56.6466996096,35.5579525083
 06/20  16:00:00,1400.77940488,115.822367496,471.826208577,0.0,243.2593065,310.10971186,284.990705432,164.654169943,84.9700494144,35.3664860739
 06/20  17:00:00,1407.94299382,117.661336059,475.501127065,0.0,243.2593065,310.10971186,257.507498292,155.029937166,84.9700494144,17.5075117111
 06/20  18:00:00,1108.23239419,96.6569775883,467.774331664,0.0,166.938926447,199.110933808,277.10129664,174.678936599,84.9700494144,17.4523106266
 06/20  19:00:00,1100.72612665,96.6569775883,468.118744015,0.0,166.938926447,191.61365848,258.66177938,184.565732913,56.6466996096,17.4493468579
 06/20  20:00:00,965.983176651,96.6569775883,467.996260943,0.0,100.150657288,124.558693486,308.278244278,234.181474819,56.6466996096,17.4500698494
 06/20  21:00:00,937.371417189,96.6569775883,467.549281832,0.0,100.150657288,124.558693486,310.421344758,250.527297873,42.4850247072,17.4090221769
 06/20  22:00:00,872.725792155,96.6569775883,466.9275032,0.0,46.0930336215,124.558693486,317.399771811,280.363939656,28.3233498048,8.71248235048
 06/20  23:00:00,871.703021114,96.6569775883,466.176598239,0.0,46.0930336215,124.558693486,334.082190298,302.517112048,14.1616749024,17.4034033473
 06/20  24:00:00,856.676496605,96.6569775883,464.869988996,0.0,46.0930336215,113.312780494,356.530355515,342.15474447,5.66466996096,8.71094108351
 06/21  01:00:00,869.14488545,96.6569775883,475.498739066,0.0,46.0930336215,113.312780494,396.036384684,372.968934937,5.66466996096,17.4027797856
 06/21  02:00:00,880.794609984,96.6569775883,485.74597208,0.0,46.0930336215,113.312780494,406.281619182,383.214682131,5.66466996096,17.4022670901
 06/21  03:00:00,863.965128204,96.6569775883,470.545073425,0.0,46.0930336215,113.312780494,387.480000597,373.103647333,5.66466996096,8.71168330263
 06/21  04:00:00,946.746524661,96.6569775883,463.673436254,0.0,100.150657288,148.969399434,373.691040272,350.624576942,5.66466996096,17.4017933695
 06/21  05:00:00,949.442007904,97.3779811357,462.334248637,0.0,100.150657288,149.894399434,471.612876527,448.741060772,14.1616749024,8.71014085282
 06/21  06:00:00,1171.15713574,101.655331504,463.892576922,0.0,176.471037341,302.612436532,329.672890594,283.948507728,28.3233498048,17.4010330612
 06/21  07:00:00,1299.13926567,105.939195838,464.432989651,0.0,243.2593065,310.10971186,313.413410975,244.596701656,42.4850247072,26.3316846117
 06/21  08:00:00,1341.24465078,106.80464174,463.882292945,0.0,243.2593065,310.10971186,304.188623687,221.078401778,56.6466996096,26.4635222994
 06/21  09:00:00,1374.32159881,108.128922912,463.738796134,0.0,243.2593065,302.612436532,288.798874584,219.759055792,42.4850247072,26.5547940855
 06/21  10:00:00,1382.73850477,109.479634438,463.610036606,0.0,243.2593065,310.10971186,330.321965515,215.008339042,70.808374512,44.5052519616
 06/21  11:00:00,1384.49210451,110.723915841,463.181290668,0.0,243.2593065,310.10971186,319.370101983,212.885884991,70.808374512,35.6758424794
 06/21  12:00:00,1344.13502616,112.244243513,462.906027842,0.0,243.2593065,310.10971186,316.017521306,209.710882686,70.808374512,35.4982641077
 06/21  13:00:00,1378.96199229,113.871102391,462.573270752,0.0,243.2593065,302.612436532,306.77898177,205.531545974,56.6466996096,44.6007361865
 06/21  14:00:00,1381.10410053,115.324079179,462.697777171,0.0,243.2593065,302.612436532,277.183177896,199.095525367,42.4850247072,35.6026278215
 06/21  15:00:00,1384.17982825,117.069154641,463.073922592,0.0,243.2593065,302.612436532,279.395330933,187.206575645,56.6466996096,35.5420556788
 06/21  16:00:00,1393.50064052,119.423973408,463.425070211,0.0,243.2593065,310.10971186,296.6816855,176.358094887,84.9700494144,35.3535411986
 06/21  17:00:00,1395.06359706,121.096760913,463.362973116,0.0,243.2593065,310.10971186,275.340443677,172.861786766,84.9700494144,17.5086074968
 06/21  18:00:00,1104.01920392,96.6569775883,467.30493429,0.0,166.938926447,199.110933808,309.902789823,207.48204665,84.9700494144,17.4506937583
 06/21  19:00:00,1116.935198,96.6569775883,485.261205221,0.0,166.938926447,191.61365848,315.581489366,241.485379704,56.6466996096,17.4494100526
 06/21  20:00:00,1002.17332999,96.6569775883,503.666103058,0.0,100.150657288,124.558693486,372.069088986,297.974184323,56.6466996096,17.448205053
 06/21  21:00:00,983.854914615,96.6569775883,513.881475382,0.0,100.150657288,124.558693486,378.028213773,326.828507286,42.4850247072,8.71468178057
 06/21  22:00:00,914.214119492,96.6569775883,507.06490344,0.0,46.0930336215,124.558693486,404.054399144,358.328605705,28.3233498048,17.4024436344
 06/21  23:00:00,901.696325801,96.6569775883,492.794857678,0.0,46.0930336215,124.558693486,392.479028711,369.606918212,14.1616749024,8.71043559731
 06/21  24:00:00,894.754639147,96.6569775883,497.274754729,0.0,46.0930336215,113.312780494,401.565905276,378.499069609,5.66466996096,17.4021657052
 06/22  01:00:00,901.559841585,96.6569775883,504.202494908,0.0,46.0930336215,113.312780494,408.240269522,385.174271833,5.66466996096,17.4013277281
 06/22  02:00:00,912.968045017,96.6569775883,516.539172126,0.0,46.0930336215,113.312780494,406.634685899,392.258896714,5.66466996096,8.71111922389
 06/22  03:00:00,928.004278023,96.6569775883,532.975757882,0.0,46.0930336215,113.312780494,422.840742296,399.776047603,5.66466996096,17.4000247326
 06/22  04:00:00,1033.05666549,96.6569775883,548.932934495,0.0,100.150657288,148.969399434,401.59022069,387.213284949,5.66466996096,8.71226578025
 06/22  05:00:00,1037.58265461,97.8548931415,551.661784953,0.0,100.150657288,149.894399434,534.132594511,502.566615246,14.1616749024,17.4043043634
 06/22  06:00:00,1249.8693153,102.36698744,545.957662751,0.0,176.471037341,302.612436532,411.642978334,374.609058944,28.3233498048,8.7105695852
 06/22  07:00:00,1371.35016387,106.961002708,539.553868912,0.0,243.2593065,310.10971186,404.097191014,335.278199576,42.4850247072,26.3339667305
 06/22  08:00:00,1406.62138703,108.377605308,531.91782769,0.0,243.2593065,310.10971186,405.113452634,322.00830127,56.6466996096,26.4584517539
 06/22  09:00:00,1431.69995594,109.697951,521.898303598,0.0,243.2593065,302.612436532,385.382794056,307.489330854,42.4850247072,35.4084384952
 06/22  10:00:00,1433.61404168,110.747871664,514.976792039,0.0,243.2593065,310.10971186,408.054591644,301.637949807,70.808374512,35.6082673255
 06/22  11:00:00,1429.31561661,111.836080385,508.251343663,0.0,243.2593065,310.10971186,411.278209917,295.872241496,70.808374512,44.5975939095
 06/22  12:00:00,1381.69844718,113.078407754,500.84388032,0.0,243.2593065,310.10971186,396.82420203,290.53716749,70.808374512,35.4786600283
 06/22  13:00:00,1423.31339304,114.381978838,509.246118061,0.0,243.2593065,302.612436532,377.536279439,285.221510681,56.6466996096,35.6680691487
 06/22  14:00:00,1424.27760543,115.649065458,509.27994172,0.0,243.2593065,302.612436532,359.387872457,281.288726581,42.4850247072,35.6141211684
 06/22  15:00:00,1417.36759027,117.088908229,500.191072182,0.0,243.2593065,302.612436532,368.881129866,276.682033185,56.6466996096,35.5523970711
 06/22  16:00:00,1420.59915016,118.667738606,494.364050956,0.0,243.2593065,310.10971186,390.891080968,270.559822089,84.9700494144,35.361209464
 06/22  17:00:00,1423.62788655,119.622689027,496.40970256,0.0,243.2593065,310.10971186,372.808317779,270.332489136,84.9700494144,17.505779229
 06/22  18:00:00,1175.30148073,96.6569775883,538.038408934,0.0,166.938926447,199.110933808,384.658200283,282.237370725,84.9700494144,17.4507801435
 06/22  19:00:00,1178.19436168,96.6569775883,547.896756013,0.0,166.938926447,191.61365848,369.610077997,295.515692712,56.6466996096,17.4476856753
 06/22  20:00:00,1058.35311745,96.6569775883,563.006344847,0.0,100.150657288,124.558693486,422.011157256,347.916107382,56.6466996096,17.4483502646
 06/22  21:00:00,1048.40114048,96.6569775883,582.530049197,0.0,100.150657288,124.558693486,425.424793466,365.532495131,42.4850247072,17.4072736276
 06/22  22:00:00,1005.03022005,96.6569775883,604.645889685,0.0,46.0930336215,124.558693486,427.867232656,390.832331964,28.3233498048,8.71155088666
 06/22  23:00:00,1006.67516656,96.6569775883,608.165208734,0.0,46.0930336215,124.558693486,432.528658025,400.965511605,14.1616749024,17.4014715174
 06/22  24:00:00,982.507537064,96.6569775883,598.266270949,0.0,46.0930336215,113.312780494,423.075758148,408.701140142,5.66466996096,8.70994804521
 06/23  01:00:00,970.633452471,96.6569775883,587.558598011,0.0,46.0930336215,113.312780494,438.881947606,415.816633318,5.66466996096,17.4006443269
 06/23  02:00:00,933.082785011,96.6569775883,547.039396463,0.0,46.0930336215,113.312780494,436.598670191,422.22329213,5.66466996096,8.71070809995
 06/23  03:00:00,834.379150026,96.6569775883,442.200632727,0.0,46.0930336215,113.312780494,451.209905982,428.142753355,5.66466996096,17.4024826661
 06/23  04:00:00,927.91058833,96.6569775883,436.398794564,0.0,100.150657288,148.969399434,437.000636003,413.933931613,5.66466996096,17.4020344292
 06/23  05:00:00,932.370460579,97.6301780248,435.57024266,0.0,100.150657288,149.894399434,568.003057352,545.129822686,14.1616749024,8.71155976303
 06/23  06:00:00,1145.55810887,101.873293126,432.67864454,0.0,176.471037341,302.612436532,463.166984058,417.440734527,28.3233498048,17.402899726
 06/23  07:00:00,1266.33862817,105.125625297,426.874615942,0.0,243.2593065,310.10971186,440.124389074,380.078200863,42.4850247072,17.5611635037
 06/23  08:00:00,1321.56778352,106.458444226,443.043586804,0.0,243.2593065,310.10971186,455.980326485,364.06157915,56.6466996096,35.2720477253
 06/23  09:00:00,1410.35622341,107.593889186,502.589098189,0.0,243.2593065,302.612436532,414.407312965,345.362427965,42.4850247072,26.5598602931
 06/23  10:00:00,1471.9135028,108.596615033,557.600846115,0.0,243.2593065,310.10971186,448.498269022,333.176577843,70.808374512,44.5133166677
 06/23  11:00:00,1481.98947604,109.532526828,568.69796329,0.0,243.2593065,310.10971186,433.208825542,326.739142223,70.808374512,35.6613088064
 06/23  12:00:00,1447.45441555,110.442291566,578.388858457,0.0,243.2593065,310.10971186,431.440543586,325.147350354,70.808374512,35.4848187197
 06/23  13:00:00,1488.87562119,111.51229608,584.912089026,0.0,243.2593065,302.612436532,412.311174086,319.989522468,56.6466996096,35.6749520085
 06/23  14:00:00,1480.34800122,112.556548218,574.386485996,0.0,243.2593065,302.612436532,401.570004139,314.581652567,42.4850247072,44.5033268655
 06/23  15:00:00,1469.65268857,113.726692346,561.764091033,0.0,243.2593065,302.612436532,398.091200583,305.918358627,56.6466996096,35.5261423471
 06/23  16:00:00,1464.68570283,114.645831108,548.417644302,0.0,243.2593065,310.10971186,416.124231924,304.631564807,84.9700494144,26.5226177021
 06/23  17:00:00,1466.27159657,116.352836963,548.255268203,0.0,243.2593065,310.10971186,406.222314681,295.002171356,84.9700494144,26.2500939107
 06/23  18:00:00,1211.14385085,96.6569775883,579.38188452,0.0,166.938926447,199.110933808,388.352066499,294.646238848,84.9700494144,8.73577823611
 06/23  19:00:00,1215.38311088,96.6569775883,591.608916637,0.0,166.938926447,191.61365848,379.850834863,305.75373048,56.6466996096,17.4504047731
 06/23  20:00:00,1087.54073047,96.6569775883,598.735389762,0.0,100.150657288,124.558693486,430.080321039,355.984443363,56.6466996096,17.4491780658
 06/23  21:00:00,1052.46791721,96.6569775883,593.102623882,0.0,100.150657288,124.558693486,439.363780309,379.471527269,42.4850247072,17.4072283337
 06/23  22:00:00,975.364724494,96.6569775883,581.165487983,0.0,46.0930336215,124.558693486,445.645515689,408.61203143,28.3233498048,8.71013445435
 06/23  23:00:00,915.461456333,96.6569775883,521.566028003,0.0,46.0930336215,124.558693486,450.983458678,419.420438991,14.1616749024,17.4013447843
 06/23  24:00:00,849.002702765,96.6569775883,467.897585556,0.0,46.0930336215,113.312780494,448.686200066,425.620595743,5.66466996096,17.4009343617
 06/24  01:00:00,833.415385399,96.6569775883,449.270338707,0.0,46.0930336215,113.312780494,445.460344777,431.084916583,5.66466996096,8.71075823342
 06/24  02:00:00,841.038032708,96.6569775883,456.913297552,0.0,46.0930336215,113.312780494,458.23064782,435.166288523,5.66466996096,17.399689336
 06/24  03:00:00,838.853516556,96.6569775883,457.369229052,0.0,46.0930336215,113.312780494,453.843263892,439.466873369,5.66466996096,8.71172056252
 06/24  04:00:00,843.347178171,96.6569775883,452.986844605,0.0,55.6251445156,113.312780494,454.720804665,431.654531682,5.66466996096,17.4016030225
 06/24  05:00:00,843.440131005,96.6569775883,453.130618575,0.0,55.6251445156,113.312780494,456.681514623,433.809923733,14.1616749024,8.70991598782
 06/24  06:00:00,905.44565294,96.6569775883,457.447017192,0.0,65.1572554096,176.889270242,417.153826869,371.429611946,28.3233498048,17.4008651177
 06/24  07:00:00,1031.65385271,96.9759356935,461.938170219,0.0,109.682768182,220.96816451,597.850137418,537.964723231,42.4850247072,17.4003894798
 06/24  08:00:00,1115.90030824,97.0801440536,535.163307181,0.0,109.682768182,220.96816451,526.521998279,452.390659473,56.6466996096,17.484639197
 06/24  09:00:00,1266.10411058,98.5260208737,574.088823892,0.0,131.945524568,266.955817592,472.938321042,412.887193958,42.4850247072,17.5661023765
 06/24  10:00:00,1287.45998624,98.8711839866,582.75950692,0.0,131.945524568,274.45309292,497.912372935,391.840720127,70.808374512,35.2632782959
 06/24  11:00:00,1293.40867119,98.9703942809,583.785302647,0.0,131.945524568,274.45309292,478.912356916,381.650075556,70.808374512,26.4539068486
 06/24  12:00:00,1250.41727021,99.03479182,572.688559379,0.0,131.945524568,274.45309292,471.311755582,374.056786416,70.808374512,26.446594655
 06/24  13:00:00,1231.66393588,99.1506388677,561.362369612,0.0,131.945524568,266.955817592,449.895756384,366.804434663,56.6466996096,26.4446221114
 06/24  14:00:00,1220.60530714,99.274124702,550.848530976,0.0,131.945524568,266.955817592,427.055750139,358.123693345,42.4850247072,26.4470320868
 06/24  15:00:00,1140.56151334,96.6569775883,551.815933507,0.0,109.682768182,212.545889182,367.373525566,284.280179865,56.6466996096,26.4466460915
 06/24  16:00:00,1145.55873464,96.6569775883,549.224055161,0.0,109.682768182,220.04316451,389.411097567,269.186532292,84.9700494144,35.2545158604
 06/24  17:00:00,1103.39596602,96.6569775883,550.163109628,0.0,109.682768182,220.04316451,363.257924511,260.735348728,84.9700494144,17.5525263689
 06/24  18:00:00,1069.82506474,96.6569775883,555.65125463,0.0,100.150657288,199.110933808,393.700234519,291.329802706,84.9700494144,17.4003823987
 06/24  19:00:00,1068.04822792,96.6569775883,560.772911806,0.0,100.150657288,191.61365848,366.198760593,300.842689995,56.6466996096,8.70937098881
 06/24  20:00:00,971.560477368,96.6569775883,576.732841684,0.0,55.6251445156,124.558693486,428.394828645,354.348255462,56.6466996096,17.3998735738
 06/24  21:00:00,1006.12203309,96.6569775883,601.648509748,0.0,55.6251445156,124.558693486,432.034079574,380.838733914,42.4850247072,8.71032095284
 06/24  22:00:00,997.105844108,96.6569775883,600.421108341,0.0,46.0930336215,124.558693486,454.887048521,409.161985124,28.3233498048,17.4017135922
 06/24  23:00:00,989.27586104,96.6569775883,592.739379999,0.0,46.0930336215,124.558693486,451.489310907,419.926420487,14.1616749024,17.4012155175
 06/24  24:00:00,968.239618727,96.6569775883,585.170857163,0.0,46.0930336215,113.312780494,441.089144977,426.713360808,5.66466996096,8.71111420807
 06/25  01:00:00,923.634190101,96.6569775883,550.056589171,0.0,34.9616554283,113.312780494,456.628748311,433.563957905,5.66466996096,17.400120445
 06/25  02:00:00,826.717025688,96.6569775883,450.088887224,0.0,34.9616554283,113.312780494,453.804807344,439.431038809,5.66466996096,8.70909857424
 06/25  03:00:00,821.027037044,96.6569775883,441.339259653,0.0,34.9616554283,113.312780494,467.806126631,444.743086228,5.66466996096,17.3983704422
 06/25  04:00:00,828.990797912,96.6569775883,437.372834504,0.0,44.4937663224,113.312780494,452.370591014,437.995967958,5.66466996096,8.70995309492
 06/25  05:00:00,835.662371081,96.6569775883,442.855367452,0.0,44.4937663224,113.312780494,471.500549081,439.937967169,14.1616749024,17.4009070095
 06/25  06:00:00,905.441473011,96.6569775883,459.501254839,0.0,54.0258772165,176.889270242,420.357140852,374.633452904,28.3233498048,17.4003381434
 06/25  07:00:00,933.295139227,96.6569775883,480.961971487,0.0,54.0258772165,184.38654557,409.070380481,357.874724584,42.4850247072,8.71063118983
 06/25  08:00:00,1091.53340803,96.6569775883,560.548722035,0.0,65.1572554096,220.04316451,407.071993954,332.95261761,56.6466996096,17.4726767347
 06/25  09:00:00,1098.86957698,96.6569775883,574.505161532,0.0,65.1572554096,212.545889182,388.731873466,319.937396343,42.4850247072,26.309452416
 06/25  10:00:00,1113.83170979,96.6569775883,577.898575632,0.0,65.1572554096,220.04316451,407.232542761,310.001788919,70.808374512,26.4223793299
 06/25  11:00:00,1104.36894959,96.6569775883,564.791847733,0.0,65.1572554096,220.04316451,404.177615415,306.945453225,70.808374512,26.4237876774
 06/25  12:00:00,1097.34490906,96.6569775883,560.487230155,0.0,65.1572554096,220.04316451,404.840403098,307.606910964,70.808374512,26.4251176212
 06/25  13:00:00,1085.95816745,96.6569775883,557.263087791,0.0,65.1572554096,212.545889182,388.855867514,305.788123452,56.6466996096,26.4210444526
 06/25  14:00:00,1082.84211106,96.6569775883,554.551983492,0.0,65.1572554096,212.545889182,371.615642998,302.708345404,42.4850247072,26.4222728868
 06/25  15:00:00,1078.28227925,96.6569775883,552.520349263,0.0,65.1572554096,212.545889182,376.639317612,293.569022685,56.6466996096,26.4235953172
 06/25  16:00:00,1050.40725469,96.6569775883,550.355073206,0.0,65.1572554096,220.04316451,389.681691275,278.286520972,84.9700494144,26.4251208887
 06/25  17:00:00,1003.95647214,96.6569775883,550.616220079,0.0,54.0258772165,184.38654557,389.737430762,278.458262459,84.9700494144,26.3091188882
 06/25  18:00:00,975.131059622,96.6569775883,552.262932269,0.0,44.4937663224,163.454314868,403.113989488,309.434633647,84.9700494144,8.70930642664
 06/25  19:00:00,969.525576816,96.6569775883,553.370067358,0.0,44.4937663224,155.95703954,395.236899171,321.190654013,56.6466996096,17.3995455488
 06/25  20:00:00,948.097092005,96.6569775883,563.855133157,0.0,44.4937663224,124.558693486,437.042029669,369.255912017,56.6466996096,11.1394180427
 06/25  21:00:00,983.117065557,96.6569775883,588.959782797,0.0,44.4937663224,124.558693486,449.62643157,392.171421593,42.4850247072,14.9699852694
 06/25  22:00:00,992.133371513,96.6569775883,605.997979445,0.0,34.9616554283,124.558693486,465.114120871,419.389935767,28.3233498048,17.4008352997
 06/25  23:00:00,982.276461781,96.6569775883,596.683743511,0.0,34.9616554283,124.558693486,453.310685987,430.438118994,14.1616749024,8.7108920902
 06/25  24:00:00,958.621799817,96.6569775883,586.679582417,0.0,34.9616554283,113.312780494,460.683552113,437.617405598,5.66466996096,17.4014765536
 06/26  01:00:00,892.298455352,96.6569775883,505.260348342,0.0,46.0930336215,113.312780494,457.965613222,443.59199632,5.66466996096,8.7089469415
 06/26  02:00:00,856.179580646,96.6569775883,468.089188368,0.0,46.0930336215,113.312780494,470.572053058,447.509391389,5.66466996096,17.3979917078
 06/26  03:00:00,884.877700418,96.6569775883,499.167426734,0.0,46.0930336215,113.312780494,465.860629788,451.486291574,5.66466996096,8.70966825356
 06/26  04:00:00,995.734696097,96.6569775883,523.928647995,0.0,100.150657288,148.969399434,455.325704771,432.260645191,5.66466996096,17.4003896193
 06/26  05:00:00,1043.23757696,96.6569775883,569.577819241,0.0,100.150657288,149.894399434,782.737133234,751.175805644,14.1616749024,17.3996526873
 06/26  06:00:00,1264.69192724,97.1371031433,576.050761316,0.0,176.471037341,302.612436532,526.081315863,489.047710711,28.3233498048,8.71025534775
 06/26  07:00:00,1396.06353647,98.5247136392,581.767176425,0.0,243.2593065,310.10971186,495.562307238,426.751128206,42.4850247072,26.3261543247
 06/26  08:00:00,1447.56864918,99.1788566975,589.721662234,0.0,243.2593065,310.10971186,475.735326658,392.636236592,56.6466996096,26.4523904562
 06/26  09:00:00,1470.85807003,99.8005528501,577.003404674,0.0,243.2593065,302.612436532,451.718639267,373.846111709,42.4850247072,35.3875028516
 06/26  10:00:00,1452.47203427,100.458696845,548.677108896,0.0,243.2593065,310.10971186,458.084670878,351.694223659,70.808374512,35.582072707
 06/26  11:00:00,1446.16540157,101.006086969,540.126493719,0.0,243.2593065,310.10971186,446.542832183,340.075524981,70.808374512,35.65893269
 06/26  12:00:00,1400.05988075,101.567544214,534.831892481,0.0,243.2593065,310.10971186,439.025924314,332.735641552,70.808374512,35.4819082496
 06/26  13:00:00,1428.53807257,102.515657591,528.586471246,0.0,243.2593065,302.612436532,424.398391362,323.168221381,56.6466996096,44.5834703713
 06/26  14:00:00,1426.99574727,103.85032576,525.579643855,0.0,243.2593065,302.612436532,395.425950589,317.359419521,42.4850247072,35.5815063611
 06/26  15:00:00,1426.60956491,105.543929175,523.684984994,0.0,243.2593065,302.612436532,400.011773919,307.845092228,56.6466996096,35.5199820814
 06/26  16:00:00,1430.73117775,107.601484304,519.226741815,0.0,243.2593065,310.10971186,401.77911053,290.293389252,84.9700494144,26.5156718637
 06/26  17:00:00,1429.52107935,109.71065731,515.955477347,0.0,243.2593065,310.10971186,391.888264601,280.670843344,84.9700494144,26.2473718417
 06/26  18:00:00,1172.04973826,96.6569775883,537.73944015,0.0,166.938926447,199.110933808,360.968522232,267.266734335,84.9700494144,8.73173848211
 06/26  19:00:00,1172.22559155,96.6569775883,544.684753783,0.0,166.938926447,191.61365848,355.030290487,280.934821017,56.6466996096,17.4487698608
 06/26  20:00:00,1044.11107201,96.6569775883,550.696711488,0.0,100.150657288,124.558693486,413.102281652,339.008286539,56.6466996096,17.4472955028
 06/26  21:00:00,1023.26614865,96.6569775883,558.148222241,0.0,100.150657288,124.558693486,421.852568702,361.962049574,42.4850247072,17.4054944206
 06/26  22:00:00,967.493994791,96.6569775883,566.608276235,0.0,46.0930336215,124.558693486,425.381047596,388.348480366,28.3233498048,8.70921742547
 06/26  23:00:00,972.044262136,96.6569775883,570.558924522,0.0,46.0930336215,124.558693486,428.52664774,396.965630833,14.1616749024,17.3993420043
 06/26  24:00:00,959.179550815,96.6569775883,570.103901687,0.0,46.0930336215,113.312780494,425.246229434,402.182834746,5.66466996096,17.3987247271
 06/27  01:00:00,959.283919339,96.6569775883,570.267251594,0.0,46.0930336215,113.312780494,420.908991285,406.534759653,5.66466996096,8.70956167076
 06/27  02:00:00,963.14268957,96.6569775883,574.389253086,0.0,46.0930336215,113.312780494,433.99919679,410.934645175,5.66466996096,17.3998816543
 06/27  03:00:00,969.778476458,96.6569775883,581.443379614,0.0,46.0930336215,113.312780494,430.137103626,415.762093671,5.66466996096,8.71033999339
 06/27  04:00:00,1071.29437239,96.6569775883,589.916677765,0.0,100.150657288,148.969399434,422.617811757,399.554382164,5.66466996096,17.3987596326
 06/27  05:00:00,1071.06420365,96.8256272864,589.066328713,0.0,100.150657288,149.894399434,567.735511468,544.865362089,14.1616749024,8.70847447685
 06/27  06:00:00,1278.59129544,99.5395370951,581.279399442,0.0,176.471037341,302.612436532,446.508163052,400.784217906,28.3233498048,17.4005953412
 06/27  07:00:00,1394.99272173,102.12799322,572.691940182,0.0,243.2593065,310.10971186,428.094026511,364.386023054,42.4850247072,21.2229787491
 06/27  08:00:00,1418.43587735,103.509145127,552.370224768,0.0,243.2593065,310.10971186,433.656398847,345.435001734,56.6466996096,31.574697504
 06/27  09:00:00,1435.88482499,104.735878197,533.942400098,0.0,243.2593065,302.612436532,392.898778974,323.86228059,42.4850247072,26.5514736763
 06/27  10:00:00,1432.6370433,105.887996808,521.00162759,0.0,243.2593065,310.10971186,419.635127102,307.715548351,70.808374512,41.1112042391
 06/27  11:00:00,1426.39914169,107.029277887,511.740214987,0.0,243.2593065,310.10971186,409.120247878,299.274237276,70.808374512,39.0376360898
 06/27  12:00:00,1378.88945036,108.575959454,503.834695461,0.0,243.2593065,310.10971186,399.664965506,293.387584471,70.808374512,35.4690065226
 06/27  13:00:00,1406.70482468,110.267497197,496.018439923,0.0,243.2593065,302.612436532,375.814296543,283.512624973,56.6466996096,35.654971961
 06/27  14:00:00,1403.91813759,111.879525257,491.185848541,0.0,243.2593065,302.612436532,354.066084451,275.981302487,42.4850247072,35.5997572564
 06/27  15:00:00,1404.63374845,113.622796141,490.042759365,0.0,243.2593065,302.612436532,360.977088525,268.793544248,56.6466996096,35.5368446667
 06/27  16:00:00,1410.79424925,115.635384118,487.331593687,0.0,243.2593065,310.10971186,378.430924126,258.114013771,84.9700494144,35.3468609403
