Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  17:00:00,1407.94870099,116.898972666,482.682528142,0.0,243.2593065,310.10971186,355.934809274,253.460028479,84.9700494144,17.5047313803
 06/27  18:00:00,1146.03813786,96.6569775883,507.36393371,0.0,166.938926447,199.110933808,362.529175578,260.11252777,84.9700494144,17.4465983933
 06/27  19:00:00,1138.6658161,96.6569775883,507.017144426,0.0,166.938926447,191.61365848,356.362920689,282.270169785,56.6466996096,17.4460512947
 06/27  20:00:00,992.912596008,96.6569775883,493.763682377,0.0,100.150657288,124.558693486,405.066278291,330.971978631,56.6466996096,17.4476000512
 06/27  21:00:00,941.723111269,96.6569775883,472.446946362,0.0,100.150657288,124.558693486,385.490585516,334.293775862,42.4850247072,8.7117849462
 06/27  22:00:00,875.82823503,96.6569775883,470.150381007,0.0,46.0930336215,124.558693486,405.170269738,359.447611368,28.3233498048,17.399308565
 06/27  23:00:00,889.126449127,96.6569775883,481.539221943,0.0,46.0930336215,124.558693486,407.779600183,376.219321298,14.1616749024,17.3986039828
 06/27  24:00:00,903.236571212,96.6569775883,506.353741279,0.0,46.0930336215,113.312780494,404.024980038,389.65061268,5.66466996096,8.70969739753
 06/28  01:00:00,920.970104905,96.6569775883,525.267106433,0.0,46.0930336215,113.312780494,421.265962428,398.204296156,5.66466996096,17.3969963109
 06/28  02:00:00,940.714087288,96.6569775883,546.763159258,0.0,46.0930336215,113.312780494,421.695745235,407.320811227,5.66466996096,8.71026404693
 06/28  03:00:00,964.218220666,96.6569775883,572.249391321,0.0,46.0930336215,113.312780494,438.623849781,415.560663934,5.66466996096,17.3985158861
 06/28  04:00:00,1080.19088212,96.6569775883,599.930016978,0.0,100.150657288,148.969399434,417.629920216,403.256944704,5.66466996096,8.70830555042
 06/28  05:00:00,1082.50143472,97.2230696683,601.009559711,0.0,100.150657288,149.894399434,566.996973573,535.439041956,14.1616749024,17.3962567146
 06/28  06:00:00,1284.51381176,101.090296136,584.83727848,0.0,176.471037341,302.612436532,439.541227871,402.508845524,28.3233498048,8.70903254212
 06/28  07:00:00,1397.36705056,104.244210301,570.458480935,0.0,243.2593065,310.10971186,429.330836388,360.520900958,42.4850247072,26.3249107233
 06/28  08:00:00,1410.941887,105.591046697,539.511231345,0.0,243.2593065,310.10971186,417.356408916,334.260657782,56.6466996096,26.4490515242
 06/28  09:00:00,1415.84397669,106.947391964,507.523982225,0.0,243.2593065,302.612436532,391.772653349,313.899222741,42.4850247072,35.3884059006
 06/28  10:00:00,1428.97611073,108.297759052,513.235350151,0.0,243.2593065,310.10971186,404.531922995,298.14093412,70.808374512,35.5826143629
 06/28  11:00:00,1424.01125125,109.573403954,505.958059383,0.0,243.2593065,310.10971186,396.314730173,289.846958946,70.808374512,35.6593967156
 06/28  12:00:00,1379.72840517,110.979991283,501.974759522,0.0,243.2593065,310.10971186,391.306475695,285.016651569,70.808374512,35.4814496141
 06/28  13:00:00,1411.27417222,112.858922765,498.307190703,0.0,243.2593065,302.612436532,378.115896365,276.906021073,56.6466996096,44.5631756821
 06/28  14:00:00,1409.83354308,114.809599036,494.887015844,0.0,243.2593065,302.612436532,348.674037464,270.609796759,42.4850247072,35.5792159981
 06/28  15:00:00,1408.69961979,116.970587373,491.435242217,0.0,243.2593065,302.612436532,353.641251072,261.476943653,56.6466996096,35.51760781
 06/28  16:00:00,1414.41809725,119.411339913,487.833325229,0.0,243.2593065,310.10971186,361.340620989,249.862588498,84.9700494144,26.5079830765
 06/28  17:00:00,1415.79638637,120.912073426,487.734513342,0.0,243.2593065,310.10971186,358.343917254,247.131177846,84.9700494144,26.2426899937
 06/28  18:00:00,1157.69669409,96.6569775883,520.886481369,0.0,166.938926447,199.110933808,351.688985022,249.276127101,84.9700494144,17.4428085068
 06/28  19:00:00,1157.2112839,96.6569775883,527.20768979,0.0,166.938926447,191.61365848,329.459002732,264.078258112,56.6466996096,8.73404501074
 06/28  20:00:00,1024.28768913,96.6569775883,528.199763928,0.0,100.150657288,124.558693486,391.289620826,317.196099319,56.6466996096,17.4468218978
 06/28  21:00:00,998.304885607,96.6569775883,530.078017146,0.0,100.150657288,124.558693486,395.535197344,335.645035994,42.4850247072,17.4051366431
 06/28  22:00:00,936.506242845,96.6569775883,531.925110135,0.0,46.0930336215,124.558693486,398.506102385,361.473774753,28.3233498048,8.70897782668
 06/28  23:00:00,936.112212597,96.6569775883,529.883612045,0.0,46.0930336215,124.558693486,402.975401223,371.414939135,14.1616749024,17.3987871854
 06/28  24:00:00,922.722914095,96.6569775883,528.730363861,0.0,46.0930336215,113.312780494,399.913504834,376.850800455,5.66466996096,17.398034418
 06/29  01:00:00,922.541732164,96.6569775883,528.529850127,0.0,46.0930336215,113.312780494,395.702393392,381.328545434,5.66466996096,8.70917799707
 06/29  02:00:00,906.317003472,96.6569775883,510.618575868,0.0,46.0930336215,113.312780494,407.576844382,384.513174933,5.66466996096,17.3989994885
 06/29  03:00:00,894.065703795,96.6569775883,496.976630623,0.0,46.0930336215,113.312780494,401.934562126,387.560046836,5.66466996096,8.7098453285
 06/29  04:00:00,978.701717081,96.6569775883,491.72834693,0.0,100.150657288,148.969399434,393.209259451,370.146920663,5.66466996096,17.3976688267
 06/29  05:00:00,975.028063143,97.9284062952,485.336414192,0.0,100.150657288,149.894399434,502.046898511,479.177337186,14.1616749024,8.70788642276
 06/29  06:00:00,1182.29758991,102.558214575,475.449576746,0.0,176.471037341,302.612436532,405.344884203,359.623454063,28.3233498048,17.3980803346
 06/29  07:00:00,1294.08992998,106.960795693,461.135802346,0.0,243.2593065,310.10971186,389.262343612,329.226188721,42.4850247072,17.551130184
 06/29  08:00:00,1327.3600349,108.399422793,452.575299697,0.0,243.2593065,310.10971186,398.621815868,306.71770268,56.6466996096,35.2574135775
 06/29  09:00:00,1364.71955696,109.506693234,453.383828162,0.0,243.2593065,302.612436532,338.566437647,269.535487899,42.4850247072,26.5459250409
 06/29  10:00:00,1376.65167864,110.350189033,456.738814032,0.0,243.2593065,310.10971186,369.022585085,262.622733467,70.808374512,35.5914771052
 06/29  11:00:00,1386.37079262,112.428115313,461.360900512,0.0,243.2593065,310.10971186,348.537708271,233.175368007,70.808374512,44.5539657527
 06/29  12:00:00,1358.7246868,118.174553095,466.539376556,0.0,243.2593065,310.10971186,290.329048169,184.06102418,70.808374512,35.4596494767
 06/29  13:00:00,1379.27452272,114.667676589,460.997573126,0.0,243.2593065,302.612436532,298.518185002,206.228136146,56.6466996096,35.6433492462
 06/29  14:00:00,1374.253109,115.435528684,458.29508963,0.0,243.2593065,302.612436532,306.31206306,228.239258994,42.4850247072,35.5877793591
 06/29  15:00:00,1375.27699688,116.598141622,459.255029782,0.0,243.2593065,302.612436532,332.719846902,240.548101465,56.6466996096,35.5250458274
 06/29  16:00:00,1383.66860208,117.607376064,460.032530062,0.0,243.2593065,310.10971186,363.251732726,242.94484173,84.9700494144,35.3368415815
 06/29  17:00:00,1385.05579447,118.249355733,459.830499912,0.0,243.2593065,310.10971186,346.955288948,244.481213989,84.9700494144,17.5040255449
 06/29  18:00:00,1094.21380619,96.6569775883,457.428639349,0.0,166.938926447,199.110933808,352.425650545,250.009065249,84.9700494144,17.4465358819
 06/29  19:00:00,1084.96940217,96.6569775883,455.320873951,0.0,166.938926447,191.61365848,345.483679846,271.392340538,56.6466996096,17.4446396987
 06/29  20:00:00,977.781921019,96.6569775883,479.29885877,0.0,100.150657288,124.558693486,417.795453872,343.705837651,56.6466996096,17.4429166111
 06/29  21:00:00,968.207709696,96.6569775883,496.029230701,0.0,100.150657288,124.558693486,408.785889167,357.588612093,42.4850247072,8.71225236672
 06/29  22:00:00,909.343358753,96.6569775883,500.438836353,0.0,46.0930336215,124.558693486,424.921885481,379.20123582,28.3233498048,17.3972998563
 06/29  23:00:00,918.495674598,96.6569775883,509.05312709,0.0,46.0930336215,124.558693486,411.001890995,388.133064426,14.1616749024,8.70715166591
 06/29  24:00:00,914.288721329,96.6569775883,517.983355265,0.0,46.0930336215,113.312780494,418.852358001,395.787470936,5.66466996096,17.4002171038
 06/30  01:00:00,923.574151924,96.6569775883,528.167974952,0.0,46.0930336215,113.312780494,417.15849417,402.785617097,5.66466996096,8.70820711191
 06/30  02:00:00,936.938711765,96.6569775883,542.728231667,0.0,46.0930336215,113.312780494,432.489028154,409.427394596,5.66466996096,17.3969635964
 06/30  03:00:00,951.902197365,96.6569775883,558.98306976,0.0,46.0930336215,113.312780494,429.865992017,415.492557267,5.66466996096,8.70876478943
 06/30  04:00:00,1060.39808659,96.6569775883,575.496654675,0.0,100.150657288,148.969399434,424.665104273,401.602197171,5.66466996096,17.398237141
 06/30  05:00:00,1058.89941525,97.7133906865,572.459285029,0.0,100.150657288,149.894399434,556.82948231,525.270464581,14.1616749024,17.3973428275
 06/30  06:00:00,1259.647949,101.909577144,555.777555783,0.0,176.471037341,302.612436532,435.171014935,398.138678712,28.3233498048,8.70898641872
 06/30  07:00:00,1370.69618331,105.267583365,540.483533597,0.0,243.2593065,310.10971186,432.913927148,364.106919677,42.4850247072,26.3219827638
 06/30  08:00:00,1400.36682156,106.854338167,526.497756597,0.0,243.2593065,310.10971186,429.092734667,346.002423068,56.6466996096,26.4436119891
 06/30  09:00:00,1421.21762208,108.058914931,511.824393333,0.0,243.2593065,302.612436532,400.760478211,331.738959956,42.4850247072,26.5364935476
 06/30  10:00:00,1419.30089066,109.220180151,500.405098486,0.0,243.2593065,310.10971186,434.1441358,318.868463089,70.808374512,44.467298199
 06/30  11:00:00,1407.42911226,110.375994627,485.345750075,0.0,243.2593065,310.10971186,413.134618979,306.687715069,70.808374512,35.6385293983
 06/30  12:00:00,1359.99310603,111.520925067,479.9617349,0.0,243.2593065,310.10971186,402.446621028,296.175024339,70.808374512,35.4632221775
 06/30  13:00:00,1409.53544267,112.537901205,495.993516787,0.0,243.2593065,302.612436532,382.718684916,290.424918062,56.6466996096,35.6470672443
 06/30  14:00:00,1408.56655334,113.634118901,493.786887233,0.0,243.2593065,302.612436532,363.631951546,285.381753448,42.4850247072,35.7651733906
 06/30  15:00:00,1410.72239737,114.524643147,495.207000082,0.0,243.2593065,302.612436532,378.466298174,286.465756031,56.6466996096,35.3538425343
 06/30  16:00:00,1414.58047545,115.432128129,491.25362111,0.0,243.2593065,310.10971186,406.469607738,286.161081479,84.9700494144,35.3384768446
 06/30  17:00:00,1393.40203364,116.277085576,468.710006837,0.0,243.2593065,310.10971186,385.488351714,283.016588651,84.9700494144,17.5017136484
 06/30  18:00:00,1136.44351787,96.6569775883,497.074647272,0.0,166.938926447,199.110933808,391.88232389,289.467980741,84.9700494144,17.4442937344
 06/30  19:00:00,1136.2131488,96.6569775883,503.700459386,0.0,166.938926447,191.61365848,373.578305656,299.485335584,56.6466996096,17.4462704631
 06/30  20:00:00,997.079504532,96.6569775883,496.991717587,0.0,100.150657288,124.558693486,422.069636368,347.97856419,56.6466996096,17.4443725683
 06/30  21:00:00,986.17671274,96.6569775883,514.808737871,0.0,100.150657288,124.558693486,415.270287123,364.074940582,42.4850247072,8.71032183361
 06/30  22:00:00,922.391019046,96.6569775883,514.27323859,0.0,46.0930336215,124.558693486,431.144346533,385.42212375,28.3233498048,17.3988729779
 06/30  23:00:00,922.849640579,96.6569775883,513.84267601,0.0,46.0930336215,124.558693486,415.356672486,392.486615714,14.1616749024,8.70838186973
 06/30  24:00:00,916.700253522,96.6569775883,520.649461788,0.0,46.0930336215,113.312780494,421.583401708,398.521114939,5.66466996096,17.3976168081
 07/01  01:00:00,953.187690554,96.6569775883,560.335356263,0.0,46.0930336215,113.312780494,431.716074084,408.655170095,5.66466996096,17.3962340283
 07/01  02:00:00,958.183916442,96.6569775883,566.385435216,0.0,46.0930336215,113.312780494,429.18882446,414.81583044,5.66466996096,8.7083240586
 07/01  03:00:00,953.853934666,96.6569775883,561.635462233,0.0,46.0930336215,113.312780494,439.722985081,416.661020878,5.66466996096,17.3972942421
 07/01  04:00:00,980.179055894,96.6569775883,579.080317548,0.0,55.6251445156,113.312780494,424.409714893,410.036103141,5.66466996096,8.70894179128
 07/01  05:00:00,985.110405737,96.6569775883,584.874421577,0.0,55.6251445156,113.312780494,443.225950357,411.668455928,14.1616749024,17.3958195262
 07/01  06:00:00,1030.66146146,96.6569775883,571.948851171,0.0,65.1572554096,176.889270242,385.8614673,348.828527626,28.3233498048,8.70958986946
 07/01  07:00:00,1145.42457589,96.9696690016,564.353191169,0.0,109.682768182,220.96816451,532.872160768,472.988284576,42.4850247072,17.3988514849
 07/01  08:00:00,1147.3565837,96.9968702817,555.219585124,0.0,109.682768182,220.96816451,502.721171976,428.592426428,56.6466996096,17.4820459379
 07/01  09:00:00,1231.22632336,99.1775818254,527.465384362,0.0,131.945524568,266.955817592,462.058176437,393.249068971,42.4850247072,26.3240827587
 07/01  10:00:00,1208.90958995,99.5119667021,495.131225487,0.0,131.945524568,274.45309292,461.841397657,364.593364625,70.808374512,26.4396585206
 07/01  11:00:00,1189.95225832,99.7875404383,476.686301299,0.0,131.945524568,274.45309292,429.774877247,332.523899459,70.808374512,26.442603276
 07/01  12:00:00,1158.40079979,99.9258021307,477.601507968,0.0,131.945524568,274.45309292,409.728486974,312.485929173,70.808374512,26.4341832882
 07/01  13:00:00,1140.35704812,100.027158449,468.487538199,0.0,131.945524568,266.955817592,374.826516554,291.743258815,56.6466996096,26.4365581293
 07/01  14:00:00,1142.42019644,100.234734571,469.208019389,0.0,131.945524568,266.955817592,314.852701919,245.935299636,42.4850247072,26.4323775762
 07/01  15:00:00,1067.61957173,96.6569775883,471.427983344,0.0,109.682768182,212.545889182,222.148598766,139.06424276,56.6466996096,26.4376563963
 07/01  16:00:00,1087.07819236,96.6569775883,478.983152333,0.0,109.682768182,220.04316451,224.594611806,113.193404128,84.9700494144,26.4311582631
 07/01  17:00:00,1045.533956,96.6569775883,479.619209409,0.0,109.682768182,220.04316451,196.817032739,85.53573026,84.9700494144,26.3112530642
 07/01  18:00:00,1006.92448371,96.6569775883,479.936441037,0.0,100.150657288,199.110933808,198.072925671,104.394518113,84.9700494144,8.70835814342
 07/01  19:00:00,1000.2478583,96.6569775883,480.078213379,0.0,100.150657288,191.61365848,216.003416326,141.95937164,56.6466996096,17.3973450769
 07/01  20:00:00,877.37885027,96.6569775883,471.848515537,0.0,55.6251445156,124.558693486,307.529590161,233.486508657,56.6466996096,17.3963818944
 07/01  21:00:00,879.318491749,96.6569775883,466.840821605,0.0,55.6251445156,124.558693486,320.189685644,268.996198314,42.4850247072,8.70846262245
 07/01  22:00:00,870.396588204,96.6569775883,465.90911053,0.0,46.0930336215,124.558693486,352.535300172,306.814360791,28.3233498048,17.397589576
 07/01  23:00:00,869.687926206,96.6569775883,465.374473316,0.0,46.0930336215,124.558693486,356.894974264,334.024201461,14.1616749024,8.7090979007
 07/01  24:00:00,858.118678833,96.6569775883,465.901994923,0.0,46.0930336215,113.312780494,384.293216605,361.230948434,5.66466996096,17.3975982102
 07/02  01:00:00,855.745895426,96.6569775883,473.410335662,0.0,34.9616554283,113.312780494,388.605869293,374.231634093,5.66466996096,8.70956523878
 07/02  02:00:00,862.750296655,96.6569775883,479.605613873,0.0,34.9616554283,113.312780494,405.888146597,382.826668033,5.66466996096,17.3968086028
 07/02  03:00:00,863.924454796,96.6569775883,480.569840524,0.0,34.9616554283,113.312780494,397.739557649,383.367546267,5.66466996096,8.70734142146
 07/02  04:00:00,872.485829622,96.6569775883,479.092653043,0.0,44.4937663224,113.312780494,395.571396619,372.510646232,5.66466996096,17.3960804264
 07/02  05:00:00,874.845466122,96.6569775883,481.26156344,0.0,44.4937663224,113.312780494,399.156517024,376.286977527,14.1616749024,8.70786459402
 07/02  06:00:00,934.466629854,96.6569775883,482.976174405,0.0,54.0258772165,176.889270242,361.881786308,316.162076802,28.3233498048,17.3963597016
 07/02  07:00:00,941.844556242,96.6569775883,483.11638407,0.0,54.0258772165,184.38654557,367.274396871,309.545364716,42.4850247072,15.2440074475
 07/02  08:00:00,1023.46797336,96.6569775883,485.083157872,0.0,65.1572554096,220.04316451,374.974795773,298.703012228,56.6466996096,19.6250839351
 07/02  09:00:00,1018.61851937,96.6569775883,487.393734176,0.0,65.1572554096,212.545889182,349.159667613,289.132050512,42.4850247072,17.542592394
 07/02  10:00:00,1023.50789125,96.6569775883,485.004131617,0.0,65.1572554096,220.04316451,375.624499418,278.405922472,70.808374512,26.4102024342
 07/02  11:00:00,1018.93722836,96.6569775883,480.136306692,0.0,65.1572554096,220.04316451,359.323584043,262.104752286,70.808374512,26.4104572453
 07/02  12:00:00,1013.50484704,96.6569775883,476.21533233,0.0,65.1572554096,220.04316451,350.449749907,253.230719294,70.808374512,26.4106561012
 07/02  13:00:00,998.876970665,96.6569775883,469.934000164,0.0,65.1572554096,212.545889182,323.030940708,239.973390453,56.6466996096,26.4108506456
 07/02  14:00:00,996.611084115,96.6569775883,468.800850678,0.0,65.1572554096,212.545889182,298.039747526,229.143678469,42.4850247072,26.4110443501
 07/02  15:00:00,995.953884087,96.6569775883,468.094888294,0.0,65.1572554096,212.545889182,300.040217545,216.982280486,56.6466996096,26.4112374501
 07/02  16:00:00,968.507996353,96.6569775883,466.322137698,0.0,65.1572554096,220.04316451,331.451091254,220.069286054,84.9700494144,26.4117557848
 07/02  17:00:00,930.590512106,96.6569775883,473.836910281,0.0,54.0258772165,184.38654557,344.87082084,233.599453841,84.9700494144,26.3013175853
 07/02  18:00:00,911.253871812,96.6569775883,483.685785714,0.0,44.4937663224,163.454314868,365.179353901,271.500325619,84.9700494144,8.70897886722
 07/02  19:00:00,910.337252495,96.6569775883,488.686026608,0.0,44.4937663224,155.95703954,356.394063318,282.351561322,56.6466996096,17.3958023863
 07/02  20:00:00,881.894483449,96.6569775883,491.192527315,0.0,44.4937663224,124.558693486,392.921711517,327.568779157,56.6466996096,8.70623274986
 07/02  21:00:00,896.291862277,96.6569775883,494.179237083,0.0,44.4937663224,124.558693486,410.592038068,350.710098446,42.4850247072,17.396914915
 07/02  22:00:00,892.313385383,96.6569775883,496.363013816,0.0,34.9616554283,124.558693486,410.959210918,373.928452908,28.3233498048,8.70740820473
 07/02  23:00:00,896.557349796,96.6569775883,499.801478123,0.0,34.9616554283,124.558693486,413.968314008,382.41122904,14.1616749024,17.3954100651
 07/02  24:00:00,889.080688832,96.6569775883,505.046004432,0.0,34.9616554283,113.312780494,404.495711428,390.123085773,5.66466996096,8.70795569359
 07/03  01:00:00,899.157870325,96.6569775883,503.856712314,0.0,46.0930336215,113.312780494,416.744464669,393.683540763,5.66466996096,17.3962539452
 07/03  02:00:00,905.156541178,96.6569775883,510.380507946,0.0,46.0930336215,113.312780494,421.128102262,398.068450222,5.66466996096,17.3949820787
 07/03  03:00:00,912.148860777,96.6569775883,517.973849725,0.0,46.0930336215,113.312780494,418.572668507,404.200307241,5.66466996096,8.70769130493
 07/03  04:00:00,986.356532528,96.6569775883,500.214367271,0.0,100.150657288,148.969399434,408.462439609,385.401800635,5.66466996096,17.3959690128
 07/03  05:00:00,953.584492974,96.6569775883,466.932757258,0.0,100.150657288,149.894399434,623.611013986,600.741111315,14.1616749024,8.7082277682
 07/03  06:00:00,1159.02704849,97.9921387346,458.530371192,0.0,176.471037341,302.612436532,413.251661574,367.533146597,28.3233498048,17.3951651723
 07/03  07:00:00,1286.11535429,99.7498657668,461.242991934,0.0,243.2593065,310.10971186,363.329169552,303.294881829,42.4850247072,17.5492630166
 07/03  08:00:00,1328.05953641,100.803758031,462.345458643,0.0,243.2593065,310.10971186,382.812248719,299.7270846,56.6466996096,26.4384645087
 07/03  09:00:00,1363.89067949,101.819538134,463.694484134,0.0,243.2593065,302.612436532,365.929057697,288.064969972,42.4850247072,35.3790630179
 07/03  10:00:00,1375.4383349,103.029229288,465.919273342,0.0,243.2593065,310.10971186,368.065928397,261.688187361,70.808374512,35.569366524
 07/03  11:00:00,1381.79410973,104.293964506,467.110265454,0.0,243.2593065,310.10971186,330.742622286,224.290455973,70.808374512,35.643791801
 07/03  12:00:00,1350.64974911,106.186628894,471.585697426,0.0,243.2593065,310.10971186,294.527570778,188.252725576,70.808374512,35.4664706898
 07/03  13:00:00,1395.08559722,108.94782989,477.66834391,0.0,243.2593065,302.612436532,262.370716087,161.175439664,56.6466996096,44.5485768135
 07/03  14:00:00,1396.73709128,110.672545035,477.538344689,0.0,243.2593065,302.612436532,237.821108633,159.776148754,42.4850247072,35.559935172
 07/03  15:00:00,1388.50027862,111.454342,470.797189169,0.0,243.2593065,302.612436532,272.435657788,180.291172547,56.6466996096,35.4977856315
 07/03  16:00:00,1380.58044626,113.075889391,460.039004306,0.0,243.2593065,310.10971186,320.12481985,208.64901105,84.9700494144,26.5057593856
 07/03  17:00:00,1378.87633342,115.00849716,458.757583924,0.0,243.2593065,310.10971186,341.970969289,239.502102788,84.9700494144,17.498817087
 07/03  18:00:00,1131.17880356,96.6569775883,493.352509527,0.0,166.938926447,199.110933808,348.238480809,245.824401908,84.9700494144,17.4440294867
 07/03  19:00:00,1142.13988727,96.6569775883,510.770077634,0.0,166.938926447,191.61365848,340.852749859,266.764902098,56.6466996096,17.4411481513
 07/03  20:00:00,1011.40302311,96.6569775883,513.972456486,0.0,100.150657288,124.558693486,393.500115843,319.412495378,56.6466996096,17.4409208552
 07/03  21:00:00,983.443392868,96.6569775883,513.850620884,0.0,100.150657288,124.558693486,396.337819752,336.452375787,42.4850247072,17.4004192584
 07/03  22:00:00,919.814099867,96.6569775883,513.822754629,0.0,46.0930336215,124.558693486,397.200459465,360.16923852,28.3233498048,8.70787113993
 07/03  23:00:00,921.127902887,96.6569775883,514.239982688,0.0,46.0930336215,124.558693486,399.261658622,367.703664717,14.1616749024,17.3963190029
 07/03  24:00:00,909.407874574,96.6569775883,514.924316297,0.0,46.0930336215,113.312780494,388.487531315,374.114447343,5.66466996096,8.70841401069
 07/04  01:00:00,898.126070054,96.6569775883,514.780901238,0.0,34.9616554283,113.312780494,401.677834785,378.618789745,5.66466996096,17.3943750788
 07/04  02:00:00,889.886828234,96.6569775883,505.660311655,0.0,34.9616554283,113.312780494,397.99869234,383.625333191,5.66466996096,8.70868918839
 07/04  03:00:00,868.09727473,96.6569775883,483.830275586,0.0,34.9616554283,113.312780494,405.510270342,382.45050853,5.66466996096,17.395091852
 07/04  04:00:00,855.704051848,96.6569775883,463.065578917,0.0,44.4937663224,113.312780494,377.993782289,363.622630769,5.66466996096,8.70648155935
 07/04  05:00:00,848.815765169,96.6569775883,456.912747156,0.0,44.4937663224,113.312780494,392.289185507,360.731495182,14.1616749024,17.3960154221
 07/04  06:00:00,904.009961261,96.6569775883,454.945965276,0.0,54.0258772165,176.889270242,334.515640851,297.485379832,28.3233498048,8.70691121465
 07/04  07:00:00,912.777182856,96.6569775883,456.525815451,0.0,54.0258772165,184.38654557,343.25114824,283.372343578,42.4850247072,17.3937799549
 07/04  08:00:00,1012.75730948,96.6569775883,475.43487303,0.0,65.1572554096,220.04316451,356.169006828,282.053214514,56.6466996096,17.4690927049
 07/04  09:00:00,1023.55506708,96.6569775883,491.763509019,0.0,65.1572554096,212.545889182,330.39940712,270.377262605,42.4850247072,17.537119808
 07/04  10:00:00,1034.27292494,96.6569775883,495.178738912,0.0,65.1572554096,220.04316451,361.355146443,264.137497308,70.808374512,26.4092746233
 07/04  11:00:00,1037.45378771,96.6569775883,497.517082103,0.0,65.1572554096,220.04316451,359.062135051,261.844645911,70.808374512,26.4091146276
 07/04  12:00:00,1048.74997415,96.6569775883,511.035937583,0.0,65.1572554096,220.04316451,360.026766446,262.809381878,70.808374512,26.4090100556
 07/04  13:00:00,1044.08914021,96.6569775883,514.225202627,0.0,65.1572554096,212.545889182,347.317346836,264.261737678,56.6466996096,26.4089095486
 07/04  14:00:00,1035.56594638,96.6569775883,505.130648115,0.0,65.1572554096,212.545889182,325.831956372,256.938122067,42.4850247072,26.4088095977
 07/04  15:00:00,1037.91010599,96.6569775883,507.646916125,0.0,65.1572554096,212.545889182,337.062952698,254.007543126,56.6466996096,26.4087099624
 07/04  16:00:00,1019.19482801,96.6569775883,514.825236704,0.0,65.1572554096,220.04316451,357.209397584,245.830737544,84.9700494144,26.4086106255
 07/04  17:00:00,973.022739512,96.6569775883,515.439911588,0.0,54.0258772165,184.38654557,358.348144915,247.078464737,84.9700494144,26.2996307637
 07/04  18:00:00,942.266260173,96.6569775883,515.188584162,0.0,44.4937663224,163.454314868,374.239033428,280.561486485,84.9700494144,8.70749752854
 07/04  19:00:00,937.583534295,96.6569775883,517.280599061,0.0,44.4937663224,155.95703954,364.72321448,290.681041826,56.6466996096,17.3954730444
 07/04  20:00:00,907.395604822,96.6569775883,518.490173565,0.0,44.4937663224,124.558693486,407.266337523,337.685941005,56.6466996096,12.9336969078
 07/04  21:00:00,920.790518795,96.6569775883,520.71458013,0.0,44.4937663224,124.558693486,414.111426951,358.458872981,42.4850247072,13.1675292634
 07/04  22:00:00,918.213221749,96.6569775883,524.491656165,0.0,34.9616554283,124.558693486,429.080461211,383.361883477,28.3233498048,17.3952279294
 07/04  23:00:00,918.461606875,96.6569775883,523.518439581,0.0,34.9616554283,124.558693486,413.949358841,391.07985811,14.1616749024,8.70782582859
 07/04  24:00:00,890.721294962,96.6569775883,506.335367113,0.0,34.9616554283,113.312780494,418.737163458,395.676318069,5.66466996096,17.3961754287
 07/05  01:00:00,901.868792096,96.6569775883,505.98474058,0.0,46.0930336215,113.312780494,415.061409425,400.688605198,5.66466996096,8.70813426657
 07/05  02:00:00,902.562642848,96.6569775883,506.828813733,0.0,46.0930336215,113.312780494,426.858579596,403.79999016,5.66466996096,17.3939194747
 07/05  03:00:00,897.766350373,96.6569775883,501.437018782,0.0,46.0930336215,113.312780494,419.266818662,404.893642603,5.66466996096,8.70850609815
 07/05  04:00:00,988.280280661,96.6569775883,501.445917162,0.0,100.150657288,148.969399434,409.554249046,386.493417812,5.66466996096,17.3961612737
 07/05  05:00:00,970.253221748,96.6569775883,481.786944199,0.0,100.150657288,149.894399434,639.043688553,616.175744447,14.1616749024,8.70626920318
 07/05  06:00:00,1171.05233039,98.1498853694,469.708233584,0.0,176.471037341,302.612436532,454.976612023,409.256257679,28.3233498048,17.397004539
 07/05  07:00:00,1282.77802335,100.261180072,456.927057594,0.0,243.2593065,310.10971186,394.799372652,334.764777823,42.4850247072,17.5495701213
 07/05  08:00:00,1326.60242814,101.26081774,459.481695202,0.0,243.2593065,310.10971186,379.851633906,290.13328562,56.6466996096,33.071648677
 07/05  09:00:00,1363.20673714,102.131191046,462.504174859,0.0,243.2593065,302.612436532,373.966487979,302.76683743,42.4850247072,28.7146258419
 07/05  10:00:00,1382.63812684,103.321121162,472.055646856,0.0,243.2593065,310.10971186,407.191985104,300.817000376,70.808374512,35.5666102162
 07/05  11:00:00,1390.73127892,104.540331605,477.223378126,0.0,243.2593065,310.10971186,412.006768046,296.652025695,70.808374512,44.546367839
 07/05  12:00:00,1354.12008498,105.731543557,480.924313395,0.0,243.2593065,310.10971186,392.951185741,295.541619394,70.808374512,26.601191835
 07/05  13:00:00,1392.60508015,107.090263958,484.188184149,0.0,243.2593065,302.612436532,391.470174175,290.287180639,56.6466996096,44.5362939259
 07/05  14:00:00,1390.90172202,108.362895075,481.412254524,0.0,243.2593065,302.612436532,363.119098757,285.0792168,42.4850247072,35.5548572503
 07/05  15:00:00,1389.12936514,110.239243793,478.08545414,0.0,243.2593065,302.612436532,366.93183855,274.792631187,56.6466996096,35.4925077535
 07/05  16:00:00,1390.16030472,112.811848496,470.408580173,0.0,243.2593065,310.10971186,363.68643694,252.217575709,84.9700494144,26.498811816
 07/05  17:00:00,1384.53005171,114.779414001,463.748852725,0.0,243.2593065,310.10971186,342.757272482,240.290173885,84.9700494144,17.4970491826
 07/05  18:00:00,1127.00076354,96.6569775883,488.510461401,0.0,166.938926447,199.110933808,346.492329575,244.079880055,84.9700494144,17.4424001052
 07/05  19:00:00,1138.33830545,96.6569775883,506.293785871,0.0,166.938926447,191.61365848,331.385708551,257.29959245,56.6466996096,17.4394164915
 07/05  20:00:00,1008.06158871,96.6569775883,510.152359272,0.0,100.150657288,124.558693486,386.295054788,312.206035161,56.6466996096,17.4423200173
 07/05  21:00:00,987.095211843,96.6569775883,517.693016214,0.0,100.150657288,124.558693486,387.504347886,336.309280659,42.4850247072,8.7100425198
 07/05  22:00:00,924.028486365,96.6569775883,518.255851184,0.0,46.0930336215,124.558693486,410.949957229,365.231045232,28.3233498048,17.3955621916
 07/05  23:00:00,901.10123957,96.6569775883,492.256582653,0.0,46.0930336215,124.558693486,407.729247769,376.17321697,14.1616749024,17.3943558961
 07/05  24:00:00,899.380243615,96.6569775883,501.939404508,0.0,46.0930336215,113.312780494,401.820517829,387.44848455,5.66466996096,8.70736331875
 07/06  01:00:00,911.314468147,96.6569775883,514.717126387,0.0,46.0930336215,113.312780494,417.581899499,394.522370894,5.66466996096,17.3948586445
 07/06  02:00:00,913.418693786,96.6569775883,517.121088254,0.0,46.0930336215,113.312780494,414.267476942,399.895268464,5.66466996096,8.70753851743
 07/06  03:00:00,919.657831089,96.6569775883,523.958448309,0.0,46.0930336215,113.312780494,428.86002192,405.802975001,5.66466996096,17.3923769583
 07/06  04:00:00,1006.41027704,96.6569775883,520.018294211,0.0,100.150657288,148.969399434,402.048672238,387.67609646,5.66466996096,8.70790581668
 07/06  05:00:00,998.64745681,97.1008173792,509.938223495,0.0,100.150657288,149.894399434,557.560382557,526.004111813,14.1616749024,17.3945958413
 07/06  06:00:00,1197.82190126,101.458470613,490.886012581,0.0,176.471037341,302.612436532,419.109932938,382.078279109,28.3233498048,8.70830402402
 07/06  07:00:00,1293.94695624,104.29872639,462.788017421,0.0,243.2593065,310.10971186,396.582926217,327.788878738,42.4850247072,26.3090227725
 07/06  08:00:00,1331.02122529,105.988918377,459.293191171,0.0,243.2593065,310.10971186,365.905444695,282.823957783,56.6466996096,26.4347873028
 07/06  09:00:00,1374.5713486,107.716540166,465.621605256,0.0,243.2593065,302.612436532,305.135247612,236.124827043,42.4850247072,26.5253958618
 07/06  10:00:00,1395.67620806,110.964304082,471.070600756,0.0,243.2593065,310.10971186,294.084707592,178.825398985,70.808374512,44.4509340953
 07/06  11:00:00,1412.09471423,117.718599712,477.502364903,0.0,243.2593065,310.10971186,232.116994414,125.692556026,70.808374512,35.6160638759
 07/06  12:00:00,1379.32329178,126.769125583,477.37797433,0.0,243.2593065,310.10971186,191.623632238,85.3729924442,70.808374512,35.4422652814
 07/06  13:00:00,1420.11599293,134.396643452,477.16293211,0.0,243.2593065,302.612436532,153.652333469,61.3848817177,56.6466996096,35.6207521414
 07/06  14:00:00,1423.66265688,138.625242332,476.500229447,0.0,243.2593065,302.612436532,131.519093765,53.4701936252,42.4850247072,35.5638754328
 07/06  15:00:00,1432.22249099,147.985915933,475.690101522,0.0,243.2593065,302.612436532,125.376059194,33.2289435493,56.6466996096,35.5004160347
 07/06  16:00:00,1450.91547131,159.937293395,475.705880621,0.0,243.2593065,310.10971186,127.942670845,15.9974418735,84.9700494144,26.9751795573
 07/06  17:00:00,1455.05428165,163.976983662,475.791124012,0.0,243.2593065,310.10971186,120.074524993,9.34762813368,84.9700494144,25.756847445
 07/06  18:00:00,1124.61871284,96.6569775883,478.227452535,0.0,166.938926447,199.110933808,130.897989198,28.4879288802,84.9700494144,17.440010903
 07/06  19:00:00,1119.87911574,96.6569775883,480.103468744,0.0,166.938926447,191.61365848,102.528103335,37.1498961887,56.6466996096,8.73150753681
 07/06  20:00:00,985.520967803,96.6569775883,479.720854814,0.0,100.150657288,124.558693486,139.030216991,64.9421492717,56.6466996096,17.4413681094
 07/06  21:00:00,957.868509004,96.6569775883,480.188922409,0.0,100.150657288,124.558693486,150.849523574,90.9645329781,42.4850247072,17.3999658882
 07/06  22:00:00,893.557150766,96.6569775883,479.82414571,0.0,46.0930336215,124.558693486,157.285615137,120.255948682,28.3233498048,8.70631665021
 07/06  23:00:00,894.65486462,96.6569775883,480.164339469,0.0,46.0930336215,124.558693486,179.324710599,147.767375647,14.1616749024,17.39566005
 07/06  24:00:00,879.624486871,96.6569775883,477.887586948,0.0,46.0930336215,113.312780494,228.124749341,213.753410105,5.66466996096,8.70666927513
 07/07  01:00:00,863.991564103,96.6569775883,467.637198969,0.0,46.0930336215,113.312780494,279.037644625,255.979472685,5.66466996096,17.3935019796
 07/07  02:00:00,861.947850104,96.6569775883,467.215639871,0.0,46.0930336215,113.312780494,286.938656989,272.567191039,5.66466996096,8.70679598905
 07/07  03:00:00,863.36958721,96.6569775883,468.185602161,0.0,46.0930336215,113.312780494,295.702893106,272.644282325,5.66466996096,17.3939408202
 07/07  04:00:00,957.604306332,96.6569775883,468.278416813,0.0,100.150657288,148.969399434,270.206823901,255.835048396,5.66466996096,8.70710554382
 07/07  05:00:00,958.039889638,99.5648167392,466.605121332,0.0,100.150657288,149.894399434,408.759138229,377.202630249,14.1616749024,17.394833078
 07/07  06:00:00,1177.92237652,105.843232096,464.21041198,0.0,176.471037341,302.612436532,325.508834668,279.792215499,28.3233498048,17.3932693645
 07/07  07:00:00,1298.52456623,111.019883596,462.107025052,0.0,243.2593065,310.10971186,329.621125064,269.587807184,42.4850247072,17.5482931723
 07/07  08:00:00,1339.73950148,113.026463519,460.888216342,0.0,243.2593065,310.10971186,345.497622001,262.416831978,56.6466996096,26.4340904129
 07/07  09:00:00,1374.83467289,114.658267215,461.224996923,0.0,243.2593065,302.612436532,329.042668269,251.193896271,42.4850247072,35.3637472913
 07/07  10:00:00,1386.29386676,116.191929779,462.54637266,0.0,243.2593065,310.10971186,335.61733751,229.258008743,70.808374512,35.5509542552
 07/07  11:00:00,1391.67878405,117.787685265,463.16319812,0.0,243.2593065,310.10971186,309.492885676,203.062158689,70.808374512,35.6223524747
 07/07  12:00:00,1353.01977363,119.599918292,463.132650189,0.0,243.2593065,310.10971186,297.276365981,191.02077918,70.808374512,35.4472122887
 07/07  13:00:00,1397.5221726,123.261913159,468.492167447,0.0,243.2593065,302.612436532,254.998774968,162.726009181,56.6466996096,35.6260661769
 07/07  14:00:00,1416.36241287,133.126797485,474.744691462,0.0,243.2593065,302.612436532,186.320268344,108.266338959,42.4850247072,35.5689046783
 07/07  15:00:00,1426.03133021,142.661868694,474.868648823,0.0,243.2593065,302.612436532,170.5198457,78.3685747967,56.6466996096,35.5045712939
 07/07  16:00:00,1435.68239502,147.174734215,473.299163935,0.0,243.2593065,310.10971186,189.322824765,69.0347824612,84.9700494144,35.3179928895
 07/07  17:00:00,1437.40818166,148.922091838,473.267569003,0.0,243.2593065,310.10971186,168.590335977,66.1229430403,84.9700494144,17.4973435227
 07/07  18:00:00,1123.61020417,96.6569775883,477.339564249,0.0,166.938926447,199.110933808,220.6965489,118.286004402,84.9700494144,17.4404950835
 07/07  19:00:00,1111.12216647,96.6569775883,475.189600653,0.0,166.938926447,191.61365848,240.996377696,166.911480978,56.6466996096,17.4381971091
 07/07  20:00:00,966.176923704,96.6569775883,466.276917025,0.0,100.150657288,124.558693486,299.521560936,234.146556769,56.6466996096,8.72830455721
 07/07  21:00:00,953.809646796,96.6569775883,477.253912852,0.0,100.150657288,124.558693486,275.715543044,215.831089885,42.4850247072,17.3994284516
 07/07  22:00:00,890.556497932,96.6569775883,477.088735486,0.0,46.0930336215,124.558693486,261.36541944,215.648914126,28.3233498048,17.3931555093
 07/07  23:00:00,887.025965381,96.6569775883,474.092403992,0.0,46.0930336215,124.558693486,270.804307345,247.935927863,14.1616749024,8.70670458015
 07/07  24:00:00,858.468013959,96.6569775883,462.496197581,0.0,46.0930336215,113.312780494,306.790317832,283.731832655,5.66466996096,17.3938152163
 07/08  01:00:00,856.802010816,96.6569775883,461.949667871,0.0,46.0930336215,113.312780494,313.303248484,298.931700997,5.66466996096,8.70687752684
 07/08  02:00:00,856.271715739,96.6569775883,461.998375126,0.0,46.0930336215,113.312780494,333.027460228,309.968812738,5.66466996096,17.3939775286
 07/08  03:00:00,857.211674966,96.6569775883,463.305584137,0.0,46.0930336215,113.312780494,333.929547669,319.557779527,5.66466996096,8.70709818086
 07/08  04:00:00,864.050748145,96.6569775883,460.698695641,0.0,55.6251445156,113.312780494,345.330062122,322.273538177,5.66466996096,17.3918539835
 07/08  05:00:00,868.473048967,96.6569775883,462.261854895,0.0,55.6251445156,113.312780494,333.496572802,310.627512554,14.1616749024,8.70738534534
 07/08  06:00:00,945.511509332,96.6569775883,473.46481696,0.0,65.1572554096,176.889270242,269.511756345,223.796009812,28.3233498048,17.3923967291
 07/08  07:00:00,1050.78934507,97.9588673886,463.039929043,0.0,109.682768182,220.96816451,374.582678469,323.389961911,42.4850247072,8.70769185082
 07/08  08:00:00,1057.08728542,98.0865926364,460.365890446,0.0,109.682768182,220.96816451,361.958699264,287.836515928,56.6466996096,17.475483727
 07/08  09:00:00,1164.03649867,100.638274254,460.646655035,0.0,131.945524568,266.955817592,370.715706761,301.912775391,42.4850247072,26.3179066628
 07/08  10:00:00,1211.36772344,100.864825611,498.82310444,0.0,131.945524568,274.45309292,421.189303395,323.951004781,70.808374512,26.4299241014
 07/08  11:00:00,1218.91967234,100.97918053,504.829556834,0.0,131.945524568,274.45309292,413.983347756,316.748571988,70.808374512,26.4264012563
 07/08  12:00:00,1186.14196818,101.219051104,503.806851392,0.0,131.945524568,274.45309292,410.110781571,312.880000568,70.808374512,26.4224064906
 07/08  13:00:00,1179.0464107,101.73928441,503.670572906,0.0,131.945524568,266.955817592,391.356909806,308.286490652,56.6466996096,26.4237195439
 07/08  14:00:00,1182.36528675,102.139797146,506.908588859,0.0,131.945524568,266.955817592,377.387144789,308.478044192,42.4850247072,26.4240758897
 07/08  15:00:00,1111.21156812,96.6569775883,518.692536728,0.0,109.682768182,212.545889182,323.535177584,240.466516654,56.6466996096,26.4219613202
 07/08  16:00:00,1111.63129257,96.6569775883,511.370791472,0.0,109.682768182,220.04316451,339.347545976,227.956619913,84.9700494144,26.4208766484
 07/08  17:00:00,1070.46789897,96.6569775883,512.753669627,0.0,109.682768182,220.04316451,333.728148647,222.45602113,84.9700494144,26.3020781024
 07/08  18:00:00,1038.99925592,96.6569775883,520.778108269,0.0,100.150657288,199.110933808,351.961376862,258.284989846,84.9700494144,8.70633760155
 07/08  19:00:00,1037.21426116,96.6569775883,526.000650437,0.0,100.150657288,191.61365848,349.15279482,275.113124299,56.6466996096,17.392970911
 07/08  20:00:00,932.176650545,96.6569775883,533.043620196,0.0,55.6251445156,124.558693486,392.268818202,326.915523449,56.6466996096,8.70659514315
 07/08  21:00:00,958.840050825,96.6569775883,549.552164537,0.0,55.6251445156,124.558693486,415.006668807,355.128130288,42.4850247072,17.3935138117
 07/08  22:00:00,971.19098749,96.6569775883,569.002386021,0.0,46.0930336215,124.558693486,424.380993168,387.350770936,28.3233498048,8.70687242721
 07/08  23:00:00,988.952182094,96.6569775883,586.794831951,0.0,46.0930336215,124.558693486,432.354425078,400.798683504,14.1616749024,17.3940666713
 07/08  24:00:00,993.595711541,96.6569775883,604.902705465,0.0,46.0930336215,113.312780494,432.087589787,409.030217837,5.66466996096,17.3927019888
 07/09  01:00:00,984.527864521,96.6569775883,609.030296208,0.0,34.9616554283,113.312780494,430.217370734,415.846412987,5.66466996096,8.70628778576
 07/09  02:00:00,976.076115659,96.6569775883,602.467701571,0.0,34.9616554283,113.312780494,445.846963709,422.78951551,5.66466996096,17.3927782383
 07/09  03:00:00,969.217661306,96.6569775883,596.746337803,0.0,34.9616554283,113.312780494,443.100446098,428.729311435,5.66466996096,8.70646470161
 07/09  04:00:00,974.988675588,96.6569775883,592.776236315,0.0,44.4937663224,113.312780494,444.019371113,420.961487912,5.66466996096,17.3932132399
 07/09  05:00:00,948.479337969,96.6569775883,567.467242448,0.0,44.4937663224,113.312780494,446.751703628,423.883325636,14.1616749024,8.70670308969
 07/09  06:00:00,1029.35134649,96.6569775883,586.256988365,0.0,54.0258772165,176.889270242,406.003511394,360.286480525,28.3233498048,17.3936810651
 07/09  07:00:00,1041.66303023,96.6569775883,593.027734442,0.0,54.0258772165,184.38654557,395.494156338,344.302186713,42.4850247072,8.7069449174
 07/09  08:00:00,1130.66298128,96.6569775883,600.233035284,0.0,65.1572554096,220.04316451,393.840864317,319.731942741,56.6466996096,17.4622219657
 07/09  09:00:00,1113.7807631,96.6569775883,589.462300059,0.0,65.1572554096,212.545889182,375.876825248,307.099225709,42.4850247072,26.2925748321
 07/09  10:00:00,1105.7099006,96.6569775883,573.164360436,0.0,65.1572554096,220.04316451,394.952192265,297.743270941,70.808374512,26.400546812
 07/09  11:00:00,1103.06941546,96.6569775883,569.445573782,0.0,65.1572554096,220.04316451,392.597832004,295.389652409,70.808374512,26.3998050827
 07/09  12:00:00,1095.32971722,96.6569775883,562.626247407,0.0,65.1572554096,220.04316451,391.144096086,293.936669948,70.808374512,26.3990516262
 07/09  13:00:00,1081.69453567,96.6569775883,556.133204457,0.0,65.1572554096,212.545889182,363.199304758,288.945601151,56.6466996096,17.6070039968
 07/09  14:00:00,1078.26179411,96.6569775883,552.585286032,0.0,65.1572554096,212.545889182,353.142278412,284.254359243,42.4850247072,26.4028944627
 07/09  15:00:00,1074.08017849,96.6569775883,548.182374908,0.0,65.1572554096,212.545889182,360.509000458,277.460181198,56.6466996096,26.4021196498
 07/09  16:00:00,1043.92484604,96.6569775883,542.974550185,0.0,65.1572554096,220.04316451,374.784141808,263.412606787,84.9700494144,26.4014856068
 07/09  17:00:00,994.077611473,96.6569775883,539.408875199,0.0,54.0258772165,184.38654557,375.091007426,263.82801898,84.9700494144,26.292939031
 07/09  18:00:00,963.815227278,96.6569775883,539.272615828,0.0,44.4937663224,163.454314868,390.840483485,297.164472679,84.9700494144,8.70596139075
 07/09  19:00:00,961.428171006,96.6569775883,543.593502166,0.0,44.4937663224,155.95703954,384.636429394,310.597558767,56.6466996096,17.3921710173
 07/09  20:00:00,931.284490266,96.6569775883,544.718090095,0.0,44.4937663224,124.558693486,423.948021174,358.595165666,56.6466996096,8.70615589787
 07/09  21:00:00,947.464127082,96.6569775883,549.672368804,0.0,44.4937663224,124.558693486,437.431287808,377.55364599,42.4850247072,17.3926171111
 07/09  22:00:00,941.564605916,96.6569775883,548.998366995,0.0,34.9616554283,124.558693486,438.957112809,401.927366577,28.3233498048,8.70639642682
 07/09  23:00:00,944.263617283,96.6569775883,550.004944726,0.0,34.9616554283,124.558693486,441.847503797,410.292741446,14.1616749024,17.3930874487
 07/09  24:00:00,932.489446783,96.6569775883,550.507598835,0.0,34.9616554283,113.312780494,429.28703607,414.915717726,5.66466996096,8.70664838393
 07/10  01:00:00,957.233629749,96.6569775883,565.06011084,0.0,46.0930336215,113.312780494,444.501099813,421.44310406,5.66466996096,17.3933257915
 07/10  02:00:00,948.070229053,96.6569775883,555.170658693,0.0,46.0930336215,113.312780494,444.348802685,423.534674055,5.66466996096,15.1494586687
 07/10  03:00:00,932.546481482,96.6569775883,538.329628427,0.0,46.0930336215,113.312780494,440.351933252,423.739874717,5.66466996096,10.9473885743
 07/10  04:00:00,1019.87784344,96.6569775883,534.87536603,0.0,100.150657288,148.969399434,426.520426044,403.463723863,5.66466996096,17.3920322194
 07/10  05:00:00,1016.47591443,96.6569775883,529.788170191,0.0,100.150657288,149.894399434,669.885511893,647.017755189,14.1616749024,8.70608180155
 07/10  06:00:00,1229.96267358,98.0346906688,524.271450857,0.0,176.471037341,302.612436532,485.65242314,439.936653326,28.3233498048,17.3924200099
 07/10  07:00:00,1336.62668482,99.8817957557,508.569725287,0.0,243.2593065,310.10971186,448.219120234,388.187891373,42.4850247072,17.5462041538
 07/10  08:00:00,1360.21665488,100.751949226,489.584722816,0.0,243.2593065,310.10971186,450.296855493,367.220351046,56.6466996096,26.4298048369
 07/10  09:00:00,1371.16668004,101.489638544,468.671030511,0.0,243.2593065,302.612436532,424.14774193,346.306040498,42.4850247072,35.3566767243
 07/10  10:00:00,1391.88923994,102.223520856,481.36177675,0.0,243.2593065,310.10971186,442.693678561,336.34341377,70.808374512,35.5418902791
 07/10  11:00:00,1415.15206489,103.075093077,502.309823259,0.0,243.2593065,310.10971186,436.360766438,329.940611539,70.808374512,35.6117803861
 07/10  12:00:00,1373.53778926,104.163013745,501.524946224,0.0,243.2593065,310.10971186,428.02411509,321.778290735,70.808374512,35.4374498434
 07/10  13:00:00,1401.09101978,105.360130797,494.195940215,0.0,243.2593065,302.612436532,400.919657333,308.65906597,56.6466996096,35.613891753
 07/10  14:00:00,1394.55007934,106.684647472,486.098794092,0.0,243.2593065,302.612436532,373.438442485,295.397088916,42.4850247072,35.5563288615
 07/10  15:00:00,1385.62142926,108.387980277,476.502527701,0.0,243.2593065,302.612436532,370.73534509,278.596547242,56.6466996096,35.4920982381
 07/10  16:00:00,1384.78413222,110.823183739,467.442603557,0.0,243.2593065,310.10971186,377.908452269,258.398992015,84.9700494144,34.5394108396
 07/10  17:00:00,1381.53709344,112.898799149,463.173366746,0.0,243.2593065,310.10971186,348.728485732,245.506066148,84.9700494144,18.2523701695
 07/10  18:00:00,1111.50895892,96.6569775883,474.149316088,0.0,166.938926447,199.110933808,352.536252764,250.130370793,84.9700494144,17.4358325565
 07/10  19:00:00,1119.3526254,96.6569775883,487.310396162,0.0,166.938926447,191.61365848,324.97968064,259.602804783,56.6466996096,8.73017624702
 07/10  20:00:00,1002.84042983,96.6569775883,504.356234013,0.0,100.150657288,124.558693486,386.855000945,312.769707531,56.6466996096,17.4385938045
 07/10  21:00:00,986.291356936,96.6569775883,516.583152642,0.0,100.150657288,124.558693486,400.325188202,340.442856078,42.4850247072,17.3973074166
 07/10  22:00:00,931.334211401,96.6569775883,526.025413173,0.0,46.0930336215,124.558693486,409.88020431,372.851955142,28.3233498048,8.70489936303
 07/10  23:00:00,926.817652203,96.6569775883,519.404071548,0.0,46.0930336215,124.558693486,417.223872423,385.669550216,14.1616749024,17.3926473048
 07/10  24:00:00,918.808254865,96.6569775883,523.00960264,0.0,46.0930336215,113.312780494,410.290668927,395.920844962,5.66466996096,8.70515400443
 07/11  01:00:00,928.44146458,96.6569775883,533.478464387,0.0,46.0930336215,113.312780494,426.196989126,403.139521856,5.66466996096,17.3927973089
 07/11  02:00:00,924.796335122,96.6569775883,529.639679097,0.0,46.0930336215,113.312780494,421.61968276,407.249896597,5.66466996096,8.70511620195
 07/11  03:00:00,928.329235133,96.6569775883,533.479396495,0.0,46.0930336215,113.312780494,435.021294933,411.963678478,5.66466996096,17.3929464937
 07/11  04:00:00,1052.15448543,96.6569775883,566.431142369,0.0,100.150657288,148.969399434,414.463599775,400.093696086,5.66466996096,8.70523372834
 07/11  05:00:00,1064.02031905,97.0651357943,578.487832287,0.0,100.150657288,149.894399434,578.259654618,546.70332575,14.1616749024,17.394653965
 07/11  06:00:00,1277.1957221,101.081445235,571.32771037,0.0,176.471037341,302.612436532,442.762166659,405.733444317,28.3233498048,8.70537253697
 07/11  07:00:00,1365.88081309,103.931439959,536.68921239,0.0,243.2593065,310.10971186,428.512902837,359.72258143,42.4850247072,26.3052966997
