Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1389.2679924,105.375030972,516.126488113,0.0,243.2593065,310.10971186,415.480664989,332.40484142,56.6466996096,26.4291239592
 07/11  09:00:00,1419.78876144,106.633502533,512.420187794,0.0,243.2593065,302.612436532,384.825445549,315.822638006,42.4850247072,26.5177828363
 07/11  10:00:00,1427.75784034,108.070261116,512.554791843,0.0,243.2593065,310.10971186,417.721994011,302.479569129,70.808374512,44.4340503691
 07/11  11:00:00,1425.69044802,109.404787683,508.062573938,0.0,243.2593065,310.10971186,402.690080694,296.28098952,70.808374512,35.6007166623
 07/11  12:00:00,1379.5596582,110.917050892,502.062668395,0.0,243.2593065,310.10971186,398.878844824,292.6425607,70.808374512,35.4279096124
 07/11  13:00:00,1408.11122866,112.676486515,495.102747778,0.0,243.2593065,302.612436532,376.961072895,284.711720336,56.6466996096,35.6026529499
 07/11  14:00:00,1405.18526748,114.459402638,490.020205703,0.0,243.2593065,302.612436532,356.259881806,278.229781734,42.4850247072,35.5450753651
 07/11  15:00:00,1404.41321684,116.696040991,486.876744614,0.0,243.2593065,302.612436532,360.268220837,268.139942696,56.6466996096,35.4815785312
 07/11  16:00:00,1412.30312561,119.389517346,485.427117553,0.0,243.2593065,310.10971186,366.245448124,254.786577963,84.9700494144,26.4888207467
 07/11  17:00:00,1414.21477884,121.595892383,485.261295012,0.0,243.2593065,310.10971186,350.090244916,247.626338073,84.9700494144,17.4938574284
 07/11  18:00:00,1150.19393492,96.6569775883,512.863490441,0.0,166.938926447,199.110933808,346.178988106,243.770435839,84.9700494144,17.4385028527
 07/11  19:00:00,1153.47224718,96.6569775883,524.030455724,0.0,166.938926447,191.61365848,333.651318808,259.568278841,56.6466996096,17.4363403572
 07/11  20:00:00,1029.07733355,96.6569775883,534.081296236,0.0,100.150657288,124.558693486,388.476481914,314.390914375,56.6466996096,17.4388679295
 07/11  21:00:00,1010.27359869,96.6569775883,543.553075261,0.0,100.150657288,124.558693486,391.464291419,340.270796507,42.4850247072,8.70847020436
 07/11  22:00:00,943.243682159,96.6569775883,538.845982983,0.0,46.0930336215,124.558693486,415.33318363,369.617618477,28.3233498048,17.3922153484
 07/11  23:00:00,961.080061523,96.6569775883,556.781589574,0.0,46.0930336215,124.558693486,403.211172276,380.343335924,14.1616749024,8.70616144971
 07/11  24:00:00,951.87420497,96.6569775883,561.028729808,0.0,46.0930336215,113.312780494,410.885015724,387.8277059,5.66466996096,17.3926398626
 07/12  01:00:00,947.478490535,96.6569775883,556.414176017,0.0,46.0930336215,113.312780494,406.245957108,391.875087173,5.66466996096,8.70619997404
 07/12  02:00:00,942.363832885,96.6569775883,550.736829705,0.0,46.0930336215,113.312780494,417.517979929,394.460893662,5.66466996096,17.3924163061
 07/12  03:00:00,936.717046894,96.6569775883,544.5036003,0.0,46.0930336215,113.312780494,414.703416349,395.293261405,5.66466996096,13.7454849824
 07/12  04:00:00,1020.68152174,96.6569775883,537.344379369,0.0,100.150657288,148.969399434,395.375511021,377.360793996,5.66466996096,12.350047064
 07/12  05:00:00,1004.34564433,98.1010974231,516.143197699,0.0,100.150657288,149.894399434,521.924877725,490.37218754,14.1616749024,17.391015283
 07/12  06:00:00,1223.25973926,103.349311157,512.201976645,0.0,176.471037341,302.612436532,406.445694688,369.416819746,28.3233498048,8.70552513695
 07/12  07:00:00,1343.32113354,107.981281765,508.556984541,0.0,243.2593065,310.10971186,412.422792815,343.636073347,42.4850247072,26.3016947602
 07/12  08:00:00,1380.20576991,109.4668795,502.509699025,0.0,243.2593065,310.10971186,417.18625494,334.113436375,56.6466996096,26.4261189561
 07/12  09:00:00,1405.23846183,110.54342508,492.036294463,0.0,243.2593065,302.612436532,395.267747113,326.261346328,42.4850247072,26.5213760773
 07/12  10:00:00,1406.22562573,111.304733321,484.099087806,0.0,243.2593065,310.10971186,427.642612476,321.285065118,70.808374512,35.549172846
 07/12  11:00:00,1395.22303555,112.293415629,472.080305488,0.0,243.2593065,310.10971186,420.69377924,310.547879933,70.808374512,39.3375247952
 07/12  12:00:00,1334.72453279,113.40276965,453.41855589,0.0,243.2593065,310.10971186,383.484089069,280.93319458,70.808374512,31.7425199765
 07/12  13:00:00,1372.5471894,114.350636286,456.583945639,0.0,243.2593065,302.612436532,348.242956616,247.074902278,56.6466996096,44.5213547279
 07/12  14:00:00,1372.26265356,115.16438506,457.485892515,0.0,243.2593065,302.612436532,338.389736432,260.373594005,42.4850247072,35.5311177198
 07/12  15:00:00,1373.83235301,116.051806263,458.734442734,0.0,243.2593065,302.612436532,347.70084112,260.765149789,56.6466996096,30.2889917222
 07/12  16:00:00,1384.71415059,117.472696484,460.988419303,0.0,243.2593065,310.10971186,362.549780631,245.938450652,84.9700494144,31.6412805646
 07/12  17:00:00,1386.28951438,117.523575707,461.570563322,0.0,243.2593065,310.10971186,349.316342477,246.850648548,84.9700494144,17.4956445145
 07/12  18:00:00,1100.94283692,96.6569775883,464.059329978,0.0,166.938926447,199.110933808,370.735424791,268.326404677,84.9700494144,17.4389706999
 07/12  19:00:00,1101.12833008,96.6569775883,470.174481001,0.0,166.938926447,191.61365848,362.709139227,288.626070583,56.6466996096,17.4363690346
 07/12  20:00:00,954.056838706,96.6569775883,457.904552278,0.0,100.150657288,124.558693486,386.308756601,320.934756423,56.6466996096,8.7273005686
 07/12  21:00:00,925.435786132,96.6569775883,456.554615366,0.0,100.150657288,124.558693486,370.177374424,310.294673068,42.4850247072,17.3976766487
 07/12  22:00:00,861.081138176,96.6569775883,455.70823997,0.0,46.0930336215,124.558693486,367.640018914,321.925504172,28.3233498048,17.3911649373
 07/12  23:00:00,859.698333886,96.6569775883,454.362679613,0.0,46.0930336215,124.558693486,362.774143398,339.906864069,14.1616749024,8.70560442628
 07/12  24:00:00,847.383653635,96.6569775883,454.719208889,0.0,46.0930336215,113.312780494,394.7453724,371.689300555,5.66466996096,17.391401884
 07/13  01:00:00,855.852983124,96.6569775883,462.558131997,0.0,46.0930336215,113.312780494,399.23985555,384.869610509,5.66466996096,8.70557507976
 07/13  02:00:00,872.833029827,96.6569775883,477.973789072,0.0,46.0930336215,113.312780494,424.372877021,401.31701727,5.66466996096,17.3911897893
 07/13  03:00:00,889.694553351,96.6569775883,493.256413192,0.0,46.0930336215,113.312780494,423.682229768,409.311971872,5.66466996096,8.70558793506
 07/13  04:00:00,992.826059864,96.6569775883,505.129437803,0.0,100.150657288,148.969399434,417.455107762,394.399140411,5.66466996096,17.3912973902
 07/13  05:00:00,1001.41819864,98.1024167396,511.876442768,0.0,100.150657288,149.894399434,551.952280931,529.084941438,14.1616749024,8.70566459062
 07/13  06:00:00,1236.69292848,103.044056176,526.511814481,0.0,176.471037341,302.612436532,448.631910785,402.917108225,28.3233498048,17.3914527553
 07/13  07:00:00,1362.28482983,106.154895991,530.246484592,0.0,243.2593065,310.10971186,431.958293703,371.929048356,42.4850247072,17.5442206405
 07/13  08:00:00,1391.06069661,107.52158527,515.631337634,0.0,243.2593065,310.10971186,442.09712365,359.024827735,56.6466996096,26.4255963048
 07/13  09:00:00,1427.8005831,108.602811954,518.288227488,0.0,243.2593065,302.612436532,429.368092469,351.533275354,42.4850247072,35.3497924082
 07/13  10:00:00,1440.80380557,109.52872582,523.326354083,0.0,243.2593065,310.10971186,451.901554982,345.560060355,70.808374512,35.5331201143
 07/13  11:00:00,1430.97539077,110.369994772,510.736728368,0.0,243.2593065,310.10971186,444.924653938,338.514711823,70.808374512,35.6015676031
 07/13  12:00:00,1373.17436622,111.267841921,492.485590425,0.0,243.2593065,310.10971186,436.580050967,330.34360593,70.808374512,35.4280705258
 07/13  13:00:00,1391.4725122,112.12574445,476.468684975,0.0,243.2593065,302.612436532,411.292013738,319.043071182,56.6466996096,35.6022429461
 07/13  14:00:00,1369.01966036,113.094724433,454.681017912,0.0,243.2593065,302.612436532,368.128654439,290.099302686,42.4850247072,35.544327045
 07/13  15:00:00,1371.22809831,114.433540821,456.141774736,0.0,243.2593065,302.612436532,343.99997335,251.873034287,56.6466996096,35.4802394535
 07/13  16:00:00,1382.14952288,116.308486641,460.035350037,0.0,243.2593065,310.10971186,374.007160887,262.552651769,84.9700494144,26.4844597033
 07/13  17:00:00,1397.25268321,118.541189701,471.689602129,0.0,243.2593065,310.10971186,373.477946347,262.279753106,84.9700494144,26.2281438265
 07/13  18:00:00,1142.78181366,96.6569775883,504.442707247,0.0,166.938926447,199.110933808,361.668704572,267.969515638,84.9700494144,8.72913951932
 07/13  19:00:00,1146.91174758,96.6569775883,515.451922421,0.0,166.938926447,191.61365848,357.884515288,283.801507545,56.6466996096,17.4363081338
 07/13  20:00:00,1012.85356721,96.6569775883,515.063953122,0.0,100.150657288,124.558693486,411.749608585,337.667824837,56.6466996096,17.4350841382
 07/13  21:00:00,960.766674699,96.6569775883,489.468560847,0.0,100.150657288,124.558693486,411.115122525,355.943939401,42.4850247072,12.6861584168
 07/13  22:00:00,898.509610283,96.6569775883,490.690339137,0.0,46.0930336215,124.558693486,422.922579446,381.186647076,28.3233498048,13.4125825658
 07/13  23:00:00,894.875702119,96.6569775883,486.576114003,0.0,46.0930336215,124.558693486,419.06936893,387.517198104,14.1616749024,17.3904959233
 07/13  24:00:00,888.768934037,96.6569775883,491.770575689,0.0,46.0930336215,113.312780494,409.230506313,394.860584833,5.66466996096,8.70525151878
 07/14  01:00:00,904.533598789,96.6569775883,507.769903876,0.0,46.0930336215,113.312780494,425.713146405,402.658107871,5.66466996096,17.3903685725
 07/14  02:00:00,905.42892954,96.6569775883,508.371786143,0.0,46.0930336215,113.312780494,420.862482505,406.492699339,5.66466996096,8.70511320506
 07/14  03:00:00,900.419881614,96.6569775883,502.923585956,0.0,46.0930336215,113.312780494,430.7017962,407.646815243,5.66466996096,17.3903109962
 07/14  04:00:00,1002.32540733,96.6569775883,512.160884018,0.0,100.150657288,148.969399434,406.90633345,392.536531771,5.66466996096,8.70513171809
 07/14  05:00:00,1022.0350813,98.0725874344,531.796244288,0.0,100.150657288,149.894399434,559.226727053,527.674667047,14.1616749024,17.3903851037
 07/14  06:00:00,1246.3373975,103.206962732,535.640806814,0.0,176.471037341,302.612436532,435.446973465,398.418451168,28.3233498048,8.70517249164
 07/14  07:00:00,1357.05336518,106.963787966,523.884895784,0.0,243.2593065,310.10971186,418.685076376,349.898008883,42.4850247072,26.3020427857
 07/14  08:00:00,1389.27243669,108.599380288,512.69075194,0.0,243.2593065,310.10971186,408.098305498,325.028346385,56.6466996096,26.4232595034
 07/14  09:00:00,1405.5469421,109.936847874,492.956013436,0.0,243.2593065,302.612436532,379.345423211,310.338833294,42.4850247072,26.5215652093
 07/14  10:00:00,1414.25481785,111.210340923,493.966975959,0.0,243.2593065,310.10971186,403.267653088,296.916041171,70.808374512,35.5432374049
 07/14  11:00:00,1418.27956767,112.440115608,496.426887718,0.0,243.2593065,310.10971186,397.646007428,291.224422467,70.808374512,35.6132104485
 07/14  12:00:00,1376.66975324,113.792403212,495.411108004,0.0,243.2593065,310.10971186,396.25175151,290.00592612,70.808374512,35.4374508782
 07/14  13:00:00,1413.15084534,115.542563024,497.232294898,0.0,243.2593065,302.612436532,377.896937242,285.63752564,56.6466996096,35.6127119923
 07/14  14:00:00,1414.23546062,117.383633357,496.696448273,0.0,243.2593065,302.612436532,366.156378483,282.38157404,42.4850247072,41.2897797352
 07/14  15:00:00,1413.71532735,119.646552217,494.099867906,0.0,243.2593065,302.612436532,359.923651109,273.515945649,56.6466996096,29.7610058498
 07/14  16:00:00,1421.77444919,122.50778869,492.965521268,0.0,243.2593065,310.10971186,379.894165162,259.6203391,84.9700494144,35.3037766475
 07/14  17:00:00,1421.91405228,124.006511805,491.823753644,0.0,243.2593065,310.10971186,360.587617805,258.125243931,84.9700494144,17.4923244597
 07/14  18:00:00,1164.12656841,96.6569775883,528.426941558,0.0,166.938926447,199.110933808,357.174725928,254.768708881,84.9700494144,17.4359676324
 07/14  19:00:00,1160.02257704,96.6569775883,531.59867324,0.0,166.938926447,191.61365848,335.767595681,264.193737355,56.6466996096,14.9271587171
 07/14  20:00:00,1025.57651177,96.6569775883,530.43586241,0.0,100.150657288,124.558693486,380.974525966,313.09333774,56.6466996096,11.234488616
 07/14  21:00:00,991.949768582,96.6569775883,518.655426527,0.0,100.150657288,124.558693486,400.835412292,340.953143824,42.4850247072,17.3972437607
 07/14  22:00:00,938.549059745,96.6569775883,532.221044362,0.0,46.0930336215,124.558693486,405.953941763,368.925768493,28.3233498048,8.70482346481
 07/14  23:00:00,942.734794859,96.6569775883,536.162101345,0.0,46.0930336215,124.558693486,411.830446596,380.276428087,14.1616749024,17.3923436059
 07/14  24:00:00,950.769866466,96.6569775883,557.943397787,0.0,46.0930336215,113.312780494,405.984623095,391.615093004,5.66466996096,8.70486013038
 07/15  01:00:00,985.168031428,96.6569775883,594.92118732,0.0,46.0930336215,113.312780494,427.160354793,404.103503955,5.66466996096,17.3921808767
 07/15  02:00:00,991.833453579,96.6569775883,602.324287106,0.0,46.0930336215,113.312780494,425.915151641,411.545789683,5.66466996096,8.70469199693
 07/15  03:00:00,990.708912525,96.6569775883,601.171439568,0.0,46.0930336215,113.312780494,438.999292313,415.942607289,5.66466996096,17.3920150627
 07/15  04:00:00,1006.50273144,96.6569775883,607.178254219,0.0,55.6251445156,113.312780494,423.451099143,409.081764446,5.66466996096,8.70466473534
 07/15  05:00:00,1005.85195422,96.6569775883,608.16618264,0.0,55.6251445156,113.312780494,443.335153981,411.781488285,14.1616749024,17.3919907934
 07/15  06:00:00,1063.69105776,96.6569775883,604.88442765,0.0,65.1572554096,176.889270242,386.928430877,349.900423899,28.3233498048,8.70465717362
 07/15  07:00:00,1151.17621565,97.3421635373,570.1287239,0.0,109.682768182,220.96816451,506.022717582,446.144693182,42.4850247072,17.3929996926
 07/15  08:00:00,1108.42786206,97.6129352911,512.505164467,0.0,109.682768182,220.96816451,460.777000655,386.656763231,56.6466996096,17.4735378146
 07/15  09:00:00,1226.90904863,100.170236181,523.117566813,0.0,131.945524568,266.955817592,409.52890557,349.498775105,42.4850247072,17.5451057572
 07/15  10:00:00,1226.51066524,100.447174194,515.015564651,0.0,131.945524568,274.45309292,434.90850549,328.880957667,70.808374512,35.2191733108
 07/15  11:00:00,1223.56013686,100.568180582,510.719791547,0.0,131.945524568,274.45309292,415.902727371,318.676947353,70.808374512,26.4174055055
 07/15  12:00:00,1190.92994064,100.645605176,510.12787545,0.0,131.945524568,274.45309292,412.357029643,315.135972098,70.808374512,26.4126830322
 07/15  13:00:00,1182.87388261,100.784314462,509.431937766,0.0,131.945524568,266.955817592,394.007749363,310.947951683,56.6466996096,26.4130980702
 07/15  14:00:00,1183.36220857,101.283801702,509.626186979,0.0,131.945524568,266.955817592,375.260754877,306.363160768,42.4850247072,26.4125694017
 07/15  15:00:00,1107.19629255,96.6569775883,515.154530412,0.0,109.682768182,212.545889182,321.074791275,238.014912094,56.6466996096,26.4131795715
 07/15  16:00:00,1112.22207233,96.6569775883,512.645152077,0.0,109.682768182,220.04316451,337.97934807,226.595847001,84.9700494144,26.4134516545
 07/15  17:00:00,1068.72193258,96.6569775883,511.350675151,0.0,109.682768182,220.04316451,323.518110555,221.013127349,84.9700494144,17.5349337914
 07/15  18:00:00,1024.35527053,96.6569775883,505.251320996,0.0,100.150657288,199.110933808,352.04584784,249.686981833,84.9700494144,17.3888165926
 07/15  19:00:00,1025.55134784,96.6569775883,513.468923608,0.0,100.150657288,191.61365848,329.384647536,264.032211334,56.6466996096,8.70573659192
 07/15  20:00:00,927.880807122,96.6569775883,528.442606399,0.0,55.6251445156,124.558693486,399.427068818,325.39004017,56.6466996096,17.3903290383
 07/15  21:00:00,948.850779852,96.6569775883,534.692504352,0.0,55.6251445156,124.558693486,401.793381275,350.602616424,42.4850247072,8.70574014365
 07/15  22:00:00,929.450982979,96.6569775883,523.227908098,0.0,46.0930336215,124.558693486,423.699453315,377.987220055,28.3233498048,17.3888834557
 07/15  23:00:00,969.657015134,96.6569775883,564.783976695,0.0,46.0930336215,124.558693486,417.316058948,394.448649166,14.1616749024,8.70573487886
 07/15  24:00:00,990.273800758,96.6569775883,600.429635391,0.0,46.0930336215,113.312780494,430.778480565,407.723494379,5.66466996096,17.3903162253
 07/16  01:00:00,989.28406393,96.6569775883,611.900937547,0.0,34.9616554283,113.312780494,429.680769985,415.310502771,5.66466996096,8.70559725335
 07/16  02:00:00,980.70627935,96.6569775883,602.669905817,0.0,34.9616554283,113.312780494,442.857314562,419.804151603,5.66466996096,17.3884929981
 07/16  03:00:00,969.109916874,96.6569775883,590.122140359,0.0,34.9616554283,113.312780494,436.982064447,422.611894894,5.66466996096,8.70549959191
 07/16  04:00:00,966.397737086,96.6569775883,576.142086663,0.0,44.4937663224,113.312780494,434.544728847,411.492363101,5.66466996096,17.3876957845
 07/16  05:00:00,981.464954782,96.6569775883,592.242923618,0.0,44.4937663224,113.312780494,437.886853347,415.019726371,14.1616749024,8.70545207383
 07/16  06:00:00,1050.26751544,96.6569775883,600.188852257,0.0,54.0258772165,176.889270242,400.131941533,354.419949309,28.3233498048,17.3886424188
 07/16  07:00:00,1007.22114544,96.6569775883,550.332079662,0.0,54.0258772165,184.38654557,382.756185073,331.565753008,42.4850247072,8.70540735821
 07/16  08:00:00,1067.56254054,96.6569775883,530.290469338,0.0,65.1572554096,220.04316451,371.325826772,297.221185484,56.6466996096,17.4579416786
 07/16  09:00:00,1044.49659487,96.6569775883,514.591811605,0.0,65.1572554096,212.545889182,345.054109171,276.285166474,42.4850247072,26.2839179902
 07/16  10:00:00,1041.31362677,96.6569775883,503.149962221,0.0,65.1572554096,220.04316451,351.346467707,262.936785354,70.808374512,17.6013078405
 07/16  11:00:00,1040.91332588,96.6569775883,501.653159683,0.0,65.1572554096,220.04316451,357.084831943,259.882896204,70.808374512,26.3935612272
 07/16  12:00:00,1044.006185,96.6569775883,506.26994963,0.0,65.1572554096,220.04316451,356.754523788,259.554152718,70.808374512,26.3919965589
 07/16  13:00:00,1034.56316472,96.6569775883,504.273894606,0.0,65.1572554096,212.545889182,337.421945003,254.384778433,56.6466996096,26.3904669603
 07/16  14:00:00,1032.27237338,96.6569775883,501.832833892,0.0,65.1572554096,212.545889182,320.358172031,251.479369264,42.4850247072,26.3937780591
 07/16  15:00:00,1027.37355493,96.6569775883,496.574256342,0.0,65.1572554096,212.545889182,324.879918864,241.841054303,56.6466996096,26.3921649514
 07/16  16:00:00,1002.55808408,96.6569775883,497.126599789,0.0,65.1572554096,220.04316451,340.259575162,228.896107362,84.9700494144,26.3934183853
 07/16  17:00:00,958.771010955,96.6569775883,500.318285595,0.0,54.0258772165,184.38654557,337.098500353,234.599090311,84.9700494144,17.5293606274
 07/16  18:00:00,931.485356464,96.6569775883,503.652310409,0.0,44.4937663224,163.454314868,371.080309244,268.719718614,84.9700494144,17.3905412163
 07/16  19:00:00,928.042288269,96.6569775883,507.017992221,0.0,44.4937663224,155.95703954,348.583619535,283.231685051,56.6466996096,8.7052348741
 07/16  20:00:00,898.543110659,96.6569775883,508.982699649,0.0,44.4937663224,124.558693486,404.423302904,330.386128762,56.6466996096,17.3904745316
 07/16  21:00:00,918.277505618,96.6569775883,513.852172197,0.0,44.4937663224,124.558693486,403.653196849,352.462978694,42.4850247072,8.70519344754
 07/16  22:00:00,911.77090834,96.6569775883,517.536213255,0.0,34.9616554283,124.558693486,421.320427681,375.60668663,28.3233498048,17.390391247
 07/16  23:00:00,916.877530962,96.6569775883,521.858813789,0.0,34.9616554283,124.558693486,407.348750809,384.48192585,14.1616749024,8.70515005703
 07/16  24:00:00,907.688865882,96.6569775883,525.296502513,0.0,34.9616554283,113.312780494,413.705089185,390.649991284,5.66466996096,17.3904279401
 07/17  01:00:00,920.862895295,96.6569775883,527.498819887,0.0,46.0930336215,113.312780494,409.10436514,394.73469083,5.66466996096,8.70500434916
 07/17  02:00:00,922.307562636,96.6569775883,529.119180391,0.0,46.0930336215,113.312780494,421.932819912,398.878278654,5.66466996096,17.3898712969
 07/17  03:00:00,924.097856014,96.6569775883,531.019189597,0.0,46.0930336215,113.312780494,417.394225132,403.024702468,5.66466996096,8.70485270343
 07/17  04:00:00,1014.69424672,96.6569775883,531.109288458,0.0,100.150657288,148.969399434,407.832715854,384.778243893,5.66466996096,17.3898020008
 07/17  05:00:00,983.247942065,96.6569775883,495.688096788,0.0,100.150657288,149.894399434,624.780266259,601.913812168,14.1616749024,8.70477918839
 07/17  06:00:00,1194.0849384,98.0351723581,486.992057244,0.0,176.471037341,302.612436532,454.14191755,408.428912806,28.3233498048,17.3896549392
 07/17  07:00:00,1317.11993225,100.125591347,489.312432624,0.0,243.2593065,310.10971186,421.315756811,361.291188674,42.4850247072,17.5395434298
 07/17  08:00:00,1366.73060536,101.057301008,497.114336209,0.0,243.2593065,310.10971186,427.729517239,344.660950463,56.6466996096,26.4218671669
 07/17  09:00:00,1389.27529669,102.221661843,485.290599987,0.0,243.2593065,302.612436532,396.6573373,318.821932029,42.4850247072,35.3503805634
 07/17  10:00:00,1384.00281349,103.29756484,472.937318747,0.0,243.2593065,310.10971186,403.677832127,297.338030929,70.808374512,35.5314266864
 07/17  11:00:00,1377.895396,104.5105263,465.754266592,0.0,243.2593065,310.10971186,385.465598453,279.057648565,70.808374512,35.5995753763
 07/17  12:00:00,1336.67992221,105.650197514,465.488930646,0.0,243.2593065,310.10971186,370.012293908,263.778570632,70.808374512,35.4253487637
 07/17  13:00:00,1375.11447089,106.993166838,466.581404264,0.0,243.2593065,302.612436532,317.151791436,224.907036831,56.6466996096,35.5980549948
 07/17  14:00:00,1383.37218887,108.937976361,469.049031124,0.0,243.2593065,302.612436532,265.945227799,187.920604198,42.4850247072,35.539598894
 07/17  15:00:00,1395.05766919,112.330061852,474.996832671,0.0,243.2593065,302.612436532,250.490793436,158.36934256,56.6466996096,35.4747512666
 07/17  16:00:00,1407.99183198,116.352420888,476.622095416,0.0,243.2593065,310.10971186,244.411323812,132.966205373,84.9700494144,26.4750690249
 07/17  17:00:00,1411.66065408,119.957190844,476.68381282,0.0,243.2593065,310.10971186,232.798484828,121.602363275,84.9700494144,26.2260721379
 07/17  18:00:00,1115.32187769,96.6569775883,471.853654054,0.0,166.938926447,199.110933808,221.662074729,127.963439937,84.9700494144,8.72858537747
 07/17  19:00:00,1102.65615501,96.6569775883,468.330383995,0.0,166.938926447,191.61365848,223.57198944,149.490314262,56.6466996096,17.434975569
 07/17  20:00:00,963.936777659,96.6569775883,466.518279982,0.0,100.150657288,124.558693486,303.097525106,229.016749761,56.6466996096,17.4340757351
 07/17  21:00:00,935.915455407,96.6569775883,464.536560623,0.0,100.150657288,124.558693486,338.855173519,278.976176619,42.4850247072,17.393972193
 07/17  22:00:00,876.169512052,96.6569775883,471.572677935,0.0,46.0930336215,124.558693486,378.637883143,341.610120975,28.3233498048,8.70441236294
 07/17  23:00:00,900.491374953,96.6569775883,492.749411168,0.0,46.0930336215,124.558693486,389.91292808,365.112906789,14.1616749024,10.6383463883
 07/17  24:00:00,896.269432668,96.6569775883,500.635000861,0.0,46.0930336215,113.312780494,391.492975534,370.372624778,5.66466996096,15.4556807957
 07/18  01:00:00,899.087909232,96.6569775883,503.709076883,0.0,46.0930336215,113.312780494,391.25254509,376.882780165,5.66466996096,8.7050949642
 07/18  02:00:00,894.034911043,96.6569775883,498.573108267,0.0,46.0930336215,113.312780494,404.994409948,381.939739461,5.66466996096,17.3900005259
 07/18  03:00:00,877.932767117,96.6569775883,482.954061672,0.0,46.0930336215,113.312780494,395.757527792,381.387950921,5.66466996096,8.70490691022
 07/18  04:00:00,967.235775536,96.6569775883,479.128591128,0.0,100.150657288,148.969399434,386.226737556,363.172330389,5.66466996096,17.3897372064
 07/18  05:00:00,952.545910822,97.0607771281,463.823647967,0.0,100.150657288,149.894399434,511.723634066,488.857160618,14.1616749024,8.70479854521
 07/18  06:00:00,1169.80717391,101.551925281,459.326549021,0.0,176.471037341,302.612436532,366.574551939,320.861561914,28.3233498048,17.3896402206
 07/18  07:00:00,1313.3504357,109.079507581,471.369808506,0.0,243.2593065,310.10971186,274.397503126,214.375690464,42.4850247072,17.5367879543
 07/18  08:00:00,1357.61712357,109.263805498,474.159566203,0.0,243.2593065,310.10971186,271.414182644,186.553022232,56.6466996096,28.2144608025
 07/18  09:00:00,1394.9241156,111.529048932,475.771188147,0.0,243.2593065,302.612436532,243.631662148,167.599631665,42.4850247072,33.547005775
 07/18  10:00:00,1408.85360422,115.903348189,477.136146888,0.0,243.2593065,310.10971186,243.180222354,136.83868593,70.808374512,35.5331619121
 07/18  11:00:00,1415.53757406,121.184186072,477.437359156,0.0,243.2593065,310.10971186,217.688419339,111.282757498,70.808374512,35.5972873298
 07/18  12:00:00,1382.2159073,129.894042419,477.131408202,0.0,243.2593065,310.10971186,185.577810625,79.3462115252,70.808374512,35.4232245873
 07/18  13:00:00,1424.2320342,138.993040268,476.701799634,0.0,243.2593065,302.612436532,145.182155567,52.9400782544,56.6466996096,35.5953777034
 07/18  14:00:00,1431.61836326,146.959108331,476.061187112,0.0,243.2593065,302.612436532,113.217773901,35.1959263901,42.4850247072,35.5368228033
 07/18  15:00:00,1438.80646035,154.472285536,475.710006378,0.0,243.2593065,302.612436532,115.42827456,23.3096082605,56.6466996096,35.4719666901
 07/18  16:00:00,1452.99380626,162.408381965,475.312482411,0.0,243.2593065,310.10971186,127.978164567,16.5315491257,84.9700494144,26.4765660265
 07/18  17:00:00,1454.66931029,164.598385544,474.79864488,0.0,243.2593065,310.10971186,126.567619509,15.3731250456,84.9700494144,26.2244450493
 07/18  18:00:00,1124.90241068,96.6843532865,478.488633079,0.0,166.938926447,199.110933808,136.889417196,43.1913249231,84.9700494144,8.72804285874
 07/18  19:00:00,1119.42834597,96.7248412059,480.518502436,0.0,166.938926447,191.61365848,139.456809913,65.3761744567,56.6466996096,17.4339358462
 07/18  20:00:00,984.230725707,96.6569775883,479.320011568,0.0,100.150657288,124.558693486,193.537251967,119.454413412,56.6466996096,17.4361389462
 07/18  21:00:00,960.537870285,96.6569775883,479.813383147,0.0,100.150657288,124.558693486,217.72087706,166.528619706,42.4850247072,8.70723264709
 07/18  22:00:00,881.173494186,96.6569775883,471.281903315,0.0,46.0930336215,124.558693486,261.631813245,215.91890637,28.3233498048,17.389557071
 07/18  23:00:00,874.174931983,96.6569775883,466.829603352,0.0,46.0930336215,124.558693486,272.329690503,249.463315824,14.1616749024,8.70469977652
 07/18  24:00:00,859.211296089,96.6569775883,466.14069307,0.0,46.0930336215,113.312780494,303.239657299,280.185517836,5.66466996096,17.3894695013
 07/19  01:00:00,858.43009524,96.6569775883,466.106155454,0.0,46.0930336215,113.312780494,311.845628713,297.476468801,5.66466996096,8.70448995062
 07/19  02:00:00,858.094278535,96.6569775883,466.231520907,0.0,46.0930336215,113.312780494,334.193506833,311.140041283,5.66466996096,17.3887955897
 07/19  03:00:00,857.376026546,96.6569775883,465.595852699,0.0,46.0930336215,113.312780494,344.425197113,330.056251233,5.66466996096,8.70427591912
 07/19  04:00:00,957.927374675,96.6569775883,473.996898488,0.0,100.150657288,148.969399434,356.023695104,332.970551876,5.66466996096,17.3884732671
 07/19  05:00:00,973.973094726,99.3266182717,484.239538271,0.0,100.150657288,149.894399434,474.692400375,451.826589762,14.1616749024,8.70413571093
 07/19  06:00:00,1198.41138349,105.703557603,484.650738476,0.0,176.471037341,302.612436532,381.244387889,335.532749084,28.3233498048,17.3882889997
 07/19  07:00:00,1314.51911431,111.085114088,476.419972875,0.0,243.2593065,310.10971186,361.109011131,301.086882268,42.4850247072,17.5371041558
 07/19  08:00:00,1346.29239442,113.115859152,466.474984142,0.0,243.2593065,310.10971186,349.845944911,266.780917154,56.6466996096,26.4183281473
 07/19  09:00:00,1380.59587845,114.766844601,465.232313602,0.0,243.2593065,302.612436532,305.03352765,227.203749488,42.4850247072,35.3447534547
 07/19  10:00:00,1395.72539172,116.715160499,467.436756582,0.0,243.2593065,310.10971186,291.395381082,185.062106241,70.808374512,35.5249003291
 07/19  11:00:00,1407.74299213,121.083567591,471.710194537,0.0,243.2593065,310.10971186,259.483003104,153.082623561,70.808374512,35.5920050316
 07/19  12:00:00,1379.38484598,127.979110601,476.183827338,0.0,243.2593065,310.10971186,223.231583187,117.004623573,70.808374512,35.418585102
 07/19  13:00:00,1418.15455091,133.627685421,475.920644952,0.0,243.2593065,302.612436532,190.244819156,98.008294759,56.6466996096,35.589824787
 07/19  14:00:00,1421.50600337,137.615533367,475.243116827,0.0,243.2593065,302.612436532,166.834250439,88.8180134751,42.4850247072,35.5312122566
 07/19  15:00:00,1425.56403427,142.361399055,474.56801837,0.0,243.2593065,302.612436532,169.397789581,77.2844534506,56.6466996096,35.4666365207
 07/19  16:00:00,1436.36797565,147.792345079,473.282408655,0.0,243.2593065,310.10971186,177.889106845,66.4405307546,84.9700494144,26.4785266761
 07/19  17:00:00,1436.83664521,148.554299056,472.95624448,0.0,243.2593065,310.10971186,176.515660167,74.0564994609,84.9700494144,17.489111292
 07/19  18:00:00,1110.87259538,96.662895565,468.069855692,0.0,166.938926447,199.110933808,220.711267258,118.305896042,84.9700494144,17.4353218015
 07/19  19:00:00,1100.87622892,96.6722349312,467.162741975,0.0,166.938926447,191.61365848,209.63272013,135.554294905,56.6466996096,17.4317256154
 07/19  20:00:00,967.928669722,96.6569775883,468.223667083,0.0,100.150657288,124.558693486,258.461529573,184.37970689,56.6466996096,17.435123073
 07/19  21:00:00,942.777800978,96.6569775883,467.695120643,0.0,100.150657288,124.558693486,258.599288702,207.408121887,42.4850247072,8.70614210845
 07/19  22:00:00,872.706991895,96.6569775883,466.733654691,0.0,46.0930336215,124.558693486,287.882318308,242.169160069,28.3233498048,17.3898084345
 07/19  23:00:00,871.55031415,96.6569775883,466.055295794,0.0,46.0930336215,124.558693486,289.399327647,266.534101544,14.1616749024,8.70355120035
 07/19  24:00:00,856.663753314,96.6569775883,465.042789654,0.0,46.0930336215,113.312780494,328.537591258,305.481981503,5.66466996096,17.3909397933
 07/20  01:00:00,861.334519235,96.6569775883,468.656554798,0.0,46.0930336215,113.312780494,342.550478431,328.182492637,5.66466996096,8.70331583348
 07/20  02:00:00,868.023736203,96.6569775883,474.388111805,0.0,46.0930336215,113.312780494,358.04737689,334.993833739,5.66466996096,17.3888731897
 07/20  03:00:00,863.158503066,96.6569775883,470.062338592,0.0,46.0930336215,113.312780494,341.114257656,326.74723875,5.66466996096,8.70234894459
 07/20  04:00:00,952.037972292,96.6569775883,469.230345044,0.0,100.150657288,148.969399434,315.300850684,292.247702115,5.66466996096,17.3884786072
 07/20  05:00:00,960.822970191,101.054757734,469.559512174,0.0,100.150657288,149.894399434,381.350382857,358.483210829,14.1616749024,8.70549712629
 07/20  06:00:00,1194.51654358,109.357295128,472.77910952,0.0,176.471037341,302.612436532,260.617257352,214.904343715,28.3233498048,17.3895638315
 07/20  07:00:00,1330.17893274,119.933685431,476.447562445,0.0,243.2593065,310.10971186,219.686809186,159.664905407,42.4850247072,17.5368790713
 07/20  08:00:00,1378.15198667,126.468239672,476.645763334,0.0,243.2593065,310.10971186,209.523458472,126.457556206,56.6466996096,26.4192026563
 07/20  09:00:00,1418.74617975,134.116729668,476.297650383,0.0,243.2593065,302.612436532,175.906451647,98.0833171997,42.4850247072,35.3381097402
 07/20  10:00:00,1435.35531246,144.105237154,475.354485924,0.0,243.2593065,310.10971186,173.721576106,67.3914454286,70.808374512,35.5217561652
 07/20  11:00:00,1443.7740365,151.353763594,475.455033551,0.0,243.2593065,310.10971186,146.141285318,39.7489368519,70.808374512,35.5839739545
 07/20  12:00:00,1406.45959516,155.682349686,475.509264653,0.0,243.2593065,310.10971186,134.224962445,28.004903707,70.808374512,35.4116842257
 07/20  13:00:00,1443.8375953,159.794448278,475.377097497,0.0,243.2593065,302.612436532,115.344915959,23.1165277361,56.6466996096,35.5816886137
 07/20  14:00:00,1446.88072588,163.006759623,475.15780186,0.0,243.2593065,302.612436532,97.5517790985,19.543693774,42.4850247072,35.5230606173
 07/20  15:00:00,1449.26124527,165.642989889,474.930358833,0.0,243.2593065,302.612436532,108.643398018,16.5376788947,56.6466996096,35.4590195133
 07/20  16:00:00,1457.85635091,167.906283879,474.613418604,0.0,243.2593065,310.10971186,123.663234165,12.2150616989,84.9700494144,26.4781230514
 07/20  17:00:00,1459.54331921,169.160502382,475.012506771,0.0,243.2593065,310.10971186,110.06921829,7.61330370137,84.9700494144,17.4858651741
 07/20  18:00:00,1125.41991282,96.7230859868,478.892114137,0.0,166.938926447,199.110933808,131.414783894,29.0127883888,84.9700494144,17.4319460904
 07/20  19:00:00,1120.51362256,96.8215188609,480.540520392,0.0,166.938926447,191.61365848,120.032996645,45.9518968113,56.6466996096,17.4344002239
 07/20  20:00:00,985.344925662,96.6603497695,479.542048296,0.0,100.150657288,124.558693486,157.496355756,83.4180443268,56.6466996096,17.4316118197
 07/20  21:00:00,961.760569138,96.6569775883,480.239733777,0.0,100.150657288,124.558693486,161.525916541,110.333888887,42.4850247072,8.70700294674
 07/20  22:00:00,893.991995079,96.6569775883,480.245815937,0.0,46.0930336215,124.558693486,190.631477505,144.919240984,28.3233498048,17.3888867162
 07/20  23:00:00,894.893213409,96.6569775883,480.333693108,0.0,46.0930336215,124.558693486,200.828529441,177.962528561,14.1616749024,8.70432597711
 07/20  24:00:00,871.412875598,96.6569775883,472.227308246,0.0,46.0930336215,113.312780494,238.134759773,215.081542324,5.66466996096,17.3885474882
 07/21  01:00:00,864.391521391,96.6569775883,468.096574475,0.0,46.0930336215,113.312780494,252.129282108,237.760578348,5.66466996096,8.70403379966
 07/21  02:00:00,862.830212415,96.6569775883,467.703329925,0.0,46.0930336215,113.312780494,277.004210692,253.951681587,5.66466996096,17.3878591444
 07/21  03:00:00,861.500498766,96.6569775883,467.170827507,0.0,46.0930336215,113.312780494,282.760047583,268.39160186,5.66466996096,8.70377576194
 07/21  04:00:00,954.18638639,96.6569775883,466.690629833,0.0,100.150657288,148.969399434,277.299889442,262.930638897,5.66466996096,8.70458058464
 07/21  05:00:00,963.652287795,103.874019344,467.133466414,0.0,100.150657288,149.894399434,382.995367934,351.444461109,14.1616749024,17.3892319228
 07/21  06:00:00,1192.47024382,111.184995876,469.326359957,0.0,176.471037341,302.612436532,263.650450981,226.622727019,28.3233498048,8.70437415643
 07/21  07:00:00,1330.19009359,122.082071171,474.941853236,0.0,243.2593065,310.10971186,242.764677967,173.9822297,42.4850247072,26.2974235601
 07/21  08:00:00,1380.52735591,129.814912012,475.846926022,0.0,243.2593065,310.10971186,220.020692826,136.956182095,56.6466996096,26.4178111214
 07/21  09:00:00,1420.4299783,136.753918887,475.544304329,0.0,243.2593065,302.612436532,182.544375774,113.555585914,42.4850247072,26.5037651523
 07/21  10:00:00,1429.05223882,138.400386197,475.034314641,0.0,243.2593065,310.10971186,214.501083016,108.154781237,70.808374512,35.5379272665
 07/21  11:00:00,1433.65467535,142.276228678,474.686636939,0.0,243.2593065,310.10971186,207.727425903,92.4373396548,70.808374512,44.481711736
 07/21  12:00:00,1397.64782072,148.052255284,474.672535062,0.0,243.2593065,310.10971186,164.423695072,67.049870104,70.808374512,26.565450456
 07/21  13:00:00,1434.70315437,151.567699679,474.79717428,0.0,243.2593065,302.612436532,149.701936538,48.5639826674,56.6466996096,44.4912542605
 07/21  14:00:00,1439.13112672,155.736346462,474.96522809,0.0,243.2593065,302.612436532,110.613767591,32.616948293,42.4850247072,35.5117945912
 07/21  15:00:00,1445.61027419,161.9093812,475.214602704,0.0,243.2593065,302.612436532,103.113524863,19.866961086,56.6466996096,26.5998641675
 07/21  16:00:00,1457.53692095,167.095224605,475.280182568,0.0,243.2593065,310.10971186,132.456536925,12.1940819871,84.9700494144,35.292405523
 07/21  17:00:00,1459.59481055,169.543497394,474.875779509,0.0,243.2593065,310.10971186,112.324420663,9.86600417025,84.9700494144,17.4883670786
 07/21  18:00:00,1124.97760697,96.6740036516,478.659409509,0.0,166.938926447,199.110933808,142.685550511,40.2830972006,84.9700494144,17.4324038964
 07/21  19:00:00,1119.20537972,96.7320999472,480.38830247,0.0,166.938926447,191.61365848,127.469013729,62.0971817494,56.6466996096,8.72513236974
 07/21  20:00:00,984.187844456,96.6569775883,479.361197108,0.0,100.150657288,124.558693486,179.34405527,105.26301961,56.6466996096,17.4343360505
 07/21  21:00:00,960.831939908,96.6569775883,480.041966624,0.0,100.150657288,124.558693486,194.316708129,134.438353035,42.4850247072,17.3933303861
 07/21  22:00:00,893.740663371,96.6569775883,480.083140436,0.0,46.0930336215,124.558693486,208.035250683,171.006468896,28.3233498048,8.7054319818
 07/21  23:00:00,894.273035391,96.6569775883,479.858715784,0.0,46.0930336215,124.558693486,234.58444412,203.034803957,14.1616749024,17.3879652607
 07/21  24:00:00,870.896727937,96.6569775883,471.94574146,0.0,46.0930336215,113.312780494,251.949263767,237.579379408,5.66466996096,8.70521439749
 07/22  01:00:00,862.200782902,96.6569775883,467.108057525,0.0,46.0930336215,113.312780494,292.14769329,269.095643068,5.66466996096,17.3873802613
 07/22  02:00:00,861.772470589,96.6569775883,467.395997265,0.0,46.0930336215,113.312780494,293.961475127,279.591976001,5.66466996096,8.70482916551
 07/22  03:00:00,863.587633746,96.6569775883,468.407449788,0.0,46.0930336215,113.312780494,299.305947116,276.254478859,5.66466996096,17.3867982961
 07/22  04:00:00,872.97511093,96.6569775883,467.834531076,0.0,55.6251445156,113.312780494,286.472937426,272.103700071,5.66466996096,8.70456739395
 07/22  05:00:00,873.114419771,96.6569775883,468.013323155,0.0,55.6251445156,113.312780494,306.1340919,274.586085375,14.1616749024,17.3863316226
 07/22  06:00:00,934.061855699,96.6569775883,467.717528968,0.0,65.1572554096,176.889270242,257.035615233,220.007947917,28.3233498048,8.70431751177
 07/22  07:00:00,1053.2778323,99.3442232823,467.231295179,0.0,109.682768182,220.96816451,367.662817258,307.789340233,42.4850247072,17.3884523179
 07/22  08:00:00,1065.69905795,99.1020632038,468.060117409,0.0,109.682768182,220.96816451,338.834881155,264.722065939,56.6466996096,17.4661156067
 07/22  09:00:00,1183.76809947,102.485823431,471.902525901,0.0,131.945524568,266.955817592,278.010951308,217.98477681,42.4850247072,17.54114979
 07/22  10:00:00,1201.26130635,104.007246247,478.044678066,0.0,131.945524568,274.45309292,281.842262069,184.621805659,70.808374512,26.4120818986
 07/22  11:00:00,1204.2543518,105.65722319,478.336662809,0.0,131.945524568,274.45309292,252.593966366,155.373280619,70.808374512,26.4123112351
 07/22  12:00:00,1174.94834854,108.090019546,478.558468979,0.0,131.945524568,274.45309292,219.934510075,122.719189082,70.808374512,26.4069464813
 07/22  13:00:00,1172.10476993,112.714438828,478.401962466,0.0,131.945524568,266.955817592,165.503458317,82.4501165932,56.6466996096,26.4066421144
 07/22  14:00:00,1177.33856216,117.884895298,478.365035645,0.0,131.945524568,266.955817592,126.728633173,57.8381898348,42.4850247072,26.4054186309
 07/22  15:00:00,1079.98409638,96.6569775883,478.89138223,0.0,109.682768182,212.545889182,113.215552631,30.1627689082,56.6466996096,26.4060841132
 07/22  16:00:00,1087.78090938,96.6569775883,479.366082757,0.0,109.682768182,220.04316451,140.16937772,28.791862388,84.9700494144,26.4074659176
 07/22  17:00:00,1045.9593256,96.6569775883,479.883490644,0.0,109.682768182,220.04316451,139.256061164,27.9993982747,84.9700494144,26.2866134748
 07/22  18:00:00,1007.14229003,96.6569775883,480.003973791,0.0,100.150657288,199.110933808,136.896441345,43.2225575402,84.9700494144,8.70383439016
 07/22  19:00:00,1000.60130733,96.6569775883,480.069482437,0.0,100.150657288,191.61365848,127.621587261,53.5873841649,56.6466996096,17.3875034865
 07/22  20:00:00,888.206123874,96.6569775883,479.409845284,0.0,55.6251445156,124.558693486,157.904700737,92.5544018507,56.6466996096,8.70359927644
 07/22  21:00:00,903.55000972,96.6569775883,479.877405705,0.0,55.6251445156,124.558693486,166.050287726,114.860873545,42.4850247072,8.7043894737
 07/22  22:00:00,893.414677935,96.6569775883,479.969212989,0.0,46.0930336215,124.558693486,191.642044983,145.930127088,28.3233498048,17.38856809
 07/22  23:00:00,894.318892578,96.6569775883,479.87083129,0.0,46.0930336215,124.558693486,195.276671004,172.410855972,14.1616749024,8.70414012943
 07/22  24:00:00,881.034529098,96.6569775883,478.918507888,0.0,46.0930336215,113.312780494,214.200269185,191.147381496,5.66466996096,17.3882177287
 07/23  01:00:00,870.491291712,96.6569775883,479.627670711,0.0,34.9616554283,113.312780494,217.418338841,203.049854477,5.66466996096,8.7038144035
 07/23  02:00:00,870.394461607,96.6569775883,479.561315094,0.0,34.9616554283,113.312780494,240.987782981,217.93577069,5.66466996096,17.3873423296
 07/23  03:00:00,870.321688925,96.6569775883,479.510479678,0.0,34.9616554283,113.312780494,245.829779339,231.461622858,5.66466996096,8.70348651984
 07/23  04:00:00,877.395001689,96.6569775883,477.376953204,0.0,44.4937663224,113.312780494,270.142156778,247.088144392,5.66466996096,17.3893424251
 07/23  05:00:00,858.063028251,96.6569775883,465.097977498,0.0,44.4937663224,113.312780494,322.506456224,299.641560941,14.1616749024,8.70322038011
 07/23  06:00:00,931.302502457,96.6569775883,477.224275391,0.0,54.0258772165,176.889270242,353.280600323,307.568470931,28.3233498048,17.3887795872
 07/23  07:00:00,981.802137233,96.6569775883,524.228052924,0.0,54.0258772165,184.38654557,362.73327909,311.545279826,42.4850247072,8.70297455701
 07/23  08:00:00,1072.89841085,96.6569775883,536.920906044,0.0,65.1572554096,220.04316451,363.722160371,289.618321828,56.6466996096,17.4571389337
 07/23  09:00:00,1062.65839955,96.6569775883,534.22843746,0.0,65.1572554096,212.545889182,346.179401568,277.413395583,42.4850247072,26.2809812775
 07/23  10:00:00,1070.15211782,96.6569775883,534.426800795,0.0,65.1572554096,220.04316451,368.264987845,271.071963681,70.808374512,26.384649652
 07/23  11:00:00,1068.29767211,96.6569775883,531.476972194,0.0,65.1572554096,220.04316451,356.895159605,268.490157849,70.808374512,17.5966272441
 07/23  12:00:00,1063.20738515,96.6569775883,527.148144605,0.0,65.1572554096,220.04316451,365.065860556,267.871533183,70.808374512,26.3859528608
 07/23  13:00:00,1065.21983663,96.6569775883,537.333777155,0.0,65.1572554096,212.545889182,352.750206361,269.719727597,56.6466996096,26.3837791538
 07/23  14:00:00,1068.34780014,96.6569775883,540.979178471,0.0,65.1572554096,212.545889182,338.585881769,269.714522189,42.4850247072,26.386334873
 07/23  15:00:00,1068.40854124,96.6569775883,541.290602973,0.0,65.1572554096,212.545889182,346.884540906,263.853770629,56.6466996096,26.3840706675
 07/23  16:00:00,1041.32234471,96.6569775883,539.529368412,0.0,65.1572554096,220.04316451,363.740165943,252.383178845,84.9700494144,26.3869376834
 07/23  17:00:00,1000.16062064,96.6569775883,545.407837655,0.0,54.0258772165,184.38654557,360.68988349,258.195767518,84.9700494144,17.5240665567
 07/23  18:00:00,973.392693201,96.6569775883,549.488129856,0.0,44.4937663224,163.454314868,395.912059541,293.552983845,84.9700494144,17.3890262817
 07/23  19:00:00,964.01219139,96.6569775883,546.496714755,0.0,44.4937663224,155.95703954,372.82363855,307.473850217,56.6466996096,8.70308872243
 07/23  20:00:00,932.509596762,96.6569775883,546.103187307,0.0,44.4937663224,124.558693486,426.501674994,352.466485864,56.6466996096,17.3884895202
 07/23  21:00:00,951.396049797,96.6569775883,549.793792889,0.0,44.4937663224,124.558693486,424.848111538,373.660240035,42.4850247072,8.70284679532
 07/23  22:00:00,940.685331691,96.6569775883,548.468813145,0.0,34.9616554283,124.558693486,441.164438929,395.453148469,28.3233498048,17.387940656
 07/23  23:00:00,924.16395307,96.6569775883,528.421826852,0.0,34.9616554283,124.558693486,424.781603186,401.917227414,14.1616749024,8.70270086961
 07/23  24:00:00,918.812710799,96.6569775883,535.456237887,0.0,34.9616554283,113.312780494,431.359498127,408.30601121,5.66466996096,17.3888169562
 07/24  01:00:00,932.57944636,96.6569775883,538.227440739,0.0,46.0930336215,113.312780494,426.758086333,412.388632621,5.66466996096,8.70478375083
 07/24  02:00:00,933.495863685,96.6569775883,539.242733788,0.0,46.0930336215,113.312780494,439.917475591,416.866218038,5.66466996096,17.3865875924
 07/24  03:00:00,938.971171246,96.6569775883,545.130070603,0.0,46.0930336215,113.312780494,436.490107193,422.120999846,5.66466996096,8.7044373867
 07/24  04:00:00,1034.97512106,96.6569775883,551.195127794,0.0,100.150657288,148.969399434,427.537845466,404.485758005,5.66466996096,17.3874174995
 07/24  05:00:00,1041.62228676,96.6569775883,557.124602374,0.0,100.150657288,149.894399434,636.748621804,613.882812117,14.1616749024,8.70413478461
 07/24  06:00:00,1259.66600496,98.454126338,556.158702033,0.0,176.471037341,302.612436532,475.503698273,429.792346305,28.3233498048,17.3880021627
 07/24  07:00:00,1347.1572847,100.969824875,519.187153374,0.0,243.2593065,310.10971186,436.68179105,376.659368085,42.4850247072,17.537398258
 07/24  08:00:00,1354.99343258,102.029310657,483.435156656,0.0,243.2593065,310.10971186,421.56275003,338.503869365,56.6466996096,26.4121810554
 07/24  09:00:00,1398.78466732,102.906259202,494.655262091,0.0,243.2593065,302.612436532,398.840102098,321.346887885,42.4850247072,35.0081895058
 07/24  10:00:00,1422.73532453,103.895348423,511.045824945,0.0,243.2593065,310.10971186,420.771948125,314.135356566,70.808374512,35.8282170469
 07/24  11:00:00,1428.67926119,104.985058922,515.594544212,0.0,243.2593065,310.10971186,419.614994599,313.236507577,70.808374512,35.5701125101
 07/24  12:00:00,1383.75634975,106.40286458,511.080422915,0.0,243.2593065,310.10971186,403.74756959,306.378264836,70.808374512,26.5609302413
 07/24  13:00:00,1416.54957644,108.035815768,509.046120462,0.0,243.2593065,302.612436532,400.911955995,299.787429853,56.6466996096,44.4778265323
 07/24  14:00:00,1418.74873317,109.748165689,509.807452393,0.0,243.2593065,302.612436532,373.203860682,295.211135975,42.4850247072,35.5076999993
 07/24  15:00:00,1420.80752845,111.603344104,510.107219951,0.0,243.2593065,302.612436532,371.181386531,287.9393308,56.6466996096,26.5953561209
 07/24  16:00:00,1426.70134536,113.861228943,506.985916458,0.0,243.2593065,310.10971186,396.959743602,276.70124737,84.9700494144,35.2884468173
 07/24  17:00:00,1420.90350176,115.341395105,499.124015424,0.0,243.2593065,310.10971186,374.312739151,271.855697127,84.9700494144,17.4869926092
 07/24  18:00:00,1162.68640584,96.6569775883,526.063854827,0.0,166.938926447,199.110933808,355.643950272,253.242733617,84.9700494144,17.4311672408
 07/24  19:00:00,1163.97747327,96.6569775883,534.316749203,0.0,166.938926447,191.61365848,330.347131797,264.975950122,56.6466996096,8.72448206509
 07/24  20:00:00,1034.33117829,96.6569775883,538.78618246,0.0,100.150657288,124.558693486,394.33946155,320.259861622,56.6466996096,17.4329003189
 07/24  21:00:00,1008.1435284,96.6569775883,535.713153271,0.0,100.150657288,124.558693486,410.214872146,350.337874167,42.4850247072,17.3919732721
 07/24  22:00:00,950.90142421,96.6569775883,545.764390645,0.0,46.0930336215,124.558693486,416.628740287,379.600690689,28.3233498048,8.70469979315
 07/24  23:00:00,945.212911039,96.6569775883,538.757665003,0.0,46.0930336215,124.558693486,418.465029292,386.916877972,14.1616749024,17.3864764184
