Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  24:00:00,918.616622657,96.6569775883,523.191865702,0.0,46.0930336215,113.312780494,402.956239468,388.587174346,5.66466996096,8.70439516113
 07/25  01:00:00,928.399811714,96.6569775883,533.416792664,0.0,46.0930336215,113.312780494,419.096544921,396.046123687,5.66466996096,17.3857512735
 07/25  02:00:00,919.386089345,96.6569775883,523.77522909,0.0,46.0930336215,113.312780494,413.954906401,399.586296147,5.66466996096,8.70394029359
 07/25  03:00:00,924.718841947,96.6569775883,529.543693088,0.0,46.0930336215,113.312780494,426.965555061,403.913307937,5.66466996096,17.3875771624
 07/25  04:00:00,1027.97832857,96.6569775883,540.247793107,0.0,100.150657288,148.969399434,403.580454387,389.212185766,5.66466996096,8.70359866042
 07/25  05:00:00,1035.83177003,97.1998400486,547.779452083,0.0,100.150657288,149.894399434,560.704028929,529.155398548,14.1616749024,17.3869554788
 07/25  06:00:00,1263.63813867,101.739502911,551.73326462,0.0,176.471037341,302.612436532,432.557404504,395.530773558,28.3233498048,8.70328114147
 07/25  07:00:00,1371.63202513,104.902732663,541.754429285,0.0,243.2593065,310.10971186,417.409674019,355.412091834,42.4850247072,19.5125574786
 07/25  08:00:00,1409.76566085,106.683784909,536.902342847,0.0,243.2593065,310.10971186,421.842439004,334.55121491,56.6466996096,30.6445244842
 07/25  09:00:00,1445.29286814,108.084263422,538.359291977,0.0,243.2593065,302.612436532,393.043495597,321.464746995,42.4850247072,29.0937238942
 07/25  10:00:00,1460.11260138,109.363900381,545.56010677,0.0,243.2593065,310.10971186,420.058066156,313.734153334,70.808374512,35.5155383095
 07/25  11:00:00,1464.48758689,110.659053261,548.664374507,0.0,243.2593065,310.10971186,415.36637187,308.976824435,70.808374512,35.5811729232
 07/25  12:00:00,1404.42235659,112.15294514,528.003476744,0.0,243.2593065,310.10971186,408.526719757,302.309981681,70.808374512,35.4083635635
 07/25  13:00:00,1432.22578429,113.841073384,520.468979564,0.0,243.2593065,302.612436532,387.05584935,294.832256321,56.6466996096,35.5768934193
 07/25  14:00:00,1431.44398447,115.374341828,518.126866535,0.0,243.2593065,302.612436532,369.465996716,291.463182104,42.4850247072,35.5177899054
 07/25  15:00:00,1427.75812798,117.330701689,512.076333339,0.0,243.2593065,302.612436532,372.735055875,280.635232678,56.6466996096,35.4531235866
 07/25  16:00:00,1437.57768757,119.002583354,513.736969347,0.0,243.2593065,310.10971186,385.958444953,274.517174993,84.9700494144,26.4712205452
 07/25  17:00:00,1429.8081748,120.774527665,503.55822902,0.0,243.2593065,310.10971186,367.662702824,265.208509176,84.9700494144,17.4841442334
 07/25  18:00:00,1173.57365378,96.6569775883,537.875805463,0.0,166.938926447,199.110933808,368.823364913,266.421495474,84.9700494144,17.4318200247
 07/25  19:00:00,1176.12270913,96.6569775883,547.809206988,0.0,166.938926447,191.61365848,358.500238348,284.42075702,56.6466996096,17.4327817191
 07/25  20:00:00,1054.16306144,96.6569775883,560.112047006,0.0,100.150657288,124.558693486,411.969624235,337.893124225,56.6466996096,17.4298004007
 07/25  21:00:00,1043.12689804,96.6569775883,573.915873924,0.0,100.150657288,124.558693486,411.765746701,360.574559929,42.4850247072,8.70616206484
 07/25  22:00:00,986.709769968,96.6569775883,584.955142819,0.0,46.0930336215,124.558693486,433.60747782,387.897021547,28.3233498048,17.387106468
 07/25  23:00:00,999.166815005,96.6569775883,597.189257916,0.0,46.0930336215,124.558693486,421.78071539,398.915681728,14.1616749024,8.70335875971
 07/25  24:00:00,995.234860565,96.6569775883,606.405172335,0.0,46.0930336215,113.312780494,425.91999054,406.22492835,5.66466996096,14.0303922288
 07/26  01:00:00,995.019517371,96.6569775883,608.292107923,0.0,46.0930336215,113.312780494,430.337530019,412.614565256,5.66466996096,12.0582948013
 07/26  02:00:00,989.377190213,96.6569775883,603.456445146,0.0,46.0930336215,113.312780494,432.648913817,418.280579375,5.66466996096,8.7036644818
 07/26  03:00:00,986.342484443,96.6569775883,601.165758941,0.0,46.0930336215,113.312780494,446.444324427,423.392642979,5.66466996096,17.3870114872
 07/26  04:00:00,1070.91986111,96.6569775883,596.980665551,0.0,100.150657288,148.969399434,422.545728614,408.177760094,5.66466996096,8.70329855992
 07/26  05:00:00,1067.86870624,97.8975287323,592.52776953,0.0,100.150657288,149.894399434,575.152958581,543.604321609,14.1616749024,17.3869620703
 07/26  06:00:00,1291.58839843,102.703899052,590.323876676,0.0,176.471037341,302.612436532,450.627905396,413.601603644,28.3233498048,8.70295194727
 07/26  07:00:00,1416.95147396,106.259356549,593.017652657,0.0,243.2593065,310.10971186,437.855359959,369.079059837,42.4850247072,26.2912754149
 07/26  08:00:00,1452.03148241,107.895316304,582.053672981,0.0,243.2593065,310.10971186,425.741791334,342.684745041,56.6466996096,26.4103466834
 07/26  09:00:00,1463.99624399,109.258370101,557.98445151,0.0,243.2593065,302.612436532,393.268348004,324.281836464,42.4850247072,26.5014868325
 07/26  10:00:00,1464.31363325,110.564659131,549.826797799,0.0,243.2593065,310.10971186,418.828508043,312.496637699,70.808374512,35.5234958322
 07/26  11:00:00,1452.5212234,111.838484404,535.614578523,0.0,243.2593065,310.10971186,412.54583766,306.147583895,70.808374512,35.5898792534
 07/26  12:00:00,1400.3754485,113.182117162,522.913901538,0.0,243.2593065,310.10971186,407.682555319,301.458803486,70.808374512,35.4153773205
 07/26  13:00:00,1430.67974855,114.580456618,518.059890631,0.0,243.2593065,302.612436532,387.973289826,295.741818996,56.6466996096,35.5847712201
 07/26  14:00:00,1431.14413842,116.27830902,516.756880409,0.0,243.2593065,302.612436532,366.837132908,288.826612823,42.4850247072,35.5254953778
 07/26  15:00:00,1431.60222246,117.685452813,515.818878844,0.0,243.2593065,302.612436532,378.353795947,286.247235067,56.6466996096,35.4598612702
 07/26  16:00:00,1438.06955674,119.318295527,513.959941123,0.0,243.2593065,310.10971186,393.361281941,281.926102525,84.9700494144,26.4651300015
 07/26  17:00:00,1436.69781848,121.573997141,510.182646842,0.0,243.2593065,310.10971186,378.659523092,268.782056854,84.9700494144,24.9074168232
 07/26  18:00:00,1178.40054409,96.6569775883,543.408844292,0.0,166.938926447,199.110933808,361.589327612,266.586310596,84.9700494144,10.0329676018
 07/26  19:00:00,1180.9463317,96.6569775883,552.806878689,0.0,166.938926447,191.61365848,354.542394896,280.465468575,56.6466996096,17.430226712
 07/26  20:00:00,1063.99990804,96.6569775883,570.828841543,0.0,100.150657288,124.558693486,411.72024135,337.641806407,56.6466996096,17.4317353334
 07/26  21:00:00,1059.33791182,96.6569775883,591.546874998,0.0,100.150657288,124.558693486,414.281505158,363.091118979,42.4850247072,8.70536147142
 07/26  22:00:00,995.840461538,96.6569775883,595.627230234,0.0,46.0930336215,124.558693486,434.720717165,389.009226147,28.3233498048,17.388141214
 07/26  23:00:00,1008.4320884,96.6569775883,608.096958788,0.0,46.0930336215,124.558693486,422.522113536,399.65782695,14.1616749024,8.7026116839
 07/26  24:00:00,993.81067184,96.6569775883,607.183270644,0.0,46.0930336215,113.312780494,430.486251836,407.432740292,5.66466996096,17.3888415835
 07/27  01:00:00,987.664964896,96.6569775883,602.55769212,0.0,46.0930336215,113.312780494,428.406327322,414.039440895,5.66466996096,8.70221646681
 07/27  02:00:00,982.506474994,96.6569775883,598.259397825,0.0,46.0930336215,113.312780494,443.021381526,419.970251137,5.66466996096,17.3864604281
 07/27  03:00:00,977.893976783,96.6569775883,594.889921808,0.0,46.0930336215,113.312780494,440.586428339,426.217403538,5.66466996096,8.70435484067
 07/27  04:00:00,1037.05167891,96.6569775883,564.834472601,0.0,100.150657288,148.969399434,434.403028717,411.352646731,5.66466996096,17.385712025
 07/27  05:00:00,1056.133674,98.1298906473,581.231256425,0.0,100.150657288,149.894399434,566.71869101,543.853044247,14.1616749024,8.70397186066
 07/27  06:00:00,1288.56282621,103.134350294,586.996573992,0.0,176.471037341,302.612436532,460.528406323,414.818634257,28.3233498048,17.3864222615
 07/27  07:00:00,1415.95720211,106.692125121,592.312150566,0.0,243.2593065,310.10971186,434.225216907,374.203870299,42.4850247072,17.5363219007
 07/27  08:00:00,1466.52129132,108.075788864,597.442587783,0.0,243.2593065,310.10971186,439.080888684,356.024365261,56.6466996096,26.4098238141
 07/27  09:00:00,1443.63995689,109.459653253,535.310120472,0.0,243.2593065,302.612436532,404.565780175,329.717511014,42.4850247072,32.3632444546
 07/27  10:00:00,1418.93166991,110.761553729,498.917443138,0.0,243.2593065,310.10971186,415.649580207,309.629705011,70.808374512,35.2115006839
 07/27  11:00:00,1419.70647049,111.997690837,497.506686593,0.0,243.2593065,310.10971186,408.631350168,298.973143224,70.808374512,38.8498324328
 07/27  12:00:00,1387.77097254,113.405426867,507.863505238,0.0,243.2593065,310.10971186,389.96713801,292.601462306,70.808374512,26.5573011919
 07/27  13:00:00,1421.0171406,114.86336922,506.571089569,0.0,243.2593065,302.612436532,388.895976506,287.767142978,56.6466996096,44.4821339184
 07/27  14:00:00,1423.88705042,116.39077927,508.357637398,0.0,243.2593065,302.612436532,363.274312945,285.288294854,42.4850247072,35.5009933838
 07/27  15:00:00,1421.21225761,118.262837577,503.779483021,0.0,243.2593065,302.612436532,360.589657286,277.339610067,56.6466996096,26.6033476098
 07/27  16:00:00,1422.87013148,120.843456838,495.775084469,0.0,243.2593065,310.10971186,382.909688518,262.657396405,84.9700494144,35.2822426983
 07/27  17:00:00,1424.66736951,122.200854724,496.234136224,0.0,243.2593065,310.10971186,363.713013775,261.25894931,84.9700494144,17.4840150505
 07/27  18:00:00,1164.42296389,96.6569775883,528.088791135,0.0,166.938926447,199.110933808,363.615574506,264.267075258,84.9700494144,14.3784498338
 07/27  19:00:00,1162.64783588,96.6569775883,532.77055821,0.0,166.938926447,191.61365848,346.315684197,277.893442992,56.6466996096,11.7755415953
 07/27  20:00:00,1032.16921901,96.6569775883,536.166265139,0.0,100.150657288,124.558693486,406.222362902,332.146735283,56.6466996096,17.4289280103
 07/27  21:00:00,1005.40953547,96.6569775883,532.133246305,0.0,100.150657288,124.558693486,413.627383617,353.750604793,42.4850247072,17.3917541169
 07/27  22:00:00,950.064801069,96.6569775883,544.826504866,0.0,46.0930336215,124.558693486,416.648317066,379.621765262,28.3233498048,8.70320199946
 07/27  23:00:00,961.116469564,96.6569775883,555.77812689,0.0,46.0930336215,124.558693486,422.467149379,390.919365288,14.1616749024,17.3861091889
 07/27  24:00:00,952.289645883,96.6569775883,559.649585837,0.0,46.0930336215,113.312780494,411.59230925,397.224804103,5.66466996096,8.70283518532
 07/28  01:00:00,952.729136643,96.6569775883,560.269254618,0.0,46.0930336215,113.312780494,415.562994332,401.194819948,5.66466996096,8.70350442312
 07/28  02:00:00,959.460376756,96.6569775883,567.625481656,0.0,46.0930336215,113.312780494,430.120994963,407.06973902,5.66466996096,17.3865859822
 07/28  03:00:00,959.402588013,96.6569775883,567.537489515,0.0,46.0930336215,113.312780494,425.884038225,411.516313784,5.66466996096,8.70305448055
 07/28  04:00:00,1050.43633692,96.6569775883,564.965278205,0.0,100.150657288,148.969399434,417.673205319,394.623358384,5.66466996096,17.3851769735
 07/28  05:00:00,1053.43865687,98.4179703883,565.937534769,0.0,100.150657288,149.894399434,536.639362401,513.775021788,14.1616749024,8.7026657102
 07/28  06:00:00,1273.21266086,103.487883939,560.577268759,0.0,176.471037341,302.612436532,437.226165391,391.515142342,28.3233498048,17.3876732438
 07/28  07:00:00,1379.25425432,107.688132829,547.464036384,0.0,243.2593065,310.10971186,418.971312135,358.952071985,42.4850247072,17.5342154429
 07/28  08:00:00,1398.78687082,109.327504856,522.490279447,0.0,243.2593065,310.10971186,425.736745446,342.681920647,56.6466996096,26.4081251898
 07/28  09:00:00,1422.41329592,110.805234664,510.575927971,0.0,243.2593065,302.612436532,399.895523635,322.082517381,42.4850247072,35.3279815466
 07/28  10:00:00,1421.04764027,112.121634566,499.90201679,0.0,243.2593065,310.10971186,411.02703434,304.713995135,70.808374512,35.5046646921
 07/28  11:00:00,1431.43855147,113.404713393,509.827740432,0.0,243.2593065,310.10971186,399.759833087,293.382895905,70.808374512,35.5685626696
 07/28  12:00:00,1390.76924068,114.353587307,510.441750473,0.0,243.2593065,310.10971186,401.776653773,295.570872485,70.808374512,35.397406776
 07/28  13:00:00,1422.94294278,115.574492665,508.18548919,0.0,243.2593065,302.612436532,384.369372664,292.158834819,56.6466996096,35.5638382357
 07/28  14:00:00,1422.94811268,116.725848414,507.17139476,0.0,243.2593065,302.612436532,366.81650629,288.82684105,42.4850247072,35.5046405329
 07/28  15:00:00,1421.0817954,117.639740984,504.350006167,0.0,243.2593065,302.612436532,374.168304971,286.792257554,56.6466996096,30.7293478078
 07/28  16:00:00,1428.70085967,118.23918822,504.753466396,0.0,243.2593065,310.10971186,404.616376005,288.489545329,84.9700494144,31.1567812616
 07/28  17:00:00,1427.31275489,118.676082734,502.74356235,0.0,243.2593065,310.10971186,393.683920883,291.227750928,84.9700494144,17.4861205406
 07/28  18:00:00,1173.90985169,96.6569775883,538.021843276,0.0,166.938926447,199.110933808,402.206685071,299.806245363,84.9700494144,17.4303902934
 07/28  19:00:00,1175.36399093,96.6569775883,546.992872278,0.0,166.938926447,191.61365848,378.187881503,312.817139826,56.6466996096,8.72404206774
 07/28  20:00:00,1036.23120967,96.6569775883,540.476426445,0.0,100.150657288,124.558693486,431.844374562,357.765729982,56.6466996096,17.4319449703
 07/28  21:00:00,1017.06840828,96.6569775883,544.966196582,0.0,100.150657288,124.558693486,429.268084,369.391985136,42.4850247072,17.3910741574
 07/28  22:00:00,953.201080578,96.6569775883,548.181347717,0.0,46.0930336215,124.558693486,427.842502886,390.814944543,28.3233498048,8.70420853873
 07/28  23:00:00,961.678015331,96.6569775883,556.314478087,0.0,46.0930336215,124.558693486,431.212935162,399.665855357,14.1616749024,17.3854049025
 07/28  24:00:00,952.724823065,96.6569775883,560.216551113,0.0,46.0930336215,113.312780494,418.677603654,404.309133181,5.66466996096,8.70380051188
 07/29  01:00:00,966.417554427,96.6569775883,575.326155307,0.0,46.0930336215,113.312780494,433.083131844,410.034569004,5.66466996096,17.383892879
 07/29  02:00:00,973.412274929,96.6569775883,583.296275344,0.0,46.0930336215,113.312780494,430.092332106,415.724393469,5.66466996096,8.70326867613
 07/29  03:00:00,963.365502487,96.6569775883,572.261877051,0.0,46.0930336215,113.312780494,441.759821577,418.708987736,5.66466996096,17.3861638795
 07/29  04:00:00,967.159195943,96.6569775883,564.835153221,0.0,55.6251445156,113.312780494,423.554751495,409.18724217,5.66466996096,8.70283936403
 07/29  05:00:00,973.384464807,96.6569775883,571.453810444,0.0,55.6251445156,113.312780494,434.057100991,411.191856491,14.1616749024,8.70356959732
 07/29  06:00:00,1032.08270477,96.6569775883,564.345339548,0.0,65.1572554096,176.889270242,395.266799132,349.556705776,28.3233498048,17.3867435509
 07/29  07:00:00,1142.1553157,97.185822486,559.981700671,0.0,109.682768182,220.96816451,534.417407213,483.229233578,42.4850247072,8.70314892727
 07/29  08:00:00,1157.0940284,97.2459468878,565.228047237,0.0,109.682768182,220.96816451,514.057001322,439.94208365,56.6466996096,17.4682180626
 07/29  09:00:00,1266.81080642,99.547381404,565.486561874,0.0,131.945524568,266.955817592,484.147650671,415.361684661,42.4850247072,26.3009413032
 07/29  10:00:00,1273.94487473,99.7472168576,565.009866437,0.0,131.945524568,274.45309292,500.098945823,402.883685712,70.808374512,26.406885599
 07/29  11:00:00,1264.18162782,99.8706143327,553.26360629,0.0,131.945524568,274.45309292,491.053050195,393.838133157,70.808374512,26.406542526
 07/29  12:00:00,1226.483258,99.9536678048,547.089722273,0.0,131.945524568,274.45309292,485.474788917,388.265744578,70.808374512,26.4006698276
 07/29  13:00:00,1199.20753946,100.029745334,525.502015982,0.0,131.945524568,266.955817592,468.235071951,385.188530606,56.6466996096,26.3998417353
 07/29  14:00:00,1178.27577301,100.154364597,502.474549553,0.0,131.945524568,266.955817592,445.649817814,376.766685105,42.4850247072,26.398108002
 07/29  15:00:00,1107.03552487,96.6569775883,511.763780406,0.0,109.682768182,212.545889182,384.517232486,301.468178245,56.6466996096,26.4023546306
 07/29  16:00:00,1118.18553546,96.6569775883,515.849697032,0.0,109.682768182,220.04316451,417.123717916,305.753242756,84.9700494144,26.4004257454
 07/29  17:00:00,1071.43288722,96.6569775883,511.059006543,0.0,109.682768182,220.04316451,410.570312922,308.072170716,84.9700494144,17.5280927918
 07/29  18:00:00,1034.13952316,96.6569775883,512.78392129,0.0,100.150657288,199.110933808,446.02142402,343.666850968,84.9700494144,17.3845236372
 07/29  19:00:00,1024.45244469,96.6569775883,509.58096692,0.0,100.150657288,191.61365848,416.284948585,350.934904409,56.6466996096,8.70334456683
 07/29  20:00:00,916.837217244,96.6569775883,513.93589182,0.0,55.6251445156,124.558693486,470.188621948,396.155580922,56.6466996096,17.3863414163
 07/29  21:00:00,939.573099298,96.6569775883,522.363574958,0.0,55.6251445156,124.558693486,457.068033273,405.880080061,42.4850247072,8.70292850517
 07/29  22:00:00,931.299439315,96.6569775883,524.369490307,0.0,46.0930336215,124.558693486,463.871768049,422.385637234,28.3233498048,13.1627810107
 07/29  23:00:00,932.149919208,96.6569775883,524.145893848,0.0,46.0930336215,124.558693486,454.563567448,427.477213018,14.1616749024,12.9246795274
 07/29  24:00:00,922.077393927,96.6569775883,526.665908869,0.0,46.0930336215,113.312780494,446.417884337,432.049977958,5.66466996096,8.70323641794
 07/30  01:00:00,926.831323757,96.6569775883,543.951077811,0.0,34.9616554283,113.312780494,463.226938481,440.176278799,5.66466996096,17.3859897209
 07/30  02:00:00,942.11665564,96.6569775883,560.560943331,0.0,34.9616554283,113.312780494,462.17987454,447.812498994,5.66466996096,8.70270558462
 07/30  03:00:00,945.405907994,96.6569775883,564.235039354,0.0,34.9616554283,113.312780494,474.048617056,450.996373524,5.66466996096,17.3875735716
 07/30  04:00:00,960.018470081,96.6569775883,569.016809153,0.0,44.4937663224,113.312780494,456.675143282,442.308206699,5.66466996096,8.70226662161
 07/30  05:00:00,962.500737912,96.6569775883,571.793693146,0.0,44.4937663224,113.312780494,476.049684328,444.501351306,14.1616749024,17.3866581193
 07/30  06:00:00,1043.87623498,96.6569775883,589.030581696,0.0,54.0258772165,176.889270242,423.263602597,386.238384194,28.3233498048,8.70186859834
 07/30  07:00:00,1040.35564843,96.6569775883,585.880450031,0.0,54.0258772165,184.38654557,434.387031689,374.516241881,42.4850247072,17.3857651
 07/30  08:00:00,1099.91867328,96.6569775883,564.52273872,0.0,65.1572554096,220.04316451,420.188205511,346.088026561,56.6466996096,17.4534793404
 07/30  09:00:00,1078.38570657,96.6569775883,549.323639707,0.0,65.1572554096,212.545889182,393.259995669,333.249112563,42.4850247072,17.5258583987
 07/30  10:00:00,1081.17259293,96.6569775883,544.896708601,0.0,65.1572554096,220.04316451,418.782014015,321.596651537,70.808374512,26.3769879667
 07/30  11:00:00,1082.576784,96.6569775883,546.026671785,0.0,65.1572554096,220.04316451,411.612154134,314.424547758,70.808374512,26.379231864
 07/30  12:00:00,1082.50417435,96.6569775883,547.166194879,0.0,65.1572554096,220.04316451,407.110753137,309.925724809,70.808374512,26.3766538163
 07/30  13:00:00,1072.99180442,96.6569775883,545.216704013,0.0,65.1572554096,212.545889182,387.36354806,304.337823528,56.6466996096,26.3790249217
 07/30  14:00:00,1071.53778766,96.6569775883,543.698595806,0.0,65.1572554096,212.545889182,357.119377337,297.041827704,42.4850247072,17.592524926
 07/30  15:00:00,1070.58060845,96.6569775883,542.774389299,0.0,65.1572554096,212.545889182,373.749868936,290.723723759,56.6466996096,26.3794455675
 07/30  16:00:00,1048.58391448,96.6569775883,546.324807434,0.0,65.1572554096,220.04316451,394.666809076,283.315189542,84.9700494144,26.3815701202
 07/30  17:00:00,1000.45495502,96.6569775883,544.886625519,0.0,54.0258772165,184.38654557,396.687044914,285.442832418,84.9700494144,26.2741630822
 07/30  18:00:00,968.999533826,96.6569775883,543.735910866,0.0,44.4937663224,163.454314868,421.337616215,327.664785084,84.9700494144,8.70278171611
 07/30  19:00:00,965.459849029,96.6569775883,547.145396735,0.0,44.4937663224,155.95703954,397.72549928,332.375293766,56.6466996096,8.70350590428
 07/30  20:00:00,943.504122043,96.6569775883,557.127913868,0.0,44.4937663224,124.558693486,456.112856421,382.07956571,56.6466996096,17.3865911011
 07/30  21:00:00,971.199239778,96.6569775883,570.094125519,0.0,44.4937663224,124.558693486,455.057140053,403.869063496,42.4850247072,8.70305185001
 07/30  22:00:00,970.943443048,96.6569775883,580.607668879,0.0,34.9616554283,124.558693486,471.793161689,426.084079134,28.3233498048,17.3857327511
 07/30  23:00:00,994.101967129,96.6569775883,604.233329218,0.0,34.9616554283,124.558693486,460.197391964,437.33310456,14.1616749024,8.70261250135
 07/30  24:00:00,986.48186217,96.6569775883,609.61800237,0.0,34.9616554283,113.312780494,467.39118203,444.338969013,5.66466996096,17.3875430562
 07/31  01:00:00,988.680476024,96.6569775883,603.878854003,0.0,46.0930336215,113.312780494,465.198057485,450.831256466,5.66466996096,8.70213105863
 07/31  02:00:00,984.300602856,96.6569775883,598.791280495,0.0,46.0930336215,113.312780494,479.004456796,455.953491733,5.66466996096,17.3862951019
 07/31  03:00:00,991.07992133,96.6569775883,603.417775526,0.0,46.0930336215,113.312780494,474.477800677,460.111937707,5.66466996096,8.70119300927
 07/31  04:00:00,1082.05210998,96.6569775883,604.623222417,0.0,100.150657288,148.969399434,462.444897186,439.393467172,5.66466996096,17.3867600522
 07/31  05:00:00,1082.78989654,96.6569775883,603.882608132,0.0,100.150657288,149.894399434,817.981224335,795.115793047,14.1616749024,8.70375638593
 07/31  06:00:00,1304.41878305,98.0248447589,603.486898104,0.0,176.471037341,302.612436532,560.524195765,514.814964978,28.3233498048,17.3858809827
 07/31  07:00:00,1417.60676038,99.4125168635,597.7978293,0.0,243.2593065,310.10971186,511.44657898,451.427942227,42.4850247072,17.5336120452
 07/31  08:00:00,1440.59900301,100.099569029,577.011125949,0.0,243.2593065,310.10971186,499.404804829,416.351015334,56.6466996096,26.4070898856
 07/31  09:00:00,1437.38323517,100.860431415,537.15144568,0.0,243.2593065,302.612436532,459.267501703,388.717153009,42.4850247072,28.0653239867
 07/31  10:00:00,1429.10661295,101.601996672,519.826531626,0.0,243.2593065,310.10971186,462.761814389,358.008349414,70.808374512,33.9450904629
 07/31  11:00:00,1424.11122806,102.2448351,513.348891834,0.0,243.2593065,310.10971186,455.260276331,339.994590466,70.808374512,44.4573113523
 07/31  12:00:00,1372.46142421,102.842926625,501.998855778,0.0,243.2593065,310.10971186,425.352575266,327.985505577,70.808374512,26.5586951768
 07/31  13:00:00,1400.56302808,103.634974498,495.411063686,0.0,243.2593065,302.612436532,408.695898451,316.46625375,56.6466996096,35.5829450908
 07/31  14:00:00,1397.31414368,104.785459885,490.720235402,0.0,243.2593065,302.612436532,384.50169497,306.493478224,42.4850247072,35.5231920388
 07/31  15:00:00,1394.22565806,106.329753256,486.375848988,0.0,243.2593065,302.612436532,383.977183895,291.873573015,56.6466996096,35.4569112708
 07/31  16:00:00,1401.14963748,108.157795177,484.793960974,0.0,243.2593065,310.10971186,389.348125549,277.914827924,84.9700494144,26.4632482103
 07/31  17:00:00,1401.76933927,109.531765688,484.246349866,0.0,243.2593065,310.10971186,384.479424216,273.295005941,84.9700494144,26.2143688606
 07/31  18:00:00,1133.40596932,96.6569775883,494.2404365,0.0,166.938926447,199.110933808,345.234250504,251.538004685,84.9700494144,8.72619640467
 07/31  19:00:00,1129.9868436,96.6569775883,497.315019817,0.0,166.938926447,191.61365848,331.177243167,257.100696334,56.6466996096,17.4298472228
 07/31  20:00:00,1002.6718684,96.6569775883,504.380129012,0.0,100.150657288,124.558693486,388.209044276,314.13079698,56.6466996096,17.4315476863
 07/31  21:00:00,984.021592635,96.6569775883,510.269188489,0.0,100.150657288,124.558693486,392.434513126,341.244342695,42.4850247072,8.70514572318
 07/31  22:00:00,911.449627578,96.6569775883,504.881260356,0.0,46.0930336215,124.558693486,409.278509038,363.570772159,28.3233498048,17.3843870737
 07/31  23:00:00,909.48619139,96.6569775883,501.742931246,0.0,46.0930336215,124.558693486,393.186929205,370.322955116,14.1616749024,8.70229918654
 07/31  24:00:00,901.38847777,96.6569775883,506.26450556,0.0,46.0930336215,113.312780494,400.394922244,377.343368067,5.66466996096,17.3868842168
 08/01  01:00:00,890.725746382,96.6569775883,494.865792984,0.0,46.0930336215,113.312780494,390.763369291,376.396877434,5.66466996096,8.70182189581
 08/01  02:00:00,884.697333305,96.6569775883,489.13912338,0.0,46.0930336215,113.312780494,400.033531628,376.983249284,5.66466996096,17.3856123829
 08/01  03:00:00,873.524969451,96.6569775883,479.204944472,0.0,46.0930336215,113.312780494,390.508326007,376.139781047,5.66466996096,8.70387499913
 08/01  04:00:00,958.854769813,96.6569775883,471.405093482,0.0,100.150657288,148.969399434,383.254110364,360.204785458,5.66466996096,17.3846549449
 08/01  05:00:00,948.498435059,97.2108663155,460.47221193,0.0,100.150657288,149.894399434,530.41630721,507.55124742,14.1616749024,8.70338488767
 08/01  06:00:00,1167.40503292,101.074633174,455.766783942,0.0,176.471037341,302.612436532,398.406762208,352.699441245,28.3233498048,17.3839711584
 08/01  07:00:00,1291.05440759,103.926605081,459.131619855,0.0,243.2593065,310.10971186,349.593211924,289.574126674,42.4850247072,17.5340605429
 08/01  08:00:00,1349.18931246,106.920822878,469.529683989,0.0,243.2593065,310.10971186,323.321209824,240.268868161,56.6466996096,26.405642054
 08/01  09:00:00,1392.63711157,111.453104901,473.166677519,0.0,243.2593065,302.612436532,254.188777144,185.209046242,42.4850247072,26.4947061951
 08/01  10:00:00,1402.37582827,115.638528727,471.234275718,0.0,243.2593065,310.10971186,255.413390063,149.083125487,70.808374512,35.5218900639
 08/01  11:00:00,1407.07427194,119.981239408,470.501488379,0.0,243.2593065,310.10971186,244.382186907,129.109761401,70.808374512,44.4640509941
 08/01  12:00:00,1362.49103368,113.705441192,473.915278025,0.0,243.2593065,310.10971186,262.574644348,165.206524939,70.808374512,26.5597448964
 08/01  13:00:00,1386.21530799,111.50945461,469.438907234,0.0,243.2593065,302.612436532,295.71878172,203.492310339,56.6466996096,35.5797717715
 08/01  14:00:00,1381.2724055,112.342118706,464.495705057,0.0,243.2593065,302.612436532,282.525007673,204.519897658,42.4850247072,35.5200853087
 08/01  15:00:00,1385.60723192,114.567977098,466.274804869,0.0,243.2593065,302.612436532,279.961044868,187.860367128,56.6466996096,35.4539781307
 08/01  16:00:00,1393.24477963,116.038648466,466.370394472,0.0,243.2593065,310.10971186,298.01788729,186.586569723,84.9700494144,26.461268152
 08/01  17:00:00,1392.98971483,117.711053124,464.614722996,0.0,243.2593065,310.10971186,296.549643591,185.363433889,84.9700494144,26.2161602873
 08/01  18:00:00,1099.94605512,96.6569775883,464.167194953,0.0,166.938926447,199.110933808,304.389701411,210.694167938,84.9700494144,8.72548405863
 08/01  19:00:00,1098.3810361,96.6569775883,469.299389276,0.0,166.938926447,191.61365848,320.587311179,246.512051133,56.6466996096,17.4285604359
 08/01  20:00:00,994.569848165,96.6569775883,492.826007608,0.0,100.150657288,124.558693486,397.932334169,323.854076817,56.6466996096,17.4315577421
 08/01  21:00:00,978.690346401,96.6569775883,504.597238354,0.0,100.150657288,124.558693486,396.828292544,345.638751853,42.4850247072,8.7045159844
 08/01  22:00:00,889.544647227,96.6569775883,482.699051932,0.0,46.0930336215,124.558693486,406.93837257,361.228728342,28.3233498048,17.3862944237
 08/01  23:00:00,863.41360162,96.6569775883,458.123932757,0.0,46.0930336215,124.558693486,376.875777058,354.012431911,14.1616749024,8.70167024519
 08/01  24:00:00,847.906506572,96.6569775883,455.496463522,0.0,46.0930336215,113.312780494,387.073514287,364.022108123,5.66466996096,17.3867362031
 08/02  01:00:00,847.807630712,96.6569775883,455.251141393,0.0,46.0930336215,113.312780494,381.238175908,366.86983884,5.66466996096,8.70366710663
 08/02  02:00:00,848.278232561,96.6569775883,455.686704921,0.0,46.0930336215,113.312780494,384.567457263,361.518563597,5.66466996096,17.3842237057
 08/02  03:00:00,851.253734864,96.6569775883,456.978988723,0.0,46.0930336215,113.312780494,350.587471504,336.219667132,5.66466996096,8.70313441143
 08/02  04:00:00,944.896280744,96.6569775883,459.341834948,0.0,100.150657288,148.969399434,325.596918437,302.546445894,5.66466996096,17.3858025818
 08/02  05:00:00,958.191858225,98.1246896597,467.341448753,0.0,100.150657288,149.894399434,448.227515796,425.363205864,14.1616749024,8.70263503048
 08/02  06:00:00,1199.89076274,106.533973922,475.409184977,0.0,176.471037341,302.612436532,268.984252088,223.914551035,28.3233498048,16.7463512482
 08/02  07:00:00,1325.28450064,119.551825391,472.201596319,0.0,243.2593065,310.10971186,203.947554607,143.286469749,42.4850247072,18.1760601509
 08/02  08:00:00,1375.02499441,129.575778215,470.704778134,0.0,243.2593065,310.10971186,177.475059696,94.4200487519,56.6466996096,26.4083113348
 08/02  09:00:00,1400.35142427,119.257803134,472.994989932,0.0,243.2593065,302.612436532,200.71751745,131.735056764,42.4850247072,26.4974359783
 08/02  10:00:00,1404.89201457,115.329525053,474.458319694,0.0,243.2593065,310.10971186,273.34088384,167.015316223,70.808374512,35.5171931054
 08/02  11:00:00,1395.44155052,113.869842124,468.506286851,0.0,243.2593065,310.10971186,298.604173023,192.213661978,70.808374512,35.5821365338
 08/02  12:00:00,1351.14107673,114.341799248,466.386906019,0.0,243.2593065,310.10971186,307.846649233,201.630325204,70.808374512,35.4079495173
 08/02  13:00:00,1388.70557349,116.715238014,467.633367263,0.0,243.2593065,302.612436532,280.785469843,188.563464799,56.6466996096,35.5753054342
 08/02  14:00:00,1396.20503982,120.199453517,470.167169063,0.0,243.2593065,302.612436532,245.025767528,167.025086894,42.4850247072,35.515655927
 08/02  15:00:00,1410.35817078,126.620019877,475.361816186,0.0,243.2593065,302.612436532,220.380981153,128.284416644,56.6466996096,35.4498648995
 08/02  16:00:00,1422.53131081,132.998442274,474.536647565,0.0,243.2593065,310.10971186,213.893890275,102.456719268,84.9700494144,26.4671215928
 08/02  17:00:00,1425.98314592,136.533507873,474.462972471,0.0,243.2593065,310.10971186,195.332669544,92.8786454116,84.9700494144,17.483974718
 08/02  18:00:00,1119.54937203,96.6569775883,474.72794501,0.0,166.938926447,199.110933808,239.102259386,136.701446638,84.9700494144,17.4307633337
 08/02  19:00:00,1098.52340492,96.6569775883,465.960615776,0.0,166.938926447,191.61365848,258.540303299,184.463789599,56.6466996096,17.4298140902
 08/02  20:00:00,963.001817209,96.6569775883,463.570780695,0.0,100.150657288,124.558693486,362.197476317,288.121237516,56.6466996096,17.4295391915
 08/02  21:00:00,941.640921114,96.6569775883,468.838809485,0.0,100.150657288,124.558693486,383.704267419,332.513057954,42.4850247072,8.70618475788
 08/02  22:00:00,901.655974311,96.6569775883,494.404207826,0.0,46.0930336215,124.558693486,416.843747106,371.1360291,28.3233498048,17.3843682011
 08/02  23:00:00,961.233646209,96.6569775883,555.558796357,0.0,46.0930336215,124.558693486,411.175143298,388.310253051,14.1616749024,8.70321534544
 08/02  24:00:00,974.611111019,96.6569775883,583.855633275,0.0,46.0930336215,113.312780494,423.553665644,400.503027024,5.66466996096,17.3859686587
 08/03  01:00:00,987.749774709,96.6569775883,598.082802585,0.0,46.0930336215,113.312780494,423.835606827,409.468286964,5.66466996096,8.70264990215
 08/03  02:00:00,998.263693896,96.6569775883,609.549136475,0.0,46.0930336215,113.312780494,439.15639487,416.106896532,5.66466996096,17.3848283771
 08/03  03:00:00,995.709585403,96.6569775883,608.152615509,0.0,46.0930336215,113.312780494,436.036250567,421.669463767,5.66466996096,8.70211683861
 08/03  04:00:00,1082.10071298,96.6569775883,604.905713519,0.0,100.150657288,148.969399434,420.757430856,406.389958552,5.66466996096,8.70280234316
 08/03  05:00:00,1081.19036185,98.6017549889,602.0544594,0.0,100.150657288,149.894399434,559.625205868,528.078033236,14.1616749024,17.3854977299
 08/03  06:00:00,1304.26836609,103.669717769,599.24595483,0.0,176.471037341,302.612436532,440.911464035,403.885818652,28.3233498048,8.70229557847
 08/03  07:00:00,1423.74760457,107.487286983,598.838752039,0.0,243.2593065,310.10971186,433.924668109,365.152510044,42.4850247072,26.2871333577
 08/03  08:00:00,1470.12519481,109.256717067,600.838776871,0.0,243.2593065,310.10971186,423.193485614,340.142086696,56.6466996096,26.4046993088
 08/03  09:00:00,1493.83237399,110.581421993,588.668976702,0.0,243.2593065,302.612436532,394.629977644,325.650088209,42.4850247072,26.4948647278
 08/03  10:00:00,1481.27579738,111.742053301,566.161693422,0.0,243.2593065,310.10971186,421.327495191,315.007529614,70.808374512,35.5115910655
 08/03  11:00:00,1460.73569853,112.862096218,541.862129549,0.0,243.2593065,310.10971186,414.501784788,308.117099345,70.808374512,35.5763109306
 08/03  12:00:00,1420.7905432,114.138995551,542.617865037,0.0,243.2593065,310.10971186,411.96647323,305.755056035,70.808374512,35.4030426824
 08/03  13:00:00,1450.70607612,115.535075647,537.994299963,0.0,243.2593065,302.612436532,393.515132598,301.298862519,56.6466996096,35.5695704695
 08/03  14:00:00,1429.45582845,117.158914419,513.425389598,0.0,243.2593065,302.612436532,371.813633573,293.818685314,42.4850247072,35.5099235517
 08/03  15:00:00,1434.47742828,119.290583629,516.734757758,0.0,243.2593065,302.612436532,376.542768745,284.451483695,56.6466996096,35.4445854402
 08/03  16:00:00,1438.32459727,121.771235275,511.785241092,0.0,243.2593065,310.10971186,383.983593093,272.544934515,84.9700494144,26.4686091628
 08/03  17:00:00,1438.4204563,123.331802746,510.321159378,0.0,243.2593065,310.10971186,369.970742827,267.519147578,84.9700494144,17.4815458352
 08/03  18:00:00,1183.12817734,96.6569775883,548.484617067,0.0,166.938926447,199.110933808,370.773578406,268.373993787,84.9700494144,17.4295352052
 08/03  19:00:00,1171.43847498,96.6569775883,541.973465362,0.0,166.938926447,191.61365848,360.747538035,286.670612954,56.6466996096,17.4302254716
 08/03  20:00:00,1043.4115579,96.6569775883,543.045515528,0.0,100.150657288,124.558693486,414.265747464,340.19199042,56.6466996096,17.4270574339
 08/03  21:00:00,1022.97096859,96.6569775883,550.697794758,0.0,100.150657288,124.558693486,410.168481362,358.978604773,42.4850247072,8.70485188207
 08/03  22:00:00,965.604026745,96.6569775883,561.780408173,0.0,46.0930336215,124.558693486,419.602894702,382.576447028,28.3233498048,8.70309786926
 08/03  23:00:00,982.363429818,96.6569775883,579.24104828,0.0,46.0930336215,124.558693486,425.89368244,394.346293966,14.1616749024,17.3857135718
 08/03  24:00:00,982.886257166,96.6569775883,593.262753306,0.0,46.0930336215,113.312780494,418.035208261,403.667953507,5.66466996096,8.70258479376
 08/04  01:00:00,995.388494977,96.6569775883,606.616686137,0.0,46.0930336215,113.312780494,434.023114944,410.973797769,5.66466996096,17.3846472144
 08/04  02:00:00,997.748157597,96.6569775883,609.577393532,0.0,46.0930336215,113.312780494,430.280926298,415.914260062,5.66466996096,8.70199627584
 08/04  03:00:00,995.971489429,96.6569775883,607.980616856,0.0,46.0930336215,113.312780494,443.727205372,420.676497075,5.66466996096,17.3860383359
 08/04  04:00:00,1087.99748566,96.6569775883,606.931378157,0.0,100.150657288,148.969399434,419.603450841,405.23727245,5.66466996096,8.70150843038
 08/04  05:00:00,1091.11049378,98.7213666489,607.08167164,0.0,100.150657288,149.894399434,558.943347701,527.394974784,14.1616749024,17.3866980149
 08/04  06:00:00,1314.28664115,103.826724907,604.653551197,0.0,176.471037341,302.612436532,440.693121961,403.666243438,28.3233498048,8.70352871742
 08/04  07:00:00,1402.1387971,107.627360346,572.26880669,0.0,243.2593065,310.10971186,436.2569002,367.483424216,42.4850247072,26.2884512769
 08/04  08:00:00,1420.31173572,109.43998085,545.682339731,0.0,243.2593065,310.10971186,424.155948185,341.103645898,56.6466996096,26.4056026775
 08/04  09:00:00,1434.84379059,110.934274782,524.104862457,0.0,243.2593065,302.612436532,387.18710165,318.200609502,42.4850247072,26.5014674409
 08/04  10:00:00,1446.97744214,112.183798709,528.40145506,0.0,243.2593065,310.10971186,413.580413589,307.26673935,70.808374512,35.5052997272
 08/04  11:00:00,1454.2443882,113.402364982,535.010291839,0.0,243.2593065,310.10971186,411.202543774,304.824847655,70.808374512,35.5693216071
 08/04  12:00:00,1404.24595187,114.819421756,525.500654521,0.0,243.2593065,310.10971186,406.27650927,300.07096478,70.808374512,35.3971699778
 08/04  13:00:00,1426.15785318,116.383494121,511.795880786,0.0,243.2593065,302.612436532,383.042414571,290.832980154,56.6466996096,35.5627348074
 08/04  14:00:00,1421.34173859,117.97476011,504.532982614,0.0,243.2593065,302.612436532,361.824300996,283.836165431,42.4850247072,35.5031108578
 08/04  15:00:00,1417.64424606,119.796707786,498.298942001,0.0,243.2593065,302.612436532,367.389826713,275.304790857,56.6466996096,35.438336246
 08/04  16:00:00,1421.93653298,122.255472209,492.966057426,0.0,243.2593065,310.10971186,372.860922725,261.424739554,84.9700494144,26.4661337561
 08/04  17:00:00,1422.96002099,123.751558036,492.345849472,0.0,243.2593065,310.10971186,359.962358155,257.506103182,84.9700494144,17.4862055583
 08/04  18:00:00,1167.200977,96.6569775883,530.786483277,0.0,166.938926447,199.110933808,363.43440257,261.033909536,84.9700494144,17.4304436195
 08/04  19:00:00,1169.64672394,96.6569775883,541.127271054,0.0,166.938926447,191.61365848,350.273171009,276.199291195,56.6466996096,17.4271802042
 08/04  20:00:00,1040.94649,96.6569775883,541.975686166,0.0,100.150657288,124.558693486,400.608598078,335.23646495,56.6466996096,8.72543351904
 08/04  21:00:00,1029.69486926,96.6569775883,559.275624832,0.0,100.150657288,124.558693486,416.568192798,356.692159268,42.4850247072,17.3910088233
 08/04  22:00:00,951.218628622,96.6569775883,547.094139647,0.0,46.0930336215,124.558693486,414.887464083,377.862542144,28.3233498048,8.70157213418
 08/04  23:00:00,958.05406359,96.6569775883,552.867305744,0.0,46.0930336215,124.558693486,418.33481651,386.788031393,14.1616749024,17.3851102143
 08/04  24:00:00,947.204483796,96.6569775883,554.23010277,0.0,46.0930336215,113.312780494,408.988409183,394.620131417,5.66466996096,8.70360780596
 08/05  01:00:00,946.285791005,96.6569775883,553.088864149,0.0,46.0930336215,113.312780494,422.847516413,399.79884823,5.66466996096,17.3839982224
 08/05  02:00:00,946.428079108,96.6569775883,553.245802019,0.0,46.0930336215,113.312780494,418.324223172,403.956566569,5.66466996096,8.70298664233
 08/05  03:00:00,946.437657198,96.6569775883,553.271958654,0.0,46.0930336215,113.312780494,429.891545785,406.84142632,5.66466996096,17.3854495041
 08/05  04:00:00,960.618148624,96.6569775883,557.520895787,0.0,55.6251445156,113.312780494,413.99390523,399.626806504,5.66466996096,8.70242876485
 08/05  05:00:00,970.270190804,96.6569775883,567.990208992,0.0,55.6251445156,113.312780494,434.132651608,403.487230706,14.1616749024,16.4837459993
 08/05  06:00:00,1044.98478535,96.6569775883,578.121487681,0.0,65.1572554096,176.889270242,381.987672577,344.062184824,28.3233498048,9.60213794785
 08/05  07:00:00,1140.62590509,97.6920008847,557.930683368,0.0,109.682768182,220.96816451,497.899695345,446.712093813,42.4850247072,8.70257682438
 08/05  08:00:00,1113.70398712,97.9305505474,517.710078066,0.0,109.682768182,220.96816451,466.839949808,392.726807563,56.6466996096,17.4664426361
 08/05  09:00:00,1196.88962985,100.481785854,490.232615422,0.0,131.945524568,266.955817592,423.603322523,354.821001555,42.4850247072,26.2972962609
 08/05  10:00:00,1217.77968124,100.805297486,504.918134091,0.0,131.945524568,274.45309292,427.900736151,330.69015776,70.808374512,26.4022038785
 08/05  11:00:00,1219.65291521,100.938510277,505.72058624,0.0,131.945524568,274.45309292,419.364799835,322.154903548,70.808374512,26.4015217754
 08/05  12:00:00,1187.99935689,101.084412064,506.069815251,0.0,131.945524568,274.45309292,413.552406115,316.348682215,70.808374512,26.3953493879
 08/05  13:00:00,1180.19437515,101.2595637,505.577145733,0.0,131.945524568,266.955817592,392.675172161,309.634282225,56.6466996096,26.3941903266
 08/05  14:00:00,1177.46721824,101.648018051,502.209930594,0.0,131.945524568,266.955817592,373.581225397,304.698974976,42.4850247072,26.3972257129
 08/05  15:00:00,1102.8682387,96.6569775883,509.654314783,0.0,109.682768182,212.545889182,326.221754551,243.178818353,56.6466996096,26.3962365879
 08/05  16:00:00,1109.15797481,96.6569775883,508.473868743,0.0,109.682768182,220.04316451,358.591504254,247.226710986,84.9700494144,26.3947438531
 08/05  17:00:00,1073.60287557,96.6569775883,515.753885565,0.0,109.682768182,220.04316451,362.060853013,259.562933872,84.9700494144,17.5278697268
 08/05  18:00:00,1040.48714446,96.6569775883,521.913936664,0.0,100.150657288,199.110933808,392.244128155,298.571353425,84.9700494144,8.70272531606
 08/05  19:00:00,1021.69686901,96.6569775883,508.295081829,0.0,100.150657288,191.61365848,386.333962669,312.302303376,56.6466996096,17.3849596837
 08/05  20:00:00,905.5743598,96.6569775883,497.87576056,0.0,55.6251445156,124.558693486,431.500551046,366.151664233,56.6466996096,8.70218720267
 08/05  21:00:00,931.276338839,96.6569775883,513.190491522,0.0,55.6251445156,124.558693486,438.826624814,378.955175065,42.4850247072,17.3864250417
 08/05  22:00:00,931.538908724,96.6569775883,524.502164172,0.0,46.0930336215,124.558693486,436.540965947,399.515954228,28.3233498048,8.70166191444
 08/05  23:00:00,936.119059833,96.6569775883,528.37986877,0.0,46.0930336215,124.558693486,439.041353408,407.494364673,14.1616749024,17.385313833
 08/05  24:00:00,922.951763836,96.6569775883,527.588461279,0.0,46.0930336215,113.312780494,427.103843172,412.735466733,5.66466996096,8.70370647783
 08/06  01:00:00,911.636698904,96.6569775883,527.485499069,0.0,34.9616554283,113.312780494,438.411626373,415.362795387,5.66466996096,17.3841610248
 08/06  02:00:00,911.498555293,96.6569775883,527.355879728,0.0,34.9616554283,113.312780494,433.83889561,419.471149999,5.66466996096,8.70307564996
 08/06  03:00:00,906.546725532,96.6569775883,522.000437563,0.0,34.9616554283,113.312780494,445.799671002,422.751950563,5.66466996096,17.3830504779
 08/06  04:00:00,911.508203087,96.6569775883,516.221148051,0.0,44.4937663224,113.312780494,427.139979528,412.772804824,5.66466996096,8.70250474306
 08/06  05:00:00,904.091386932,96.6569775883,508.140545787,0.0,44.4937663224,113.312780494,444.169226026,412.623021311,14.1616749024,17.3845298133
 08/06  06:00:00,960.344153872,96.6569775883,498.669507769,0.0,54.0258772165,176.889270242,386.377683905,349.352379159,28.3233498048,8.7019549412
 08/06  07:00:00,942.978319286,96.6569775883,483.263221932,0.0,54.0258772165,184.38654557,385.723038475,334.535385996,42.4850247072,8.70262777179
 08/06  08:00:00,997.924029303,96.6569775883,460.987956254,0.0,65.1572554096,220.04316451,370.4658735,296.363895414,56.6466996096,17.4552784767
 08/06  09:00:00,986.98306348,96.6569775883,459.318281522,0.0,65.1572554096,212.545889182,349.034664802,280.27812019,42.4850247072,26.2715199048
 08/06  10:00:00,998.309630268,96.6569775883,463.111187436,0.0,65.1572554096,220.04316451,364.738358101,267.552925225,70.808374512,26.3770583645
 08/06  11:00:00,1004.51404813,96.6569775883,467.437455605,0.0,65.1572554096,220.04316451,355.165993829,266.766464734,70.808374512,17.5911545823
 08/06  12:00:00,1011.18507988,96.6569775883,474.188561651,0.0,65.1572554096,220.04316451,361.479144867,264.293790718,70.808374512,26.3769796366
 08/06  13:00:00,999.580409346,96.6569775883,470.597525477,0.0,65.1572554096,212.545889182,322.635504186,239.609920087,56.6466996096,26.3788844893
 08/06  14:00:00,999.691520903,96.6569775883,470.458717713,0.0,65.1572554096,212.545889182,271.359036387,202.498476432,42.4850247072,26.3755352472
 08/06  15:00:00,1002.38331694,96.6569775883,470.294389468,0.0,65.1572554096,212.545889182,251.223446698,168.199191717,56.6466996096,26.3775553722
 08/06  16:00:00,982.297229089,96.6569775883,472.406282651,0.0,65.1572554096,220.04316451,253.914177235,142.569618889,84.9700494144,26.3745089324
 08/06  17:00:00,941.997217892,96.6569775883,477.056704156,0.0,54.0258772165,184.38654557,245.24111678,142.750329862,84.9700494144,17.5207375042
 08/06  18:00:00,913.576077737,96.6569775883,478.528675999,0.0,44.4937663224,163.454314868,273.522015655,171.168721396,84.9700494144,17.3832448442
 08/06  19:00:00,906.761557094,96.6569775883,478.400853049,0.0,44.4937663224,155.95703954,256.038834311,190.689704415,56.6466996096,8.70243028614
 08/06  20:00:00,879.207911251,96.6569775883,478.358022086,0.0,44.4937663224,124.558693486,302.099593892,228.068495892,56.6466996096,17.3843983905
 08/06  21:00:00,885.418932849,96.6569775883,475.18223112,0.0,44.4937663224,124.558693486,300.33041217,249.1434983,42.4850247072,8.7018891632
 08/06  22:00:00,860.401804274,96.6569775883,466.288493213,0.0,34.9616554283,124.558693486,345.965344494,308.93943458,28.3233498048,8.70256010977
 08/06  23:00:00,861.428916976,96.6569775883,467.814547718,0.0,34.9616554283,124.558693486,403.254592221,371.708282392,14.1616749024,17.3846349266
 08/06  24:00:00,878.87866379,96.6569775883,494.757802069,0.0,34.9616554283,113.312780494,416.103406565,401.736719243,5.66466996096,8.70201736149
 08/07  01:00:00,897.830442483,96.6569775883,502.443177524,0.0,46.0930336215,113.312780494,425.752211997,402.701544876,5.66466996096,17.3859971607
 08/07  02:00:00,893.588608293,96.6569775883,497.852925809,0.0,46.0930336215,113.312780494,417.908921652,403.542813351,5.66466996096,8.70143833997
 08/07  03:00:00,891.677992915,96.6569775883,495.765585568,0.0,46.0930336215,113.312780494,428.199073375,405.149599375,5.66466996096,17.3848040391
 08/07  04:00:00,985.388763189,96.6569775883,499.23715698,0.0,100.150657288,148.969399434,401.74424962,387.376146775,5.66466996096,8.70343288444
 08/07  05:00:00,953.12579189,96.6569775883,466.70162301,0.0,100.150657288,149.894399434,649.084236559,617.536778641,14.1616749024,17.3857830154
 08/07  06:00:00,1188.26946896,98.591134389,473.448279656,0.0,176.471037341,302.612436532,371.091695141,334.065498036,28.3233498048,8.70284730011
 08/07  07:00:00,1308.21036632,101.273245459,473.611608835,0.0,243.2593065,310.10971186,317.866455025,249.096794917,42.4850247072,26.284635401
 08/07  08:00:00,1334.50596449,101.215365832,464.074624675,0.0,243.2593065,310.10971186,346.471460473,263.42186143,56.6466996096,26.4028994334
 08/07  09:00:00,1363.88205646,102.057471537,462.453663452,0.0,243.2593065,302.612436532,342.752725597,273.769562206,42.4850247072,26.4981386844
 08/07  10:00:00,1372.22827393,102.878462391,463.271040329,0.0,243.2593065,310.10971186,382.348352247,276.039252827,70.808374512,35.5007249077
 08/07  11:00:00,1376.42115588,103.99879796,464.706565064,0.0,243.2593065,310.10971186,367.918099946,261.545664898,70.808374512,35.5640605365
 08/07  12:00:00,1337.09440315,105.382468837,464.854970068,0.0,243.2593065,310.10971186,351.51245314,245.311508089,70.808374512,35.3925705382
 08/07  13:00:00,1371.60862736,106.76668352,464.137153912,0.0,243.2593065,302.612436532,326.844234944,234.640312921,56.6466996096,35.5572224139
 08/07  14:00:00,1373.63843086,108.153324104,464.036764837,0.0,243.2593065,302.612436532,301.822483581,223.83991689,42.4850247072,35.4975419841
 08/07  15:00:00,1376.43153053,109.622745477,464.278983537,0.0,243.2593065,302.612436532,300.220692637,208.140954422,56.6466996096,35.4330386056
