Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  16:00:00,1383.41375137,111.537259816,463.198098184,0.0,243.2593065,310.10971186,312.297511661,200.865658119,84.9700494144,26.4618041277
 08/07  17:00:00,1383.31373545,113.82632366,461.560058279,0.0,243.2593065,310.10971186,303.91201938,201.4582989,84.9700494144,17.4836710665
 08/07  18:00:00,1103.10718079,96.6569775883,466.539473015,0.0,166.938926447,199.110933808,315.245440366,212.847214286,84.9700494144,17.428176665
 08/07  19:00:00,1114.22924624,96.6569775883,482.735009677,0.0,166.938926447,191.61365848,312.721723321,247.352150977,56.6466996096,8.72287273379
 08/07  20:00:00,998.748481012,96.6569775883,495.852335725,0.0,100.150657288,124.558693486,386.692173157,312.616104779,56.6466996096,17.4293687681
 08/07  21:00:00,980.156716032,96.6569775883,505.637486843,0.0,100.150657288,124.558693486,397.678835213,337.805168063,42.4850247072,17.3886424429
 08/07  22:00:00,917.354223263,96.6569775883,510.926421474,0.0,46.0930336215,124.558693486,400.872744671,363.846498648,28.3233498048,8.7028962178
 08/07  23:00:00,907.248304019,96.6569775883,499.013836276,0.0,46.0930336215,124.558693486,405.761198625,374.214273098,14.1616749024,17.3852506244
 08/07  24:00:00,890.099395685,96.6569775883,493.598250007,0.0,46.0930336215,113.312780494,395.024451367,380.657455793,5.66466996096,8.70232561316
 08/08  01:00:00,890.58134176,96.6569775883,494.321640692,0.0,46.0930336215,113.312780494,403.999706833,382.847413573,5.66466996096,15.4876232985
 08/08  02:00:00,886.4804156,96.6569775883,490.587245102,0.0,46.0930336215,113.312780494,400.397495478,384.135324646,5.66466996096,10.5975008712
 08/08  03:00:00,868.879564228,96.6569775883,474.400484611,0.0,46.0930336215,113.312780494,392.918808764,378.551770614,5.66466996096,8.70236818843
 08/08  04:00:00,944.277315701,96.6569775883,457.949813468,0.0,100.150657288,148.969399434,371.684520116,348.635611395,5.66466996096,17.3842387593
 08/08  05:00:00,944.174669163,97.4016675812,456.951899985,0.0,100.150657288,149.894399434,516.018542815,493.155058913,14.1616749024,8.70180899961
 08/08  06:00:00,1169.59387754,101.676398756,456.174014086,0.0,176.471037341,302.612436532,380.06897648,334.359866473,28.3233498048,17.3857602026
 08/08  07:00:00,1302.92515762,105.836342272,466.748545169,0.0,243.2593065,310.10971186,318.449765909,258.433974051,42.4850247072,17.530767151
 08/08  08:00:00,1353.46649753,109.436168769,470.060388732,0.0,243.2593065,310.10971186,279.355612395,196.302282558,56.6466996096,26.4066302272
 08/08  09:00:00,1389.46139722,109.59408253,473.364959562,0.0,243.2593065,302.612436532,261.99236926,184.190182616,42.4850247072,35.317161937
 08/08  10:00:00,1403.83032802,112.108609915,476.459777297,0.0,243.2593065,310.10971186,273.043511888,166.743752269,70.808374512,35.4913851068
 08/08  11:00:00,1404.18208173,113.636035742,474.857389091,0.0,243.2593065,310.10971186,270.908882836,164.547304725,70.808374512,35.5532035991
 08/08  12:00:00,1368.26385061,116.55703142,476.731525591,0.0,243.2593065,310.10971186,246.516203884,149.15840025,70.808374512,26.5494291217
 08/08  13:00:00,1403.12267591,118.169838744,476.65555764,0.0,243.2593065,302.612436532,238.828434938,146.604501995,56.6466996096,35.5772333333
 08/08  14:00:00,1404.23981951,119.674043379,476.273446944,0.0,243.2593065,302.612436532,224.240225015,146.238205923,42.4850247072,35.5169943849
 08/08  15:00:00,1406.83586772,122.540855313,475.983663135,0.0,243.2593065,302.612436532,225.677827892,133.580671904,56.6466996096,35.450456379
 08/08  16:00:00,1418.0075934,127.808854465,475.218962011,0.0,243.2593065,310.10971186,219.196703422,107.767708914,84.9700494144,26.4589450935
 08/08  17:00:00,1420.40932356,130.237333569,475.199386529,0.0,243.2593065,310.10971186,212.407827785,101.223050191,84.9700494144,26.21472818
 08/08  18:00:00,1118.1481323,96.6569775883,473.721537118,0.0,166.938926447,199.110933808,230.677754954,136.982555226,84.9700494144,8.72515031317
 08/08  19:00:00,1100.0283167,96.6569775883,467.318789243,0.0,166.938926447,191.61365848,242.296855669,168.222404348,56.6466996096,17.4277517115
 08/08  20:00:00,967.009556515,96.6569775883,466.487639582,0.0,100.150657288,124.558693486,313.322087284,239.246133734,56.6466996096,17.4292539405
 08/08  21:00:00,937.327919315,96.6569775883,465.649919725,0.0,100.150657288,124.558693486,319.540950206,268.351825466,42.4850247072,8.70410003283
 08/08  22:00:00,867.613931626,96.6569775883,464.225134283,0.0,46.0930336215,124.558693486,364.45789033,318.749144586,28.3233498048,17.385395939
 08/08  23:00:00,878.676334612,96.6569775883,472.90208079,0.0,46.0930336215,124.558693486,375.222852165,352.359996658,14.1616749024,8.70118060431
 08/08  24:00:00,883.850680886,96.6569775883,488.290739344,0.0,46.0930336215,113.312780494,396.24445484,373.194141423,5.66466996096,17.3856434559
 08/09  01:00:00,874.938903883,96.6569775883,480.357083892,0.0,46.0930336215,113.312780494,387.9689547,373.601186134,5.66466996096,8.70309860513
 08/09  02:00:00,854.419921598,96.6569775883,460.805670772,0.0,46.0930336215,113.312780494,372.750702036,349.702978011,5.66466996096,17.3830540635
 08/09  03:00:00,855.736105928,96.6569775883,460.13042464,0.0,46.0930336215,113.312780494,334.362624423,319.995461224,5.66466996096,8.70249323806
 08/09  04:00:00,948.411152651,96.6569775883,461.726394814,0.0,100.150657288,148.969399434,321.506954088,298.457821451,5.66466996096,17.3844626759
 08/09  05:00:00,957.459520869,98.4504680577,466.052107789,0.0,100.150657288,149.894399434,441.114617279,418.251024917,14.1616749024,8.70191746038
 08/09  06:00:00,1204.12078313,107.4502186,474.887118051,0.0,176.471037341,302.612436532,258.961241284,221.935305688,28.3233498048,8.70258579139
 08/09  07:00:00,1327.53672631,122.697057116,471.265576248,0.0,243.2593065,310.10971186,208.460112593,139.688220215,42.4850247072,26.2868676709
 08/09  08:00:00,1368.14628884,117.44945748,475.84826011,0.0,243.2593065,310.10971186,235.166212196,152.115576958,56.6466996096,26.4039356276
 08/09  09:00:00,1403.89728966,119.008990644,476.740617793,0.0,243.2593065,302.612436532,214.027343254,145.049099105,42.4850247072,26.4932194422
 08/09  10:00:00,1414.11245283,121.624608912,476.829499714,0.0,243.2593065,310.10971186,238.805726747,132.488422849,70.808374512,35.5089293856
 08/09  11:00:00,1419.16115284,125.752683413,476.681031092,0.0,243.2593065,310.10971186,219.527494934,113.14614088,70.808374512,35.572979542
 08/09  12:00:00,1381.43398967,129.845691375,476.595932959,0.0,243.2593065,310.10971186,202.310130825,96.1019463318,70.808374512,35.3998099811
 08/09  13:00:00,1415.81727485,131.147010275,476.29344612,0.0,243.2593065,302.612436532,189.565778968,97.3536559555,56.6466996096,35.5654234028
 08/09  14:00:00,1412.52764632,128.709227385,475.386798205,0.0,243.2593065,302.612436532,197.669705427,119.679077329,42.4850247072,35.5056033915
 08/09  15:00:00,1409.45355439,126.685603292,474.364984905,0.0,243.2593065,302.612436532,231.940087774,139.853222048,56.6466996096,35.4401661162
 08/09  16:00:00,1416.49323403,128.264187172,473.340634299,0.0,243.2593065,310.10971186,249.766375581,138.333991927,84.9700494144,26.4623342392
 08/09  17:00:00,1418.65989071,130.43894324,473.280056553,0.0,243.2593065,310.10971186,236.535062149,134.084980638,84.9700494144,17.4800320968
 08/09  18:00:00,1100.88932391,96.6569775883,463.772541961,0.0,166.938926447,199.110933808,276.783064982,174.386997423,84.9700494144,17.4260181447
 08/09  19:00:00,1095.7116613,96.6569775883,466.179423094,0.0,166.938926447,191.61365848,302.688701755,228.61339709,56.6466996096,17.4286050556
 08/09  20:00:00,995.750638571,96.6569775883,493.549671281,0.0,100.150657288,124.558693486,377.757912278,312.388097777,56.6466996096,8.72311489089
 08/09  21:00:00,982.87793471,96.6569775883,507.968669304,0.0,100.150657288,124.558693486,399.527883495,339.652917921,42.4850247072,17.3899408664
 08/09  22:00:00,901.977817446,96.6569775883,493.923810443,0.0,46.0930336215,124.558693486,402.192077917,365.166447668,28.3233498048,8.70228044375
 08/09  23:00:00,912.427498571,96.6569775883,503.040721827,0.0,46.0930336215,124.558693486,410.012072864,378.466336663,14.1616749024,17.3840612988
 08/09  24:00:00,912.591540141,96.6569775883,516.099306036,0.0,46.0930336215,113.312780494,402.029700328,387.663317701,5.66466996096,8.701712666
 08/10  01:00:00,918.79296785,96.6569775883,522.947158055,0.0,46.0930336215,113.312780494,417.833554219,394.783519819,5.66466996096,17.3853644386
 08/10  02:00:00,927.811819272,96.6569775883,532.815356332,0.0,46.0930336215,113.312780494,416.056754167,401.690942866,5.66466996096,8.7011413406
 08/10  03:00:00,935.789012372,96.6569775883,541.543190869,0.0,46.0930336215,113.312780494,430.622034617,407.573220316,5.66466996096,17.3841443402
 08/10  04:00:00,1033.03944601,96.6569775883,548.998011611,0.0,100.150657288,148.969399434,406.548023506,392.180276482,5.66466996096,8.70307706249
 08/10  05:00:00,1034.41374438,98.7460089386,547.350354754,0.0,100.150657288,149.894399434,543.386371554,511.839248057,14.1616749024,17.3854485953
 08/10  06:00:00,1258.65611601,103.872398499,541.381378266,0.0,176.471037341,302.612436532,426.554349802,389.528522732,28.3233498048,8.70247726549
 08/10  07:00:00,1347.83018089,108.467024534,512.468227019,0.0,243.2593065,310.10971186,418.04164609,349.270976639,42.4850247072,26.2856447431
 08/10  08:00:00,1367.95427737,110.367913596,487.695724657,0.0,243.2593065,310.10971186,402.578614049,320.7649816,56.6466996096,25.1669328394
 08/10  09:00:00,1389.97839594,111.765447922,475.688682041,0.0,243.2593065,302.612436532,369.979756829,299.759991151,42.4850247072,27.7347409708
 08/10  10:00:00,1393.00784842,113.024053643,471.023156834,0.0,243.2593065,310.10971186,392.116731104,285.810438336,70.808374512,35.4979182557
 08/10  11:00:00,1400.20815215,114.281590498,476.176087741,0.0,243.2593065,310.10971186,383.758135167,277.388928028,70.808374512,35.5608326267
 08/10  12:00:00,1360.51920977,115.306082397,477.139093151,0.0,243.2593065,310.10971186,383.446776837,277.24867213,70.808374512,35.3897301945
 08/10  13:00:00,1393.79678849,117.06510961,475.618640267,0.0,243.2593065,302.612436532,361.888463381,269.687961525,56.6466996096,35.5538022461
 08/10  14:00:00,1396.65373668,117.943029172,477.389250513,0.0,243.2593065,302.612436532,350.220474026,272.241369684,42.4850247072,35.4940796353
 08/10  15:00:00,1396.01830555,119.065717756,475.659874952,0.0,243.2593065,302.612436532,352.366816021,269.142267303,56.6466996096,26.5778491083
 08/10  16:00:00,1395.86190216,120.845913469,467.846728463,0.0,243.2593065,310.10971186,372.710272741,252.46520212,84.9700494144,35.2750212068
 08/10  17:00:00,1389.62248292,122.515979938,460.976399573,0.0,243.2593065,310.10971186,340.209398922,237.75718075,84.9700494144,17.4821687571
 08/10  18:00:00,1124.3388528,96.6569775883,485.52732855,0.0,166.938926447,199.110933808,367.45299682,265.05611115,84.9700494144,17.4268362562
 08/10  19:00:00,1135.78701649,96.6569775883,503.204055894,0.0,166.938926447,191.61365848,338.087573857,272.715672124,56.6466996096,8.72520212303
 08/10  20:00:00,1015.76059312,96.6569775883,513.962405317,0.0,100.150657288,124.558693486,400.652690547,326.578031552,56.6466996096,17.4279593861
 08/10  21:00:00,998.864003726,96.6569775883,525.92655282,0.0,100.150657288,124.558693486,406.588139058,346.713286424,42.4850247072,17.3898279266
 08/10  22:00:00,928.280938711,96.6569775883,522.404239211,0.0,46.0930336215,124.558693486,408.352594941,371.327086471,28.3233498048,8.70215866507
 08/10  23:00:00,922.738768803,96.6569775883,514.678581161,0.0,46.0930336215,124.558693486,405.365583117,380.6467152,14.1616749024,10.5571930148
 08/10  24:00:00,911.933833066,96.6569775883,515.504962013,0.0,46.0930336215,113.312780494,409.54506692,388.351337737,5.66466996096,15.5290592217
 08/11  01:00:00,906.897125056,96.6569775883,510.027600893,0.0,46.0930336215,113.312780494,405.796069405,391.429187178,5.66466996096,8.70221226522
 08/11  02:00:00,915.259702188,96.6569775883,519.128077182,0.0,46.0930336215,113.312780494,420.678110938,397.629547656,5.66466996096,17.3838933209
 08/11  03:00:00,926.735198704,96.6569775883,531.654804638,0.0,46.0930336215,113.312780494,420.186533512,405.820253407,5.66466996096,8.70161014424
 08/11  04:00:00,1023.63414949,96.6569775883,535.537507707,0.0,100.150657288,148.969399434,414.034503927,390.984637285,5.66466996096,17.3851966814
 08/11  05:00:00,1026.97559108,98.8760426084,536.57052057,0.0,100.150657288,149.894399434,535.878722603,513.015964604,14.1616749024,8.70108309705
 08/11  06:00:00,1257.7511781,103.985966918,538.959829965,0.0,176.471037341,302.612436532,436.688199966,390.979444009,28.3233498048,17.3854061523
 08/11  07:00:00,1348.53757795,108.309408764,513.35603683,0.0,243.2593065,310.10971186,410.384729813,350.37060513,42.4850247072,17.5290999749
 08/11  08:00:00,1366.93187033,110.182769801,486.864144962,0.0,243.2593065,310.10971186,404.954136684,321.903882795,56.6466996096,26.4035542791
 08/11  09:00:00,1386.72121089,111.515099116,472.95724233,0.0,243.2593065,302.612436532,374.323441732,302.507322457,42.4850247072,29.3310945679
 08/11  10:00:00,1378.33108718,112.654528169,457.612640323,0.0,243.2593065,310.10971186,391.848517934,288.381519906,70.808374512,32.6586235159
 08/11  11:00:00,1376.43338026,113.931292669,452.804565876,0.0,243.2593065,310.10971186,375.9239541,260.662790491,70.808374512,44.4527890969
 08/11  12:00:00,1337.66628916,115.408581932,455.91920212,0.0,243.2593065,310.10971186,347.028714542,249.666418253,70.808374512,26.5539217779
 08/11  13:00:00,1379.41496492,117.024937002,462.811866195,0.0,243.2593065,302.612436532,354.216852477,261.998505,56.6466996096,35.5716478677
 08/11  14:00:00,1392.50640892,118.78311137,473.177581,0.0,243.2593065,302.612436532,341.641546711,263.64484307,42.4850247072,35.5116789336
 08/11  15:00:00,1401.30973971,120.218994134,479.560890137,0.0,243.2593065,302.612436532,355.418113665,263.325888928,56.6466996096,35.445525127
 08/11  16:00:00,1409.22543736,122.567916547,478.278566209,0.0,243.2593065,310.10971186,363.440278728,252.006000421,84.9700494144,26.4642288932
 08/11  17:00:00,1407.35556544,124.437369816,475.036585421,0.0,243.2593065,310.10971186,346.343340114,243.89055674,84.9700494144,17.4827339603
 08/11  18:00:00,1148.86272709,96.6569775883,511.052683796,0.0,166.938926447,199.110933808,353.340317544,250.94065184,84.9700494144,17.4296162901
 08/11  19:00:00,1153.71332031,96.6569775883,523.744600483,0.0,166.938926447,191.61365848,337.96234863,263.887045698,56.6466996096,17.4286033225
 08/11  20:00:00,1029.55704677,96.6569775883,529.844358867,0.0,100.150657288,124.558693486,396.410119001,322.335217882,56.6466996096,17.4282015094
 08/11  21:00:00,994.158774196,96.6569775883,520.649929612,0.0,100.150657288,124.558693486,397.528946068,346.338367052,42.4850247072,8.70555430926
 08/11  22:00:00,939.754861632,96.6569775883,533.374380206,0.0,46.0930336215,124.558693486,419.377408849,373.670989108,28.3233498048,17.3830699362
 08/11  23:00:00,946.08115694,96.6569775883,539.243966403,0.0,46.0930336215,124.558693486,406.962472064,384.098298148,14.1616749024,8.7024990141
 08/11  24:00:00,943.463986878,96.6569775883,549.840453578,0.0,46.0930336215,113.312780494,416.344702036,393.29556642,5.66466996096,17.384465655
 08/12  01:00:00,965.982019651,96.6569775883,574.15591284,0.0,46.0930336215,113.312780494,417.669759547,403.303205053,5.66466996096,8.70188453284
 08/12  02:00:00,973.318607735,96.6569775883,582.238017905,0.0,46.0930336215,113.312780494,423.88688371,409.519674452,5.66466996096,8.70253929761
 08/12  03:00:00,966.408771451,96.6569775883,574.96222679,0.0,46.0930336215,113.312780494,435.229109252,412.179920744,5.66466996096,17.3845185476
 08/12  04:00:00,983.180256825,96.6569775883,582.007708838,0.0,55.6251445156,113.312780494,419.655177058,405.288576198,5.66466996096,8.70193089968
 08/12  05:00:00,1006.54475718,96.6569775883,607.448363329,0.0,55.6251445156,113.312780494,442.999815655,411.45227948,14.1616749024,17.3858612728
 08/12  06:00:00,1075.29893269,96.6569775883,608.293976198,0.0,65.1572554096,176.889270242,388.886804802,351.862099498,28.3233498048,8.70135549909
 08/12  07:00:00,1170.41090502,97.7069724961,590.424208095,0.0,109.682768182,220.96816451,520.298292761,460.428895127,42.4850247072,17.3843729269
 08/12  08:00:00,1138.41198873,97.986599231,544.75900564,0.0,109.682768182,220.96816451,476.121713924,402.012045204,56.6466996096,17.4629691098
 08/12  09:00:00,1227.09704953,100.606769996,521.986481974,0.0,131.945524568,266.955817592,421.752228241,361.731067616,42.4850247072,17.5361359179
 08/12  10:00:00,1244.82723058,100.874624313,534.352694993,0.0,131.945524568,274.45309292,440.454722851,343.244520433,70.808374512,26.4018279062
 08/12  11:00:00,1247.19541766,101.000150778,536.158051299,0.0,131.945524568,274.45309292,431.89095331,334.68187005,70.808374512,26.4007087479
 08/12  12:00:00,1213.48391113,101.12629336,534.514616634,0.0,131.945524568,274.45309292,427.671432523,330.46867568,70.808374512,26.3943823311
 08/12  13:00:00,1204.72394481,101.324637505,533.025719657,0.0,131.945524568,266.955817592,406.685327758,323.645571602,56.6466996096,26.3930565456
 08/12  14:00:00,1203.20195328,101.77599822,531.122088159,0.0,131.945524568,266.955817592,387.675559817,318.795897169,42.4850247072,26.394637941
 08/12  15:00:00,1125.3482307,96.6569775883,535.190150012,0.0,109.682768182,212.545889182,333.326817883,250.281278075,56.6466996096,26.3988401987
 08/12  16:00:00,1133.12177328,96.6569775883,535.413484273,0.0,109.682768182,220.04316451,351.128942468,239.763076237,84.9700494144,26.3958168166
 08/12  17:00:00,1090.83334323,96.6569775883,535.376548376,0.0,109.682768182,220.04316451,337.89824874,235.40189353,84.9700494144,17.5263057961
 08/12  18:00:00,1049.33874741,96.6569775883,532.478043311,0.0,100.150657288,199.110933808,372.351703915,269.997778573,84.9700494144,17.3838759275
 08/12  19:00:00,1040.83765155,96.6569775883,530.141191228,0.0,100.150657288,191.61365848,347.866371467,282.516732503,56.6466996096,8.70293935435
 08/12  20:00:00,937.628596978,96.6569775883,534.667124604,0.0,55.6251445156,124.558693486,416.717430869,342.686582983,56.6466996096,17.3841482762
 08/12  21:00:00,945.707328021,96.6569775883,530.981788818,0.0,55.6251445156,124.558693486,410.841691136,359.654339682,42.4850247072,8.70232674669
 08/12  22:00:00,930.430091231,96.6569775883,524.127602039,0.0,46.0930336215,124.558693486,426.353652238,380.646180824,28.3233498048,17.384121609
 08/12  23:00:00,940.352815038,96.6569775883,533.015545397,0.0,46.0930336215,124.558693486,415.249215757,392.385812427,14.1616749024,8.70172842812
 08/12  24:00:00,945.414669548,96.6569775883,551.897599272,0.0,46.0930336215,113.312780494,417.496067856,403.129005638,5.66466996096,8.70239225678
 08/13  01:00:00,935.879514834,96.6569775883,553.820640146,0.0,34.9616554283,113.312780494,432.321710502,409.272824349,5.66466996096,17.3842161915
 08/13  02:00:00,946.434791742,96.6569775883,565.259541654,0.0,34.9616554283,113.312780494,429.419121071,415.052683162,5.66466996096,8.70176794787
 08/13  03:00:00,948.042708768,96.6569775883,567.09198568,0.0,34.9616554283,113.312780494,442.545348288,419.495161927,5.66466996096,17.3855164002
 08/13  04:00:00,941.33482038,96.6569775883,548.88390254,0.0,44.4937663224,113.312780494,421.615649655,407.249777712,5.66466996096,8.70120198186
 08/13  05:00:00,930.366957698,96.6569775883,536.999787932,0.0,44.4937663224,113.312780494,436.652644421,405.106679201,14.1616749024,17.3842903177
 08/13  06:00:00,992.973889047,96.6569775883,529.774684695,0.0,54.0258772165,176.889270242,379.841136284,342.814639581,28.3233498048,8.70314689834
 08/13  07:00:00,983.932573465,96.6569775883,524.556383628,0.0,54.0258772165,184.38654557,394.574411307,334.706272016,42.4850247072,17.3831145837
 08/13  08:00:00,1051.85964104,96.6569775883,511.945905245,0.0,65.1572554096,220.04316451,393.797148675,319.700377866,56.6466996096,17.4500711992
 08/13  09:00:00,1034.56681697,96.6569775883,502.084604574,0.0,65.1572554096,212.545889182,371.087851979,311.081428098,42.4850247072,17.5213991737
 08/13  10:00:00,1048.80532215,96.6569775883,510.302350811,0.0,65.1572554096,220.04316451,394.137989163,296.955284819,70.808374512,26.3743298319
 08/13  11:00:00,1046.13144381,96.6569775883,506.723451965,0.0,65.1572554096,220.04316451,387.13635161,289.956678262,70.808374512,26.3712988359
 08/13  12:00:00,1049.14451343,96.6569775883,511.148227872,0.0,65.1572554096,220.04316451,377.711526153,285.619705931,70.808374512,21.2834457106
 08/13  13:00:00,1035.5104894,96.6569775883,504.516499796,0.0,65.1572554096,212.545889182,353.350965906,274.025124686,56.6466996096,22.6791416101
 08/13  14:00:00,1030.32694835,96.6569775883,498.908873367,0.0,65.1572554096,212.545889182,335.676592098,266.813850591,42.4850247072,26.3777167999
 08/13  15:00:00,1030.72445248,96.6569775883,499.333752851,0.0,65.1572554096,212.545889182,354.110959069,271.090108786,56.6466996096,26.3741506736
 08/13  16:00:00,1002.91351422,96.6569775883,496.654290736,0.0,65.1572554096,220.04316451,372.035664603,260.689579809,84.9700494144,26.3760353801
 08/13  17:00:00,953.105058495,96.6569775883,493.416133373,0.0,54.0258772165,184.38654557,365.846345409,263.354538655,84.9700494144,17.5217573397
 08/13  18:00:00,924.531335129,96.6569775883,495.522520891,0.0,44.4937663224,163.454314868,392.550963241,290.196615726,84.9700494144,17.3842981005
 08/13  19:00:00,923.107036056,96.6569775883,501.012440154,0.0,44.4937663224,155.95703954,371.126712293,305.776853109,56.6466996096,8.70315957473
 08/13  20:00:00,904.036508672,96.6569775883,506.030255338,0.0,44.4937663224,124.558693486,429.116336986,355.086497489,56.6466996096,17.3831398874
 08/13  21:00:00,917.201134709,96.6569775883,512.29426262,0.0,44.4937663224,124.558693486,424.537217475,373.349652102,42.4850247072,8.70254066561
 08/13  22:00:00,912.93142324,96.6569775883,518.558642307,0.0,34.9616554283,124.558693486,439.80444873,394.096578502,28.3233498048,17.3845204226
 08/13  23:00:00,900.742827749,96.6569775883,503.633154129,0.0,34.9616554283,124.558693486,426.387910141,403.524303903,14.1616749024,8.70193133519
 08/13  24:00:00,875.421438951,96.6569775883,489.824052744,0.0,34.9616554283,113.312780494,423.6288791,409.261607836,5.66466996096,8.70260130302
 08/14  01:00:00,887.030540159,96.6569775883,490.816724173,0.0,46.0930336215,113.312780494,436.329528736,413.280246997,5.66466996096,17.3846117782
 08/14  02:00:00,888.768674457,96.6569775883,492.33698121,0.0,46.0930336215,113.312780494,429.38901095,415.022369241,5.66466996096,8.70197174793
 08/14  03:00:00,894.700940557,96.6569775883,499.138363815,0.0,46.0930336215,113.312780494,439.281882845,416.231273237,5.66466996096,17.3859396476
 08/14  04:00:00,986.056105637,96.6569775883,498.202189232,0.0,100.150657288,148.969399434,415.13232494,400.766262966,5.66466996096,8.70139201248
 08/14  05:00:00,993.305254507,96.6569775883,504.19532689,0.0,100.150657288,149.894399434,707.109460592,675.561717299,14.1616749024,17.3860683907
 08/14  06:00:00,1217.40608957,98.388088392,501.581567052,0.0,176.471037341,302.612436532,487.454905099,450.428199628,28.3233498048,8.70335566586
 08/14  07:00:00,1325.19382528,99.9646752439,496.212772838,0.0,243.2593065,310.10971186,467.26217984,398.491726968,42.4850247072,26.2854281646
 08/14  08:00:00,1347.47542178,101.067277801,477.788602868,0.0,243.2593065,310.10971186,442.680965608,359.630942804,56.6466996096,26.403323195
 08/14  09:00:00,1381.87874111,101.960972989,478.810239979,0.0,243.2593065,302.612436532,404.813540692,335.829974449,42.4850247072,26.4985415351
 08/14  10:00:00,1390.26259832,102.753929325,478.873078065,0.0,243.2593065,310.10971186,412.586902838,306.278249208,70.808374512,35.5002791183
 08/14  11:00:00,1379.14659123,103.638101966,467.633133974,0.0,243.2593065,310.10971186,382.533688141,276.16177657,70.808374512,35.5635370592
 08/14  12:00:00,1341.87571934,105.055160089,468.556622174,0.0,243.2593065,310.10971186,335.438664807,229.238427822,70.808374512,35.3918624737
 08/14  13:00:00,1388.79874993,108.059404622,473.77826418,0.0,243.2593065,302.612436532,264.197176537,171.994324651,56.6466996096,35.5561522768
 08/14  14:00:00,1398.20320979,112.029966267,477.779819944,0.0,243.2593065,302.612436532,215.498181694,137.516804554,42.4850247072,35.496352433
 08/14  15:00:00,1402.04519892,115.766225452,477.908012215,0.0,243.2593065,302.612436532,212.21610315,120.137744324,56.6466996096,35.4316592162
 08/14  16:00:00,1411.44000126,119.797042285,476.626855367,0.0,243.2593065,310.10971186,217.051904775,105.62088175,84.9700494144,26.4609736104
 08/14  17:00:00,1415.63244251,123.709295658,476.891629411,0.0,243.2593065,310.10971186,196.424266633,93.9708533735,84.9700494144,17.4833638455
 08/14  18:00:00,1124.28536141,96.6569775883,478.160836319,0.0,166.938926447,199.110933808,211.788733891,109.390786315,84.9700494144,17.4278981616
 08/14  19:00:00,1110.5669886,96.6569775883,473.904036604,0.0,166.938926447,191.61365848,219.776248213,154.40683729,56.6466996096,8.72271131266
 08/14  20:00:00,969.685254161,96.6569775883,465.249195019,0.0,100.150657288,124.558693486,323.957301698,249.881580976,56.6466996096,17.4290211122
 08/14  21:00:00,935.431158749,96.6569775883,464.325584038,0.0,100.150657288,124.558693486,354.629598663,294.756257349,42.4850247072,17.388316607
 08/14  22:00:00,876.942874742,96.6569775883,472.146457039,0.0,46.0930336215,124.558693486,384.241223432,347.215155758,28.3233498048,8.70271786899
 08/14  23:00:00,876.053098653,96.6569775883,470.194269972,0.0,46.0930336215,124.558693486,381.382508111,349.835983582,14.1616749024,17.3848496267
 08/14  24:00:00,854.911742393,96.6569775883,460.873310794,0.0,46.0930336215,113.312780494,340.011742034,325.644967284,5.66466996096,8.70210478903
 08/15  01:00:00,852.977506186,96.6569775883,460.236974895,0.0,46.0930336215,113.312780494,347.916470776,330.549089302,5.66466996096,11.7027115129
 08/15  02:00:00,873.882663009,96.6569775883,479.713168162,0.0,46.0930336215,113.312780494,396.151777565,376.104628996,5.66466996096,14.382478608
 08/15  03:00:00,896.250039165,96.6569775883,500.86996988,0.0,46.0930336215,113.312780494,399.411213583,385.044401889,5.66466996096,8.7021417338
 08/15  04:00:00,989.58334997,96.6569775883,500.207392894,0.0,100.150657288,148.969399434,389.383663358,366.335618625,5.66466996096,17.3833747718
 08/15  05:00:00,967.80560264,97.4067052926,478.294983995,0.0,100.150657288,149.894399434,512.71965195,489.856423595,14.1616749024,8.70155345272
 08/15  06:00:00,1181.96186693,101.945504988,462.281874685,0.0,176.471037341,302.612436532,358.747547613,313.038989727,28.3233498048,17.3852080812
 08/15  07:00:00,1313.46457494,107.692062299,472.910602876,0.0,243.2593065,310.10971186,293.536649169,233.521771623,42.4850247072,17.5298528392
 08/15  08:00:00,1362.25882397,114.282679938,473.228789529,0.0,243.2593065,310.10971186,253.451366502,170.399646342,56.6466996096,26.4050205499
 08/15  09:00:00,1396.58678822,115.71885,472.748117665,0.0,243.2593065,302.612436532,222.667726428,144.867801278,42.4850247072,35.3149004428
 08/15  10:00:00,1408.07017975,115.711514643,476.659402162,0.0,243.2593065,310.10971186,244.336633626,138.03966055,70.808374512,35.4885985637
 08/15  11:00:00,1415.58730392,121.658507635,477.120454735,0.0,243.2593065,310.10971186,213.028541483,106.670191335,70.808374512,35.5499756361
 08/15  12:00:00,1381.77198853,129.48954686,477.203930193,0.0,243.2593065,310.10971186,171.236081307,73.8743157995,70.808374512,26.5533909955
 08/15  13:00:00,1422.44964358,137.23633899,476.779671631,0.0,243.2593065,302.612436532,143.262686904,51.042533581,56.6466996096,35.5734537131
 08/15  14:00:00,1428.9289196,144.326786283,476.158110716,0.0,243.2593065,302.612436532,110.321683748,32.3233638958,42.4850247072,35.5132951452
 08/15  15:00:00,1433.58914288,149.221643577,475.960252632,0.0,243.2593065,302.612436532,116.693917388,24.6003290936,56.6466996096,35.4468886844
 08/15  16:00:00,1443.88258483,153.255268886,475.572935362,0.0,243.2593065,310.10971186,131.291777475,19.8649831701,84.9700494144,26.4567448906
 08/15  17:00:00,1447.64014615,156.776461449,475.772106102,0.0,243.2593065,310.10971186,117.192795323,14.739077546,84.9700494144,17.4836683626
 08/15  18:00:00,1125.14013381,96.6569775883,478.922708443,0.0,166.938926447,199.110933808,143.496030566,41.0959710017,84.9700494144,17.4300101498
 08/15  19:00:00,1119.26475599,96.6569775883,480.607978721,0.0,166.938926447,191.61365848,148.761421671,74.6883779634,56.6466996096,17.4263440981
 08/15  20:00:00,989.962504425,96.6569775883,477.609401576,0.0,100.150657288,124.558693486,240.047808752,165.972032642,56.6466996096,17.4290765005
 08/15  21:00:00,944.903604427,96.6569775883,469.040129835,0.0,100.150657288,124.558693486,270.225949808,219.036896401,42.4850247072,8.7040286993
 08/15  22:00:00,868.477691989,96.6569775883,464.004827977,0.0,46.0930336215,124.558693486,329.900583081,284.193365681,28.3233498048,17.3838675952
 08/15  23:00:00,886.929226421,96.6569775883,480.949998294,0.0,46.0930336215,124.558693486,376.551363424,353.686760274,14.1616749024,8.70292824745
 08/15  24:00:00,912.630133531,96.6569775883,517.866614317,0.0,46.0930336215,113.312780494,398.777682433,375.728896795,5.66466996096,17.3841156775
 08/16  01:00:00,929.286693686,96.6569775883,535.033015542,0.0,46.0930336215,113.312780494,403.754891233,389.38791143,5.66466996096,8.70230984195
 08/16  02:00:00,949.080039256,96.6569775883,556.305700707,0.0,46.0930336215,113.312780494,422.934925494,399.886173536,5.66466996096,17.3840819972
 08/16  03:00:00,965.605230454,96.6569775883,574.271177106,0.0,46.0930336215,113.312780494,422.061613173,407.695237015,5.66466996096,8.70170619614
 08/16  04:00:00,1072.50534187,96.6569775883,592.261498258,0.0,100.150657288,148.969399434,409.477590254,395.110560616,5.66466996096,8.70235967661
 08/16  05:00:00,1088.18980305,98.8821451401,605.838219186,0.0,100.150657288,149.894399434,547.295119324,515.74874123,14.1616749024,17.3847031912
 08/16  06:00:00,1321.11079149,103.836952273,609.221270892,0.0,176.471037341,302.612436532,432.32001886,395.294908529,28.3233498048,8.70176052671
 08/16  07:00:00,1409.45679775,107.782468876,580.175159595,0.0,243.2593065,310.10971186,429.762287753,360.993155102,42.4850247072,26.2841079445
 08/16  08:00:00,1418.14125038,109.711542917,543.575523675,0.0,243.2593065,310.10971186,415.025679014,331.977970217,56.6466996096,26.4010091871
 08/16  09:00:00,1439.13330976,111.095095781,529.251307965,0.0,243.2593065,302.612436532,382.111873816,313.130958398,42.4850247072,26.4958907111
 08/16  10:00:00,1435.06897366,112.272613717,515.673741661,0.0,243.2593065,310.10971186,408.049315728,301.736732059,70.808374512,35.504209157
 08/16  11:00:00,1424.76071841,113.516323897,501.83399515,0.0,243.2593065,310.10971186,400.53873084,294.162464608,70.808374512,35.5678917204
 08/16  12:00:00,1383.98348512,114.928046654,501.736659884,0.0,243.2593065,310.10971186,396.096131102,289.892299787,70.808374512,35.3954568027
 08/16  13:00:00,1424.13867815,116.527701266,508.082506459,0.0,243.2593065,302.612436532,375.406370441,283.199391972,56.6466996096,35.5602788586
 08/16  14:00:00,1419.55584408,118.191468729,501.580447595,0.0,243.2593065,302.612436532,355.679274561,277.693813631,42.4850247072,35.5004362226
 08/16  15:00:00,1419.40443206,120.200920835,499.467164643,0.0,243.2593065,302.612436532,360.793759746,268.711722411,56.6466996096,35.4353377252
 08/16  16:00:00,1424.98471246,122.745752867,495.870273538,0.0,243.2593065,310.10971186,367.35008408,255.919320926,84.9700494144,26.4607137403
 08/16  17:00:00,1427.31348911,124.564087808,496.53964301,0.0,243.2593065,310.10971186,353.226804535,250.775072731,84.9700494144,17.4816823899
 08/16  18:00:00,1172.25011795,96.6569775883,536.483834713,0.0,166.938926447,199.110933808,361.265206318,258.865387158,84.9700494144,17.4297697458
 08/16  19:00:00,1171.74758051,96.6569775883,542.427163975,0.0,166.938926447,191.61365848,349.545430327,275.47233736,56.6466996096,17.4263933576
 08/16  20:00:00,1041.38148965,96.6569775883,536.792462243,0.0,100.150657288,124.558693486,398.141368997,332.769659785,56.6466996096,8.72500960188
 08/16  21:00:00,1015.45267738,96.6569775883,542.765960635,0.0,100.150657288,124.558693486,411.927102695,352.051851743,42.4850247072,17.3902262452
 08/16  22:00:00,950.682480497,96.6569775883,545.689394377,0.0,46.0930336215,124.558693486,412.829395603,375.804887069,28.3233498048,8.70115872909
 08/16  23:00:00,960.487619239,96.6569775883,555.140203722,0.0,46.0930336215,124.558693486,418.458392892,386.912524947,14.1616749024,17.3841930418
 08/16  24:00:00,964.245008021,96.6569775883,572.515643716,0.0,46.0930336215,113.312780494,409.899210311,395.531438528,5.66466996096,8.70310182227
 08/17  01:00:00,976.854369956,96.6569775883,586.274413954,0.0,46.0930336215,113.312780494,426.262110299,403.214408084,5.66466996096,17.3830322539
 08/17  02:00:00,996.811332457,96.6569775883,608.520474196,0.0,46.0930336215,113.312780494,424.484916515,410.117763741,5.66466996096,8.70248281274
 08/17  03:00:00,995.297142092,96.6569775883,608.495167658,0.0,46.0930336215,113.312780494,437.562113068,414.513032391,5.66466996096,17.3844107167
 08/17  04:00:00,1084.6620207,96.6569775883,606.781218855,0.0,100.150657288,148.969399434,413.363389149,398.996844156,5.66466996096,8.70187503233
 08/17  05:00:00,1089.4505612,98.9238221705,607.384683765,0.0,100.150657288,149.894399434,540.663383034,517.799162642,14.1616749024,8.70254548929
 08/17  06:00:00,1307.37619265,104.02933974,594.118715226,0.0,176.471037341,302.612436532,442.592097707,396.884113447,28.3233498048,17.3846344556
 08/17  07:00:00,1407.87745837,108.067028141,577.819087466,0.0,243.2593065,310.10971186,429.336652591,369.321765401,42.4850247072,17.5298624831
 08/17  08:00:00,1445.54732819,109.448310428,572.624640348,0.0,243.2593065,310.10971186,445.630322031,362.580823498,56.6466996096,26.4027989227
 08/17  09:00:00,1463.2273587,110.392295116,554.95984447,0.0,243.2593065,302.612436532,433.061141604,355.257346701,42.4850247072,35.3187701964
 08/17  10:00:00,1451.45745329,111.207723609,533.410138748,0.0,243.2593065,310.10971186,452.618861327,346.318052572,70.808374512,35.492434243
 08/17  11:00:00,1447.37973618,111.858215002,527.089455694,0.0,243.2593065,310.10971186,448.230783635,341.867958679,70.808374512,35.5544504444
 08/17  12:00:00,1397.59771412,112.543105142,517.790297666,0.0,243.2593065,310.10971186,433.590884055,336.238422967,70.808374512,26.544086576
 08/17  13:00:00,1426.2049778,113.183852627,512.002874286,0.0,243.2593065,302.612436532,431.891674051,330.789288837,56.6466996096,44.4556856042
 08/17  14:00:00,1422.06793476,113.728954989,506.920752541,0.0,243.2593065,302.612436532,405.375977517,327.403271875,42.4850247072,35.4876809343
 08/17  15:00:00,1416.99565892,114.283618223,500.865614919,0.0,243.2593065,302.612436532,407.37120257,324.131889714,56.6466996096,26.5926132464
 08/17  16:00:00,1422.33260003,114.801978432,498.866379344,0.0,243.2593065,310.10971186,436.309484374,322.332775438,84.9700494144,29.0066595211
 08/17  17:00:00,1422.30149436,115.24324393,498.354377554,0.0,243.2593065,310.10971186,431.293209032,322.638428895,84.9700494144,23.6847307232
 08/17  18:00:00,1175.8924793,96.6569775883,537.758762614,0.0,166.938926447,199.110933808,424.89754223,331.204849075,84.9700494144,8.72264374068
 08/17  19:00:00,1178.74198882,96.6569775883,547.870885099,0.0,166.938926447,191.61365848,415.397456223,341.32252402,56.6466996096,17.4282325932
 08/17  20:00:00,1048.70028334,96.6569775883,543.774049947,0.0,100.150657288,124.558693486,458.059528708,383.983100995,56.6466996096,17.429728103
 08/17  21:00:00,1018.49960625,96.6569775883,545.490100822,0.0,100.150657288,124.558693486,444.910485353,393.721140963,42.4850247072,8.70431968277
 08/17  22:00:00,952.868294064,96.6569775883,547.64372983,0.0,46.0930336215,124.558693486,458.471735434,412.762501685,28.3233498048,17.385883944
 08/17  23:00:00,958.882935631,96.6569775883,553.187624649,0.0,46.0930336215,124.558693486,442.513260848,419.650223181,14.1616749024,8.70136276421
 08/17  24:00:00,949.009786898,96.6569775883,555.954002683,0.0,46.0930336215,113.312780494,446.845878227,423.795153464,5.66466996096,17.3860548028
 08/18  01:00:00,948.759620233,96.6569775883,555.738668354,0.0,46.0930336215,113.312780494,441.265901953,426.897894493,5.66466996096,8.70333749895
 08/18  02:00:00,948.652177912,96.6569775883,555.648362162,0.0,46.0930336215,113.312780494,453.12248129,430.074334033,5.66466996096,17.3834772968
 08/18  03:00:00,948.630825649,96.6569775883,555.640778305,0.0,46.0930336215,113.312780494,447.624855634,433.257458802,5.66466996096,8.70272687063
 08/18  04:00:00,1041.72201416,96.6569775883,555.4214777,0.0,100.150657288,148.969399434,438.856049133,415.806503302,5.66466996096,17.3848758702
 08/18  05:00:00,1040.67257789,98.2255462412,552.135237513,0.0,100.150657288,149.894399434,606.574402175,583.710605221,14.1616749024,8.70212205138
 08/18  06:00:00,1266.87640948,103.344319475,549.494367267,0.0,176.471037341,302.612436532,469.392384991,429.873011051,28.3233498048,11.196024135
 08/18  07:00:00,1372.1084692,106.484252037,540.691740275,0.0,243.2593065,310.10971186,458.375646555,392.119609597,42.4850247072,23.7710122507
 08/18  08:00:00,1403.09119216,107.514747772,528.734801527,0.0,243.2593065,310.10971186,450.754841938,367.703992053,56.6466996096,26.4041502754
 08/18  09:00:00,1419.7778967,108.293381811,509.99950671,0.0,243.2593065,302.612436532,420.751069547,351.772758749,42.4850247072,26.4932860906
 08/18  10:00:00,1409.48388831,109.351308048,489.560670261,0.0,243.2593065,310.10971186,432.776365766,326.459156748,70.808374512,35.5088345063
 08/18  11:00:00,1409.49418518,110.614106313,487.247426908,0.0,243.2593065,310.10971186,421.460354836,315.07926846,70.808374512,35.5727118636
 08/18  12:00:00,1368.50529533,112.074839874,487.391101042,0.0,243.2593065,310.10971186,410.902055878,304.694222349,70.808374512,35.3994590174
 08/18  13:00:00,1414.45301164,113.35340458,500.443830554,0.0,243.2593065,302.612436532,390.476634192,298.265028812,56.6466996096,35.5649057706
 08/18  14:00:00,1412.39609125,114.814608544,496.780889469,0.0,243.2593065,302.612436532,369.380662911,291.390602599,42.4850247072,35.5050356047
 08/18  15:00:00,1409.75046977,116.5140009,492.20001573,0.0,243.2593065,302.612436532,372.707044495,280.620830693,56.6466996096,35.4395141925
 08/18  16:00:00,1416.27375446,118.686247345,489.903386142,0.0,243.2593065,310.10971186,380.769032489,269.333976563,84.9700494144,26.4650065117
 08/18  17:00:00,1418.45673749,120.621008758,490.238546583,0.0,243.2593065,310.10971186,365.766775311,263.316863771,84.9700494144,17.4798621251
 08/18  18:00:00,1165.00593581,96.6569775883,528.032087253,0.0,166.938926447,199.110933808,375.6398483,273.241874463,84.9700494144,17.4279244225
 08/18  19:00:00,1158.46483231,96.6569775883,528.062626549,0.0,166.938926447,191.61365848,377.587557391,303.512398552,56.6466996096,17.4284592299
 08/18  20:00:00,1053.0825835,96.6569775883,549.725689584,0.0,100.150657288,124.558693486,423.441340934,358.071611948,56.6466996096,8.72302937675
 08/18  21:00:00,1042.70979353,96.6569775883,572.825135364,0.0,100.150657288,124.558693486,435.041541817,375.166727096,42.4850247072,17.3897900134
 08/18  22:00:00,993.737905058,96.6569775883,592.350838813,0.0,46.0930336215,124.558693486,437.46617072,400.440622951,28.3233498048,8.70219796416
 08/18  23:00:00,1004.088206,96.6569775883,602.515676962,0.0,46.0930336215,124.558693486,442.622543147,411.07699045,14.1616749024,17.3838777948
 08/18  24:00:00,997.664948162,96.6569775883,609.821359197,0.0,46.0930336215,113.312780494,432.526952618,418.160670762,5.66466996096,8.70161189537
 08/19  01:00:00,989.609975152,96.6569775883,604.060543406,0.0,46.0930336215,113.312780494,446.845321902,423.795441924,5.66466996096,17.3852100171
 08/19  02:00:00,981.332102122,96.6569775883,597.641743438,0.0,46.0930336215,113.312780494,443.447307204,429.081556689,5.66466996096,8.70108055457
 08/19  03:00:00,974.607664746,96.6569775883,591.739921286,0.0,46.0930336215,113.312780494,456.467826204,433.419136004,5.66466996096,17.3840202388
 08/19  04:00:00,979.998048839,96.6569775883,587.606054545,0.0,55.6251445156,113.312780494,440.504556772,426.136875292,5.66466996096,8.70301151895
 08/19  05:00:00,944.492644097,96.6569775883,552.75291135,0.0,55.6251445156,113.312780494,460.361009657,428.816453843,14.1616749024,17.3828809121
 08/19  06:00:00,947.050398905,96.6569775883,486.790054661,0.0,65.1572554096,176.889270242,406.207743832,369.181993602,28.3233498048,8.70240042497
 08/19  07:00:00,1102.16946555,97.5124570509,531.059193702,0.0,109.682768182,220.96816451,579.176159644,519.306851878,42.4850247072,17.3842830584
 08/19  08:00:00,1165.68453429,97.6307534024,582.660902631,0.0,109.682768182,220.96816451,520.07564656,445.968834124,56.6466996096,17.4601128268
 08/19  09:00:00,1288.59557561,100.027097218,593.244633787,0.0,131.945524568,266.955817592,469.432516883,409.410074044,42.4850247072,17.5374181322
 08/19  10:00:00,1306.5067147,100.318688485,602.078044315,0.0,131.945524568,274.45309292,486.634289788,389.428759968,70.808374512,26.3971553081
 08/19  11:00:00,1309.22049381,100.495069748,603.297278984,0.0,131.945524568,274.45309292,473.797209365,376.587241336,70.808374512,26.4015935172
 08/19  12:00:00,1262.09331127,100.643768589,587.299927319,0.0,131.945524568,274.45309292,462.843733664,365.640120276,70.808374512,26.3952388764
 08/19  13:00:00,1248.06472042,100.812662632,580.042301268,0.0,131.945524568,266.955817592,441.198810679,358.15819809,56.6466996096,26.3939129791
 08/19  14:00:00,1243.63163516,100.95273542,575.352306906,0.0,131.945524568,266.955817592,418.383709447,349.506987846,42.4850247072,26.3916968936
 08/19  15:00:00,1160.84723806,96.6569775883,573.396168213,0.0,109.682768182,212.545889182,361.175116902,278.132749679,56.6466996096,26.3956676139
 08/19  16:00:00,1164.57445028,96.6569775883,569.470049216,0.0,109.682768182,220.04316451,381.147500141,269.7834602,84.9700494144,26.3939905266
 08/19  17:00:00,1119.75295071,96.6569775883,566.793668203,0.0,109.682768182,220.04316451,366.357735869,263.860078206,84.9700494144,17.5276082485
 08/19  18:00:00,1085.42758809,96.6569775883,571.51120971,0.0,100.150657288,199.110933808,390.126803082,296.454037142,84.9700494144,8.70271652508
 08/19  19:00:00,1085.39357087,96.6569775883,578.42216095,0.0,100.150657288,191.61365848,387.111169503,313.079589362,56.6466996096,17.3848805315
 08/19  20:00:00,995.733825564,96.6569775883,593.031942351,0.0,55.6251445156,124.558693486,439.155017002,373.806187851,56.6466996096,8.70212954148
 08/19  21:00:00,1017.39697588,96.6569775883,608.334557726,0.0,55.6251445156,124.558693486,451.719954406,391.850049017,42.4850247072,17.3848806811
 08/19  22:00:00,1005.38697211,96.6569775883,607.304145485,0.0,46.0930336215,124.558693486,450.369480591,413.344596986,28.3233498048,8.70153380086
 08/19  23:00:00,1005.03143228,96.6569775883,605.393397753,0.0,46.0930336215,124.558693486,452.082991848,420.536283368,14.1616749024,17.3850335783
 08/19  24:00:00,989.51511914,96.6569775883,603.734026013,0.0,46.0930336215,113.312780494,440.069223478,425.704064879,5.66466996096,8.70048863778
 08/20  01:00:00,970.199461166,96.6569775883,597.815570169,0.0,34.9616554283,113.312780494,455.554271371,432.505729711,5.66466996096,17.3838716988
 08/20  02:00:00,960.728321611,96.6569775883,589.562094786,0.0,34.9616554283,113.312780494,453.044390962,438.676776135,5.66466996096,8.70294486601
 08/20  03:00:00,924.276851933,96.6569775883,553.804210579,0.0,34.9616554283,113.312780494,466.255752249,443.208310612,5.66466996096,17.3827716755
 08/20  04:00:00,877.331837641,96.6569775883,497.334335144,0.0,44.4937663224,113.312780494,450.618666353,436.251653961,5.66466996096,8.70234243148
 08/20  05:00:00,872.496202891,96.6569775883,492.798323289,0.0,44.4937663224,113.312780494,470.058001936,438.512160817,14.1616749024,17.384166217
 08/20  06:00:00,955.646163776,96.6569775883,506.727500334,0.0,54.0258772165,176.889270242,415.758077685,378.732973056,28.3233498048,8.70175482392
 08/20  07:00:00,1016.75136578,96.6569775883,571.304961638,0.0,54.0258772165,184.38654557,419.729265747,368.541828012,42.4850247072,8.70241302798
 08/20  08:00:00,1116.10006459,96.6569775883,588.478734377,0.0,65.1572554096,220.04316451,415.882802203,341.781431767,56.6466996096,17.454670826
 08/20  09:00:00,1122.23165259,96.6569775883,599.614601328,0.0,65.1572554096,212.545889182,396.326565968,327.571200275,42.4850247072,26.2703409866
 08/20  10:00:00,1134.87930199,96.6569775883,604.634237235,0.0,65.1572554096,220.04316451,415.231755232,318.047818689,70.808374512,26.3755620308
 08/20  11:00:00,1126.34458026,96.6569775883,594.295828942,0.0,65.1572554096,220.04316451,400.540370474,312.141925118,70.808374512,17.5900708443
 08/20  12:00:00,1111.95968663,96.6569775883,579.960059255,0.0,65.1572554096,220.04316451,406.104290228,308.920608058,70.808374512,26.3753076582
 08/20  13:00:00,1098.10479031,96.6569775883,572.951854932,0.0,65.1572554096,212.545889182,386.87124876,303.847567145,56.6466996096,26.3769820061
 08/20  14:00:00,1094.68190504,96.6569775883,569.195435942,0.0,65.1572554096,212.545889182,369.011829379,300.153151729,42.4850247072,26.3736529422
 08/20  15:00:00,1092.62932527,96.6569775883,567.065617631,0.0,65.1572554096,212.545889182,375.762873804,292.740671745,56.6466996096,26.3755024501
 08/20  16:00:00,1067.33869728,96.6569775883,567.214388335,0.0,65.1572554096,220.04316451,393.151310428,281.806077438,84.9700494144,26.3751835752
 08/20  17:00:00,1019.85639074,96.6569775883,566.494744076,0.0,54.0258772165,184.38654557,386.940618471,284.447036628,84.9700494144,17.5235324293
 08/20  18:00:00,994.650768422,96.6569775883,572.016261285,0.0,44.4937663224,163.454314868,421.440353277,319.086031772,84.9700494144,17.3842720909
 08/20  19:00:00,996.229265428,96.6569775883,580.886477416,0.0,44.4937663224,155.95703954,402.209064942,336.860533587,56.6466996096,8.70183174572
 08/20  20:00:00,993.700257485,96.6569775883,603.36294961,0.0,44.4937663224,124.558693486,456.036383983,390.687186928,56.6466996096,8.70249744532
 08/20  21:00:00,1003.74206243,96.6569775883,607.370829802,0.0,44.4937663224,124.558693486,467.231289978,407.361803621,42.4850247072,17.3844616493
 08/20  22:00:00,986.635456628,96.6569775883,601.729911656,0.0,34.9616554283,124.558693486,465.74551839,428.720262081,28.3233498048,8.70190650407
 08/20  23:00:00,980.598821956,96.6569775883,595.561221793,0.0,34.9616554283,124.558693486,468.38174326,436.834250272,14.1616749024,17.3858180861
 08/20  24:00:00,963.509875841,96.6569775883,591.44504306,0.0,34.9616554283,113.312780494,457.002177746,442.636152731,5.66466996096,8.70135505349
 08/21  01:00:00,969.456129565,96.6569775883,587.120313696,0.0,46.0930336215,113.312780494,470.859398905,447.810070276,5.66466996096,17.3846586685
 08/21  02:00:00,884.437203018,96.6569775883,503.308423771,0.0,46.0930336215,113.312780494,468.346463437,453.978438839,5.66466996096,8.70335463706
 08/21  03:00:00,864.489798128,96.6569775883,483.786842085,0.0,46.0930336215,113.312780494,482.284597503,459.236398987,5.66466996096,17.3835285555
 08/21  04:00:00,1012.74949638,96.6569775883,541.334187848,0.0,100.150657288,148.969399434,453.92264003,439.555210025,5.66466996096,8.70276004481
 08/21  05:00:00,939.358850997,96.6569775883,467.133082928,0.0,100.150657288,149.894399434,816.215873976,784.669227318,14.1616749024,17.3849717557
 08/21  06:00:00,1161.73141729,98.4012831287,462.971277332,0.0,176.471037341,302.612436532,551.878015212,514.852497881,28.3233498048,8.70216752587
 08/21  07:00:00,1352.95217057,99.7547352008,540.430303624,0.0,243.2593065,310.10971186,522.742748424,462.728305353,42.4850247072,17.5294183638
