Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  08:00:00,1442.13248559,100.562141033,584.792831542,0.0,243.2593065,310.10971186,508.38272954,425.330245506,56.6466996096,26.4057844244
 08/21  09:00:00,1490.69679079,101.375315618,595.921769144,0.0,243.2593065,302.612436532,480.053483454,402.24534447,42.4850247072,35.3231142767
 08/21  10:00:00,1463.29622688,102.150016808,556.436041771,0.0,243.2593065,310.10971186,478.906251872,372.601045791,70.808374512,35.4968315685
 08/21  11:00:00,1455.57406767,102.866433809,545.868735666,0.0,243.2593065,310.10971186,460.898239697,354.530301326,70.808374512,35.5595638595
 08/21  12:00:00,1402.02581352,103.616702847,532.683239976,0.0,243.2593065,310.10971186,449.909480425,343.712391181,70.808374512,35.3887147327
 08/21  13:00:00,1426.55739996,104.607643417,522.047367191,0.0,243.2593065,302.612436532,424.109734097,331.910364581,56.6466996096,35.5526699062
 08/21  14:00:00,1431.11793318,105.740336087,526.255056397,0.0,243.2593065,302.612436532,400.49605108,322.518047778,42.4850247072,35.4929785947
 08/21  15:00:00,1429.31776751,107.089798916,523.469436608,0.0,243.2593065,302.612436532,394.130057458,310.899537631,56.6466996096,26.5838202176
 08/21  16:00:00,1427.22302835,108.764029878,512.449659926,0.0,243.2593065,310.10971186,415.922827819,295.678748802,84.9700494144,35.2740296023
 08/21  17:00:00,1427.49036645,110.236679839,511.106730333,0.0,243.2593065,310.10971186,391.952094872,289.500462005,84.9700494144,17.4815834518
 08/21  18:00:00,1173.56730741,96.6569775883,537.406256959,0.0,166.938926447,199.110933808,380.586885421,278.190534049,84.9700494144,17.4263019573
 08/21  19:00:00,1168.29975856,96.6569775883,538.452559858,0.0,166.938926447,191.61365848,362.301337029,296.929748654,56.6466996096,8.72488876534
 08/21  20:00:00,1029.40055637,96.6569775883,523.237341969,0.0,100.150657288,124.558693486,429.503253273,355.429995698,56.6466996096,17.426557966
 08/21  21:00:00,1010.50629934,96.6569775883,536.868868908,0.0,100.150657288,124.558693486,432.95149422,373.077190564,42.4850247072,17.3892789487
 08/21  22:00:00,966.614270498,96.6569775883,562.552022405,0.0,46.0930336215,124.558693486,435.873148355,398.847915506,28.3233498048,8.70188304453
 08/21  23:00:00,975.981907037,96.6569775883,571.979476545,0.0,46.0930336215,124.558693486,431.196550263,408.332327608,14.1616749024,8.70254775223
 08/21  24:00:00,967.44081898,96.6569775883,576.153301145,0.0,46.0930336215,113.312780494,436.718304395,413.668947849,5.66466996096,17.3846865852
 08/22  01:00:00,980.691132738,96.6569775883,590.462672703,0.0,46.0930336215,113.312780494,434.783739041,420.4170848,5.66466996096,8.70198427969
 08/22  02:00:00,985.099791164,96.6569775883,595.41811188,0.0,46.0930336215,113.312780494,447.794795951,424.744106218,5.66466996096,17.3860197721
 08/22  03:00:00,993.563624202,96.6569775883,604.582478687,0.0,46.0930336215,113.312780494,443.654735144,429.288612442,5.66466996096,8.70145274076
 08/22  04:00:00,1090.3579517,96.6569775883,608.54222548,0.0,100.150657288,148.969399434,435.161980058,412.112457859,5.66466996096,17.3848522381
 08/22  05:00:00,1084.60048333,97.4046936365,601.089116652,0.0,100.150657288,149.894399434,602.484029691,579.618898904,14.1616749024,8.70345588452
 08/22  06:00:00,1294.77209759,101.050073285,582.617073471,0.0,176.471037341,302.612436532,470.912802375,425.204331878,28.3233498048,17.3851206917
 08/22  07:00:00,1388.78603605,103.584971145,562.114281235,0.0,243.2593065,310.10971186,448.528616983,388.514763374,42.4850247072,17.5288289016
 08/22  08:00:00,1406.38800555,104.679131044,535.461572062,0.0,243.2593065,310.10971186,449.270800684,366.22063234,56.6466996096,26.4034687336
 08/22  09:00:00,1404.04056189,105.896453352,495.536611389,0.0,243.2593065,302.612436532,409.160621556,340.183848751,42.4850247072,26.4917480977
 08/22  10:00:00,1387.61121001,107.197386128,471.425066684,0.0,243.2593065,310.10971186,417.634003011,311.308773105,70.808374512,35.5168553944
 08/22  11:00:00,1399.75309248,108.496998651,481.083773366,0.0,243.2593065,310.10971186,410.415123588,295.149962233,70.808374512,44.4567868432
 08/22  12:00:00,1348.75372627,109.930922299,471.554991864,0.0,243.2593065,310.10971186,371.032841564,273.665964372,70.808374512,26.5585026799
 08/22  13:00:00,1375.1808258,111.360471861,464.52972471,0.0,243.2593065,302.612436532,345.078598115,252.859487843,56.6466996096,35.5724106626
 08/22  14:00:00,1381.39485711,112.968334993,466.260510376,0.0,243.2593065,302.612436532,289.51527531,211.517740895,42.4850247072,35.5125097072
 08/22  15:00:00,1393.05224155,116.251346061,470.775374315,0.0,243.2593065,302.612436532,259.555084789,167.46196286,56.6466996096,35.4464223187
 08/22  16:00:00,1411.32393475,120.445588966,475.956847452,0.0,243.2593065,310.10971186,251.41509955,139.980219125,84.9700494144,26.4648310103
 08/22  17:00:00,1415.31292592,124.086420137,476.248144603,0.0,243.2593065,310.10971186,226.778433999,124.32538647,84.9700494144,17.4829981146
 08/22  18:00:00,1124.15484623,96.6569775883,478.064705215,0.0,166.938926447,199.110933808,238.740965988,136.341010844,84.9700494144,17.4299057296
 08/22  19:00:00,1118.58269245,96.6569775883,480.028848173,0.0,166.938926447,191.61365848,225.354472982,151.278910816,56.6466996096,17.4288625563
 08/22  20:00:00,979.839739365,96.6569775883,471.511456148,0.0,100.150657288,124.558693486,310.692021962,236.616837828,56.6466996096,17.428484525
 08/22  21:00:00,946.495807535,96.6569775883,469.646144311,0.0,100.150657288,124.558693486,316.036858986,264.84614536,42.4850247072,8.70568891903
 08/22  22:00:00,881.388139419,96.6569775883,470.695995832,0.0,46.0930336215,124.558693486,324.89424095,279.187546365,28.3233498048,17.3833447803
 08/22  23:00:00,882.969138788,96.6569775883,471.117537309,0.0,46.0930336215,124.558693486,308.721774232,285.85744886,14.1616749024,8.70265046918
 08/22  24:00:00,863.364704224,96.6569775883,465.67970303,0.0,46.0930336215,113.312780494,323.022698654,299.973247499,5.66466996096,17.3847811938
 08/23  01:00:00,860.49541491,96.6569775883,463.625316663,0.0,46.0930336215,113.312780494,325.231146605,310.864373317,5.66466996096,8.70210332681
 08/23  02:00:00,852.85425582,96.6569775883,457.733127079,0.0,46.0930336215,113.312780494,343.177888186,328.810431345,5.66466996096,8.70278688041
 08/23  03:00:00,846.497218472,96.6569775883,453.684738614,0.0,46.0930336215,113.312780494,382.669997898,359.620280415,5.66466996096,17.385047522
 08/23  04:00:00,948.987284221,96.6569775883,465.044468381,0.0,100.150657288,148.969399434,397.702323845,383.335438064,5.66466996096,8.70221581981
 08/23  05:00:00,987.214780647,98.0992640576,497.224907957,0.0,100.150657288,149.894399434,563.029917318,531.482755878,14.1616749024,17.3854865372
 08/23  06:00:00,1231.74756898,102.922747138,508.70007545,0.0,176.471037341,302.612436532,438.602747594,401.577735516,28.3233498048,8.70166227313
 08/23  07:00:00,1340.88413324,106.248366438,506.909531402,0.0,243.2593065,310.10971186,438.744714986,369.975173985,42.4850247072,26.284516294
 08/23  08:00:00,1357.9217743,107.792014831,480.661774532,0.0,243.2593065,310.10971186,422.3743872,339.32611991,56.6466996096,26.4015676801
 08/23  09:00:00,1365.03987262,108.85304205,454.991219055,0.0,243.2593065,302.612436532,357.649573656,288.667809812,42.4850247072,26.4967391367
 08/23  10:00:00,1395.00697442,114.391015221,466.801034821,0.0,243.2593065,310.10971186,314.989034037,208.674651714,70.808374512,35.5060078112
 08/23  11:00:00,1394.5979201,112.657207732,468.199566973,0.0,243.2593065,310.10971186,306.762283745,200.38390571,70.808374512,35.5700035226
 08/23  12:00:00,1346.57772933,112.876566265,463.240357012,0.0,243.2593065,310.10971186,314.883182704,208.677340648,70.808374512,35.3974675438
 08/23  13:00:00,1382.66421583,114.573616995,464.349650998,0.0,243.2593065,302.612436532,294.033004331,201.82347324,56.6466996096,35.5628314818
 08/23  14:00:00,1383.81617984,115.906823452,465.129414076,0.0,243.2593065,302.612436532,283.568823051,205.580714666,42.4850247072,35.503083677
 08/23  15:00:00,1388.6984482,118.263227897,466.586151795,0.0,243.2593065,302.612436532,282.350421079,190.265703911,56.6466996096,35.4380175589
 08/23  16:00:00,1401.79976932,121.677814218,468.411236573,0.0,243.2593065,310.10971186,281.110179145,169.676786331,84.9700494144,26.4633434003
 08/23  17:00:00,1410.23219157,124.905275039,471.717708199,0.0,243.2593065,310.10971186,256.454544437,154.001840718,84.9700494144,17.4826543041
 08/23  18:00:00,1104.42525573,96.6569775883,466.147104865,0.0,166.938926447,199.110933808,283.502846073,181.102171851,84.9700494144,17.4306248082
 08/23  19:00:00,1095.63654421,96.6569775883,465.45689327,0.0,166.938926447,191.61365848,291.698763504,217.62469329,56.6466996096,17.4273706051
 08/23  20:00:00,971.279629095,96.6569775883,464.560138132,0.0,100.150657288,124.558693486,358.360185147,292.987916664,56.6466996096,8.72556887372
 08/23  21:00:00,946.889148095,96.6569775883,474.140400209,0.0,100.150657288,124.558693486,390.715917115,330.839647623,42.4850247072,17.3912447848
 08/23  22:00:00,878.634078369,96.6569775883,473.341307577,0.0,46.0930336215,124.558693486,389.042803972,352.017808371,28.3233498048,8.70164579637
 08/23  23:00:00,877.271918518,96.6569775883,471.15896148,0.0,46.0930336215,124.558693486,387.600446642,356.053488237,14.1616749024,17.3852835028
 08/23  24:00:00,851.045509458,96.6569775883,458.106801792,0.0,46.0930336215,113.312780494,365.243818507,350.878755952,5.66466996096,8.70039259385
 08/24  01:00:00,850.175844601,96.6569775883,456.607827928,0.0,46.0930336215,113.312780494,357.102916746,334.054035284,5.66466996096,17.3842115011
 08/24  02:00:00,850.492222681,96.6569775883,457.747896793,0.0,46.0930336215,113.312780494,384.144992218,369.777178748,5.66466996096,8.70314350897
 08/24  03:00:00,907.065329622,96.6569775883,511.862401142,0.0,46.0930336215,113.312780494,433.118286741,410.070420001,5.66466996096,17.3831967788
 08/24  04:00:00,1026.07036427,96.6569775883,541.299234069,0.0,100.150657288,148.969399434,410.489288122,396.122040041,5.66466996096,8.70257812024
 08/24  05:00:00,1035.64025235,98.688141188,548.624611025,0.0,100.150657288,149.894399434,551.709802399,520.163446048,14.1616749024,17.3846814491
 08/24  06:00:00,1269.99847403,103.748539021,549.534027047,0.0,176.471037341,302.612436532,435.554554377,398.529173442,28.3233498048,8.70203113071
 08/24  07:00:00,1369.70002965,107.279504112,537.321421912,0.0,243.2593065,310.10971186,427.510216446,367.493411351,42.4850247072,17.5317803883
 08/24  08:00:00,1395.14748623,108.589557208,519.122700407,0.0,243.2593065,310.10971186,432.973585661,349.920884017,56.6466996096,26.4060020341
 08/24  09:00:00,1411.91675342,109.733382844,500.039940082,0.0,243.2593065,302.612436532,413.644870623,335.836150607,42.4850247072,35.323695309
 08/24  10:00:00,1406.06515718,110.786316369,484.594291466,0.0,243.2593065,310.10971186,430.407842818,324.101591759,70.808374512,35.497876547
 08/24  11:00:00,1382.49289672,112.007465597,460.49289075,0.0,243.2593065,310.10971186,404.203595395,297.83446427,70.808374512,35.5607566128
 08/24  12:00:00,1337.32553723,113.827350413,456.232575979,0.0,243.2593065,310.10971186,356.852326194,250.654062779,70.808374512,35.389888903
 08/24  13:00:00,1375.57614751,115.421322882,461.016693407,0.0,243.2593065,302.612436532,356.284401618,264.083506196,56.6466996096,35.5541958125
 08/24  14:00:00,1397.87149803,116.954316009,480.334674605,0.0,243.2593065,302.612436532,353.072401773,275.092797982,42.4850247072,35.4945790837
 08/24  15:00:00,1410.21712953,119.004457082,490.453521471,0.0,243.2593065,302.612436532,352.41485784,269.184547425,56.6466996096,26.5836108054
 08/24  16:00:00,1416.01166251,121.474572266,487.030950216,0.0,243.2593065,310.10971186,379.052515567,258.806890397,84.9700494144,35.2755757558
 08/24  17:00:00,1415.9153873,123.434753697,484.877310121,0.0,243.2593065,310.10971186,355.329992439,252.877750987,84.9700494144,17.4821920376
 08/24  18:00:00,1156.12071001,96.6569775883,518.793674091,0.0,166.938926447,199.110933808,360.339047656,257.942148898,84.9700494144,17.4268493445
 08/24  19:00:00,1152.03049223,96.6569775883,520.997701322,0.0,166.938926447,191.61365848,343.470679056,278.098781969,56.6466996096,8.72519747729
 08/24  20:00:00,1038.68892549,96.6569775883,530.520149004,0.0,100.150657288,124.558693486,408.96877151,334.894024835,56.6466996096,17.4280470656
 08/24  21:00:00,992.799856556,96.6569775883,518.539748059,0.0,100.150657288,124.558693486,413.490770435,353.61587021,42.4850247072,17.3898755186
 08/24  22:00:00,928.614194694,96.6569775883,521.254267002,0.0,46.0930336215,124.558693486,413.970759054,376.945215619,28.3233498048,8.70219362988
 08/24  23:00:00,941.948196284,96.6569775883,534.734326359,0.0,46.0930336215,124.558693486,411.266681726,388.402132938,14.1616749024,8.70287388567
 08/24  24:00:00,940.480401677,96.6569775883,546.571910399,0.0,46.0930336215,113.312780494,419.988492149,396.938482554,5.66466996096,17.3853396345
 08/25  01:00:00,957.224874269,96.6569775883,564.723044167,0.0,46.0930336215,113.312780494,419.961658242,405.594644373,5.66466996096,8.70234390843
 08/25  02:00:00,965.289418489,96.6569775883,573.538389504,0.0,46.0930336215,113.312780494,435.36314794,412.314167878,5.66466996096,17.3843101006
 08/25  03:00:00,964.110032791,96.6569775883,572.376066675,0.0,46.0930336215,113.312780494,430.545505358,416.179006721,5.66466996096,8.70182867624
 08/25  04:00:00,1076.86306288,96.6569775883,593.369684381,0.0,100.150657288,148.969399434,425.91263439,402.862272776,5.66466996096,17.3856916531
 08/25  05:00:00,1086.34695674,98.7164020805,601.100646556,0.0,100.150657288,149.894399434,550.502355572,527.639327699,14.1616749024,8.70135297078
 08/25  06:00:00,1315.07255041,103.799970073,596.980406595,0.0,176.471037341,302.612436532,451.560345143,405.850986598,28.3233498048,17.3860087405
 08/25  07:00:00,1395.92928561,107.468674343,565.591498363,0.0,243.2593065,310.10971186,430.064860046,370.049694202,42.4850247072,17.5301411362
 08/25  08:00:00,1384.06740876,109.440053414,506.470291674,0.0,243.2593065,310.10971186,419.416537025,336.364208238,56.6466996096,26.4056291767
 08/25  09:00:00,1386.44328453,110.826097453,473.013288702,0.0,243.2593065,302.612436532,387.636178669,309.834350265,42.4850247072,35.3168036966
 08/25  10:00:00,1411.37556902,112.107840289,491.294259882,0.0,243.2593065,310.10971186,399.443944843,299.244679068,70.808374512,29.3908912628
 08/25  11:00:00,1420.21559166,113.512267282,497.484297472,0.0,243.2593065,310.10971186,401.805640112,289.321469494,70.808374512,41.6757961059
 08/25  12:00:00,1373.11981711,115.026836168,490.119801868,0.0,243.2593065,310.10971186,378.423970038,281.060206908,70.808374512,26.5553886181
 08/25  13:00:00,1403.52730021,116.663027723,485.237284441,0.0,243.2593065,302.612436532,364.532660888,272.308751735,56.6466996096,35.5772095427
 08/25  14:00:00,1399.97651735,118.339111823,480.052644759,0.0,243.2593065,302.612436532,342.026803573,264.024535439,42.4850247072,35.5172434266
 08/25  15:00:00,1393.2931298,120.219319731,472.228858126,0.0,243.2593065,302.612436532,344.628847251,252.531228502,56.6466996096,35.4509191386
 08/25  16:00:00,1394.16768124,122.40414901,465.049284776,0.0,243.2593065,310.10971186,351.451444323,240.022013823,84.9700494144,26.4593810856
 08/25  17:00:00,1390.41701634,123.754585034,460.663151758,0.0,243.2593065,310.10971186,344.923463724,233.738636232,84.9700494144,26.2147780775
 08/25  18:00:00,1124.88250498,96.6569775883,486.334884013,0.0,166.938926447,199.110933808,349.54396722,255.848848295,84.9700494144,8.72506951049
 08/25  19:00:00,1141.72210097,96.6569775883,510.579355648,0.0,166.938926447,191.61365848,351.454556733,277.380176365,56.6466996096,17.427680758
 08/25  20:00:00,1025.53527175,96.6569775883,517.079311199,0.0,100.150657288,124.558693486,403.325533231,329.248264517,56.6466996096,17.4305691038
 08/25  21:00:00,985.986286615,96.6569775883,512.535430179,0.0,100.150657288,124.558693486,393.948698638,342.759599193,42.4850247072,8.70407473827
 08/25  22:00:00,901.83516209,96.6569775883,494.106409297,0.0,46.0930336215,124.558693486,410.677436939,364.968759938,28.3233498048,17.3853271957
 08/25  23:00:00,900.189009735,96.6569775883,491.406869557,0.0,46.0930336215,124.558693486,397.093001646,374.227620776,14.1616749024,8.7037059682
 08/25  24:00:00,887.999408089,96.6569775883,490.965979791,0.0,46.0930336215,113.312780494,402.557279592,379.506966449,5.66466996096,17.3856431825
 08/26  01:00:00,881.403826961,96.6569775883,485.487936197,0.0,46.0930336215,113.312780494,394.859097684,380.491241923,5.66466996096,8.7031858008
 08/26  02:00:00,872.86331255,96.6569775883,477.82317735,0.0,46.0930336215,113.312780494,406.129022906,383.081014703,5.66466996096,17.3833382424
 08/26  03:00:00,873.887656051,96.6569775883,478.805983658,0.0,46.0930336215,113.312780494,401.804954251,387.437620421,5.66466996096,8.7026638692
 08/26  04:00:00,890.628671988,96.6569775883,484.763268108,0.0,55.6251445156,113.312780494,405.236424854,382.186887627,5.66466996096,17.3848672658
 08/26  05:00:00,912.177874387,96.6569775883,505.268251946,0.0,55.6251445156,113.312780494,413.51982487,390.656013446,14.1616749024,8.70213652157
 08/26  06:00:00,995.251207382,96.6569775883,515.540465172,0.0,65.1572554096,176.889270242,369.492823133,332.466653043,28.3233498048,8.70282028532
 08/26  07:00:00,1095.88894392,97.7032774243,508.945166718,0.0,109.682768182,220.96816451,498.86310948,438.992659337,42.4850247072,17.3854254361
 08/26  08:00:00,1095.40894088,97.8949981199,497.8311422,0.0,109.682768182,220.96816451,467.977325761,393.864170143,56.6466996096,17.4664560088
 08/26  09:00:00,1185.17809098,100.425791542,479.511574473,0.0,131.945524568,266.955817592,415.391596111,355.371224805,42.4850247072,17.5353465988
 08/26  10:00:00,1190.82830355,100.572989577,477.996108637,0.0,131.945524568,274.45309292,440.556491316,343.345375155,70.808374512,26.4027416489
 08/26  11:00:00,1197.95805302,100.909635024,483.639026,0.0,131.945524568,274.45309292,420.634785672,323.424407862,70.808374512,26.4020032984
 08/26  12:00:00,1164.70962853,101.084439483,482.418597466,0.0,131.945524568,274.45309292,405.460868639,308.256537451,70.808374512,26.3959566765
 08/26  13:00:00,1149.62628879,101.275434242,475.353388229,0.0,131.945524568,266.955817592,372.921158779,289.879752757,56.6466996096,26.3947064125
 08/26  14:00:00,1143.76161165,101.265527418,470.329644244,0.0,131.945524568,266.955817592,354.922106232,286.039351898,42.4850247072,26.3977296265
 08/26  15:00:00,1070.11816792,96.6569775883,477.014362283,0.0,109.682768182,212.545889182,318.028049634,234.984236239,56.6466996096,26.3971137858
 08/26  16:00:00,1077.38254367,96.6569775883,477.345111902,0.0,109.682768182,220.04316451,349.169860592,237.804591662,84.9700494144,26.3952195148
 08/26  17:00:00,1034.23129384,96.6569775883,476.660550777,0.0,109.682768182,220.04316451,351.175260501,244.762513953,84.9700494144,21.4426971332
 08/26  18:00:00,997.338200994,96.6569775883,478.451809509,0.0,100.150657288,199.110933808,381.028743849,282.560911267,84.9700494144,13.4977831668
 08/26  19:00:00,992.396385347,96.6569775883,479.937843126,0.0,100.150657288,191.61365848,352.215128897,286.865845997,56.6466996096,8.70258329106
 08/26  20:00:00,897.758307903,96.6569775883,484.66033598,0.0,55.6251445156,124.558693486,420.041007066,346.009465165,56.6466996096,17.3848422915
 08/26  21:00:00,894.407623491,96.6569775883,478.675704255,0.0,55.6251445156,124.558693486,403.570157354,352.383076169,42.4850247072,8.70205647777
 08/26  22:00:00,872.762457825,96.6569775883,467.922332375,0.0,46.0930336215,124.558693486,412.239996781,366.530466811,28.3233498048,17.3861801649
 08/26  23:00:00,862.238750107,96.6569775883,457.180514526,0.0,46.0930336215,124.558693486,381.584582541,358.72133924,14.1616749024,8.7015683988
 08/26  24:00:00,847.06731728,96.6569775883,454.832253648,0.0,46.0930336215,113.312780494,387.345458926,364.294277486,5.66466996096,17.3865114789
 08/27  01:00:00,841.900207777,96.6569775883,460.027109803,0.0,34.9616554283,113.312780494,403.755328082,389.387014506,5.66466996096,8.70364361579
 08/27  02:00:00,862.254833948,96.6569775883,478.633714886,0.0,34.9616554283,113.312780494,432.680065921,409.631194437,5.66466996096,17.3842015227
 08/27  03:00:00,889.534676311,96.6569775883,503.936261895,0.0,34.9616554283,113.312780494,434.56053752,420.192732006,5.66466996096,8.70313555315
 08/27  04:00:00,898.160958304,96.6569775883,501.795312514,0.0,44.4937663224,113.312780494,430.854480398,407.804031401,5.66466996096,17.3857790359
 08/27  05:00:00,887.582685123,96.6569775883,492.055379726,0.0,44.4937663224,113.312780494,427.1319962,404.267712897,14.1616749024,8.70260840045
 08/27  06:00:00,961.373913664,96.6569775883,492.844266335,0.0,54.0258772165,176.889270242,390.690283053,344.982152912,28.3233498048,17.3847803365
 08/27  07:00:00,956.544994136,96.6569775883,495.801230673,0.0,54.0258772165,184.38654557,389.808728916,338.62160746,42.4850247072,8.70209674895
 08/27  08:00:00,1032.28807265,96.6569775883,492.463313412,0.0,65.1572554096,220.04316451,391.521285501,317.418537391,56.6466996096,17.4560485002
 08/27  09:00:00,1032.9835828,96.6569775883,500.915523958,0.0,65.1572554096,212.545889182,372.158402255,312.153977578,42.4850247072,17.5193999692
 08/27  10:00:00,1054.65816823,96.6569775883,516.258822112,0.0,65.1572554096,220.04316451,393.502003647,296.31385472,70.808374512,26.3797744147
 08/27  11:00:00,1055.39119374,96.6569775883,516.699260774,0.0,65.1572554096,220.04316451,388.722517085,291.537628304,70.808374512,26.3765142693
 08/27  12:00:00,1053.19732177,96.6569775883,515.563487376,0.0,65.1572554096,220.04316451,379.085616038,281.898616196,70.808374512,26.3786253296
 08/27  13:00:00,1043.43708716,96.6569775883,513.09173395,0.0,65.1572554096,212.545889182,358.953657556,275.931270864,56.6466996096,26.3756870831
 08/27  14:00:00,1038.37092639,96.6569775883,507.679299483,0.0,65.1572554096,212.545889182,340.865135694,272.002231189,42.4850247072,26.3778797979
 08/27  15:00:00,1034.72528391,96.6569775883,503.768044462,0.0,65.1572554096,212.545889182,333.993680615,259.755270705,56.6466996096,17.5917103003
 08/27  16:00:00,1012.32436149,96.6569775883,507.016541832,0.0,65.1572554096,220.04316451,363.835900996,252.487920492,84.9700494144,26.3779310892
 08/27  17:00:00,966.262894164,96.6569775883,507.696154211,0.0,54.0258772165,184.38654557,379.057063282,267.81565489,84.9700494144,26.2713589768
 08/27  18:00:00,936.264901373,96.6569775883,508.042666863,0.0,44.4937663224,163.454314868,406.499979294,312.826412194,84.9700494144,8.70351768584
 08/27  19:00:00,933.437335059,96.6569775883,512.177258682,0.0,44.4937663224,155.95703954,398.367099272,324.336457492,56.6466996096,17.3839421708
 08/27  20:00:00,904.273491684,96.6569775883,501.800857119,0.0,44.4937663224,124.558693486,436.647366835,371.29768104,56.6466996096,8.70298618561
 08/27  21:00:00,887.040841596,96.6569775883,481.563128849,0.0,44.4937663224,124.558693486,440.827951979,380.957432254,42.4850247072,17.3854950178
 08/27  22:00:00,883.826712918,96.6569775883,487.880333646,0.0,34.9616554283,124.558693486,440.051288825,403.025476279,28.3233498048,8.70246274084
 08/27  23:00:00,897.460593904,96.6569775883,499.194899304,0.0,34.9616554283,124.558693486,435.136119272,412.208330208,14.1616749024,8.76611416203
 08/27  24:00:00,889.224612626,96.6569775883,502.928243015,0.0,34.9616554283,113.312780494,439.167860602,416.180277021,5.66466996096,17.3229136196
 08/28  01:00:00,900.852329901,96.6569775883,503.405029821,0.0,46.0930336215,113.312780494,433.194765227,418.827417046,5.66466996096,8.7026782206
 08/28  02:00:00,900.786711673,96.6569775883,503.350698635,0.0,46.0930336215,113.312780494,444.870019511,421.820370656,5.66466996096,17.3849788936
 08/28  03:00:00,911.500560414,96.6569775883,515.06479932,0.0,46.0930336215,113.312780494,443.445409935,429.078528742,5.66466996096,8.70221123287
 08/28  04:00:00,1007.59139664,96.6569775883,521.317405469,0.0,100.150657288,148.969399434,434.867450345,411.816109341,5.66466996096,17.3866710425
 08/28  05:00:00,997.085368855,96.6569775883,508.448180018,0.0,100.150657288,149.894399434,732.447519338,709.584090909,14.1616749024,8.70175352641
 08/28  06:00:00,1214.41218953,98.3878078591,494.95397831,0.0,176.471037341,302.612436532,504.551568008,458.841299362,28.3233498048,17.3869188418
 08/28  07:00:00,1311.47890087,99.8793151496,483.834965258,0.0,243.2593065,310.10971186,467.810504856,407.794190448,42.4850247072,17.5312897001
 08/28  08:00:00,1349.0166368,100.829647985,479.698846145,0.0,243.2593065,310.10971186,466.350668909,383.295944122,56.6466996096,26.4080251768
 08/28  09:00:00,1380.96945446,101.555216244,477.727759282,0.0,243.2593065,302.612436532,449.302787747,371.49763781,42.4850247072,35.3201252297
 08/28  10:00:00,1377.05369407,102.245003264,466.624961514,0.0,243.2593065,310.10971186,454.300781975,347.997149172,70.808374512,35.4952582905
 08/28  11:00:00,1365.59223506,102.889004816,454.784449195,0.0,243.2593065,310.10971186,430.507047051,324.141011778,70.808374512,35.5576607608
 08/28  12:00:00,1329.2955596,103.623763081,457.009208462,0.0,243.2593065,310.10971186,378.974382259,281.613352806,70.808374512,26.5526549412
 08/28  13:00:00,1363.40836645,104.401883841,458.17788656,0.0,243.2593065,302.612436532,370.972966247,270.717475798,56.6466996096,43.6087908397
 08/28  14:00:00,1365.84057104,105.568151803,461.084331127,0.0,243.2593065,302.612436532,341.128315957,270.399526605,42.4850247072,28.2437646451
 08/28  15:00:00,1369.74478887,106.844168415,463.523421883,0.0,243.2593065,302.612436532,350.545408221,259.189586713,56.6466996096,34.7091218978
 08/28  16:00:00,1377.54555998,107.679363008,463.577990852,0.0,243.2593065,310.10971186,373.198542167,259.15656719,84.9700494144,29.0719255624
 08/28  17:00:00,1380.01425011,108.985390889,463.890738076,0.0,243.2593065,310.10971186,349.805807992,241.209632996,84.9700494144,23.6261255819
 08/28  18:00:00,1101.02702886,96.6569775883,464.742514932,0.0,166.938926447,199.110933808,343.969709566,250.276507912,84.9700494144,8.723152239
 08/28  19:00:00,1102.66738812,96.6569775883,472.069190305,0.0,166.938926447,191.61365848,349.887974141,275.811427699,56.6466996096,17.4298468319
 08/28  20:00:00,992.196083359,96.6569775883,482.58365213,0.0,100.150657288,124.558693486,416.938779866,342.860584942,56.6466996096,17.431495314
 08/28  21:00:00,967.850395145,96.6569775883,493.040073092,0.0,100.150657288,124.558693486,413.663497381,362.473349554,42.4850247072,8.7051231196
 08/28  22:00:00,890.171610447,96.6569775883,483.617445722,0.0,46.0930336215,124.558693486,425.800692607,380.092274618,28.3233498048,17.3850681841
 08/28  23:00:00,888.824963125,96.6569775883,481.62545375,0.0,46.0930336215,124.558693486,407.492978647,384.629048906,14.1616749024,8.70225483784
 08/28  24:00:00,875.867746422,96.6569775883,480.743804487,0.0,46.0930336215,113.312780494,410.350509418,387.299080289,5.66466996096,17.3867591682
 08/29  01:00:00,874.15621594,96.6569775883,479.637777601,0.0,46.0930336215,113.312780494,404.379979975,390.013480423,5.66466996096,8.70182959113
 08/29  02:00:00,871.888088007,96.6569775883,477.260069885,0.0,46.0930336215,113.312780494,414.091136482,391.040704524,5.66466996096,17.3857619968
 08/29  03:00:00,850.165601105,96.6569775883,457.391401392,0.0,46.0930336215,113.312780494,388.943335894,374.57470021,5.66466996096,8.70396572243
 08/29  04:00:00,945.004826002,96.6569775883,457.273569841,0.0,100.150657288,148.969399434,353.652988657,330.603501965,5.66466996096,17.3848167308
 08/29  05:00:00,946.935884372,97.401518884,457.55416475,0.0,100.150657288,149.894399434,516.574303027,493.709154902,14.1616749024,8.70347322228
 08/29  06:00:00,1188.04458909,101.363530111,463.856252257,0.0,176.471037341,302.612436532,370.307828909,324.599159613,28.3233498048,17.3853194912
 08/29  07:00:00,1303.92900431,104.887503354,468.09862536,0.0,243.2593065,310.10971186,334.251719774,274.232475548,42.4850247072,17.534219519
 08/29  08:00:00,1356.04969744,107.902709905,473.570090858,0.0,243.2593065,310.10971186,313.900379712,230.847897832,56.6466996096,26.40578227
 08/29  09:00:00,1385.41377115,108.657064488,469.722580335,0.0,243.2593065,302.612436532,287.926420172,218.946599407,42.4850247072,26.4947960577
 08/29  10:00:00,1382.4013072,107.134720413,464.037852805,0.0,243.2593065,310.10971186,348.27072719,241.940122775,70.808374512,35.5222299035
 08/29  11:00:00,1383.33692758,107.94781605,464.082619792,0.0,243.2593065,310.10971186,357.449886071,242.179154177,70.808374512,44.4623573819
 08/29  12:00:00,1347.49409011,109.408526,466.862969123,0.0,243.2593065,310.10971186,316.484876445,219.119270587,70.808374512,26.557231346
 08/29  13:00:00,1394.64993882,112.509123972,474.644327375,0.0,243.2593065,302.612436532,270.609614387,178.383074052,56.6466996096,35.5798407255
 08/29  14:00:00,1401.43373905,115.656406696,477.481795411,0.0,243.2593065,302.612436532,233.319861005,155.314708582,42.4850247072,35.5201277159
 08/29  15:00:00,1404.72290788,119.293374152,477.152682613,0.0,243.2593065,302.612436532,227.934460785,135.833776988,56.6466996096,35.4539841876
 08/29  16:00:00,1415.27626041,123.87857261,476.467927194,0.0,243.2593065,310.10971186,224.698634786,113.267122502,84.9700494144,26.4614628693
 08/29  17:00:00,1418.88557788,127.040432069,476.899667179,0.0,243.2593065,310.10971186,213.063463064,101.87720092,84.9700494144,26.2162127295
 08/29  18:00:00,1124.41255695,96.6569775883,478.329092674,0.0,166.938926447,199.110933808,220.794900245,127.099336249,84.9700494144,8.72551458175
 08/29  19:00:00,1118.42103778,96.6569775883,479.872228838,0.0,166.938926447,191.61365848,210.877455542,136.80215039,56.6466996096,17.4286055424
 08/29  20:00:00,995.446571566,96.6569775883,479.218970691,0.0,100.150657288,124.558693486,250.131333732,176.055406443,56.6466996096,17.4292276802
 08/29  21:00:00,960.48446497,96.6569775883,479.81121295,0.0,100.150657288,124.558693486,246.652748134,195.463186411,42.4850247072,8.70453701507
 08/29  22:00:00,893.397299145,96.6569775883,479.856480594,0.0,46.0930336215,124.558693486,281.318033915,235.608340354,28.3233498048,17.3863437565
 08/29  23:00:00,883.075607789,96.6569775883,472.127727895,0.0,46.0930336215,124.558693486,292.216754401,269.35339163,14.1616749024,8.70168786929
 08/29  24:00:00,862.340946536,96.6569775883,467.609938792,0.0,46.0930336215,113.312780494,322.419008714,299.367562609,5.66466996096,17.3867761436
 08/30  01:00:00,860.094319832,96.6569775883,466.613156402,0.0,46.0930336215,113.312780494,331.565804867,317.197322137,5.66466996096,8.70381276901
 08/30  02:00:00,858.222567202,96.6569775883,465.995716434,0.0,46.0930336215,113.312780494,362.636907995,339.587633601,5.66466996096,17.3846044329
 08/30  03:00:00,857.22257552,96.6569775883,465.651808634,0.0,46.0930336215,113.312780494,373.184032887,358.816000704,5.66466996096,8.70336222234
 08/30  04:00:00,950.237786875,96.6569775883,467.252324543,0.0,100.150657288,148.969399434,376.661484739,353.610528905,5.66466996096,17.3862858732
 08/30  05:00:00,952.69153148,98.159537238,464.502940493,0.0,100.150657288,149.894399434,484.095595427,461.231025527,14.1616749024,8.70289499691
 08/30  06:00:00,1192.76373021,103.61682934,466.67066401,0.0,176.471037341,302.612436532,345.313032775,299.604282428,28.3233498048,17.3854005414
 08/30  07:00:00,1289.80253889,106.533314457,455.440086639,0.0,243.2593065,310.10971186,358.785370888,298.767202139,42.4850247072,17.5331440421
 08/30  08:00:00,1325.54229907,107.920096981,451.362799895,0.0,243.2593065,310.10971186,406.395468321,323.33929659,56.6466996096,26.4094721209
 08/30  09:00:00,1372.45804797,109.047121054,462.782559177,0.0,243.2593065,302.612436532,392.09603045,323.117036724,42.4850247072,26.4939690187
 08/30  10:00:00,1375.89836423,110.198392938,457.851222836,0.0,243.2593065,310.10971186,408.879400779,302.550690851,70.808374512,35.5203354165
 08/30  11:00:00,1390.00024082,111.580755573,469.622635166,0.0,243.2593065,310.10971186,410.040228702,294.754719887,70.808374512,44.4771343025
 08/30  12:00:00,1369.62960161,113.1589244,488.116752599,0.0,243.2593065,310.10971186,384.619394121,287.249099066,70.808374512,26.5619205428
 08/30  13:00:00,1394.92720027,114.792980588,478.475668719,0.0,243.2593065,302.612436532,364.021963547,271.796486426,56.6466996096,35.5787775112
 08/30  14:00:00,1383.39034387,116.361812096,466.832163353,0.0,243.2593065,302.612436532,333.734808822,255.730599559,42.4850247072,35.5191845552
 08/30  15:00:00,1382.75460532,118.446011861,463.936148208,0.0,243.2593065,302.612436532,316.982745755,224.882764963,56.6466996096,35.453281182
 08/30  16:00:00,1398.95486646,121.126759815,466.946815327,0.0,243.2593065,310.10971186,288.345926548,176.912264131,84.9700494144,26.4636130034
 08/30  17:00:00,1411.44771375,126.34748787,471.534032054,0.0,243.2593065,310.10971186,245.343760453,142.888288129,84.9700494144,17.4854229101
 08/30  18:00:00,1109.95160067,96.6569775883,468.833603094,0.0,166.938926447,199.110933808,251.224266214,148.822579419,84.9700494144,17.4316373803
 08/30  19:00:00,1102.63627049,96.6569775883,468.57242882,0.0,166.938926447,191.61365848,245.189024066,171.114198102,56.6466996096,17.4281263545
 08/30  20:00:00,977.431239712,96.6569775883,467.513050447,0.0,100.150657288,124.558693486,309.899440279,235.821665214,56.6466996096,17.4310754556
 08/30  21:00:00,937.624475915,96.6569775883,465.333413005,0.0,100.150657288,124.558693486,323.704135892,272.51479549,42.4850247072,8.7043156949
 08/30  22:00:00,867.330548171,96.6569775883,463.703227128,0.0,46.0930336215,124.558693486,374.977710652,329.268530192,28.3233498048,17.3858306561
 08/30  23:00:00,866.536316883,96.6569775883,461.991866957,0.0,46.0930336215,124.558693486,367.961731064,345.096055874,14.1616749024,8.70400028716
 08/30  24:00:00,854.97861133,96.6569775883,462.633089644,0.0,46.0930336215,113.312780494,374.252682535,351.201690164,5.66466996096,17.3863224106
 08/31  01:00:00,855.46438187,96.6569775883,463.080490043,0.0,46.0930336215,113.312780494,352.643932513,338.275678044,5.66466996096,8.70358450737
 08/31  02:00:00,854.522749251,96.6569775883,462.068396779,0.0,46.0930336215,113.312780494,361.919489843,338.87059886,5.66466996096,17.3842210221
 08/31  03:00:00,852.385735469,96.6569775883,460.434622083,0.0,46.0930336215,113.312780494,374.905912275,360.538086125,5.66466996096,8.70315618935
 08/31  04:00:00,941.220838083,96.6569775883,457.962814166,0.0,100.150657288,148.969399434,365.056292486,342.005694927,5.66466996096,17.3859275979
 08/31  05:00:00,943.129234649,98.8300114633,456.212694659,0.0,100.150657288,149.894399434,479.684456549,456.820062406,14.1616749024,8.70271924032
 08/31  06:00:00,1179.75336652,103.9490588,456.318239105,0.0,176.471037341,302.612436532,357.198368614,320.171575341,28.3233498048,8.7034434679
 08/31  07:00:00,1297.02211123,107.906847177,460.870780464,0.0,243.2593065,310.10971186,357.329314051,288.553022069,42.4850247072,26.2912672751
 08/31  08:00:00,1357.32779545,116.126629876,468.07050554,0.0,243.2593065,310.10971186,294.250438732,211.194155857,56.6466996096,26.4095832652
 08/31  09:00:00,1399.37156511,119.776133607,471.514006167,0.0,243.2593065,302.612436532,222.820171357,153.836414006,42.4850247072,26.4987326437
 08/31  10:00:00,1410.02618658,118.579102091,475.758446938,0.0,243.2593065,310.10971186,257.85988853,151.531280647,70.808374512,35.5202333708
 08/31  11:00:00,1417.05377515,123.761325892,476.494687528,0.0,243.2593065,310.10971186,231.376960783,122.586718569,70.808374512,37.981867702
 08/31  12:00:00,1382.71263519,131.162049205,476.488436052,0.0,243.2593065,310.10971186,197.562631013,93.7293708157,70.808374512,33.0248856857
 08/31  13:00:00,1423.18714966,138.858383225,475.910062257,0.0,243.2593065,302.612436532,162.086404805,69.8603470266,56.6466996096,35.579358169
 08/31  14:00:00,1428.81064599,144.853312178,475.47894438,0.0,243.2593065,302.612436532,129.839437346,51.8345845134,42.4850247072,35.5198281259
 08/31  15:00:00,1436.38459966,152.565959661,475.336875383,0.0,243.2593065,302.612436532,124.389203425,32.2884916621,56.6466996096,35.4540121538
 08/31  16:00:00,1450.8516695,160.742719198,474.968989838,0.0,243.2593065,310.10971186,133.381512188,21.9467709818,84.9700494144,26.4646917917
 08/31  17:00:00,1455.82281919,165.742359893,474.911683743,0.0,243.2593065,310.10971186,117.559179188,15.1035502765,84.9700494144,17.4855794974
 08/31  18:00:00,1124.93923502,96.6569775883,478.66750291,0.0,166.938926447,199.110933808,143.906119047,41.5042832036,84.9700494144,17.4317864287
 08/31  19:00:00,1119.8367843,96.6569775883,480.273177446,0.0,166.938926447,191.61365848,136.455589051,62.3805909931,56.6466996096,17.4282984486
 08/31  20:00:00,996.451706995,96.6569775883,479.376595142,0.0,100.150657288,124.558693486,192.259415514,118.181446857,56.6466996096,17.4312690473
 08/31  21:00:00,961.127875232,96.6569775883,479.84656298,0.0,100.150657288,124.558693486,222.767621476,171.578192448,42.4850247072,8.70440432049
 08/31  22:00:00,877.658280952,96.6569775883,468.92215532,0.0,46.0930336215,124.558693486,288.429313913,242.719942757,28.3233498048,17.3860213513
 08/31  23:00:00,866.94454599,96.6569775883,460.000084662,0.0,46.0930336215,124.558693486,311.54490459,288.679122671,14.1616749024,8.7041070169
 08/31  24:00:00,849.723966601,96.6569775883,456.993652679,0.0,46.0930336215,113.312780494,362.971358947,339.920136842,5.66466996096,17.386552144
 09/01  01:00:00,944.541730042,96.6569775883,552.226055113,0.0,46.0930336215,113.312780494,405.472356758,391.103971541,5.66466996096,8.70371525594
 09/01  02:00:00,1002.18226544,96.6569775883,614.238774946,0.0,46.0930336215,113.312780494,427.738417656,404.689250189,5.66466996096,17.3844975064
 09/01  03:00:00,990.616304124,96.6569775883,605.531036951,0.0,46.0930336215,113.312780494,426.43685416,412.068874678,5.66466996096,8.70330952061
 09/01  04:00:00,1002.22741811,96.6569775883,527.432867155,0.0,100.150657288,148.969399434,422.366281031,399.315362088,5.66466996096,17.3862489818
 09/01  05:00:00,927.902796617,98.6958651107,451.79445859,0.0,100.150657288,149.894399434,533.187989613,510.323423156,14.1616749024,8.70289155531
 09/01  06:00:00,1184.53041963,103.840828174,475.400491234,0.0,176.471037341,302.612436532,432.645292094,393.535018635,28.3233498048,10.7869236542
 09/01  07:00:00,1303.17746748,108.023428656,482.989272823,0.0,243.2593065,310.10971186,431.486107215,364.811717542,42.4850247072,24.1893649658
 09/01  08:00:00,1442.90370852,109.56084549,577.761802371,0.0,243.2593065,310.10971186,426.264039002,343.206702112,56.6466996096,26.4106372807
 09/01  09:00:00,1475.86990566,110.641648432,570.866034444,0.0,243.2593065,302.612436532,392.740289476,323.760136786,42.4850247072,26.495127983
 09/01  10:00:00,1473.74285513,111.699389885,558.257601418,0.0,243.2593065,310.10971186,415.576268879,309.245576226,70.808374512,35.5223181409
 09/01  11:00:00,1482.9995359,112.757934199,566.704337605,0.0,243.2593065,310.10971186,417.35715878,302.068542374,70.808374512,44.480241894
 09/01  12:00:00,1431.22593349,114.130859593,555.596854601,0.0,243.2593065,310.10971186,392.88394558,295.51188912,70.808374512,26.5636819481
 09/01  13:00:00,1457.7656442,115.35092856,547.347120136,0.0,243.2593065,302.612436532,383.07584855,290.847447913,56.6466996096,35.5817010275
 09/01  14:00:00,1453.31058853,116.461498601,541.574811992,0.0,243.2593065,302.612436532,365.055293056,287.048062663,42.4850247072,35.5222056852
 09/01  15:00:00,1448.06497731,118.184450657,534.320175156,0.0,243.2593065,302.612436532,370.480521402,278.377510613,56.6466996096,35.4563111788
 09/01  16:00:00,1455.99442085,119.729448113,534.10903788,0.0,243.2593065,310.10971186,382.066384758,270.633452336,84.9700494144,26.4628830082
 09/01  17:00:00,1457.15065834,120.131531451,534.989481417,0.0,243.2593065,310.10971186,384.763934688,274.360807376,84.9700494144,25.4330778976
 09/01  18:00:00,1198.51563197,96.6569775883,566.174870378,0.0,166.938926447,199.110933808,385.934841518,291.457741472,84.9700494144,9.50705063203
 09/01  19:00:00,1210.38882919,96.6569775883,586.163947882,0.0,166.938926447,191.61365848,382.16853867,308.092647987,56.6466996096,17.429191073
 09/01  20:00:00,1104.00974854,96.6569775883,598.38565691,0.0,100.150657288,124.558693486,434.06874066,359.989992582,56.6466996096,17.4320484676
 09/01  21:00:00,1074.04672927,96.6569775883,608.212857944,0.0,100.150657288,124.558693486,425.555891563,374.366030258,42.4850247072,8.70483659803
 09/01  22:00:00,1004.0067261,96.6569775883,605.842434946,0.0,46.0930336215,124.558693486,440.717347988,395.00700511,28.3233498048,17.3869930741
 09/01  23:00:00,1002.86144421,96.6569775883,604.16901069,0.0,46.0930336215,124.558693486,427.926684213,405.062977587,14.1616749024,8.70203172368
 09/01  24:00:00,987.366366843,96.6569775883,601.440072523,0.0,46.0930336215,113.312780494,436.552699262,413.50048501,5.66466996096,17.3875442916
 09/02  01:00:00,986.431638148,96.6569775883,600.535059479,0.0,46.0930336215,113.312780494,432.905175431,418.53626097,5.66466996096,8.70424450042
 09/02  02:00:00,986.183585996,96.6569775883,600.305378764,0.0,46.0930336215,113.312780494,445.540270405,422.490094517,5.66466996096,17.3855059277
 09/02  03:00:00,984.20908583,96.6569775883,599.202676392,0.0,46.0930336215,113.312780494,441.471169084,427.102637951,5.66466996096,8.70386117254
 09/02  04:00:00,990.763688402,96.6569775883,596.626728931,0.0,55.6251445156,113.312780494,442.656618971,419.607182549,5.66466996096,17.3847664616
 09/02  05:00:00,987.460289589,96.6569775883,594.198835457,0.0,55.6251445156,113.312780494,445.620078737,422.754955481,14.1616749024,8.70344835342
 09/02  06:00:00,1059.74755443,96.6569775883,593.092777998,0.0,65.1572554096,176.889270242,408.826873413,363.11698171,28.3233498048,17.3865418976
 09/02  07:00:00,1169.79371344,97.0697317087,595.245397383,0.0,109.682768182,220.96816451,554.121923929,502.933849927,42.4850247072,8.70304929433
 09/02  08:00:00,1186.79367705,97.1459870602,600.073937871,0.0,109.682768182,220.96816451,520.822744062,446.713062031,56.6466996096,17.4629824211
 09/02  09:00:00,1300.5271408,98.6800823292,604.467528306,0.0,131.945524568,266.955817592,475.683568687,406.898413687,42.4850247072,26.3001302927
 09/02  10:00:00,1309.69289287,98.9770923289,605.629840873,0.0,131.945524568,274.45309292,482.771358169,385.55827622,70.808374512,26.4047074373
 09/02  11:00:00,1296.527521,99.1533980787,590.046526208,0.0,131.945524568,274.45309292,469.449602449,372.236806713,70.808374512,26.404421224
 09/02  12:00:00,1267.06306444,99.37996864,592.989681228,0.0,131.945524568,274.45309292,455.218344617,361.412300921,70.808374512,22.9976691847
 09/02  13:00:00,1246.65963031,99.5893491404,579.632241469,0.0,131.945524568,266.955817592,432.30306263,354.648502561,56.6466996096,21.0078604599
 09/02  14:00:00,1248.141515,99.7408967762,581.043476392,0.0,131.945524568,266.955817592,416.289885448,347.403351776,42.4850247072,26.4015089638
 09/02  15:00:00,1169.18147536,96.6569775883,582.255392739,0.0,109.682768182,212.545889182,359.580998992,276.533040128,56.6466996096,26.4012592543
 09/02  16:00:00,1165.64073412,96.6569775883,571.00180472,0.0,109.682768182,220.04316451,381.390990047,270.021115142,84.9700494144,26.3998254907
 09/02  17:00:00,1129.18354261,96.6569775883,577.252779249,0.0,109.682768182,220.04316451,380.072912733,268.819877012,84.9700494144,26.2829863065
 09/02  18:00:00,1096.32080791,96.6569775883,583.441202861,0.0,100.150657288,199.110933808,401.387297998,307.715149723,84.9700494144,8.70209886002
 09/02  19:00:00,1104.49033907,96.6569775883,599.036841822,0.0,100.150657288,191.61365848,399.937274543,325.904330266,56.6466996096,17.386244667
 09/02  20:00:00,1013.88530115,96.6569775883,605.865106781,0.0,55.6251445156,124.558693486,449.006154295,383.655212153,56.6466996096,8.70424253231
 09/02  21:00:00,1008.4171319,96.6569775883,601.829980675,0.0,55.6251445156,124.558693486,457.927016694,398.056540411,42.4850247072,17.3854515758
 09/02  22:00:00,996.134696375,96.6569775883,599.811775466,0.0,46.0930336215,124.558693486,455.25197859,418.224811544,28.3233498048,8.70381724091
 09/02  23:00:00,974.9021469,96.6569775883,579.594149122,0.0,46.0930336215,124.558693486,459.03391129,427.487553993,14.1616749024,17.3846823943
 09/02  24:00:00,931.696088929,96.6569775883,550.006853534,0.0,46.0930336215,113.312780494,448.026016723,433.657938979,5.66466996096,8.7034077825
 09/03  01:00:00,841.797214826,96.6569775883,472.156044831,0.0,34.9616554283,113.312780494,463.614972997,440.563685667,5.66466996096,17.3866173699
 09/03  02:00:00,820.677891125,96.6569775883,451.485414309,0.0,34.9616554283,113.312780494,459.941359426,445.573573082,5.66466996096,8.70311638301
 09/03  03:00:00,829.523036117,96.6569775883,460.39632134,0.0,34.9616554283,113.312780494,471.133888371,450.102830828,5.66466996096,15.366387582
 09/03  04:00:00,821.147341875,96.6569775883,442.058669388,0.0,44.4937663224,113.312780494,461.901732232,445.515452861,5.66466996096,10.7216094103
 09/03  05:00:00,816.158442625,96.6569775883,437.155099155,0.0,44.4937663224,113.312780494,471.372301482,448.507144814,14.1616749024,8.70348176571
 09/03  06:00:00,879.881823903,96.6569775883,427.878741297,0.0,54.0258772165,176.889270242,435.63745106,389.927460502,28.3233498048,17.386640753
 09/03  07:00:00,867.115838521,96.6569775883,423.257418164,0.0,54.0258772165,184.38654557,431.929785738,380.741660298,42.4850247072,8.70310073315
 09/03  08:00:00,986.681024345,96.6569775883,463.080501983,0.0,65.1572554096,220.04316451,425.965700278,351.862002479,56.6466996096,17.4569981902
 09/03  09:00:00,1092.51870687,96.6569775883,574.059849334,0.0,65.1572554096,212.545889182,405.805979014,337.045423047,42.4850247072,26.2755312602
 09/03  10:00:00,1120.92630725,96.6569775883,591.984516149,0.0,65.1572554096,220.04316451,423.460405238,326.269545222,70.808374512,26.3824855037
 09/03  11:00:00,1125.0636096,96.6569775883,592.704854595,0.0,65.1572554096,220.04316451,411.709594003,316.71893803,70.808374512,24.1822814607
 09/03  12:00:00,1110.67670642,96.6569775883,577.93219606,0.0,65.1572554096,220.04316451,401.096971157,310.497677155,70.808374512,19.7909194891
 09/03  13:00:00,1103.11948319,96.6569775883,577.523028282,0.0,65.1572554096,212.545889182,388.384406831,305.35693163,56.6466996096,26.3807755919
 09/03  14:00:00,1103.97569807,96.6569775883,578.670496363,0.0,65.1572554096,212.545889182,370.810304867,301.942259217,42.4850247072,26.3830209433
 09/03  15:00:00,1097.25272662,96.6569775883,571.835081573,0.0,65.1572554096,212.545889182,374.510799699,291.483698916,56.6466996096,26.3804011737
 09/03  16:00:00,1067.55526634,96.6569775883,567.311010733,0.0,65.1572554096,220.04316451,394.475263775,283.119494581,84.9700494144,26.3857197799
 09/03  17:00:00,1018.68282479,96.6569775883,565.023368208,0.0,54.0258772165,184.38654557,390.72310016,288.229776506,84.9700494144,17.5232742399
 09/03  18:00:00,989.755105587,96.6569775883,566.586904125,0.0,44.4937663224,163.454314868,421.907350562,319.550133787,84.9700494144,17.38716736
 09/03  19:00:00,974.434869967,96.6569775883,557.045435797,0.0,44.4937663224,155.95703954,399.40886877,334.060008009,56.6466996096,8.70216115173
 09/03  20:00:00,974.529963666,96.6569775883,573.166720821,0.0,44.4937663224,124.558693486,464.64872702,390.615607327,56.6466996096,17.3864200838
 09/03  21:00:00,992.219146944,96.6569775883,592.159960825,0.0,44.4937663224,124.558693486,460.288797261,409.099431065,42.4850247072,8.70434148887
 09/03  22:00:00,997.979421835,96.6569775883,610.048520694,0.0,34.9616554283,124.558693486,477.681919323,431.972888815,28.3233498048,17.3856807032
 09/03  23:00:00,990.834394719,96.6569775883,604.124387674,0.0,34.9616554283,124.558693486,462.520673686,439.655051843,14.1616749024,8.70394694145
