Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  24:00:00,971.260323817,96.6569775883,598.537481256,0.0,34.9616554283,113.312780494,468.244047639,445.193000626,5.66466996096,17.3863770519
 09/04  01:00:00,966.323313238,96.6569775883,594.365464623,0.0,34.9616554283,113.312780494,465.010791929,450.642479252,5.66466996096,8.7036427157
 09/04  02:00:00,962.67680614,96.6569775883,591.442218044,0.0,34.9616554283,113.312780494,480.001715197,456.950015268,5.66466996096,17.3870299682
 09/04  03:00:00,879.548785358,96.6569775883,509.51243499,0.0,34.9616554283,113.312780494,478.969210178,464.601223278,5.66466996096,8.70331693841
 09/04  04:00:00,830.602892987,96.6569775883,451.193685436,0.0,44.4937663224,113.312780494,483.598521877,460.547493507,5.66466996096,17.3863584088
 09/04  05:00:00,825.249642957,96.6569775883,446.097949568,0.0,44.4937663224,113.312780494,489.533530685,466.668891595,14.1616749024,8.70296418697
 09/04  06:00:00,898.64462077,96.6569775883,446.484219431,0.0,54.0258772165,176.889270242,445.623190681,408.596128198,28.3233498048,8.70371267896
 09/04  07:00:00,909.085023206,96.6569775883,464.917134745,0.0,54.0258772165,184.38654557,461.622399122,401.750260463,42.4850247072,17.3871139515
 09/04  08:00:00,1084.96758616,96.6569775883,559.745762987,0.0,65.1572554096,220.04316451,449.021673842,374.917175501,56.6466996096,17.4577987309
 09/04  09:00:00,1111.1408756,96.6569775883,588.186617458,0.0,65.1572554096,212.545889182,417.190547859,357.180300922,42.4850247072,17.5252222301
 09/04  10:00:00,1108.58254783,96.6569775883,575.175688623,0.0,65.1572554096,220.04316451,437.758910647,340.565633311,70.808374512,26.3849028244
 09/04  11:00:00,1092.70302427,96.6569775883,557.019677173,0.0,65.1572554096,220.04316451,422.405629574,325.215168741,70.808374512,26.3820863204
 09/04  12:00:00,1087.99843344,96.6569775883,553.605158408,0.0,65.1572554096,220.04316451,412.593418624,315.40527646,70.808374512,26.3797676527
 09/04  13:00:00,1079.40273686,96.6569775883,552.423536949,0.0,65.1572554096,212.545889182,391.538434474,308.509573167,56.6466996096,26.3821616977
 09/04  14:00:00,1075.38207346,96.6569775883,548.175310491,0.0,65.1572554096,212.545889182,370.821256387,301.956439031,42.4850247072,26.3797926487
 09/04  15:00:00,1069.06363375,96.6569775883,541.490735931,0.0,65.1572554096,212.545889182,372.59192103,289.562803842,56.6466996096,26.3824175787
 09/04  16:00:00,1036.54568094,96.6569775883,533.776142171,0.0,65.1572554096,220.04316451,377.861296545,275.296091669,84.9700494144,17.5951554616
 09/04  17:00:00,988.757084619,96.6569775883,532.582531893,0.0,54.0258772165,184.38654557,391.056102088,279.807164435,84.9700494144,26.2788882383
 09/04  18:00:00,957.911693509,96.6569775883,532.024193123,0.0,44.4937663224,163.454314868,409.087791023,315.414747578,84.9700494144,8.7029940307
 09/04  19:00:00,955.250329989,96.6569775883,536.126739383,0.0,44.4937663224,155.95703954,410.875565469,336.840667021,56.6466996096,17.3881988387
 09/04  20:00:00,935.25707907,96.6569775883,530.828514657,0.0,44.4937663224,124.558693486,459.559122441,394.209797127,56.6466996096,8.70262570396
 09/04  21:00:00,950.06469364,96.6569775883,546.040241203,0.0,44.4937663224,124.558693486,471.276352659,411.403876907,42.4850247072,17.3874510445
 09/04  22:00:00,950.379543617,96.6569775883,557.39780849,0.0,34.9616554283,124.558693486,468.915045787,431.889393776,28.3233498048,8.7023022067
 09/04  23:00:00,961.694398469,96.6569775883,568.625690694,0.0,34.9616554283,124.558693486,471.677183018,440.128780867,14.1616749024,17.3867272488
 09/04  24:00:00,969.802378243,96.6569775883,590.736918242,0.0,34.9616554283,113.312780494,463.655774129,449.28658853,5.66466996096,8.70451563766
 09/05  01:00:00,998.804068559,96.6569775883,610.259825591,0.0,46.0930336215,113.312780494,478.745928128,455.695072034,5.66466996096,17.3861861324
 09/05  02:00:00,993.996335326,96.6569775883,607.455428019,0.0,46.0930336215,113.312780494,476.553054026,462.184111479,5.66466996096,8.70427258625
 09/05  03:00:00,985.962035116,96.6569775883,601.295397728,0.0,46.0930336215,113.312780494,492.264863433,469.214542265,5.66466996096,17.3856512066
 09/05  04:00:00,1077.55087875,96.6569775883,599.116137346,0.0,100.150657288,148.969399434,460.8456482,446.477031874,5.66466996096,8.70394636515
 09/05  05:00:00,1081.24923571,96.6569775883,601.110034611,0.0,100.150657288,149.894399434,873.849143211,842.299864814,14.1616749024,17.387603494
 09/05  06:00:00,1307.90030053,96.6645933585,600.762496635,0.0,176.471037341,302.612436532,574.968773605,537.94181226,28.3233498048,8.70361154011
 09/05  07:00:00,1414.36278832,97.4539157959,599.50054081,0.0,243.2593065,310.10971186,547.209663088,478.434571816,42.4850247072,26.2900665647
 09/05  08:00:00,1442.10455346,97.7794906733,581.490733098,0.0,243.2593065,310.10971186,517.13013995,434.073018114,56.6466996096,26.4104222261
 09/05  09:00:00,1418.33422756,98.175040476,518.808000324,0.0,243.2593065,302.612436532,467.185315745,398.192629583,42.4850247072,26.5076614546
 09/05  10:00:00,1413.62765805,98.7778276516,505.77532984,0.0,243.2593065,310.10971186,466.452276862,360.12726019,70.808374512,35.5166421599
 09/05  11:00:00,1403.18469577,99.5408701056,493.133650791,0.0,243.2593065,310.10971186,441.216430458,334.825625449,70.808374512,35.5824304976
 09/05  12:00:00,1350.30530828,100.492176746,481.877203597,0.0,243.2593065,310.10971186,417.484787844,311.267049491,70.808374512,35.4093638403
 09/05  13:00:00,1376.10562762,101.717593907,474.462371681,0.0,243.2593065,302.612436532,387.111564917,294.886863963,56.6466996096,35.5780013447
 09/05  14:00:00,1385.50059918,102.928730863,482.266070564,0.0,243.2593065,302.612436532,376.018437647,298.014548975,42.4850247072,35.5188639649
 09/05  15:00:00,1399.53972455,104.290092704,494.219094871,0.0,243.2593065,302.612436532,383.821116864,291.720371519,56.6466996096,35.4540457352
 09/05  16:00:00,1399.97481282,105.721043755,486.155634464,0.0,243.2593065,310.10971186,389.958608075,278.51338667,84.9700494144,26.4751719904
 09/05  17:00:00,1391.7433208,107.061256244,477.36635223,0.0,243.2593065,310.10971186,367.25557796,264.800941418,84.9700494144,17.4845871278
 09/05  18:00:00,1124.25316959,96.6569775883,484.976163134,0.0,166.938926447,199.110933808,349.787077071,247.385130842,84.9700494144,17.4318968145
 09/05  19:00:00,1118.30340421,96.6569775883,486.731611457,0.0,166.938926447,191.61365848,332.407437911,258.327398638,56.6466996096,17.4333396638
 09/05  20:00:00,1011.57682989,96.6569775883,498.00872572,0.0,100.150657288,124.558693486,406.480851831,332.403877819,56.6466996096,17.4302744021
 09/05  21:00:00,965.645822742,96.6569775883,491.098223972,0.0,100.150657288,124.558693486,400.957406821,349.765950817,42.4850247072,8.70643129604
 09/05  22:00:00,884.916188049,96.6569775883,478.78902622,0.0,46.0930336215,124.558693486,414.176163985,368.465204501,28.3233498048,17.3876096792
 09/05  23:00:00,893.088361843,96.6569775883,485.201118757,0.0,46.0930336215,124.558693486,404.295829648,381.43054139,14.1616749024,8.70361335472
 09/05  24:00:00,883.998696952,96.6569775883,487.681942424,0.0,46.0930336215,113.312780494,414.897698191,391.846055768,5.66466996096,17.3869724621
 09/06  01:00:00,906.599799342,96.6569775883,510.012632725,0.0,46.0930336215,113.312780494,415.412623787,401.04457522,5.66466996096,8.70337860622
 09/06  02:00:00,928.1207678,96.6569775883,533.135932194,0.0,46.0930336215,113.312780494,425.491948389,408.896502399,5.66466996096,10.9307760291
 09/06  03:00:00,933.64606368,96.6569775883,539.342827707,0.0,46.0930336215,113.312780494,434.996973249,414.172845851,5.66466996096,15.1594574373
 09/06  04:00:00,1026.46532447,96.6569775883,541.993794655,0.0,100.150657288,148.969399434,410.941145065,396.572598133,5.66466996096,8.70387697099
 09/06  05:00:00,1029.05735281,96.6584218226,543.598143925,0.0,100.150657288,149.894399434,598.678736667,567.12929047,14.1616749024,17.3877712949
 09/06  06:00:00,1261.84086508,98.4497438741,546.023696694,0.0,176.471037341,302.612436532,451.18125558,414.15432501,28.3233498048,8.70358076481
 09/06  07:00:00,1372.36877357,100.769706953,542.456357003,0.0,243.2593065,310.10971186,446.444025108,377.665219142,42.4850247072,26.2937812586
 09/06  08:00:00,1386.46991549,102.00302205,516.189333683,0.0,243.2593065,310.10971186,436.342193032,353.282207387,56.6466996096,26.4132860346
 09/06  09:00:00,1390.91243169,103.028429152,484.953641238,0.0,243.2593065,302.612436532,394.200503428,325.210685854,42.4850247072,26.5047928667
 09/06  10:00:00,1401.05788448,104.215782724,487.865252277,0.0,243.2593065,310.10971186,411.770934377,305.433718445,70.808374512,35.5288414203
 09/06  11:00:00,1406.95881503,105.584786471,490.859979447,0.0,243.2593065,310.10971186,406.986301582,291.688201534,70.808374512,44.4897255365
 09/06  12:00:00,1357.17636213,107.174864905,481.716162698,0.0,243.2593065,310.10971186,374.45570254,277.078059231,70.808374512,26.5692687977
 09/06  13:00:00,1376.71516639,108.758509358,468.013275963,0.0,243.2593065,302.612436532,346.593354884,254.355770548,56.6466996096,35.5908847259
 09/06  14:00:00,1375.27892619,110.37187778,465.310974088,0.0,243.2593065,302.612436532,307.216976754,229.200263985,42.4850247072,35.5316880621
 09/06  15:00:00,1382.01619539,112.093599657,466.385609823,0.0,243.2593065,302.612436532,275.459010739,183.346512282,56.6466996096,35.465798847
 09/06  16:00:00,1398.22213717,114.752469383,470.428798082,0.0,243.2593065,310.10971186,267.700121697,156.260876213,84.9700494144,26.4691960698
 09/06  17:00:00,1405.86382509,116.749059456,474.374495283,0.0,243.2593065,310.10971186,257.309775365,146.120962712,84.9700494144,26.2187632393
 09/06  18:00:00,1104.59666717,96.6569775883,466.102895872,0.0,166.938926447,199.110933808,266.400478859,172.705956023,84.9700494144,8.72447342132
 09/06  19:00:00,1094.97118623,96.6569775883,464.933812821,0.0,166.938926447,191.61365848,287.126801236,213.047338257,56.6466996096,17.4327633689
 09/06  20:00:00,983.487182383,96.6569775883,471.724095801,0.0,100.150657288,124.558693486,386.782541789,312.70431245,56.6466996096,17.4315297291
 09/06  21:00:00,974.042243686,96.6569775883,499.591550872,0.0,100.150657288,124.558693486,397.086845511,340.170844498,42.4850247072,14.430976306
 09/06  22:00:00,900.905474276,96.6569775883,493.719765086,0.0,46.0930336215,124.558693486,399.859648906,359.874154109,28.3233498048,11.6621449918
 09/06  23:00:00,879.173790106,96.6569775883,472.663644241,0.0,46.0930336215,124.558693486,381.588048037,358.722460377,14.1616749024,8.70391275715
 09/06  24:00:00,874.165840508,96.6569775883,479.250746368,0.0,46.0930336215,113.312780494,392.710435322,369.658070649,5.66466996096,17.3876947115
 09/07  01:00:00,864.560061521,96.6569775883,470.504856841,0.0,46.0930336215,113.312780494,380.673025511,366.304668144,5.66466996096,8.70368740555
 09/07  02:00:00,850.503138048,96.6569775883,457.654730959,0.0,46.0930336215,113.312780494,386.196728891,363.14480142,5.66466996096,17.3872575101
 09/07  03:00:00,849.285762357,96.6569775883,457.042758511,0.0,46.0930336215,113.312780494,375.767687534,361.399550252,5.66466996096,8.70346732202
 09/07  04:00:00,945.49158758,96.6569775883,461.87096392,0.0,100.150657288,148.969399434,375.731544355,352.677563493,5.66466996096,17.3893109005
 09/07  05:00:00,942.434159976,97.3099273406,457.334644918,0.0,100.150657288,149.894399434,503.540002751,480.675115541,14.1616749024,8.70321230772
 09/07  06:00:00,1173.20246167,100.878652415,455.503878053,0.0,176.471037341,302.612436532,388.856664349,343.144421203,28.3233498048,17.3888933409
 09/07  07:00:00,1291.21277229,104.34281257,455.650444754,0.0,243.2593065,310.10971186,349.536969272,289.515529053,42.4850247072,17.5364155115
 09/07  08:00:00,1341.47525703,106.065619856,463.746171698,0.0,243.2593065,310.10971186,336.209391593,253.15013535,56.6466996096,26.4125566332
 09/07  09:00:00,1380.68236274,107.743395337,466.940583267,0.0,243.2593065,302.612436532,295.741063149,217.920673749,42.4850247072,35.3353646926
 09/07  10:00:00,1383.97360476,107.647635141,464.62939349,0.0,243.2593065,310.10971186,320.531621191,214.209494318,70.808374512,35.5137523614
 09/07  11:00:00,1389.47604804,109.368322151,466.757245567,0.0,243.2593065,310.10971186,301.265105135,194.877647399,70.808374512,35.5790832245
 09/07  12:00:00,1355.12090279,111.192743729,471.012909527,0.0,243.2593065,310.10971186,287.682112884,181.466776106,70.808374512,35.406962266
 09/07  13:00:00,1394.48251077,113.416660614,473.72587592,0.0,243.2593065,302.612436532,259.824182301,167.601872585,56.6466996096,35.575610107
 09/07  14:00:00,1399.21377627,115.182940309,475.930208162,0.0,243.2593065,302.612436532,237.616250887,159.614528461,42.4850247072,35.5166977181
 09/07  15:00:00,1402.21989782,117.484994138,476.389952642,0.0,243.2593065,302.612436532,238.835052741,146.735839868,56.6466996096,35.4525132632
 09/07  16:00:00,1410.56876493,119.976820456,475.594531788,0.0,243.2593065,310.10971186,246.702565461,135.259702723,84.9700494144,26.4728133239
 09/07  17:00:00,1411.46183466,120.594500033,475.881549052,0.0,243.2593065,310.10971186,243.001848637,140.545240306,84.9700494144,17.4865589167
 09/07  18:00:00,1107.02349744,96.6569775883,466.803167416,0.0,166.938926447,199.110933808,283.629315384,181.225211401,84.9700494144,17.4340545688
 09/07  19:00:00,1098.74161642,96.6569775883,466.724951803,0.0,166.938926447,191.61365848,278.33917986,204.260496943,56.6466996096,17.4319833075
 09/07  20:00:00,978.92533705,96.6569775883,466.463041006,0.0,100.150657288,124.558693486,324.229516042,258.857874328,56.6466996096,8.72494210378
 09/07  21:00:00,937.551409645,96.6569775883,465.612948459,0.0,100.150657288,124.558693486,342.416602995,282.538265272,42.4850247072,17.3933130164
 09/07  22:00:00,867.909033395,96.6569775883,464.539719249,0.0,46.0930336215,124.558693486,362.71806416,325.690627998,28.3233498048,8.70408635708
 09/07  23:00:00,865.325191566,96.6569775883,460.487252367,0.0,46.0930336215,124.558693486,378.048706773,346.499088286,14.1616749024,17.3879435843
 09/07  24:00:00,852.686316565,96.6569775883,459.727514975,0.0,46.0930336215,113.312780494,387.097401529,372.728915501,5.66466996096,8.70381606732
 09/08  01:00:00,858.312140077,96.6569775883,464.724832271,0.0,46.0930336215,113.312780494,402.090779764,379.03854174,5.66466996096,17.387568062
 09/08  02:00:00,866.644797487,96.6569775883,472.387233355,0.0,46.0930336215,113.312780494,406.250012083,391.881668183,5.66466996096,8.70367393858
 09/08  03:00:00,875.587097894,96.6569775883,480.327039775,0.0,46.0930336215,113.312780494,420.271019837,397.219667671,5.66466996096,17.3866822045
 09/08  04:00:00,967.761658846,96.6569775883,479.271636705,0.0,100.150657288,148.969399434,394.857226606,380.489115725,5.66466996096,8.70344091999
 09/08  05:00:00,981.81460766,97.6841422818,489.826938044,0.0,100.150657288,149.894399434,538.3821017,506.830138795,14.1616749024,17.3902880026
 09/08  06:00:00,1210.77232981,101.351735207,487.412953261,0.0,176.471037341,302.612436532,419.129308123,382.102743158,28.3233498048,8.70321516037
 09/08  07:00:00,1315.46297144,104.74632119,478.673610457,0.0,243.2593065,310.10971186,419.617285636,350.838855562,42.4850247072,26.2934053667
 09/08  08:00:00,1338.43012448,105.959808056,464.835365393,0.0,243.2593065,310.10971186,413.540949194,330.480833001,56.6466996096,26.413416583
 09/08  09:00:00,1360.88317943,107.047372046,453.445669138,0.0,243.2593065,302.612436532,362.601789622,293.611373173,42.4850247072,26.5053917417
 09/08  10:00:00,1389.80315122,111.052028894,465.451402751,0.0,243.2593065,310.10971186,322.296152673,215.957447517,70.808374512,35.5303306439
 09/08  11:00:00,1409.4901327,122.046494672,470.906293227,0.0,243.2593065,310.10971186,237.319839089,128.884019144,70.808374512,37.6274454333
 09/08  12:00:00,1371.31402955,126.760270991,469.847003757,0.0,243.2593065,310.10971186,215.329580729,111.119887023,70.808374512,33.4013191939
 09/08  13:00:00,1407.11362412,130.20791454,468.844107896,0.0,243.2593065,302.612436532,194.632248133,102.391790287,56.6466996096,35.5937582359
 09/08  14:00:00,1411.04045313,135.159126801,467.767680268,0.0,243.2593065,302.612436532,171.53868356,93.5189209796,42.4850247072,35.5347378731
 09/08  15:00:00,1411.15987083,134.043067346,469.039866997,0.0,243.2593065,302.612436532,193.120294452,101.004596289,56.6466996096,35.4689985537
 09/08  16:00:00,1422.39664221,141.346677476,466.312210129,0.0,243.2593065,310.10971186,194.720611671,81.2969814858,84.9700494144,28.4535807706
 09/08  17:00:00,1414.23186668,129.530476044,469.911681404,0.0,243.2593065,310.10971186,223.706248468,114.481912924,84.9700494144,24.2542861299
 09/08  18:00:00,1099.56323828,96.6569775883,460.960349347,0.0,166.938926447,199.110933808,299.762405976,206.067417959,84.9700494144,8.72493860258
 09/08  19:00:00,1088.40106318,96.6569775883,459.592013455,0.0,166.938926447,191.61365848,332.838661524,258.758171152,56.6466996096,17.4337907622
 09/08  20:00:00,968.711863508,96.6569775883,457.31742702,0.0,100.150657288,124.558693486,373.441055664,299.361769707,56.6466996096,17.4325863478
 09/08  21:00:00,926.017974535,96.6569775883,454.590255137,0.0,100.150657288,124.558693486,375.905275641,316.027607992,42.4850247072,17.3926429418
 09/08  22:00:00,868.997665981,96.6569775883,464.104411206,0.0,46.0930336215,124.558693486,411.910257947,374.883219196,28.3233498048,8.70368894603
 09/08  23:00:00,909.38493625,96.6569775883,500.416730814,0.0,46.0930336215,124.558693486,426.336177997,399.037928673,14.1616749024,13.1365744219
 09/08  24:00:00,916.421894948,96.6569775883,520.312001969,0.0,46.0930336215,113.312780494,423.582620539,404.964356531,5.66466996096,12.9535940468
 09/09  01:00:00,912.119492877,96.6569775883,515.741236356,0.0,46.0930336215,113.312780494,422.250789518,407.881800762,5.66466996096,8.704318795
 09/09  02:00:00,911.400848748,96.6569775883,514.979986903,0.0,46.0930336215,113.312780494,434.172648917,411.119421976,5.66466996096,17.3885569801
 09/09  03:00:00,923.199298202,96.6569775883,527.81382556,0.0,46.0930336215,113.312780494,431.005331297,416.636503814,5.66466996096,8.70415752246
 09/09  04:00:00,952.699565317,96.6569775883,548.728280386,0.0,55.6251445156,113.312780494,433.967439607,410.914604358,5.66466996096,17.3881652873
 09/09  05:00:00,977.028846908,96.6569775883,575.132723808,0.0,55.6251445156,113.312780494,440.155685819,417.290067838,14.1616749024,8.70394307859
 09/09  06:00:00,1069.62135405,96.6569775883,596.292204358,0.0,65.1572554096,176.889270242,406.87957766,361.168483019,28.3233498048,17.387744836
 09/09  07:00:00,1171.65029256,96.9674842243,587.892912245,0.0,109.682768182,220.96816451,548.231076081,497.042314502,42.4850247072,8.70373687197
 09/09  08:00:00,1135.26447891,97.0608049731,542.04976282,0.0,109.682768182,220.96816451,503.628915247,429.511808977,56.6466996096,17.4704066611
 09/09  09:00:00,1212.92492287,98.4526178998,508.244577045,0.0,131.945524568,266.955817592,455.830371486,387.03917542,42.4850247072,26.3061713592
 09/09  10:00:00,1209.13045788,98.6983689842,495.91845917,0.0,131.945524568,274.45309292,459.074287543,361.852218496,70.808374512,26.4136945342
 09/09  11:00:00,1226.91221469,98.9494778914,514.982713061,0.0,131.945524568,274.45309292,440.800765607,343.578424335,70.808374512,26.4139667596
 09/09  12:00:00,1196.91179669,99.1565426909,517.569360741,0.0,131.945524568,274.45309292,430.274496435,333.057493329,70.808374512,26.4086285944
 09/09  13:00:00,1183.58209878,99.2817864927,511.080965106,0.0,131.945524568,266.955817592,407.872782859,324.81770111,56.6466996096,26.4083821393
 09/09  14:00:00,1181.65617039,99.2697450765,508.921839127,0.0,131.945524568,266.955817592,390.560280713,321.66803888,42.4850247072,26.4072171255
 09/09  15:00:00,1108.52515467,96.6569775883,515.511927064,0.0,109.682768182,212.545889182,341.503405856,258.445295538,56.6466996096,26.4114107089
 09/09  16:00:00,1118.07089447,96.6569775883,517.936765326,0.0,109.682768182,220.04316451,371.700604896,260.323983669,84.9700494144,26.4065718128
 09/09  17:00:00,1074.50175634,96.6569775883,516.657221298,0.0,109.682768182,220.04316451,354.611236704,252.1110613,84.9700494144,17.5301259902
 09/09  18:00:00,1043.0557073,96.6569775883,524.608171969,0.0,100.150657288,199.110933808,393.268579706,290.908736411,84.9700494144,17.3897938811
 09/09  19:00:00,1038.27733802,96.6569775883,526.150972909,0.0,100.150657288,191.61365848,379.781178002,314.430997707,56.6466996096,8.70348068553
 09/09  20:00:00,950.177920489,96.6569775883,533.633871209,0.0,55.6251445156,124.558693486,447.578849152,373.542634996,56.6466996096,17.3895145456
 09/09  21:00:00,958.293810152,96.6569775883,542.774572204,0.0,55.6251445156,124.558693486,438.550264617,387.361962425,42.4850247072,8.70327748525
 09/09  22:00:00,959.783901322,96.6569775883,555.303488153,0.0,46.0930336215,124.558693486,453.969633451,408.25736554,28.3233498048,17.3889181064
 09/09  23:00:00,977.288201008,96.6569775883,573.047392292,0.0,46.0930336215,124.558693486,440.991152519,418.126388678,14.1616749024,8.70308893848
 09/09  24:00:00,964.174582126,96.6569775883,572.418164017,0.0,46.0930336215,113.312780494,446.317234728,423.262657971,5.66466996096,17.3899067969
 09/10  01:00:00,969.732975074,96.6569775883,590.432958733,0.0,34.9616554283,113.312780494,444.916748121,430.549845937,5.66466996096,8.70223222351
 09/10  02:00:00,987.898903801,96.6569775883,610.225061913,0.0,34.9616554283,113.312780494,459.407913998,436.354898571,5.66466996096,17.3883454661
 09/10  03:00:00,984.097636187,96.6569775883,607.8386316,0.0,34.9616554283,113.312780494,454.291709715,439.921605866,5.66466996096,8.70543388879
 09/10  04:00:00,992.526005719,96.6569775883,605.700077286,0.0,44.4937663224,113.312780494,455.049893302,431.997205253,5.66466996096,17.3880180874
 09/10  05:00:00,992.202893824,96.6569775883,605.793317119,0.0,44.4937663224,113.312780494,457.185396644,434.318479573,14.1616749024,8.70524216841
 09/10  06:00:00,1060.91876955,96.6569775883,602.835819246,0.0,54.0258772165,176.889270242,421.546520888,375.835508129,28.3233498048,17.3876629551
 09/10  07:00:00,1051.22929176,96.6569775883,598.959858569,0.0,54.0258772165,184.38654557,420.868394651,369.678321741,42.4850247072,8.70504820225
 09/10  08:00:00,1127.19485023,96.6569775883,598.085624648,0.0,65.1572554096,220.04316451,418.357017386,344.253794046,56.6466996096,17.45652373
 09/10  09:00:00,1092.15153966,96.6569775883,564.814352735,0.0,65.1572554096,212.545889182,392.293611503,323.527884527,42.4850247072,26.2807022692
 09/10  10:00:00,1075.634772,96.6569775883,538.456887029,0.0,65.1572554096,220.04316451,395.044565248,306.637794359,70.808374512,17.5983963775
 09/10  11:00:00,1094.29907939,96.6569775883,558.501113674,0.0,65.1572554096,220.04316451,394.853438427,297.656255548,70.808374512,26.3888083667
 09/10  12:00:00,1082.88906748,96.6569775883,548.180139095,0.0,65.1572554096,220.04316451,388.270443576,291.075216274,70.808374512,26.3868527904
 09/10  13:00:00,1066.97281041,96.6569775883,539.055795298,0.0,65.1572554096,212.545889182,363.790574609,280.754059187,56.6466996096,26.3898158121
 09/10  14:00:00,1062.54172134,96.6569775883,534.342642698,0.0,65.1572554096,212.545889182,343.027200529,274.154516707,42.4850247072,26.3876591151
 09/10  15:00:00,1056.90821029,96.6569775883,528.29381911,0.0,65.1572554096,212.545889182,348.591802467,265.55936884,56.6466996096,26.3857340175
 09/10  16:00:00,1026.23817751,96.6569775883,522.48477388,0.0,65.1572554096,220.04316451,368.241279068,256.879614271,84.9700494144,26.3916153828
 09/10  17:00:00,982.796863083,96.6569775883,525.913839812,0.0,54.0258772165,184.38654557,368.603308689,266.108205598,84.9700494144,17.5250536775
 09/10  18:00:00,948.082184729,96.6569775883,521.219698615,0.0,44.4937663224,163.454314868,411.845486454,309.485834297,84.9700494144,17.3896027427
 09/10  19:00:00,943.162533357,96.6569775883,518.720717439,0.0,44.4937663224,155.95703954,392.151808047,326.801679541,56.6466996096,8.70342889644
 09/10  20:00:00,924.055909009,96.6569775883,519.046671603,0.0,44.4937663224,124.558693486,447.217683858,373.181739825,56.6466996096,17.3892444231
 09/10  21:00:00,930.185742739,96.6569775883,525.538836836,0.0,44.4937663224,124.558693486,435.650185131,384.461897285,42.4850247072,8.7032631383
 09/10  22:00:00,916.065925401,96.6569775883,521.081002447,0.0,34.9616554283,124.558693486,448.25314584,402.540930702,28.3233498048,17.3888653337
 09/10  23:00:00,929.548957839,96.6569775883,533.70370108,0.0,34.9616554283,124.558693486,431.63481023,408.770040507,14.1616749024,8.70309482034
 09/10  24:00:00,901.406599804,96.6569775883,516.587736476,0.0,34.9616554283,113.312780494,437.832294465,414.77770748,5.66466996096,17.3899170237
 09/11  01:00:00,919.300166257,96.6569775883,523.660113023,0.0,46.0930336215,113.312780494,432.71926503,418.348992466,5.66466996096,8.70560260233
 09/11  02:00:00,915.555907985,96.6569775883,519.615804981,0.0,46.0930336215,113.312780494,444.41071177,421.357602438,5.66466996096,17.3884393714
 09/11  03:00:00,912.660758543,96.6569775883,516.465037144,0.0,46.0930336215,113.312780494,439.183147592,424.812986538,5.66466996096,8.70549109252
 09/11  04:00:00,1003.34572442,96.6569775883,516.7385285,0.0,100.150657288,148.969399434,428.719351883,405.665070194,5.66466996096,17.389611728
 09/11  05:00:00,1005.15702738,96.6569775883,517.262438905,0.0,100.150657288,149.894399434,729.396781181,706.529767175,14.1616749024,8.70533910345
 09/11  06:00:00,1233.60552325,96.9192066077,516.594543289,0.0,176.471037341,302.612436532,507.45101234,461.73834155,28.3233498048,17.3893209845
 09/11  07:00:00,1344.09884717,98.1547695429,514.061122007,0.0,243.2593065,310.10971186,473.140952849,413.119153205,42.4850247072,17.5367749369
 09/11  08:00:00,1366.12157347,98.9944210059,497.103102922,0.0,243.2593065,310.10971186,468.499583778,385.433621929,56.6466996096,26.4192622397
 09/11  09:00:00,1373.86861194,99.7641689861,472.782301593,0.0,243.2593065,302.612436532,429.015132397,351.191389539,42.4850247072,35.3387181507
 09/11  10:00:00,1365.38982496,100.456948441,458.319574307,0.0,243.2593065,310.10971186,425.59487683,319.267648907,70.808374512,35.5188534106
 09/11  11:00:00,1390.28696233,101.491995537,479.508020397,0.0,243.2593065,310.10971186,419.578004776,313.184641341,70.808374512,35.5849889229
 09/11  12:00:00,1355.24316381,102.367342579,484.677125892,0.0,243.2593065,310.10971186,411.066972826,304.84589121,70.808374512,35.4127071043
 09/11  13:00:00,1386.79227912,103.438887387,482.098403545,0.0,243.2593065,302.612436532,388.487613158,296.257878812,56.6466996096,35.5830347364
 09/11  14:00:00,1384.26686026,104.858501774,478.472707725,0.0,243.2593065,302.612436532,362.991311578,284.981802063,42.4850247072,35.5244848076
 09/11  15:00:00,1382.18694776,105.699462463,475.940866028,0.0,243.2593065,302.612436532,373.892325658,281.785123087,56.6466996096,35.4605029612
 09/11  16:00:00,1391.73493562,106.89210191,477.277719977,0.0,243.2593065,310.10971186,393.678073733,282.228833889,84.9700494144,26.4791904295
 09/11  17:00:00,1399.21961348,108.254975578,483.142454057,0.0,243.2593065,310.10971186,376.731527073,274.275110893,84.9700494144,17.4863667654
 09/11  18:00:00,1156.4524468,96.6569775883,518.497257773,0.0,166.938926447,199.110933808,376.208661299,273.804875072,84.9700494144,17.4337368126
 09/11  19:00:00,1150.73873785,96.6569775883,514.831011708,0.0,166.938926447,191.61365848,372.546099147,298.464468018,56.6466996096,17.434931519
 09/11  20:00:00,1017.88500532,96.6569775883,501.840399612,0.0,100.150657288,124.558693486,429.269872977,355.191026998,56.6466996096,17.4321463687
 09/11  21:00:00,993.407981534,96.6569775883,517.901312451,0.0,100.150657288,124.558693486,421.307765437,370.115469836,42.4850247072,8.70727089378
 09/11  22:00:00,932.175394785,96.6569775883,524.972248807,0.0,46.0930336215,124.558693486,438.044994862,392.332217952,28.3233498048,17.3894271052
 09/11  23:00:00,945.494038026,96.6569775883,538.528073537,0.0,46.0930336215,124.558693486,424.96672682,402.100439953,14.1616749024,8.70461196422
 09/11  24:00:00,938.783493863,96.6569775883,544.777450883,0.0,46.0930336215,113.312780494,432.007690725,408.953887979,5.66466996096,17.3891327848
 09/12  01:00:00,938.895524765,96.6569775883,544.99188559,0.0,46.0930336215,113.312780494,427.509562615,413.140315125,5.66466996096,8.70457752909
 09/12  02:00:00,948.598143948,96.6569775883,555.49310536,0.0,46.0930336215,113.312780494,442.057089116,419.003252384,5.66466996096,17.3891667716
 09/12  03:00:00,935.679597774,96.6569775883,541.629538362,0.0,46.0930336215,113.312780494,434.898236883,420.529064251,5.66466996096,8.70450267182
 09/12  04:00:00,1026.82351425,96.6569775883,539.240298811,0.0,100.150657288,148.969399434,425.236482322,402.182855186,5.66466996096,17.3889571748
 09/12  05:00:00,1041.97469558,96.8187546279,554.837761534,0.0,100.150657288,149.894399434,599.8680736,577.002006031,14.1616749024,8.70439266682
 09/12  06:00:00,1283.77279709,99.1638365489,567.686560481,0.0,176.471037341,302.612436532,471.894829373,426.182738418,28.3233498048,17.38874115
 09/12  07:00:00,1386.37796022,101.454543593,556.935926589,0.0,243.2593065,310.10971186,449.327884558,389.303241051,42.4850247072,17.5396187997
 09/12  08:00:00,1378.66812209,102.498422739,507.361320874,0.0,243.2593065,310.10971186,442.623194688,359.559218951,56.6466996096,26.4172761268
 09/12  09:00:00,1379.66626045,103.387694788,474.231656265,0.0,243.2593065,302.612436532,409.144965774,331.322924617,42.4850247072,35.3370164498
 09/12  10:00:00,1387.07189734,104.499735627,475.046605814,0.0,243.2593065,310.10971186,423.583298741,317.257784629,70.808374512,35.5171395997
 09/12  11:00:00,1416.77543452,105.300145116,501.63840791,0.0,243.2593065,310.10971186,430.807251906,324.415887506,70.808374512,35.5829898879
 09/12  12:00:00,1371.80115856,106.385492768,495.80564743,0.0,243.2593065,310.10971186,420.277276158,316.706717395,70.808374512,32.7621842511
 09/12  13:00:00,1412.21187895,107.437419248,502.401235306,0.0,243.2593065,302.612436532,408.165253676,313.271885187,56.6466996096,38.2466688796
 09/12  14:00:00,1388.97793326,108.819276977,477.533896808,0.0,243.2593065,302.612436532,372.228033967,294.219837298,42.4850247072,35.5231719618
 09/12  15:00:00,1403.17352459,110.251371731,491.817800386,0.0,243.2593065,302.612436532,370.39436756,278.288090395,56.6466996096,35.4595775552
 09/12  16:00:00,1413.64004595,112.18787256,493.573665992,0.0,243.2593065,310.10971186,378.387405539,266.936262002,84.9700494144,26.4810941223
 09/12  17:00:00,1416.63615995,113.527241025,495.43135046,0.0,243.2593065,310.10971186,368.112245502,265.652663765,84.9700494144,17.4895323227
 09/12  18:00:00,1170.83212793,96.6569775883,534.150508433,0.0,166.938926447,199.110933808,381.053958469,278.646982722,84.9700494144,17.4369263323
 09/12  19:00:00,1163.56513092,96.6569775883,529.320688396,0.0,166.938926447,191.61365848,376.784139192,302.703303614,56.6466996096,17.4341359685
 09/12  20:00:00,1052.91362447,96.6569775883,540.767159683,0.0,100.150657288,124.558693486,429.233130798,359.463249724,56.6466996096,13.1231814638
 09/12  21:00:00,1032.16334675,96.6569775883,560.713425583,0.0,100.150657288,124.558693486,431.550073127,376.060126914,42.4850247072,13.0049215062
 09/12  22:00:00,968.644791823,96.6569775883,564.69849348,0.0,46.0930336215,124.558693486,443.520773615,397.808707609,28.3233498048,17.3887162015
 09/12  23:00:00,968.814424053,96.6569775883,563.994736221,0.0,46.0930336215,124.558693486,428.068733844,405.202796876,14.1616749024,8.70426206565
 09/12  24:00:00,971.626968901,96.6569775883,580.361054939,0.0,46.0930336215,113.312780494,433.008550568,413.244269754,5.66466996096,14.0996108533
 09/13  01:00:00,979.889103787,96.6569775883,589.366063269,0.0,46.0930336215,113.312780494,437.265516281,419.60838716,5.66466996096,11.99245916
 09/13  02:00:00,988.29796883,96.6569775883,598.476538486,0.0,46.0930336215,113.312780494,438.98869098,424.618868363,5.66466996096,8.70515265606
 09/13  03:00:00,998.224050608,96.6569775883,610.241990417,0.0,46.0930336215,113.312780494,453.297668204,430.242717956,5.66466996096,17.3902802872
 09/13  04:00:00,1082.71022719,96.6569775883,605.53748031,0.0,100.150657288,148.969399434,428.686075701,414.316324308,5.66466996096,8.7050814314
 09/13  05:00:00,1077.9849848,97.1383138258,601.163536217,0.0,100.150657288,149.894399434,601.761028122,570.208976167,14.1616749024,17.3903770524
 09/13  06:00:00,1304.24309392,100.383187372,596.249107388,0.0,176.471037341,302.612436532,467.903406146,430.875050723,28.3233498048,8.70500561859
 09/13  07:00:00,1407.58997796,103.228733594,586.136482899,0.0,243.2593065,310.10971186,464.554361766,395.76832752,42.4850247072,26.3010095387
 09/13  08:00:00,1454.3874553,104.374383417,590.843280591,0.0,243.2593065,310.10971186,450.94047367,367.87382791,56.6466996096,26.4199461503
 09/13  09:00:00,1464.29439443,105.120078501,562.110960886,0.0,243.2593065,302.612436532,415.179103318,346.184847759,42.4850247072,26.5092308513
 09/13  10:00:00,1465.10193445,106.080025476,553.971507813,0.0,243.2593065,310.10971186,443.893245699,328.664148776,70.808374512,44.4207224106
 09/13  11:00:00,1475.6945695,107.135206356,563.769801279,0.0,243.2593065,310.10971186,427.223921867,320.831879243,70.808374512,35.5836681117
 09/13  12:00:00,1436.50990724,108.176084141,565.802963422,0.0,243.2593065,310.10971186,415.312911943,317.939899313,70.808374512,26.5646381174
 09/13  13:00:00,1459.03097933,108.805539205,553.396655719,0.0,243.2593065,302.612436532,420.559956512,319.425160357,56.6466996096,44.488096546
 09/13  14:00:00,1443.73176436,109.45930668,535.381786092,0.0,243.2593065,302.612436532,397.570761893,319.561468066,42.4850247072,35.5242691203
 09/13  15:00:00,1457.50477437,110.307388577,548.834417839,0.0,243.2593065,302.612436532,409.065645098,316.958113055,56.6466996096,35.460832434
 09/13  16:00:00,1477.1400334,111.094555559,562.058479037,0.0,243.2593065,310.10971186,426.846667284,315.395014495,84.9700494144,26.4816033746
 09/13  17:00:00,1476.12625663,112.73974702,559.676126833,0.0,243.2593065,310.10971186,404.665878198,302.205953756,84.9700494144,17.4898750283
 09/13  18:00:00,1213.47235083,96.6569775883,579.474938417,0.0,166.938926447,199.110933808,405.972713787,303.565453431,84.9700494144,17.4372109411
 09/13  19:00:00,1223.84611891,96.6569775883,593.346183214,0.0,166.938926447,191.61365848,395.96412166,321.882949853,56.6466996096,17.4344721976
 09/13  20:00:00,1116.63424126,96.6569775883,610.092678089,0.0,100.150657288,124.558693486,446.565052137,378.576444903,56.6466996096,11.3419076249
 09/13  21:00:00,1065.95635176,96.6569775883,602.602729895,0.0,100.150657288,124.558693486,451.807218831,394.538602342,42.4850247072,14.7835917813
 09/13  22:00:00,964.029746934,96.6569775883,570.46914685,0.0,46.0930336215,124.558693486,463.776404693,418.063966086,28.3233498048,17.3890888026
 09/13  23:00:00,900.909636443,96.6569775883,507.191814995,0.0,46.0930336215,124.558693486,448.88597656,426.019835565,14.1616749024,8.70446609256
 09/13  24:00:00,843.665527756,96.6569775883,463.017897293,0.0,46.0930336215,113.312780494,454.565410358,431.51179966,5.66466996096,17.3889407372
 09/14  01:00:00,852.209611846,96.6569775883,471.714982377,0.0,46.0930336215,113.312780494,450.235533162,435.866352774,5.66466996096,8.70451042759
 09/14  02:00:00,842.306931217,96.6569775883,461.981302759,0.0,46.0930336215,113.312780494,460.795001354,441.836919596,5.66466996096,13.293411797
 09/14  03:00:00,830.29404718,96.6569775883,450.105675086,0.0,46.0930336215,113.312780494,464.522047649,446.057724661,5.66466996096,12.7996530271
 09/14  04:00:00,916.936379911,96.6569775883,446.45563037,0.0,100.150657288,148.969399434,444.393332068,430.023283321,5.66466996096,8.70537878607
 09/14  05:00:00,914.676639699,97.1473913219,442.535134775,0.0,100.150657288,149.894399434,649.777691054,618.225024213,14.1616749024,17.3909919387
 09/14  06:00:00,1145.88778384,100.680573796,441.28916497,0.0,176.471037341,302.612436532,493.743236631,456.714546884,28.3233498048,8.70533994273
 09/14  07:00:00,1253.04014813,103.620019263,433.780517728,0.0,243.2593065,310.10971186,485.8463834,417.059020004,42.4850247072,26.302338688
 09/14  08:00:00,1376.63035228,104.737706457,517.080103127,0.0,243.2593065,310.10971186,469.900406982,386.834687907,56.6466996096,26.4190194651
 09/14  09:00:00,1469.58854055,105.435383843,569.236438374,0.0,243.2593065,302.612436532,441.648908658,366.570944987,42.4850247072,32.5929389638
 09/14  10:00:00,1456.10245015,106.121973474,544.252323043,0.0,243.2593065,310.10971186,449.919854836,340.825350111,70.808374512,38.2861302133
 09/14  11:00:00,1444.98505457,106.678790708,530.336479372,0.0,243.2593065,310.10971186,435.048351749,328.652350205,70.808374512,35.5876270318
 09/14  12:00:00,1416.64656378,107.660982607,544.225139474,0.0,243.2593065,310.10971186,423.358379327,317.134389885,70.808374512,35.4156149293
 09/14  13:00:00,1440.54934403,109.033743794,533.24510754,0.0,243.2593065,302.612436532,401.368897988,309.135103334,56.6466996096,35.5870950446
 09/14  14:00:00,1431.04995938,110.516209143,521.188905851,0.0,243.2593065,302.612436532,379.200542682,301.186619039,42.4850247072,35.5288989361
 09/14  15:00:00,1439.43920646,112.123572339,529.068928364,0.0,243.2593065,302.612436532,383.895158133,291.78314826,56.6466996096,35.4653102632
 09/14  16:00:00,1441.62068408,114.13703752,522.802891908,0.0,243.2593065,310.10971186,390.822129801,279.369623651,84.9700494144,26.4824567355
 09/14  17:00:00,1438.46060291,115.728061262,518.031160788,0.0,243.2593065,310.10971186,378.122165451,275.664248406,84.9700494144,17.4878676306
 09/14  18:00:00,1182.57367798,96.6569775883,547.480245632,0.0,166.938926447,199.110933808,385.84127958,283.436156688,84.9700494144,17.4350734769
 09/14  19:00:00,1206.15068674,96.6569775883,574.997181445,0.0,166.938926447,191.61365848,383.258140284,309.175010467,56.6466996096,17.4364302072
 09/14  20:00:00,1107.67938867,96.6569775883,600.405733617,0.0,100.150657288,124.558693486,442.558766772,368.478324159,56.6466996096,17.4337430026
 09/14  21:00:00,1073.89447175,96.6569775883,608.553929762,0.0,100.150657288,124.558693486,436.061339804,384.868275691,42.4850247072,8.70803940654
 09/14  22:00:00,997.799694601,96.6569775883,601.266994966,0.0,46.0930336215,124.558693486,453.745232692,408.03346524,28.3233498048,17.3884176469
 09/14  23:00:00,995.291893121,96.6569775883,598.338939324,0.0,46.0930336215,124.558693486,438.771810427,415.904663507,14.1616749024,8.70547201687
 09/14  24:00:00,981.119828742,96.6569775883,596.724930873,0.0,46.0930336215,113.312780494,444.697909697,421.643872121,5.66466996096,17.3893676154
 09/15  01:00:00,982.834064604,96.6569775883,597.47799481,0.0,46.0930336215,113.312780494,439.712544359,425.342321512,5.66466996096,8.70555288623
 09/15  02:00:00,986.425073124,96.6569775883,600.08658219,0.0,46.0930336215,113.312780494,450.904529642,427.851852938,5.66466996096,17.3880067434
 09/15  03:00:00,990.425719012,96.6569775883,603.011546601,0.0,46.0930336215,113.312780494,444.462995353,430.092735499,5.66466996096,8.7055898927
 09/15  04:00:00,1086.5891344,96.6569775883,605.538546341,0.0,100.150657288,148.969399434,436.545341484,413.492026673,5.66466996096,17.3886448506
 09/15  05:00:00,1088.30886889,97.4139523582,606.003107172,0.0,100.150657288,149.894399434,591.780182217,568.912920643,14.1616749024,8.70558667197
 09/15  06:00:00,1318.24228344,101.150802257,603.507013798,0.0,176.471037341,302.612436532,472.117350683,426.40396224,28.3233498048,17.3900386382
 09/15  07:00:00,1424.95188415,103.98521169,596.107358266,0.0,243.2593065,310.10971186,452.32615216,392.302307028,42.4850247072,17.5388204245
 09/15  08:00:00,1440.19413152,104.820496165,571.674369316,0.0,243.2593065,310.10971186,456.415178879,373.345150775,56.6466996096,26.4233284936
 09/15  09:00:00,1439.15196555,105.468137242,534.082467984,0.0,243.2593065,302.612436532,434.989597147,357.158800584,42.4850247072,35.3457718558
 09/15  10:00:00,1423.66900659,106.304230139,508.228026758,0.0,243.2593065,310.10971186,447.134209221,340.797924928,70.808374512,35.5279097814
 09/15  11:00:00,1410.84124063,107.449855167,491.783314101,0.0,243.2593065,310.10971186,433.723313077,327.319431962,70.808374512,35.595506603
 09/15  12:00:00,1352.47695156,109.027633282,474.364944665,0.0,243.2593065,310.10971186,412.718948559,306.488148148,70.808374512,35.4224258986
 09/15  13:00:00,1365.71127314,110.538546757,453.932628697,0.0,243.2593065,302.612436532,359.918911907,267.67705222,56.6466996096,35.5951600775
 09/15  14:00:00,1370.15611685,111.965080831,457.664938843,0.0,243.2593065,302.612436532,315.849963503,237.827943945,42.4850247072,35.5369948507
 09/15  15:00:00,1373.21246614,113.519158089,460.245667492,0.0,243.2593065,302.612436532,329.734454351,237.614832949,56.6466996096,35.4729217916
 09/15  16:00:00,1380.83660181,115.284083478,460.160112277,0.0,243.2593065,310.10971186,355.55888436,244.10601442,84.9700494144,26.4828205254
 09/15  17:00:00,1381.71780178,116.128812643,460.163534555,0.0,243.2593065,310.10971186,351.788034697,249.326938889,84.9700494144,17.4910463941
 09/15  18:00:00,1119.52963576,96.6569775883,481.024840464,0.0,166.938926447,199.110933808,377.268569325,274.861457975,84.9700494144,17.4370619357
 09/15  19:00:00,1128.54342711,96.6569775883,492.722954889,0.0,166.938926447,191.61365848,367.231757239,293.151452498,56.6466996096,17.4336051311
 09/15  20:00:00,977.984052342,96.6569775883,466.131850909,0.0,100.150657288,124.558693486,408.861494815,334.777553347,56.6466996096,17.4372418586
 09/15  21:00:00,947.598047262,96.6569775883,474.599373892,0.0,100.150657288,124.558693486,409.6727924,358.480679247,42.4850247072,8.70708844579
 09/15  22:00:00,906.84887456,96.6569775883,498.50012508,0.0,46.0930336215,124.558693486,433.298705191,387.583467891,28.3233498048,17.3918874952
 09/15  23:00:00,932.303935579,96.6569775883,524.079395228,0.0,46.0930336215,124.558693486,421.641346755,398.775069715,14.1616749024,8.70460213762
 09/15  24:00:00,931.489111092,96.6569775883,536.761459778,0.0,46.0930336215,113.312780494,429.771056081,406.714388245,5.66466996096,17.3919978756
 09/16  01:00:00,941.892140012,96.6569775883,548.136803267,0.0,46.0930336215,113.312780494,427.618075296,413.248715938,5.66466996096,8.70468939739
 09/16  02:00:00,946.721128227,96.6569775883,553.460549099,0.0,46.0930336215,113.312780494,441.002196638,417.945322134,5.66466996096,17.3922045435
 09/16  03:00:00,945.930319396,96.6569775883,552.682425607,0.0,46.0930336215,113.312780494,435.541011798,421.171547042,5.66466996096,8.70479479454
 09/16  04:00:00,955.731500771,96.6569775883,552.25445714,0.0,55.6251445156,113.312780494,435.280420281,412.223457078,5.66466996096,17.3922932413
 09/16  05:00:00,945.628383913,96.6569775883,541.407943425,0.0,55.6251445156,113.312780494,433.523099972,410.656603745,14.1616749024,8.70482132472
 09/16  06:00:00,1005.62287698,96.6569775883,527.212381,0.0,65.1572554096,176.889270242,393.066614459,347.350921993,28.3233498048,17.3923426613
 09/16  07:00:00,1102.38267743,96.9708707163,512.680879413,0.0,109.682768182,220.96816451,543.513105622,492.323226961,42.4850247072,8.7048539538
 09/16  08:00:00,1098.18632957,96.9994116378,501.39688358,0.0,109.682768182,220.96816451,506.749715165,432.629114878,56.6466996096,17.4739006771
 09/16  09:00:00,1192.20550377,98.1889934021,487.375327899,0.0,131.945524568,266.955817592,468.339464245,399.541021675,42.4850247072,26.3134178627
 09/16  10:00:00,1173.88334348,98.3914518182,464.185397147,0.0,131.945524568,274.45309292,459.707919293,362.48188511,70.808374512,26.4176596707
 09/16  11:00:00,1168.84781348,98.5629558539,457.492544508,0.0,131.945524568,274.45309292,409.497951666,312.270893787,70.808374512,26.4186833668
 09/16  12:00:00,1157.19808024,99.0312812062,471.498887664,0.0,131.945524568,274.45309292,347.315601715,250.093154559,70.808374512,26.4140726443
 09/16  13:00:00,1145.41512426,99.0088286194,468.679605003,0.0,131.945524568,266.955817592,334.635435728,251.574157341,56.6466996096,26.4145787779
 09/16  14:00:00,1155.64508235,99.2176865355,476.139377268,0.0,131.945524568,266.955817592,314.663345428,245.764179624,42.4850247072,26.4141410969
 09/16  15:00:00,1073.17047033,96.6569775883,473.348087076,0.0,109.682768182,212.545889182,261.230762092,178.16655396,56.6466996096,26.4175085225
 09/16  16:00:00,1077.87179497,96.6569775883,471.756988526,0.0,109.682768182,220.04316451,286.215965022,174.830979966,84.9700494144,26.4149356416
 09/16  17:00:00,1023.75403483,96.6569775883,463.936224575,0.0,109.682768182,220.04316451,311.473437422,200.207478214,84.9700494144,26.2959097927
 09/16  18:00:00,980.081827694,96.6569775883,461.087074966,0.0,100.150657288,199.110933808,349.999693681,256.323422703,84.9700494144,8.70622156319
 09/16  19:00:00,989.972859711,96.6569775883,469.37797283,0.0,100.150657288,191.61365848,319.422015723,245.385504804,56.6466996096,17.3898113087
 09/16  20:00:00,901.427278242,96.6569775883,477.804311362,0.0,55.6251445156,124.558693486,326.929935629,261.576995074,56.6466996096,8.70624094512
 09/16  21:00:00,900.44463457,96.6569775883,477.238004253,0.0,55.6251445156,124.558693486,322.515626388,262.64074859,42.4850247072,17.3898530907
 09/16  22:00:00,890.287624567,96.6569775883,477.16576598,0.0,46.0930336215,124.558693486,314.754635043,277.72501989,28.3233498048,8.70626534774
 09/16  23:00:00,890.962662705,96.6569775883,476.773449868,0.0,46.0930336215,124.558693486,319.442754233,287.891180998,14.1616749024,17.3898983328
 09/16  24:00:00,874.28541755,96.6569775883,473.3005336,0.0,46.0930336215,113.312780494,326.087727006,311.716760692,5.66466996096,8.70629635261
 09/17  01:00:00,858.10898651,96.6569775883,470.11854203,0.0,34.9616554283,113.312780494,347.2907901,324.235937247,5.66466996096,17.390182892
 09/17  02:00:00,840.826953188,96.6569775883,457.150569645,0.0,34.9616554283,113.312780494,369.585741078,355.214550609,5.66466996096,8.7065205084
 09/17  03:00:00,833.657669764,96.6569775883,452.50709968,0.0,34.9616554283,113.312780494,415.870736465,392.81561592,5.66466996096,17.390450584
 09/17  04:00:00,854.515336582,96.6569775883,462.137285561,0.0,44.4937663224,113.312780494,423.028190289,408.656920246,5.66466996096,8.70660008184
 09/17  05:00:00,866.889081822,96.6569775883,473.380442811,0.0,44.4937663224,113.312780494,448.863878011,417.311622549,14.1616749024,17.3905805598
 09/17  06:00:00,939.736200262,96.6569775883,473.056481371,0.0,54.0258772165,176.889270242,387.423929538,350.393913616,28.3233498048,8.70666611758
 09/17  07:00:00,926.087550354,96.6569775883,464.613632999,0.0,54.0258772165,184.38654557,395.505073187,335.629347735,42.4850247072,17.3907007454
 09/17  08:00:00,994.475553838,96.6569775883,458.102327338,0.0,65.1572554096,220.04316451,389.501476459,315.39394433,56.6466996096,17.4608325194
 09/17  09:00:00,984.086131562,96.6569775883,455.853827714,0.0,65.1572554096,212.545889182,356.213899663,296.19739092,42.4850247072,17.5314840351
 09/17  10:00:00,1003.2347605,96.6569775883,466.793610406,0.0,65.1572554096,220.04316451,398.18118657,300.976960624,70.808374512,26.3958514336
 09/17  11:00:00,1039.3922602,96.6569775883,499.943056101,0.0,65.1572554096,220.04316451,397.541667387,300.338750705,70.808374512,26.3945421702
 09/17  12:00:00,1043.91549883,96.6569775883,505.406537309,0.0,65.1572554096,220.04316451,394.055084092,296.853413174,70.808374512,26.3932964057
 09/17  13:00:00,1038.38818036,96.6569775883,507.506436039,0.0,65.1572554096,212.545889182,374.150534107,291.106720808,56.6466996096,26.3971136894
 09/17  14:00:00,1039.62344158,96.6569775883,508.909626376,0.0,65.1572554096,212.545889182,358.017975843,289.137135624,42.4850247072,26.3958155116
 09/17  15:00:00,1037.67953664,96.6569775883,506.914620251,0.0,65.1572554096,212.545889182,366.600342975,283.559075921,56.6466996096,26.3945674446
