Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  16:00:00,1017.40146219,96.6569775883,512.366163011,0.0,65.1572554096,220.04316451,399.719712978,288.356337691,84.9700494144,26.393325873
 09/17  17:00:00,971.712244505,96.6569775883,513.230976083,0.0,54.0258772165,184.38654557,410.667604515,308.16557842,84.9700494144,17.5319766801
 09/17  18:00:00,921.949609276,96.6569775883,492.674403622,0.0,44.4937663224,163.454314868,446.813714082,344.453060811,84.9700494144,17.3906038563
 09/17  19:00:00,886.135102921,96.6569775883,462.156801033,0.0,44.4937663224,155.95703954,399.97404739,334.620656134,56.6466996096,8.70669164607
 09/17  20:00:00,860.26372032,96.6569775883,456.519480741,0.0,44.4937663224,124.558693486,423.317538451,349.280088023,56.6466996096,17.3907508182
 09/17  21:00:00,862.371272759,96.6569775883,457.330969561,0.0,44.4937663224,124.558693486,383.07744669,331.885662881,42.4850247072,8.7067591021
 09/17  22:00:00,857.494771722,96.6569775883,461.201026921,0.0,34.9616554283,124.558693486,381.966450296,336.252228811,28.3233498048,17.3908716797
 09/17  23:00:00,859.308258213,96.6569775883,461.766255192,0.0,34.9616554283,124.558693486,362.988298821,340.119800064,14.1616749024,8.70682385422
 09/17  24:00:00,836.476952497,96.6569775883,454.305063734,0.0,34.9616554283,113.312780494,395.285034813,372.227926582,5.66466996096,17.3924382702
 09/18  01:00:00,846.302372113,96.6569775883,453.917791937,0.0,46.0930336215,113.312780494,419.914625824,405.544711519,5.66466996096,8.70524434427
 09/18  02:00:00,860.860508457,96.6569775883,467.080339393,0.0,46.0930336215,113.312780494,450.763480556,427.707299399,5.66466996096,17.3915111957
 09/18  03:00:00,870.444916601,96.6569775883,475.729008935,0.0,46.0930336215,113.312780494,449.758064699,435.388830913,5.66466996096,8.70456382498
 09/18  04:00:00,967.535590137,96.6569775883,481.350077878,0.0,100.150657288,148.969399434,437.444339189,414.38645453,5.66466996096,17.3932146977
 09/18  05:00:00,980.980660139,96.6569775883,491.907623389,0.0,100.150657288,149.894399434,785.248753139,762.382409904,14.1616749024,8.70466833247
 09/18  06:00:00,1229.47469573,96.925819312,511.954206516,0.0,176.471037341,302.612436532,537.21940179,491.502621249,28.3233498048,17.3934307361
 09/18  07:00:00,1356.2566082,97.9567558947,527.355642949,0.0,243.2593065,310.10971186,504.576048007,444.547947935,42.4850247072,17.5430753648
 09/18  08:00:00,1403.91422057,98.3868938641,538.294254271,0.0,243.2593065,310.10971186,508.064201601,424.991744719,56.6466996096,26.4257572717
 09/18  09:00:00,1445.25684788,99.0183713412,546.502754999,0.0,243.2593065,302.612436532,490.148823997,412.306365664,42.4850247072,35.3574336256
 09/18  10:00:00,1455.40062154,99.587444728,548.92601758,0.0,243.2593065,310.10971186,499.286146843,392.936436298,70.808374512,35.5413360332
 09/18  11:00:00,1455.41098568,100.136655413,547.303854187,0.0,243.2593065,310.10971186,485.95243805,379.532968983,70.808374512,35.6110945551
 09/18  12:00:00,1410.04981353,100.680465952,543.004966685,0.0,243.2593065,310.10971186,472.581021434,366.336437999,70.808374512,35.4362089233
 09/18  13:00:00,1441.37883819,101.163417402,540.368758532,0.0,243.2593065,302.612436532,449.268753166,357.010262067,56.6466996096,35.6117914886
 09/18  14:00:00,1436.805038,101.761310011,534.819126364,0.0,243.2593065,302.612436532,426.234142056,348.195244708,42.4850247072,35.5538726405
 09/18  15:00:00,1433.73295499,102.624344504,530.673527823,0.0,243.2593065,302.612436532,434.892552318,342.756743032,56.6466996096,35.4891096761
 09/18  16:00:00,1444.02249456,103.54453887,533.672347621,0.0,243.2593065,310.10971186,460.952773863,340.678448523,84.9700494144,35.3042759254
 09/18  17:00:00,1441.67713968,104.278104731,530.431091684,0.0,243.2593065,310.10971186,447.548017452,345.086391496,84.9700494144,17.4915765419
 09/18  18:00:00,1184.07216473,96.6569775883,546.573480176,0.0,166.938926447,199.110933808,441.278903375,338.873571264,84.9700494144,17.4352826958
 09/18  19:00:00,1195.4644271,96.6569775883,557.707568201,0.0,166.938926447,191.61365848,416.039400996,350.662818277,56.6466996096,8.72988310943
 09/18  20:00:00,1071.52847094,96.6569775883,560.186326467,0.0,100.150657288,124.558693486,469.526290787,395.441757846,56.6466996096,17.4378333318
 09/18  21:00:00,1031.7173428,96.6569775883,559.873047983,0.0,100.150657288,124.558693486,462.442747081,402.56109776,42.4850247072,17.3966246138
 09/18  22:00:00,964.207849578,96.6569775883,559.99273629,0.0,46.0930336215,124.558693486,457.622054111,420.594111553,28.3233498048,8.7045927536
 09/18  23:00:00,965.186226844,96.6569775883,560.095605582,0.0,46.0930336215,124.558693486,457.313366773,425.759879161,14.1616749024,17.3918127097
 09/18  24:00:00,952.643576839,96.6569775883,559.950278137,0.0,46.0930336215,113.312780494,443.575617166,429.206253834,5.66466996096,8.70469337147
 09/19  01:00:00,947.490753234,96.6569775883,554.43392764,0.0,46.0930336215,113.312780494,455.124076753,432.067130125,5.66466996096,17.3922766672
 09/19  02:00:00,944.828184261,96.6569775883,551.549780802,0.0,46.0930336215,113.312780494,448.338123974,433.968472588,5.66466996096,8.70498142449
 09/19  03:00:00,935.196841208,96.6569775883,541.13644331,0.0,46.0930336215,113.312780494,458.661449768,435.604051624,5.66466996096,17.3927281835
 09/19  04:00:00,1020.19994744,96.6569775883,532.078488536,0.0,100.150657288,148.969399434,429.390912642,415.02110796,5.66466996096,8.70513472055
 09/19  05:00:00,1019.40166904,96.8210800224,530.292668375,0.0,100.150657288,149.894399434,659.888277098,628.332162711,14.1616749024,17.3944394852
 09/19  06:00:00,1253.98070522,98.5444981295,536.001308119,0.0,176.471037341,302.612436532,486.389801644,449.361183914,28.3233498048,8.70526792498
 09/19  07:00:00,1387.53854716,100.801177029,558.584376718,0.0,243.2593065,310.10971186,481.343676133,412.55398568,42.4850247072,26.3046657461
 09/19  08:00:00,1431.06148857,101.917131684,564.344700252,0.0,243.2593065,310.10971186,469.700076855,386.62480084,56.6466996096,26.4285764056
 09/19  09:00:00,1447.78630402,102.733717779,545.87821207,0.0,243.2593065,302.612436532,434.010115658,365.007872983,42.4850247072,26.5172179685
 09/19  10:00:00,1458.67830712,103.334372,549.018668286,0.0,243.2593065,310.10971186,471.907844873,356.663300617,70.808374512,44.4361697439
 09/19  11:00:00,1459.56940009,104.049327639,548.491782531,0.0,243.2593065,310.10971186,453.686473279,347.278489643,70.808374512,35.5996091238
 09/19  12:00:00,1414.31260053,105.295643833,544.047971741,0.0,243.2593065,310.10971186,441.675279189,335.440010875,70.808374512,35.4268938019
 09/19  13:00:00,1461.20483236,106.855564152,557.90393002,0.0,243.2593065,302.612436532,414.556850755,322.308731835,56.6466996096,35.6014193099
 09/19  14:00:00,1453.12442421,107.927452463,549.296707968,0.0,243.2593065,302.612436532,394.136773854,316.107929193,42.4850247072,35.5438199533
 09/19  15:00:00,1456.56733847,108.637388655,552.358568281,0.0,243.2593065,302.612436532,401.172983913,309.04591859,56.6466996096,35.480365713
 09/19  16:00:00,1472.83490395,109.399698997,561.888055261,0.0,243.2593065,310.10971186,413.086697641,301.63188794,84.9700494144,26.4847602863
 09/19  17:00:00,1476.72950694,110.147176561,565.262178255,0.0,243.2593065,310.10971186,402.065283233,299.60187504,84.9700494144,17.493358779
 09/19  18:00:00,1221.19861967,96.6569775883,589.595663567,0.0,166.938926447,199.110933808,411.269730036,308.860536993,84.9700494144,17.4391436287
 09/19  19:00:00,1238.01442857,96.6569775883,606.855434847,0.0,166.938926447,191.61365848,405.485220111,331.40266601,56.6466996096,17.4358544917
 09/19  20:00:00,1110.70471297,96.6569775883,606.170481096,0.0,100.150657288,124.558693486,456.275229879,382.191361202,56.6466996096,17.4371690679
 09/19  21:00:00,1068.74847156,96.6569775883,603.892471114,0.0,100.150657288,124.558693486,443.832759129,392.639509542,42.4850247072,8.70822487954
 09/19  22:00:00,1003.11929348,96.6569775883,604.260083849,0.0,46.0930336215,124.558693486,458.916109048,413.201049451,28.3233498048,17.3917097926
 09/19  23:00:00,1006.24743815,96.6569775883,605.839044903,0.0,46.0930336215,124.558693486,443.3460417,420.478470897,14.1616749024,8.70589590062
 09/19  24:00:00,991.298753434,96.6569775883,604.574210023,0.0,46.0930336215,113.312780494,450.48797402,427.431185899,5.66466996096,17.3921181597
 09/20  01:00:00,986.282747207,96.6569775883,600.925123657,0.0,46.0930336215,113.312780494,446.750790081,432.37995888,5.66466996096,8.70616123968
 09/20  02:00:00,961.509770596,96.6569775883,578.610000987,0.0,46.0930336215,113.312780494,461.449031887,438.391669742,5.66466996096,17.3926921848
 09/20  03:00:00,965.375521836,96.6569775883,583.047154317,0.0,46.0930336215,113.312780494,456.659142694,442.288035897,5.66466996096,8.70643683577
 09/20  04:00:00,1051.44136918,96.6569775883,579.007338143,0.0,100.150657288,148.969399434,448.992850125,425.93507505,5.66466996096,17.3931051131
 09/20  05:00:00,1063.19091561,97.0614732596,588.85453512,0.0,100.150657288,149.894399434,641.199819097,609.646514435,14.1616749024,17.3916297595
 09/20  06:00:00,1297.45314091,99.9982682903,590.687628207,0.0,176.471037341,302.612436532,485.170569529,448.141353575,28.3233498048,8.70586614936
 09/20  07:00:00,1416.5548136,102.778561783,591.284413589,0.0,243.2593065,310.10971186,480.36998167,411.581259431,42.4850247072,26.3036975316
 09/20  08:00:00,1454.22668153,103.639357404,593.201096711,0.0,243.2593065,310.10971186,478.479653596,395.404143777,56.6466996096,26.4288102088
 09/20  09:00:00,1495.40300358,104.280451519,598.2889871,0.0,243.2593065,302.612436532,456.632342218,387.622576097,42.4850247072,26.5247414139
 09/20  10:00:00,1509.70222004,104.838622762,603.208834815,0.0,243.2593065,310.10971186,482.298681229,375.935547895,70.808374512,35.5547588219
 09/20  11:00:00,1507.64844189,105.34404461,598.77238971,0.0,243.2593065,310.10971186,483.421268961,368.084330864,70.808374512,44.5285635845
 09/20  12:00:00,1452.87519887,105.940955055,584.276566023,0.0,243.2593065,310.10971186,456.117395831,358.719850621,70.808374512,26.5891706987
 09/20  13:00:00,1467.99765111,106.899602177,563.766620081,0.0,243.2593065,302.612436532,443.089350538,341.92106397,56.6466996096,44.5215869587
 09/20  14:00:00,1503.14221116,107.318567717,602.472804075,0.0,243.2593065,302.612436532,423.520530946,345.497691104,42.4850247072,35.5378151345
 09/20  15:00:00,1501.2205074,107.963246128,601.65615075,0.0,243.2593065,302.612436532,433.855269674,341.733553039,56.6466996096,35.475017026
 09/20  16:00:00,1510.10753073,108.548594444,601.629178727,0.0,243.2593065,310.10971186,448.578610728,337.116904401,84.9700494144,26.4916569131
 09/20  17:00:00,1509.73889508,109.017004596,599.602239763,0.0,243.2593065,310.10971186,438.199860024,335.736891323,84.9700494144,17.4929192866
 09/20  18:00:00,1237.23239607,96.6569775883,605.973692117,0.0,166.938926447,199.110933808,448.101850111,345.693809782,84.9700494144,17.4379909153
 09/20  19:00:00,1235.33355795,96.6569775883,604.08492516,0.0,166.938926447,191.61365848,431.9598098,357.873889703,56.6466996096,17.4392204879
 09/20  20:00:00,1106.77949823,96.6569775883,602.105073544,0.0,100.150657288,124.558693486,476.637710855,402.554176656,56.6466996096,17.4368345903
 09/20  21:00:00,1064.68816547,96.6569775883,600.162297909,0.0,100.150657288,124.558693486,462.503466847,411.308953179,42.4850247072,8.7094889608
 09/20  22:00:00,994.44644409,96.6569775883,598.188544349,0.0,46.0930336215,124.558693486,476.109581865,430.394804133,28.3233498048,17.3914279265
 09/20  23:00:00,993.789184649,96.6569775883,596.841084864,0.0,46.0930336215,124.558693486,459.328263855,436.459450193,14.1616749024,8.70713875995
 09/20  24:00:00,980.957322424,96.6569775883,596.43417782,0.0,46.0930336215,113.312780494,463.610652518,440.552749693,5.66466996096,17.3932328638
 09/21  01:00:00,980.810136695,96.6569775883,596.325712648,0.0,46.0930336215,113.312780494,458.663136537,444.29098021,5.66466996096,8.70748636559
 09/21  02:00:00,978.450989716,96.6569775883,595.031948658,0.0,46.0930336215,113.312780494,471.860960549,448.803721359,5.66466996096,17.3925692295
 09/21  03:00:00,976.778958751,96.6569775883,593.351805959,0.0,46.0930336215,113.312780494,467.186353377,452.817229409,5.66466996096,8.70445400713
 09/21  04:00:00,1066.77925874,96.6569775883,593.24847262,0.0,100.150657288,148.969399434,458.73130022,435.673568947,5.66466996096,17.3930613117
 09/21  05:00:00,1066.97265053,97.141574815,592.063716884,0.0,100.150657288,149.894399434,656.9333884,634.066338699,14.1616749024,8.70537479862
 09/21  06:00:00,1298.78307504,100.330880938,591.657123465,0.0,176.471037341,302.612436532,507.789224253,462.070874396,28.3233498048,17.3950000522
 09/21  07:00:00,1418.67077642,103.174421919,592.305619811,0.0,243.2593065,310.10971186,482.138083058,422.107315262,42.4850247072,17.5457430887
 09/21  08:00:00,1455.81884476,104.058709789,594.251882611,0.0,243.2593065,310.10971186,486.866347514,403.788829163,56.6466996096,26.430818741
 09/21  09:00:00,1495.3580536,104.779313462,597.903371384,0.0,243.2593065,302.612436532,466.702723468,388.851886588,42.4850247072,35.3658121724
 09/21  10:00:00,1509.33075527,105.353438303,602.816103043,0.0,243.2593065,310.10971186,477.755794756,371.395877972,70.808374512,35.5515422714
 09/21  11:00:00,1512.15375809,105.778604783,603.814973607,0.0,243.2593065,310.10971186,472.153624252,365.722287318,70.808374512,35.6229624225
 09/21  12:00:00,1465.67126031,106.251919349,598.220138018,0.0,243.2593065,310.10971186,463.881920069,357.626560294,70.808374512,35.4469852629
 09/21  13:00:00,1506.61386481,106.851885106,605.854064176,0.0,243.2593065,302.612436532,440.746902772,348.475139977,56.6466996096,35.6250631857
 09/21  14:00:00,1506.74843559,107.767519258,605.546364644,0.0,243.2593065,302.612436532,425.220588828,338.293919873,42.4850247072,44.4416442478
 09/21  15:00:00,1504.33697383,108.264420778,602.503728133,0.0,243.2593065,302.612436532,422.851952571,339.58761706,56.6466996096,26.6176359021
 09/21  16:00:00,1510.51107583,108.933210477,600.718854685,0.0,243.2593065,310.10971186,455.021725758,334.736015349,84.9700494144,35.3156609939
 09/21  17:00:00,1515.02846648,109.346729868,605.531358934,0.0,243.2593065,310.10971186,441.103541331,338.636191506,84.9700494144,17.4973004103
 09/21  18:00:00,1234.57549974,96.6569775883,604.05471128,0.0,166.938926447,199.110933808,447.984096706,345.573581811,84.9700494144,17.440465481
 09/21  19:00:00,1235.92101464,96.6569775883,604.103943982,0.0,166.938926447,191.61365848,432.085385616,358.000693059,56.6466996096,17.4379929469
 09/21  20:00:00,1103.97530381,96.6569775883,600.855384348,0.0,100.150657288,124.558693486,475.19561211,404.638454417,56.6466996096,13.9104580827
 09/21  21:00:00,1060.15048775,96.6569775883,596.444232588,0.0,100.150657288,124.558693486,467.962970112,413.252627557,42.4850247072,12.225317847
 09/21  22:00:00,991.628200427,96.6569775883,596.191585985,0.0,46.0930336215,124.558693486,478.051529013,432.335297558,28.3233498048,17.3928816493
 09/21  23:00:00,919.429358615,96.6569775883,525.278862262,0.0,46.0930336215,124.558693486,461.695450286,438.827243028,14.1616749024,8.70653235567
 09/21  24:00:00,856.928960236,96.6569775883,476.055594433,0.0,46.0930336215,113.312780494,467.63497253,444.57695003,5.66466996096,17.3933525392
 09/22  01:00:00,869.777829732,96.6569775883,489.064279451,0.0,46.0930336215,113.312780494,462.887439087,448.515842924,5.66466996096,8.70692620296
 09/22  02:00:00,906.133237161,96.6569775883,525.249900881,0.0,46.0930336215,113.312780494,474.767015881,451.711330527,5.66466996096,17.3910153926
 09/22  03:00:00,897.384089243,96.6569775883,516.584306847,0.0,46.0930336215,113.312780494,470.686135123,456.314197443,5.66466996096,8.70726771904
 09/22  04:00:00,1005.67157237,96.6569775883,531.866397713,0.0,100.150657288,148.969399434,462.201497491,439.14465932,5.66466996096,17.3921682108
 09/22  05:00:00,998.196222691,97.1693887335,523.228734629,0.0,100.150657288,149.894399434,670.90875106,648.039508374,14.1616749024,8.70756778355
 09/22  06:00:00,1215.91885564,100.419157562,509.93241483,0.0,176.471037341,302.612436532,514.985757803,469.268240962,28.3233498048,17.3941670365
 09/22  07:00:00,1336.553729,103.275340429,513.10324954,0.0,243.2593065,310.10971186,488.368540741,428.338165123,42.4850247072,17.5453509107
 09/22  08:00:00,1425.59516902,104.118618835,566.974499344,0.0,243.2593065,310.10971186,493.465746232,410.388417923,56.6466996096,26.4306287001
 09/22  09:00:00,1485.20652434,104.736309102,589.561223091,0.0,243.2593065,302.612436532,478.117983314,400.267174854,42.4850247072,35.3657837534
 09/22  10:00:00,1503.7900269,105.323056512,597.879555744,0.0,243.2593065,310.10971186,487.331283704,380.970607838,70.808374512,35.5523013545
 09/22  11:00:00,1506.07757373,105.859556479,596.996144859,0.0,243.2593065,310.10971186,474.190974308,367.758729905,70.808374512,35.6238698907
 09/22  12:00:00,1434.73255637,106.429902308,564.805574477,0.0,243.2593065,310.10971186,458.928392735,352.671952999,70.808374512,35.4480652235
 09/22  13:00:00,1470.34052625,106.912758477,566.778175812,0.0,243.2593065,302.612436532,435.716040158,343.442712951,56.6466996096,35.6266275982
 09/22  14:00:00,1464.48012231,107.733917883,559.894543876,0.0,243.2593065,302.612436532,421.49130873,334.554148171,42.4850247072,44.4521358509
 09/22  15:00:00,1447.20787338,108.53662006,540.473677762,0.0,243.2593065,302.612436532,409.071565845,325.798072383,56.6466996096,26.6267938521
 09/22  16:00:00,1450.9542028,109.042111174,536.649508156,0.0,243.2593065,310.10971186,448.546143551,328.258709246,84.9700494144,35.3173848898
 09/22  17:00:00,1448.56011918,109.669766694,533.223309582,0.0,243.2593065,310.10971186,426.260771257,323.792905233,84.9700494144,17.4978166102
 09/22  18:00:00,1188.89163737,96.6569775883,552.338544615,0.0,166.938926447,199.110933808,434.625473335,332.214493564,84.9700494144,17.4409303561
 09/22  19:00:00,1197.00848975,96.6569775883,560.369902641,0.0,166.938926447,191.61365848,419.5819057,345.496694195,56.6466996096,17.4385118945
 09/22  20:00:00,1084.85233585,96.6569775883,575.379867401,0.0,100.150657288,124.558693486,464.261241407,392.331504543,56.6466996096,15.2830372544
 09/22  21:00:00,1056.71901034,96.6569775883,587.497581273,0.0,100.150657288,124.558693486,456.882982782,403.541279012,42.4850247072,10.8566790627
 09/22  22:00:00,1005.61132412,96.6569775883,604.759116557,0.0,46.0930336215,124.558693486,471.042682617,425.325897987,28.3233498048,17.3934348247
 09/22  23:00:00,1009.34019875,96.6569775883,609.240408321,0.0,46.0930336215,124.558693486,456.120787178,433.252279028,14.1616749024,8.70683324812
 09/22  24:00:00,990.940923436,96.6569775883,604.566705586,0.0,46.0930336215,113.312780494,462.34466153,439.285998308,5.66466996096,17.3939932615
 09/23  01:00:00,987.349161362,96.6569775883,601.476246,0.0,46.0930336215,113.312780494,457.182151163,442.810205364,5.66466996096,8.70727583746
 09/23  02:00:00,984.509754123,96.6569775883,599.516823104,0.0,46.0930336215,113.312780494,469.996137692,446.939141828,5.66466996096,17.3923259028
 09/23  03:00:00,909.751540931,96.6569775883,527.763909482,0.0,46.0930336215,113.312780494,467.555151477,453.182811199,5.66466996096,8.70767031698
 09/23  04:00:00,884.135957112,96.6569775883,492.961015323,0.0,55.6251445156,113.312780494,469.648050928,446.590394874,5.66466996096,17.3929860923
 09/23  05:00:00,908.599634104,96.6569775883,517.479762802,0.0,55.6251445156,113.312780494,471.798723986,448.929038967,14.1616749024,8.7080101172
 09/23  06:00:00,983.681919327,96.6569775883,519.567017707,0.0,65.1572554096,176.889270242,435.063892811,389.346936351,28.3233498048,17.3936066549
 09/23  07:00:00,1110.22220767,96.9629178486,532.000547376,0.0,109.682768182,220.96816451,648.019905054,596.829185953,42.4850247072,8.70569439348
 09/23  08:00:00,1170.62051923,96.9626736349,586.707572806,0.0,109.682768182,220.96816451,567.822723817,493.699094651,56.6466996096,17.476929556
 09/23  09:00:00,1276.03550651,97.7789144526,578.634787472,0.0,131.945524568,266.955817592,517.906127204,449.100566035,42.4850247072,26.3205364613
 09/23  10:00:00,1271.54827095,98.1497950417,564.684021931,0.0,131.945524568,274.45309292,515.341317494,418.105648186,70.808374512,26.4272947955
 09/23  11:00:00,1272.77960425,98.4095004977,564.942824125,0.0,131.945524568,274.45309292,495.884489609,398.646950948,70.808374512,26.4291641489
 09/23  12:00:00,1228.77615041,98.575512941,552.384039302,0.0,131.945524568,274.45309292,482.082823767,384.849052472,70.808374512,26.4253967833
 09/23  13:00:00,1217.48620751,98.6861970691,547.918982095,0.0,131.945524568,266.955817592,462.133517384,379.065366438,56.6466996096,26.4214513362
 09/23  14:00:00,1228.65119664,98.8706136138,559.89484606,0.0,131.945524568,266.955817592,439.574121739,370.667457292,42.4850247072,26.4216397404
 09/23  15:00:00,1149.12437708,96.6569775883,559.720211245,0.0,109.682768182,212.545889182,365.557114951,282.486103062,56.6466996096,26.4243122794
 09/23  16:00:00,1149.56184031,96.6569775883,552.328598824,0.0,109.682768182,220.04316451,389.053042962,277.658704698,84.9700494144,26.4242888497
 09/23  17:00:00,1112.84908089,96.6569775883,558.136243333,0.0,109.682768182,220.04316451,391.571976015,280.296446651,84.9700494144,26.30547995
 09/23  18:00:00,1077.56061215,96.6569775883,561.669269801,0.0,100.150657288,199.110933808,426.018602007,323.655580066,84.9700494144,17.3929725267
 09/23  19:00:00,1085.39564897,96.6569775883,568.57010391,0.0,100.150657288,191.61365848,410.454898946,345.101598474,56.6466996096,8.70660086187
 09/23  20:00:00,996.406932581,96.6569775883,584.209802249,0.0,55.6251445156,124.558693486,473.009884651,398.969586849,56.6466996096,17.393598192
 09/23  21:00:00,995.981486829,96.6569775883,584.051712379,0.0,55.6251445156,124.558693486,459.748678588,408.556728634,42.4850247072,8.70692524735
 09/23  22:00:00,981.606370578,96.6569775883,579.272993292,0.0,46.0930336215,124.558693486,470.988430935,425.270867566,28.3233498048,17.3942135644
 09/23  23:00:00,983.157013423,96.6569775883,579.667249461,0.0,46.0930336215,124.558693486,453.633935455,430.765012805,14.1616749024,8.70724774819
 09/23  24:00:00,970.838972246,96.6569775883,579.742119963,0.0,46.0930336215,113.312780494,457.565965794,434.508121939,5.66466996096,17.3931738945
 09/24  01:00:00,970.786411534,96.6569775883,591.710668002,0.0,34.9616554283,113.312780494,455.451212602,441.078800046,5.66466996096,8.70774259533
 09/24  02:00:00,986.859219602,96.6569775883,609.409908006,0.0,34.9616554283,113.312780494,471.913043421,448.855102204,5.66466996096,17.3932712553
 09/24  03:00:00,985.927129943,96.6569775883,608.572319172,0.0,34.9616554283,113.312780494,468.042612008,453.669749681,5.66466996096,8.70819236665
 09/24  04:00:00,991.610126961,96.6569775883,603.385655896,0.0,44.4937663224,113.312780494,467.852637239,444.793941733,5.66466996096,17.3940255451
 09/24  05:00:00,992.878598576,96.6569775883,607.217925127,0.0,44.4937663224,113.312780494,471.673991145,448.806403797,14.1616749024,8.70591244532
 09/24  06:00:00,1050.60835313,96.6569775883,595.570239059,0.0,54.0258772165,176.889270242,437.615138792,391.897037157,28.3233498048,17.3947518302
 09/24  07:00:00,957.031446099,96.6569775883,504.142813757,0.0,54.0258772165,184.38654557,439.904864208,388.713593735,42.4850247072,8.70624576522
 09/24  08:00:00,1092.83547324,96.6569775883,567.523012941,0.0,65.1572554096,220.04316451,440.942664972,366.829310168,56.6466996096,17.4666551945
 09/24  09:00:00,1108.43903415,96.6569775883,588.819047172,0.0,65.1572554096,212.545889182,418.212781459,349.431915894,42.4850247072,26.2958408583
 09/24  10:00:00,1126.53832396,96.6569775883,597.157363913,0.0,65.1572554096,220.04316451,432.707492686,335.495201424,70.808374512,26.4039167504
 09/24  11:00:00,1131.83270874,96.6569775883,599.595337683,0.0,65.1572554096,220.04316451,427.701886662,330.489938332,70.808374512,26.4035738184
 09/24  12:00:00,1131.40892931,96.6569775883,600.325343637,0.0,65.1572554096,220.04316451,418.655026384,321.443473615,70.808374512,26.403178257
 09/24  13:00:00,1119.13202622,96.6569775883,595.638809585,0.0,65.1572554096,212.545889182,397.470580518,314.421100697,56.6466996096,26.4027802105
 09/24  14:00:00,1119.27696631,96.6569775883,595.987031548,0.0,65.1572554096,212.545889182,379.350168657,310.462919204,42.4850247072,26.4022247453
 09/24  15:00:00,1109.20985268,96.6569775883,585.51979077,0.0,65.1572554096,212.545889182,388.146056089,305.093141715,56.6466996096,26.4062147644
 09/24  16:00:00,1080.06480586,96.6569775883,581.582483897,0.0,65.1572554096,220.04316451,405.981362708,294.60454173,84.9700494144,26.4067715631
 09/24  17:00:00,1035.38058932,96.6569775883,583.799821102,0.0,54.0258772165,184.38654557,406.664113637,304.157199113,84.9700494144,17.5368651099
 09/24  18:00:00,1016.25181209,96.6569775883,595.81250227,0.0,44.4937663224,163.454314868,448.383394359,346.019607807,84.9700494144,17.3937371379
 09/24  19:00:00,1018.16367332,96.6569775883,598.725374747,0.0,44.4937663224,155.95703954,436.315828826,370.960800944,56.6466996096,8.7083282726
 09/24  20:00:00,984.364261535,96.6569775883,590.792830211,0.0,44.4937663224,124.558693486,492.907981902,418.866799746,56.6466996096,17.3944825464
 09/24  21:00:00,976.560267379,96.6569775883,584.082014026,0.0,44.4937663224,124.558693486,481.695290056,430.504140419,42.4850247072,8.70612493003
 09/24  22:00:00,889.477817668,96.6569775883,508.137865204,0.0,34.9616554283,124.558693486,496.914445023,451.195859489,28.3233498048,17.3952357294
 09/24  23:00:00,819.120880415,96.6569775883,435.365991973,0.0,34.9616554283,124.558693486,485.019274182,462.151137829,14.1616749024,8.70646145048
 09/24  24:00:00,811.085556819,96.6569775883,435.499910687,0.0,34.9616554283,113.312780494,493.731712679,470.67395416,5.66466996096,17.3930885583
 09/25  01:00:00,811.58578261,96.6569775883,420.897071643,0.0,46.0930336215,113.312780494,492.008422331,477.636820465,5.66466996096,8.70693190472
 09/25  02:00:00,798.39737045,96.6569775883,406.074794292,0.0,46.0930336215,113.312780494,507.877521089,484.818350844,5.66466996096,17.3945002836
 09/25  03:00:00,777.306286963,96.6569775883,381.20959435,0.0,46.0930336215,113.312780494,507.746347745,493.374224571,5.66466996096,8.70745321291
 09/25  04:00:00,855.085377293,96.6569775883,365.81420721,0.0,100.150657288,148.969399434,495.227206705,472.167048734,5.66466996096,17.3954880096
 09/25  05:00:00,850.514367207,96.6569775883,357.758019206,0.0,100.150657288,149.894399434,905.258038614,873.702190873,14.1616749024,17.3941728388
 09/25  06:00:00,1074.14823582,96.9325571338,357.449736107,0.0,176.471037341,302.612436532,602.739899487,565.70929344,28.3233498048,8.7072562418
 09/25  07:00:00,1197.11801705,97.9803123999,366.954046852,0.0,243.2593065,310.10971186,579.685932623,510.890082649,42.4850247072,26.3108252666
 09/25  08:00:00,1259.9785254,98.4509889153,403.466230795,0.0,243.2593065,310.10971186,556.624423858,473.539635953,56.6466996096,26.4380882961
 09/25  09:00:00,1368.94647278,99.0305691436,483.168520579,0.0,243.2593065,302.612436532,514.174889062,445.159977594,42.4850247072,26.5298867608
 09/25  10:00:00,1464.06667886,99.7893714158,564.439458698,0.0,243.2593065,310.10971186,517.635999153,411.254160333,70.808374512,35.5734643081
 09/25  11:00:00,1489.44990813,100.550377259,572.75933368,0.0,243.2593065,310.10971186,503.044306475,387.707662958,70.808374512,44.5282690045
 09/25  12:00:00,1456.16932907,101.274161616,575.14334139,0.0,243.2593065,310.10971186,479.710548939,373.461885485,70.808374512,35.4402889415
 09/25  13:00:00,1494.65686111,102.033899246,578.279275277,0.0,243.2593065,302.612436532,452.886374433,360.620949439,56.6466996096,35.6187253847
 09/25  14:00:00,1491.62843274,103.007410318,579.099423483,0.0,243.2593065,302.612436532,426.92549282,348.878420047,42.4850247072,35.5620480653
 09/25  15:00:00,1486.86308241,103.722666733,577.136300629,0.0,243.2593065,302.612436532,428.102960288,335.957195184,56.6466996096,35.4990654947
 09/25  16:00:00,1482.10618727,104.630881567,575.098034409,0.0,243.2593065,310.10971186,432.127761718,320.66256448,84.9700494144,26.4951478239
 09/25  17:00:00,1490.81461402,105.604209196,585.538141517,0.0,243.2593065,310.10971186,427.670012852,316.465990285,84.9700494144,26.2339731522
 09/25  18:00:00,1223.80093213,96.6569775883,594.255015801,0.0,166.938926447,199.110933808,406.231012336,312.532062071,84.9700494144,8.72890085078
 09/25  19:00:00,1218.6876121,96.6569775883,590.111559346,0.0,166.938926447,191.61365848,416.011077409,341.921827186,56.6466996096,17.4425506136
 09/25  20:00:00,1019.95297051,96.6569775883,519.879224258,0.0,100.150657288,124.558693486,473.650605463,399.563374006,56.6466996096,17.4405318474
 09/25  21:00:00,891.102577158,96.6569775883,431.628908563,0.0,100.150657288,124.558693486,472.555569115,412.671493848,42.4850247072,17.39905056
 09/25  22:00:00,845.784078981,96.6569775883,453.891485122,0.0,46.0930336215,124.558693486,469.63078259,432.598876918,28.3233498048,8.70855586726
 09/25  23:00:00,848.643335053,96.6569775883,455.856915119,0.0,46.0930336215,124.558693486,471.782274349,440.225828274,14.1616749024,17.394771173
 09/25  24:00:00,839.074554493,96.6569775883,456.75834626,0.0,46.0930336215,113.312780494,458.427490544,444.056517616,5.66466996096,8.70630296695
 09/26  01:00:00,865.03869213,96.6569775883,479.608389506,0.0,46.0930336215,113.312780494,468.602947212,445.542375547,5.66466996096,17.3959017041
 09/26  02:00:00,864.621215371,96.6569775883,476.582677968,0.0,46.0930336215,113.312780494,463.651680917,449.280100549,5.66466996096,8.70691040738
 09/26  03:00:00,865.359357747,96.6569775883,473.5641528,0.0,46.0930336215,113.312780494,477.832081311,454.773054542,5.66466996096,17.3943568075
 09/26  04:00:00,953.111818723,96.6569775883,473.693875043,0.0,100.150657288,148.969399434,450.867678859,436.495637328,5.66466996096,8.70737156936
 09/26  05:00:00,965.328640162,96.8296905864,490.651529828,0.0,100.150657288,149.894399434,716.473409432,684.915825025,14.1616749024,17.3959095049
 09/26  06:00:00,1207.24094191,98.4995751306,503.260567163,0.0,176.471037341,302.612436532,519.664544382,482.633345725,28.3233498048,8.70784885262
 09/26  07:00:00,1317.5091491,100.770057385,496.65816412,0.0,243.2593065,310.10971186,507.375396363,438.573517448,42.4850247072,26.3168542074
 09/26  08:00:00,1416.35268429,101.934399392,560.125616023,0.0,243.2593065,310.10971186,491.559629754,408.474830299,56.6466996096,26.4380998455
 09/26  09:00:00,1474.37888008,102.767977177,581.28947359,0.0,243.2593065,302.612436532,464.204038099,386.348504261,42.4850247072,35.3705091309
 09/26  10:00:00,1485.79992051,103.721487309,580.704052753,0.0,243.2593065,310.10971186,464.427627174,358.059581977,70.808374512,35.559670685
 09/26  11:00:00,1468.45222719,104.713109695,559.159374482,0.0,243.2593065,310.10971186,446.713903187,340.272991053,70.808374512,35.6325376224
 09/26  12:00:00,1415.10735017,105.831756814,545.623972756,0.0,243.2593065,310.10971186,437.246855191,330.981825497,70.808374512,35.4566551817
 09/26  13:00:00,1439.51309323,107.070373497,534.897139686,0.0,243.2593065,302.612436532,411.920093476,319.635515845,56.6466996096,35.6378780214
 09/26  14:00:00,1438.96643152,108.403302234,533.256998162,0.0,243.2593065,302.612436532,397.914714196,310.966180138,42.4850247072,44.4635093505
 09/26  15:00:00,1437.6857155,109.448937274,531.40168616,0.0,243.2593065,302.612436532,387.137686111,297.343147008,56.6466996096,33.1478394927
 09/26  16:00:00,1440.2359288,110.51996555,526.276814115,0.0,243.2593065,310.10971186,397.212758971,283.415482003,84.9700494144,28.8272275545
 09/26  17:00:00,1441.42085494,111.590629602,526.412722445,0.0,243.2593065,310.10971186,383.310863194,280.842531985,84.9700494144,17.4982817951
 09/26  18:00:00,1191.11402936,96.6569775883,557.770793193,0.0,166.938926447,199.110933808,389.080502774,286.669251825,84.9700494144,17.4412015351
 09/26  19:00:00,1212.96783818,96.6569775883,580.43319277,0.0,166.938926447,191.61365848,390.841146467,316.751648581,56.6466996096,17.4427982765
 09/26  20:00:00,1109.64333021,96.6569775883,605.720488835,0.0,100.150657288,124.558693486,449.035862706,374.94843923,56.6466996096,17.4407238667
 09/26  21:00:00,1061.1488562,96.6569775883,598.671094898,0.0,100.150657288,124.558693486,443.122433895,391.926069955,42.4850247072,8.71133923225
 09/26  22:00:00,988.467431197,96.6569775883,593.576935482,0.0,46.0930336215,124.558693486,459.150948906,413.432363243,28.3233498048,17.3952358588
 09/26  23:00:00,988.424649574,96.6569775883,592.762016509,0.0,46.0930336215,124.558693486,443.679593104,420.811377474,14.1616749024,8.70654072774
 09/26  24:00:00,975.318724172,96.6569775883,592.211041609,0.0,46.0930336215,113.312780494,448.855753199,425.793456833,5.66466996096,17.3976264055
 09/27  01:00:00,975.105564783,96.6569775883,592.033731501,0.0,46.0930336215,113.312780494,443.884472508,429.512711264,5.66466996096,8.70709128357
 09/27  02:00:00,979.971761854,96.6569775883,595.01324521,0.0,46.0930336215,113.312780494,453.114209138,430.054639985,5.66466996096,17.3948991923
 09/27  03:00:00,984.637793462,96.6569775883,599.115663149,0.0,46.0930336215,113.312780494,446.222850244,431.850491521,5.66466996096,8.70768876277
 09/27  04:00:00,1073.573344,96.6569775883,598.090177265,0.0,100.150657288,148.969399434,438.764046651,415.703422352,5.66466996096,17.3959543388
 09/27  05:00:00,1073.15908843,97.1080232002,596.428428357,0.0,100.150657288,149.894399434,631.343548989,599.786992743,14.1616749024,17.3948813444
 09/27  06:00:00,1303.76326591,100.23366142,595.086100264,0.0,176.471037341,302.612436532,476.659331829,439.628329307,28.3233498048,8.7076527173
 09/27  07:00:00,1423.38571824,103.071039654,595.670772009,0.0,243.2593065,310.10971186,469.758543458,400.960204438,42.4850247072,26.3133143134
 09/27  08:00:00,1460.37909253,104.157880512,596.672550583,0.0,243.2593065,310.10971186,458.516049784,375.427857572,56.6466996096,26.4414926019
 09/27  09:00:00,1460.12841406,104.836776332,559.397264096,0.0,243.2593065,302.612436532,430.370910538,361.351818872,42.4850247072,26.5340669591
 09/27  10:00:00,1430.61662375,105.882244841,517.747889702,0.0,243.2593065,310.10971186,437.049570223,330.660466808,70.808374512,35.5807289036
 09/27  11:00:00,1425.29283491,107.310107257,509.396579701,0.0,243.2593065,310.10971186,419.618981189,304.273340147,70.808374512,44.5372665302
 09/27  12:00:00,1368.83092252,108.378022256,492.527831845,0.0,243.2593065,310.10971186,397.232052127,290.975962516,70.808374512,35.4477150988
 09/27  13:00:00,1396.32814522,109.599234053,484.936524734,0.0,243.2593065,302.612436532,372.237948571,279.963250578,56.6466996096,35.6279983832
 09/27  14:00:00,1390.31579676,110.970894485,478.202527045,0.0,243.2593065,302.612436532,345.343935323,267.28728483,42.4850247072,35.5716257856
 09/27  15:00:00,1382.66681292,112.666224886,469.881065798,0.0,243.2593065,302.612436532,340.432615902,248.277361885,56.6466996096,35.5085544068
 09/27  16:00:00,1389.5159368,114.628599286,468.415766939,0.0,243.2593065,310.10971186,363.63114549,243.338558546,84.9700494144,35.32253753
 09/27  17:00:00,1395.82212439,115.682649763,473.22837686,0.0,243.2593065,310.10971186,349.739153885,247.271494941,84.9700494144,17.4976095299
 09/27  18:00:00,1147.86389617,96.6569775883,509.917774719,0.0,166.938926447,199.110933808,366.093417994,263.68263337,84.9700494144,17.4407352095
 09/27  19:00:00,1159.33699526,96.6569775883,515.785887824,0.0,166.938926447,191.61365848,360.889945246,295.513629043,56.6466996096,8.72961659372
 09/27  20:00:00,1038.21306181,96.6569775883,523.763635755,0.0,100.150657288,124.558693486,427.149784159,353.058861732,56.6466996096,17.4442228174
 09/27  21:00:00,1013.23325195,96.6569775883,539.55848275,0.0,100.150657288,124.558693486,428.515866808,368.630900462,42.4850247072,17.3999416388
 09/27  22:00:00,953.822082236,96.6569775883,548.578393917,0.0,46.0930336215,124.558693486,428.175209461,391.1441912,28.3233498048,8.70766845667
 09/27  23:00:00,951.234096886,96.6569775883,544.910253681,0.0,46.0930336215,124.558693486,429.433741144,397.876156455,14.1616749024,17.3959097874
 09/27  24:00:00,942.557584262,96.6569775883,548.965943316,0.0,46.0930336215,113.312780494,426.769318013,403.709815685,5.66466996096,17.3948323673
 09/28  01:00:00,965.573217372,96.6569775883,573.833101119,0.0,46.0930336215,113.312780494,426.666584879,412.294112901,5.66466996096,8.70780201703
 09/28  02:00:00,981.03712979,96.6569775883,590.718471056,0.0,46.0930336215,113.312780494,442.593938629,419.532935306,5.66466996096,17.3963333619
 09/28  03:00:00,986.77623651,96.6569775883,597.250518405,0.0,46.0930336215,113.312780494,437.750692349,423.37757803,5.66466996096,8.70844435786
 09/28  04:00:00,1078.74042255,96.6569775883,599.204816185,0.0,100.150657288,148.969399434,430.34766013,407.288190591,5.66466996096,17.3947995777
 09/28  05:00:00,1084.65415839,97.5115387845,603.447668733,0.0,100.150657288,149.894399434,577.425705544,554.554994716,14.1616749024,8.70903592522
 09/28  06:00:00,1320.13092212,101.133315351,606.737131255,0.0,176.471037341,302.612436532,465.554267188,419.833544882,28.3233498048,17.3973725008
 09/28  07:00:00,1438.5306039,104.00440169,607.516589989,0.0,243.2593065,310.10971186,446.265685489,386.229486017,42.4850247072,17.5511747647
 09/28  08:00:00,1448.20694122,105.142409442,580.551133462,0.0,243.2593065,310.10971186,443.952828014,360.864464262,56.6466996096,26.4416641427
 09/28  09:00:00,1447.908991,106.150433984,543.408561635,0.0,243.2593065,302.612436532,413.217300803,335.348142016,42.4850247072,35.3841340796
 09/28  10:00:00,1430.50641213,107.489368026,515.248183553,0.0,243.2593065,310.10971186,416.83899742,310.455713209,70.808374512,35.5749096989
 09/28  11:00:00,1427.90899163,108.956717087,510.760981912,0.0,243.2593065,310.10971186,407.088019166,291.722183085,70.808374512,44.5574615691
 09/28  12:00:00,1374.66315848,110.541643281,496.905243323,0.0,243.2593065,310.10971186,378.5288523,281.119141188,70.808374512,26.6013366004
 09/28  13:00:00,1406.23563914,111.850330042,493.590704061,0.0,243.2593065,302.612436532,374.870558487,273.677345553,56.6466996096,44.5465133245
 09/28  14:00:00,1404.87242735,113.403363295,490.559159821,0.0,243.2593065,302.612436532,343.691271468,265.639890793,42.4850247072,35.5663559681
 09/28  15:00:00,1405.35344172,114.933985874,489.549371782,0.0,243.2593065,302.612436532,350.439774585,258.288926596,56.6466996096,35.5041483792
 09/28  16:00:00,1411.47340703,115.663952148,488.203263264,0.0,243.2593065,310.10971186,372.223555723,260.752059169,84.9700494144,26.5014471389
 09/28  17:00:00,1416.86584562,115.569695337,493.912911098,0.0,243.2593065,310.10971186,385.993008619,274.783279046,84.9700494144,26.239680158
 09/28  18:00:00,1134.28465311,96.6569775883,494.926315176,0.0,166.938926447,199.110933808,385.515931748,291.813181096,84.9700494144,8.73270123727
 09/28  19:00:00,1143.45968032,96.6569775883,497.785711133,0.0,166.938926447,191.61365848,382.127281628,308.036819555,56.6466996096,17.4437624638
 09/28  20:00:00,1020.39586731,96.6569775883,504.344118991,0.0,100.150657288,124.558693486,426.467176494,352.379097816,56.6466996096,17.441379068
 09/28  21:00:00,980.760264239,96.6569775883,504.1271769,0.0,100.150657288,124.558693486,421.150311629,361.264925849,42.4850247072,17.4003610721
 09/28  22:00:00,919.256429955,96.6569775883,510.812018514,0.0,46.0930336215,124.558693486,418.016907062,380.98428559,28.3233498048,8.70927166768
 09/28  23:00:00,916.405257361,96.6569775883,506.788772959,0.0,46.0930336215,124.558693486,418.87472844,387.316712751,14.1616749024,17.3963407866
 09/28  24:00:00,899.387971088,96.6569775883,501.779448332,0.0,46.0930336215,113.312780494,405.744797841,391.372984687,5.66466996096,8.70714319369
 09/29  01:00:00,902.536429089,96.6569775883,505.188720916,0.0,46.0930336215,113.312780494,420.363604964,397.301141563,5.66466996096,17.3977934402
 09/29  02:00:00,910.805603788,96.6569775883,514.246480616,0.0,46.0930336215,113.312780494,418.15406902,403.781496146,5.66466996096,8.70790291361
 09/29  03:00:00,914.40856625,96.6569775883,518.244522967,0.0,46.0930336215,113.312780494,431.241549718,408.18037446,5.66466996096,17.3965052968
 09/29  04:00:00,1011.32709786,96.6569775883,522.170306111,0.0,100.150657288,148.969399434,406.448953937,392.075746013,5.66466996096,8.70853796368
 09/29  05:00:00,1012.43618266,97.8334790785,521.760538084,0.0,100.150657288,149.894399434,558.025215264,526.465561858,14.1616749024,17.3979785046
 09/29  06:00:00,1241.47294503,101.576682233,519.485345771,0.0,176.471037341,302.612436532,443.912329575,398.192222509,28.3233498048,17.3967572609
 09/29  07:00:00,1355.32078733,104.549013855,516.0025862,0.0,243.2593065,310.10971186,425.828959075,365.794060614,42.4850247072,17.5498737535
 09/29  08:00:00,1384.4578421,105.657461532,510.281485475,0.0,243.2593065,310.10971186,436.234035211,353.147244354,56.6466996096,26.4400912473
 09/29  09:00:00,1408.02296332,106.568622628,498.83015455,0.0,243.2593065,302.612436532,417.923650907,340.056569907,42.4850247072,35.3820562923
 09/29  10:00:00,1407.45101721,107.81210967,488.805783851,0.0,243.2593065,310.10971186,426.221420109,319.839219952,70.808374512,35.5738256457
 09/29  11:00:00,1402.89197576,108.957440696,482.387372004,0.0,243.2593065,310.10971186,414.765396399,308.307980066,70.808374512,35.6490418206
 09/29  12:00:00,1379.19676629,110.410612751,500.253977932,0.0,243.2593065,310.10971186,408.877932828,302.59803845,70.808374512,35.4715198656
 09/29  13:00:00,1427.00725082,111.493299964,514.881759776,0.0,243.2593065,302.612436532,401.676968725,300.474000624,56.6466996096,44.5562684918
 09/29  14:00:00,1428.59154983,112.184798078,516.133504989,0.0,243.2593065,302.612436532,378.171484932,300.120038463,42.4850247072,35.5664217617
 09/29  15:00:00,1450.24909083,112.860670899,538.847594823,0.0,243.2593065,302.612436532,393.669582764,301.51841733,56.6466996096,35.5044658246
 09/29  16:00:00,1480.75860716,113.228571496,564.340302477,0.0,243.2593065,310.10971186,419.3438027,307.872261822,84.9700494144,26.5014914631
 09/29  17:00:00,1495.43205593,113.51960432,580.06986778,0.0,243.2593065,310.10971186,416.65831978,314.186997056,84.9700494144,17.5012733094
 09/29  18:00:00,1232.38215894,96.6569775883,600.30491755,0.0,166.938926447,199.110933808,428.156330301,325.740352131,84.9700494144,17.4459287562
 09/29  19:00:00,1235.05038211,96.6569775883,598.266768939,0.0,166.938926447,191.61365848,412.228868742,338.138577186,56.6466996096,17.4435919463
 09/29  20:00:00,1113.97868994,96.6569775883,607.657127623,0.0,100.150657288,124.558693486,458.106836842,384.016629835,56.6466996096,17.4435073975
 09/29  21:00:00,1070.10400867,96.6569775883,605.329799759,0.0,100.150657288,124.558693486,456.267555175,396.379568083,42.4850247072,17.4029623844
 09/29  22:00:00,999.027717002,96.6569775883,601.413196415,0.0,46.0930336215,124.558693486,453.318603449,416.286053945,28.3233498048,8.7091996999
 09/29  23:00:00,1001.29560571,96.6569775883,602.180494893,0.0,46.0930336215,124.558693486,454.096980274,422.539017732,14.1616749024,17.3962876397
 09/29  24:00:00,989.258384802,96.6569775883,600.693932368,0.0,46.0930336215,113.312780494,438.897018285,424.525193547,5.66466996096,8.70715477777
 09/30  01:00:00,992.350192428,96.6569775883,606.075044507,0.0,46.0930336215,113.312780494,452.713373816,429.650892029,5.66466996096,17.3978118264
 09/30  02:00:00,982.374342051,96.6569775883,598.537143373,0.0,46.0930336215,113.312780494,450.344769227,435.972137227,5.66466996096,8.70796203819
 09/30  03:00:00,975.633556789,96.6569775883,592.998416063,0.0,46.0930336215,113.312780494,465.294875332,442.233548763,5.66466996096,17.3966566079
 09/30  04:00:00,871.024254789,96.6569775883,479.876489763,0.0,55.6251445156,113.312780494,451.929232186,437.555931664,5.66466996096,8.7086305615
 09/30  05:00:00,855.944004847,96.6569775883,465.294033209,0.0,55.6251445156,113.312780494,472.531288156,440.97163988,14.1616749024,17.3979733737
 09/30  06:00:00,1001.0469845,96.6569775883,536.826485841,0.0,65.1572554096,176.889270242,425.885042516,380.164638718,28.3233498048,17.3970539929
 09/30  07:00:00,1160.64321296,96.9635167018,581.811097349,0.0,109.682768182,220.96816451,608.579860527,557.385994134,42.4850247072,8.70884168603
 09/30  08:00:00,1166.9123306,96.9625066803,585.385188799,0.0,109.682768182,220.96816451,554.959118862,480.832658449,56.6466996096,17.4797608032
 09/30  09:00:00,1282.38248459,98.0156167393,590.547932655,0.0,131.945524568,266.955817592,519.248042888,450.43543373,42.4850247072,26.3275844501
 09/30  10:00:00,1291.83661073,98.3160491489,592.660788709,0.0,131.945524568,274.45309292,524.932244848,427.68116833,70.808374512,26.4427020059
 09/30  11:00:00,1289.50599433,98.6845424523,588.585342425,0.0,131.945524568,274.45309292,499.373882838,402.125273618,70.808374512,26.4402347081
 09/30  12:00:00,1259.08721123,98.8437164296,588.461886511,0.0,131.945524568,274.45309292,489.040820514,391.795440005,70.808374512,26.4370059975
 09/30  13:00:00,1260.02743204,99.0318127495,587.725004464,0.0,131.945524568,266.955817592,466.770552991,383.689852891,56.6466996096,26.4340004904
 09/30  14:00:00,1255.60349206,99.2663855638,584.249006538,0.0,131.945524568,266.955817592,445.027588082,374.732100788,42.4850247072,27.810462587
 09/30  15:00:00,1185.54777606,96.6569775883,580.469322661,0.0,109.682768182,212.545889182,384.044330099,293.532894376,56.6466996096,33.864736113
 09/30  16:00:00,1201.5137217,96.6569775883,575.400440072,0.0,109.682768182,220.04316451,410.769090407,299.363548047,84.9700494144,26.4354929457
 09/30  17:00:00,1152.36917524,96.6569775883,570.0782899,0.0,109.682768182,220.04316451,403.305973203,300.787832229,84.9700494144,17.5480915599
 09/30  18:00:00,1104.16188255,96.6569775883,565.976466577,0.0,100.150657288,199.110933808,439.951311418,337.583193525,84.9700494144,17.3980684786
 09/30  19:00:00,991.09062087,96.6569775883,466.031453582,0.0,100.150657288,191.61365848,427.242013224,361.887300638,56.6466996096,8.70801297669
 09/30  20:00:00,840.678323036,96.6569775883,421.986769138,0.0,55.6251445156,124.558693486,491.042136912,416.998584335,56.6466996096,17.3968529671
 09/30  21:00:00,847.808385987,96.6569775883,429.132063203,0.0,55.6251445156,124.558693486,478.085843914,426.892166368,42.4850247072,8.70865283809
 09/30  22:00:00,843.677316897,96.6569775883,442.334054431,0.0,46.0930336215,124.558693486,490.008180171,444.286808421,28.3233498048,17.3980219457
 09/30  23:00:00,860.568084963,96.6569775883,465.505452774,0.0,46.0930336215,124.558693486,481.385055376,449.826277593,14.1616749024,17.39710288
 09/30  24:00:00,909.333223701,96.6569775883,528.496708417,0.0,46.0930336215,113.312780494,467.728975286,453.355439742,5.66466996096,8.70886558367
 10/01  01:00:00,947.996852953,96.6569775883,577.183860167,0.0,34.9616554283,113.312780494,479.523254063,456.46296162,5.66466996096,17.3956224828
 10/01  02:00:00,961.649099264,96.6569775883,588.890449557,0.0,34.9616554283,113.312780494,473.700573226,459.326083803,5.66466996096,8.70981946229
 10/01  03:00:00,974.131021233,96.6569775883,598.252330899,0.0,34.9616554283,113.312780494,485.084570068,462.022266768,5.66466996096,17.3976333386
 10/01  04:00:00,985.051419586,96.6569775883,596.744470553,0.0,44.4937663224,113.312780494,466.975365017,452.602839927,5.66466996096,8.70785512937
 10/01  05:00:00,942.332745616,96.6569775883,550.480840082,0.0,44.4937663224,113.312780494,478.190465013,446.629701612,14.1616749024,17.3990884987
 10/01  06:00:00,1015.34278586,96.6569775883,550.041110285,0.0,54.0258772165,176.889270242,423.105562811,386.073694743,28.3233498048,8.70851826316
 10/01  07:00:00,1038.84970059,96.6569775883,575.752583347,0.0,54.0258772165,184.38654557,445.696991031,385.814167153,42.4850247072,17.3977991711
