Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  08:00:00,1136.71142029,96.6569775883,604.165969745,0.0,65.1572554096,220.04316451,448.62139877,374.504770814,56.6466996096,17.4699283465
 10/01  09:00:00,1130.75168515,96.6569775883,608.365630717,0.0,65.1572554096,212.545889182,439.037207547,370.249320531,42.4850247072,26.302862308
 10/01  10:00:00,1127.31453372,96.6569775883,599.794123994,0.0,65.1572554096,220.04316451,463.10571694,365.882447377,70.808374512,26.4148950509
 10/01  11:00:00,1117.76889767,96.6569775883,590.251258276,0.0,65.1572554096,220.04316451,458.564204108,361.340314792,70.808374512,26.4155148035
 10/01  12:00:00,1109.71318249,96.6569775883,583.585591835,0.0,65.1572554096,220.04316451,453.159551125,355.935041679,70.808374512,26.4161349339
 10/01  13:00:00,1097.53172172,96.6569775883,578.78146306,0.0,65.1572554096,212.545889182,437.049878417,353.986425499,56.6466996096,26.4167533085
 10/01  14:00:00,1095.04483043,96.6569775883,575.107465172,0.0,65.1572554096,212.545889182,421.298871884,352.396477386,42.4850247072,26.4173697904
 10/01  15:00:00,1099.53418644,96.6569775883,572.648834053,0.0,65.1572554096,212.545889182,435.638140784,352.573456798,56.6466996096,26.4179843759
 10/01  16:00:00,1046.66634624,96.6569775883,541.948141008,0.0,65.1572554096,220.04316451,467.41938076,356.03115397,84.9700494144,26.4181773762
 10/01  17:00:00,921.959305221,96.6569775883,464.597253038,0.0,54.0258772165,184.38654557,479.582289748,377.068270499,84.9700494144,17.5439698341
 10/01  18:00:00,878.032265668,96.6569775883,441.687935453,0.0,44.4937663224,163.454314868,522.313412833,419.94447114,84.9700494144,17.3988922783
 10/01  19:00:00,874.488416856,96.6569775883,437.268655206,0.0,44.4937663224,155.95703954,497.953715515,432.598583587,56.6466996096,8.70843231781
 10/01  20:00:00,829.081216349,96.6569775883,426.794048743,0.0,44.4937663224,124.558693486,546.660569368,472.616248356,56.6466996096,17.3976214023
 10/01  21:00:00,824.054318552,96.6569775883,423.383313067,0.0,44.4937663224,124.558693486,538.594267193,480.278568949,42.4850247072,15.8306735364
 10/01  22:00:00,816.917026683,96.6569775883,418.077482559,0.0,34.9616554283,124.558693486,537.748862849,499.151288453,28.3233498048,10.2742245914
 10/01  23:00:00,808.613644739,96.6569775883,401.335018744,0.0,34.9616554283,124.558693486,539.289475561,507.729625331,14.1616749024,17.3981753282
 10/01  24:00:00,795.43916821,96.6569775883,391.391884475,0.0,34.9616554283,113.312780494,528.393377123,514.019265834,5.66466996096,8.70944132728
 10/02  01:00:00,805.943129521,96.6569775883,382.886797637,0.0,46.0930336215,113.312780494,540.335190819,517.27330896,5.66466996096,17.3972118982
 10/02  02:00:00,798.52648082,96.6569775883,370.428865056,0.0,46.0930336215,113.312780494,538.702307598,524.327170335,5.66466996096,8.71046730195
 10/02  03:00:00,797.023679864,96.6569775883,364.236145917,0.0,46.0930336215,113.312780494,552.860562638,529.796972201,5.66466996096,17.3989204764
 10/02  04:00:00,879.385146277,96.6569775883,357.230492501,0.0,100.150657288,148.969399434,520.82168358,506.448508774,5.66466996096,8.70850484544
 10/02  05:00:00,878.842890155,96.6569775883,357.921835608,0.0,100.150657288,149.894399434,967.841312125,936.280809469,14.1616749024,17.3988277531
 10/02  06:00:00,1110.30317962,96.9230064547,361.203445151,0.0,176.471037341,302.612436532,637.273792192,600.241197207,28.3233498048,8.70924517981
 10/02  07:00:00,1227.79457546,97.2250316576,361.372196938,0.0,243.2593065,310.10971186,612.838124219,544.027836498,42.4850247072,26.3252630139
 10/02  08:00:00,1263.97843681,97.3520831862,361.515501599,0.0,243.2593065,310.10971186,601.506587141,518.410537862,56.6466996096,26.4493496686
 10/02  09:00:00,1302.50156331,97.4488992889,368.027289865,0.0,243.2593065,302.612436532,582.179907105,504.306248813,42.4850247072,35.388633585
 10/02  10:00:00,1325.22064068,97.6670353642,385.09511334,0.0,243.2593065,310.10971186,582.965271893,476.574116621,70.808374512,35.5827807594
 10/02  11:00:00,1351.77489696,97.9780590546,414.064759426,0.0,243.2593065,310.10971186,559.224417029,452.604728808,70.808374512,35.8113137092
 10/02  12:00:00,1328.02404161,98.5186835775,436.460194716,0.0,243.2593065,310.10971186,533.194152065,427.055392036,70.808374512,35.3303855171
 10/02  13:00:00,1390.53090849,98.88799378,470.396963693,0.0,243.2593065,302.612436532,516.204313784,414.994910261,56.6466996096,44.5627039133
 10/02  14:00:00,1416.10091258,99.3404105546,497.483308213,0.0,243.2593065,302.612436532,480.915178985,402.851032701,42.4850247072,35.5791215772
 10/02  15:00:00,1454.27787658,99.7934824746,530.804206733,0.0,243.2593065,302.612436532,476.987974829,384.823833214,56.6466996096,35.5174420052
 10/02  16:00:00,1427.94031582,100.184559845,494.82585446,0.0,243.2593065,310.10971186,479.364265652,367.889584724,84.9700494144,26.504631513
 10/02  17:00:00,1413.4393176,100.444211092,477.072654679,0.0,243.2593065,310.10971186,478.702190593,367.489408779,84.9700494144,26.2427323995
 10/02  18:00:00,1116.97828417,96.6569775883,443.591996594,0.0,166.938926447,199.110933808,460.181568739,357.768687385,84.9700494144,17.4428319392
 10/02  19:00:00,1108.8818196,96.6569775883,423.720953219,0.0,166.938926447,191.61365848,447.771578316,382.390815896,56.6466996096,8.73406281066
 10/02  20:00:00,955.520531915,96.6569775883,400.415925309,0.0,100.150657288,124.558693486,508.388404815,434.294887155,56.6466996096,17.4468180513
 10/02  21:00:00,898.20241566,96.6569775883,383.819504007,0.0,100.150657288,124.558693486,503.855689907,443.965521155,42.4850247072,17.4051440449
 10/02  22:00:00,822.892266058,96.6569775883,370.938399165,0.0,46.0930336215,124.558693486,501.347270269,464.314947708,28.3233498048,8.70897275557
 10/02  23:00:00,791.591807661,96.6569775883,335.212514925,0.0,46.0930336215,124.558693486,506.226548242,474.666102801,14.1616749024,17.3987705385
 10/02  24:00:00,751.038873088,96.6569775883,312.773413335,0.0,46.0930336215,113.312780494,504.356871101,481.294198724,5.66466996096,17.3980024161
 10/03  01:00:00,739.878253361,96.6569775883,303.676013246,0.0,46.0930336215,113.312780494,500.113915039,485.739696459,5.66466996096,8.70954861892
 10/03  02:00:00,733.074805548,96.6569775883,297.803444009,0.0,46.0930336215,113.312780494,515.047011416,491.985429863,5.66466996096,17.3969115925
 10/03  03:00:00,738.698037065,96.6569775883,302.619249289,0.0,46.0930336215,113.312780494,511.032104976,496.656958984,5.66466996096,8.71047603151
 10/03  04:00:00,817.451424999,96.6569775883,288.974981293,0.0,100.150657288,148.969399434,507.300766568,484.237086252,5.66466996096,17.3990103549
 10/03  05:00:00,813.796227677,96.8421974861,283.362041277,0.0,100.150657288,149.894399434,834.543893792,811.673632568,14.1616749024,8.70858632114
 10/03  06:00:00,1036.50776257,97.5410153366,279.974326465,0.0,176.471037341,302.612436532,600.531986794,554.810525467,28.3233498048,17.3981115224
 10/03  07:00:00,1145.53585089,98.1662336111,269.280695018,0.0,243.2593065,310.10971186,579.92537368,511.121228026,42.4850247072,26.3191209465
 10/03  08:00:00,1195.56591619,99.105359479,292.315299194,0.0,243.2593065,310.10971186,560.859366099,477.762567186,56.6466996096,26.4500993031
 10/03  09:00:00,1270.82213599,99.8169756096,339.607900375,0.0,243.2593065,302.612436532,519.260022955,450.229355967,42.4850247072,26.5456422813
 10/03  10:00:00,1315.52339159,100.537306373,382.925094868,0.0,243.2593065,310.10971186,533.806088023,418.501447632,70.808374512,44.4962658792
 10/03  11:00:00,1355.04760871,101.155263303,420.909738069,0.0,243.2593065,310.10971186,503.597242014,397.144348958,70.808374512,35.6445185436
 10/03  12:00:00,1353.18298268,101.791298801,466.409831612,0.0,243.2593065,310.10971186,488.026846733,381.749572765,70.808374512,35.4688994559
 10/03  13:00:00,1463.29804031,102.506276828,542.774361859,0.0,243.2593065,302.612436532,460.528957404,368.227505303,56.6466996096,35.6547524914
 10/03  14:00:00,1476.40673629,103.364834529,554.590383009,0.0,243.2593065,302.612436532,434.983208792,356.898705565,42.4850247072,35.5994785199
 10/03  15:00:00,1487.66556242,104.114904721,562.602670728,0.0,243.2593065,302.612436532,430.518899514,336.657724379,56.6466996096,37.2144755256
 10/03  16:00:00,1508.57330525,104.58487423,564.523106536,0.0,243.2593065,310.10971186,442.927617303,324.282370092,84.9700494144,33.6751977974
 10/03  17:00:00,1511.44212689,105.193012604,562.709993385,0.0,243.2593065,310.10971186,425.761642937,323.289259882,84.9700494144,17.5023336407
 10/03  18:00:00,1226.85342206,96.6569775883,561.388774261,0.0,166.938926447,199.110933808,436.2053258,333.788744296,84.9700494144,17.4465320896
 10/03  19:00:00,1085.06633579,96.6569775883,417.952374611,0.0,166.938926447,191.61365848,435.474679033,361.382003284,56.6466996096,17.4459761393
 10/03  20:00:00,950.834961335,96.6569775883,408.360915786,0.0,100.150657288,124.558693486,486.866305984,412.772102069,56.6466996096,17.4475043053
 10/03  21:00:00,903.854705559,96.6569775883,408.513737987,0.0,100.150657288,124.558693486,473.707268549,422.510502087,42.4850247072,8.71174175442
 10/03  22:00:00,825.630747594,96.6569775883,396.834469039,0.0,46.0930336215,124.558693486,488.741704489,443.019138261,28.3233498048,17.3992164231
 10/03  23:00:00,811.337513012,96.6569775883,375.83199077,0.0,46.0930336215,124.558693486,483.353716985,451.793545539,14.1616749024,17.3984965428
 10/03  24:00:00,786.952574588,96.6569775883,359.544428398,0.0,46.0930336215,113.312780494,472.868944523,458.494636741,5.66466996096,8.70963782083
 10/04  01:00:00,782.570573318,96.6569775883,353.481905391,0.0,46.0930336215,113.312780494,486.807344466,463.745294877,5.66466996096,17.3973796285
 10/04  02:00:00,790.107764075,96.6569775883,363.834562036,0.0,46.0930336215,113.312780494,481.498836926,467.123393227,5.66466996096,8.71077373784
 10/04  03:00:00,806.14527424,96.6569775883,384.262933096,0.0,46.0930336215,113.312780494,491.773084228,468.708742409,5.66466996096,17.3996718588
 10/04  04:00:00,915.220719439,96.6569775883,407.175242761,0.0,100.150657288,148.969399434,463.948414722,449.57481755,5.66466996096,8.70892721138
 10/04  05:00:00,921.132222703,97.0835029898,418.666732679,0.0,100.150657288,149.894399434,740.091902719,708.530443503,14.1616749024,17.3997843132
 10/04  06:00:00,1143.74501002,98.4954563348,420.874069817,0.0,176.471037341,302.612436532,533.790191778,496.757069369,28.3233498048,8.70977260411
 10/04  07:00:00,1263.39954546,100.169347988,428.598384376,0.0,243.2593065,310.10971186,522.05117313,453.23779321,42.4850247072,26.3283552136
 10/04  08:00:00,1296.76423576,100.790734136,434.977590363,0.0,243.2593065,310.10971186,518.830636204,435.732869811,56.6466996096,26.4510667836
 10/04  09:00:00,1344.93524427,101.281450288,449.146185836,0.0,243.2593065,302.612436532,502.131547012,424.251280352,42.4850247072,35.3952419528
 10/04  10:00:00,1409.05860597,101.724995358,507.23818083,0.0,243.2593065,310.10971186,511.588647048,405.189065378,70.808374512,35.5912071585
 10/04  11:00:00,1465.70980067,102.175715045,560.558581508,0.0,243.2593065,310.10971186,507.410643295,392.01975346,70.808374512,44.5825153226
 10/04  12:00:00,1431.36319045,102.68146067,566.659214666,0.0,243.2593065,310.10971186,477.919835745,380.502545233,70.808374512,26.6089160002
 10/04  13:00:00,1472.77431081,103.142146345,573.751418875,0.0,243.2593065,302.612436532,470.710148163,369.497268014,56.6466996096,44.56618054
 10/04  14:00:00,1476.96904675,103.517949489,579.999266043,0.0,243.2593065,302.612436532,440.724433517,362.649093608,42.4850247072,35.5903152023
 10/04  15:00:00,1479.97266451,103.84061179,584.702153949,0.0,243.2593065,302.612436532,450.051439075,357.876110472,56.6466996096,35.5286289934
 10/04  16:00:00,1490.32084505,104.197189609,588.003247399,0.0,243.2593065,310.10971186,475.666573293,355.355751942,84.9700494144,35.3407719367
 10/04  17:00:00,1495.16435455,104.694788055,592.311124188,0.0,243.2593065,310.10971186,458.607255189,356.132742987,84.9700494144,17.5044627877
 10/04  18:00:00,1224.17647445,96.6569775883,595.209170213,0.0,166.938926447,199.110933808,464.024142852,361.607161769,84.9700494144,17.4469316692
 10/04  19:00:00,1228.51636428,96.6569775883,594.971011039,0.0,166.938926447,191.61365848,444.528759266,370.436772828,56.6466996096,17.4452868288
 10/04  20:00:00,1099.50101104,96.6569775883,596.079444768,0.0,100.150657288,124.558693486,486.217779385,412.127335107,56.6466996096,17.4437446689
 10/04  21:00:00,1060.27868017,96.6569775883,596.592009219,0.0,100.150657288,124.558693486,470.688911997,419.491348084,42.4850247072,8.71253920507
 10/04  22:00:00,991.925171874,96.6569775883,596.184650795,0.0,46.0930336215,124.558693486,483.842729618,438.121949104,28.3233498048,17.3974307086
 10/04  23:00:00,992.866074583,96.6569775883,596.058619659,0.0,46.0930336215,124.558693486,466.423693355,443.551181085,14.1616749024,8.71083736742
 10/04  24:00:00,981.636961118,96.6569775883,596.998809078,0.0,46.0930336215,113.312780494,470.706104205,447.640166391,5.66466996096,17.4012678529
 10/05  01:00:00,982.581297062,96.6569775883,597.713943954,0.0,46.0930336215,113.312780494,465.637857298,451.264067806,5.66466996096,8.7091195312
 10/05  02:00:00,983.536737994,96.6569775883,598.544760934,0.0,46.0930336215,113.312780494,477.238350142,454.174317331,5.66466996096,17.3993628501
 10/05  03:00:00,958.402301003,96.6569775883,575.670350222,0.0,46.0930336215,113.312780494,478.816981001,461.79280764,5.66466996096,11.3595034003
 10/05  04:00:00,922.37688138,96.6569775883,451.345999665,0.0,100.150657288,148.969399434,467.824214068,447.409996592,5.66466996096,14.7495475154
 10/05  05:00:00,918.439067636,97.1468961611,446.007750243,0.0,100.150657288,149.894399434,712.846774908,681.28439615,14.1616749024,17.400703856
 10/05  06:00:00,1247.92944507,99.0391743109,543.422184007,0.0,176.471037341,302.612436532,519.877251527,482.843082703,28.3233498048,8.71081901873
 10/05  07:00:00,1414.91072202,100.767599443,586.96742211,0.0,243.2593065,310.10971186,506.199136957,437.390375984,42.4850247072,26.323736266
 10/05  08:00:00,1452.08053628,101.38668009,593.40095843,0.0,243.2593065,310.10971186,501.315653182,418.213893813,56.6466996096,26.4550597593
 10/05  09:00:00,1488.39248296,101.862320526,595.656335044,0.0,243.2593065,302.612436532,483.84625983,405.970007927,42.4850247072,35.391227196
 10/05  10:00:00,1497.37491468,102.284684882,596.726358601,0.0,243.2593065,310.10971186,493.537073375,387.141854123,70.808374512,35.5868447407
 10/05  11:00:00,1498.79136819,102.761136203,596.655156892,0.0,243.2593065,310.10971186,482.198277061,375.725399524,70.808374512,35.6645030249
 10/05  12:00:00,1457.31413491,103.206383563,596.608970824,0.0,243.2593065,310.10971186,473.852510928,367.557243322,70.808374512,35.4868930946
 10/05  13:00:00,1492.79705868,103.606124668,597.701014317,0.0,243.2593065,302.612436532,460.417083207,359.188710257,56.6466996096,44.5816733402
 10/05  14:00:00,1495.66940292,104.014830381,599.7588429,0.0,243.2593065,302.612436532,428.849282896,350.777166551,42.4850247072,35.5870916382
 10/05  15:00:00,1498.82191105,104.595987404,601.605390072,0.0,243.2593065,302.612436532,438.404355054,346.231770723,56.6466996096,35.5258847218
 10/05  16:00:00,1509.01104926,105.174009309,604.024145985,0.0,243.2593065,310.10971186,456.346181091,344.865681143,84.9700494144,26.5104505338
 10/05  17:00:00,1504.21569285,105.677457273,597.79920406,0.0,243.2593065,310.10971186,457.491182175,346.274251339,84.9700494144,26.2468814217
 10/05  18:00:00,1238.20698331,96.6569775883,606.766402856,0.0,166.938926447,199.110933808,455.124097181,352.708666192,84.9700494144,17.4453815747
 10/05  19:00:00,1244.2034683,96.6569775883,605.138020929,0.0,166.938926447,191.61365848,431.128431721,365.749599898,56.6466996096,8.73213221399
 10/05  20:00:00,1107.70536887,96.6569775883,602.876694411,0.0,100.150657288,124.558693486,481.789121882,407.692640074,56.6466996096,17.4497821988
 10/05  21:00:00,1068.10944066,96.6569775883,602.575644141,0.0,100.150657288,124.558693486,473.959881127,414.069761358,42.4850247072,17.4050950616
 10/05  22:00:00,1002.76938493,96.6569775883,603.966466168,0.0,46.0930336215,124.558693486,477.357625358,431.634873565,28.3233498048,17.3994019884
 10/05  23:00:00,1006.08422636,96.6569775883,605.773723249,0.0,46.0930336215,124.558693486,460.44315872,437.571346267,14.1616749024,8.7101375504
 10/05  24:00:00,995.365880108,96.6569775883,606.946136092,0.0,46.0930336215,113.312780494,464.47120666,441.406341377,5.66466996096,17.4001953221
 10/06  01:00:00,983.831476821,96.6569775883,594.083056956,0.0,46.0930336215,113.312780494,457.006301047,442.630319557,5.66466996096,8.7113115286
 10/06  02:00:00,934.48624581,96.6569775883,540.776148184,0.0,46.0930336215,113.312780494,460.218557463,437.152957551,5.66466996096,17.4009299508
 10/06  03:00:00,910.62454449,96.6569775883,514.53030807,0.0,46.0930336215,113.312780494,447.779542553,433.405259447,5.66466996096,8.70961314499
 10/06  04:00:00,993.960197718,96.6569775883,503.256558446,0.0,100.150657288,148.969399434,435.117129282,412.052224383,5.66466996096,17.4002349375
 10/06  05:00:00,975.076632969,97.167726564,483.820536336,0.0,100.150657288,149.894399434,633.251637903,601.690214352,14.1616749024,17.3997486482
 10/06  06:00:00,1209.30119898,99.532865128,489.366398492,0.0,176.471037341,302.612436532,473.496089412,436.462408874,28.3233498048,8.7103307325
 10/06  07:00:00,1420.03146039,101.162336029,584.810087391,0.0,243.2593065,310.10971186,481.213542197,412.40076421,42.4850247072,26.3277532802
 10/06  08:00:00,1470.83437812,101.732113169,610.139536946,0.0,243.2593065,310.10971186,484.751267877,401.649626041,56.6466996096,26.4549422261
 10/06  09:00:00,1494.37120338,102.166912743,601.159553714,0.0,243.2593065,302.612436532,470.857103171,392.980040145,42.4850247072,35.392038318
 10/06  10:00:00,1497.62176645,102.622841569,597.140144411,0.0,243.2593065,310.10971186,483.158352819,376.762021326,70.808374512,35.5879569815
 10/06  11:00:00,1494.09960883,103.147519204,592.267459282,0.0,243.2593065,310.10971186,470.79554958,364.32129388,70.808374512,35.6658811886
 10/06  12:00:00,1448.58392302,103.606712991,588.183541197,0.0,243.2593065,310.10971186,465.476125657,359.179268204,70.808374512,35.4884829418
 10/06  13:00:00,1481.35126796,104.104178394,587.125986247,0.0,243.2593065,302.612436532,456.133547216,354.901679715,56.6466996096,44.5851678913
 10/06  14:00:00,1479.68401207,104.610690034,585.184828762,0.0,243.2593065,302.612436532,429.754645317,351.680005719,42.4850247072,35.5896148907
 10/06  15:00:00,1477.05328366,105.031188472,582.316283886,0.0,243.2593065,302.612436532,443.658543692,351.483295399,56.6466996096,35.5285486831
 10/06  16:00:00,1482.08161038,105.43196764,580.27151547,0.0,243.2593065,310.10971186,462.329791795,350.84743398,84.9700494144,26.5123084004
 10/06  17:00:00,1480.74637952,105.734451838,579.23742476,0.0,243.2593065,310.10971186,465.096459921,353.878265562,84.9700494144,26.2481449451
 10/06  18:00:00,1204.58278986,96.6569775883,578.234383034,0.0,166.938926447,199.110933808,463.460024719,361.04381943,84.9700494144,17.446155874
 10/06  19:00:00,1211.49048605,96.6569775883,577.262512293,0.0,166.938926447,191.61365848,435.30521742,369.925974693,56.6466996096,8.73254311693
 10/06  20:00:00,1073.94155839,96.6569775883,572.707250453,0.0,100.150657288,124.558693486,486.105855669,412.008462217,56.6466996096,17.4506938422
 10/06  21:00:00,954.426392365,96.6569775883,484.197696268,0.0,100.150657288,124.558693486,481.689755556,421.798798638,42.4850247072,17.4059322106
 10/06  22:00:00,859.591134388,96.6569775883,441.645819146,0.0,46.0930336215,124.558693486,487.236462598,441.512812116,28.3233498048,17.4003006771
 10/06  23:00:00,878.092531241,96.6569775883,452.136792013,0.0,46.0930336215,124.558693486,472.293684583,449.421384914,14.1616749024,8.71062476653
 10/06  24:00:00,863.607835197,96.6569775883,449.272162133,0.0,46.0930336215,113.312780494,478.803715176,455.738009133,5.66466996096,17.4010360825
 10/07  01:00:00,858.479686973,96.6569775883,446.879397655,0.0,46.0930336215,113.312780494,474.542926499,460.166386716,5.66466996096,8.71186982194
 10/07  02:00:00,853.569334717,96.6569775883,447.377309058,0.0,46.0930336215,113.312780494,487.105916864,464.039183367,5.66466996096,17.4020635361
 10/07  03:00:00,855.750842258,96.6569775883,448.030579603,0.0,46.0930336215,113.312780494,482.270314402,467.895458215,5.66466996096,8.71018622553
 10/07  04:00:00,871.827555288,96.6569775883,454.926932723,0.0,55.6251445156,113.312780494,482.779955726,459.713818801,5.66466996096,17.4014669638
 10/07  05:00:00,871.247511187,96.6569775883,453.800892117,0.0,55.6251445156,113.312780494,492.976083111,461.413377741,14.1616749024,17.4010304675
 10/07  06:00:00,940.54683193,96.6569775883,449.154400575,0.0,65.1572554096,176.889270242,439.942924112,402.908553155,28.3233498048,8.71102115301
 10/07  07:00:00,1062.48993363,96.9782509584,455.199763718,0.0,109.682768182,220.96816451,707.91149701,648.02348835,42.4850247072,17.4029839527
 10/07  08:00:00,1063.74097634,96.9745586851,460.512195652,0.0,109.682768182,220.96816451,608.181956429,534.047583079,56.6466996096,17.4876737405
 10/07  09:00:00,1179.33771574,97.5014234246,467.35062652,0.0,131.945524568,266.955817592,563.637756851,494.816810931,42.4850247072,26.3359212129
 10/07  10:00:00,1238.16783219,97.7697593568,518.708700032,0.0,131.945524568,274.45309292,561.103782431,463.840197526,70.808374512,26.4552103928
 10/07  11:00:00,1274.35061532,98.036411076,556.011222191,0.0,131.945524568,274.45309292,538.941883928,441.679514612,70.808374512,26.4539948041
 10/07  12:00:00,1251.03742228,98.2126032266,562.661944367,0.0,131.945524568,274.45309292,526.349218465,429.094141787,70.808374512,26.4467021665
 10/07  13:00:00,1249.54909191,98.4027431253,565.288198827,0.0,131.945524568,266.955817592,503.358899359,420.267597788,56.6466996096,26.4446019611
 10/07  14:00:00,1251.7218985,98.5774272539,567.415751465,0.0,131.945524568,266.955817592,479.348740934,410.416890535,42.4850247072,26.4468256925
 10/07  15:00:00,1177.36979834,96.6569775883,566.499152121,0.0,109.682768182,212.545889182,399.852647405,307.947432585,56.6466996096,35.2585152101
 10/07  16:00:00,1185.2307078,96.6569775883,563.494227458,0.0,109.682768182,220.04316451,421.507778393,310.088131208,84.9700494144,26.4495977709
 10/07  17:00:00,1138.68436014,96.6569775883,559.957927334,0.0,109.682768182,220.04316451,415.189460151,312.662895673,84.9700494144,17.5565150638
 10/07  18:00:00,1027.8348581,96.6569775883,481.791789354,0.0,100.150657288,199.110933808,456.797931787,354.426494494,84.9700494144,17.4013878781
 10/07  19:00:00,982.954101682,96.6569775883,427.592662063,0.0,100.150657288,191.61365848,453.2508442,379.203163496,56.6466996096,17.4009810948
 10/07  20:00:00,872.816679253,96.6569775883,429.134988835,0.0,55.6251445156,124.558693486,495.822913749,430.465216816,56.6466996096,8.71099732327
 10/07  21:00:00,869.315214307,96.6569775883,425.120460197,0.0,55.6251445156,124.558693486,500.122980707,440.237650688,42.4850247072,17.4003053121
 10/07  22:00:00,840.679522593,96.6569775883,404.447174934,0.0,46.0930336215,124.558693486,497.726305763,460.694051897,28.3233498048,8.70890406147
 10/07  23:00:00,828.10215547,96.6569775883,391.057653261,0.0,46.0930336215,124.558693486,499.831783425,468.267733025,14.1616749024,17.4023754967
 10/07  24:00:00,806.934661375,96.6569775883,382.510240864,0.0,46.0930336215,113.312780494,488.775348466,474.400359185,5.66466996096,8.7103193195
 10/08  01:00:00,771.701639699,96.6569775883,352.691570315,0.0,34.9616554283,113.312780494,507.642128004,484.57542244,5.66466996096,17.4020356034
 10/08  02:00:00,752.441704556,96.6569775883,327.178910184,0.0,34.9616554283,113.312780494,514.821423233,491.754869094,5.66466996096,17.4018841781
 10/08  03:00:00,740.87408692,96.6569775883,319.141474345,0.0,34.9616554283,113.312780494,513.89165125,499.515476513,5.66466996096,8.71150477558
 10/08  04:00:00,744.389537736,96.6569775883,317.084171579,0.0,44.4937663224,113.312780494,519.68898135,496.622945068,5.66466996096,17.4013663212
 10/08  05:00:00,739.1579792,96.6569775883,311.337262476,0.0,44.4937663224,113.312780494,526.776993265,503.905438737,14.1616749024,8.70987962591
 10/08  06:00:00,800.793510312,96.6569775883,301.196855311,0.0,54.0258772165,176.889270242,489.817613806,444.093434838,28.3233498048,17.4008291635
 10/08  07:00:00,801.804446639,96.6569775883,296.499378621,0.0,54.0258772165,184.38654557,493.020095505,441.824141595,42.4850247072,8.71092920243
 10/08  08:00:00,890.99135654,96.6569775883,317.832816997,0.0,65.1572554096,220.04316451,497.629071451,414.779808614,56.6466996096,26.2025632272
 10/08  09:00:00,924.156158081,96.6569775883,374.54472563,0.0,65.1572554096,212.545889182,451.12905682,391.095516849,42.4850247072,17.5485152634
 10/08  10:00:00,973.961493063,96.6569775883,429.465742189,0.0,65.1572554096,220.04316451,469.534172411,372.295764253,70.808374512,26.4300336451
 10/08  11:00:00,1038.07502405,96.6569775883,494.258407433,0.0,65.1572554096,220.04316451,458.806326753,361.571705072,70.808374512,26.4262471691
 10/08  12:00:00,1105.77779367,96.6569775883,552.410992514,0.0,65.1572554096,220.04316451,451.093755624,353.85743624,70.808374512,26.4279448721
 10/08  13:00:00,1113.60294879,96.6569775883,559.29707446,0.0,65.1572554096,212.545889182,430.752114415,345.324841598,56.6466996096,28.7805732074
 10/08  14:00:00,1121.72783287,96.6569775883,564.143925425,0.0,65.1572554096,212.545889182,414.851500621,339.487754079,42.4850247072,32.8787218348
 10/08  15:00:00,1124.58827876,96.6569775883,568.33257901,0.0,65.1572554096,212.545889182,405.255066597,322.179975491,56.6466996096,26.4283914965
 10/08  16:00:00,1101.98829517,96.6569775883,571.971372576,0.0,65.1572554096,220.04316451,418.280740925,306.880262515,84.9700494144,26.430428996
 10/08  17:00:00,1063.69637893,96.6569775883,573.178998592,0.0,54.0258772165,184.38654557,417.69667618,315.17571105,84.9700494144,17.5509157152
 10/08  18:00:00,1019.47990426,96.6569775883,570.398722625,0.0,44.4937663224,163.454314868,463.356051093,360.985202325,84.9700494144,17.400799354
 10/08  19:00:00,890.333774398,96.6569775883,441.765460763,0.0,44.4937663224,155.95703954,462.366275797,397.008650466,56.6466996096,8.71092572102
 10/08  20:00:00,819.059363361,96.6569775883,397.851820565,0.0,44.4937663224,124.558693486,522.39021076,448.340512017,56.6466996096,17.4029991338
 10/08  21:00:00,822.997091233,96.6569775883,404.178446246,0.0,44.4937663224,124.558693486,519.635950189,459.748308454,42.4850247072,17.4026170276
 10/08  22:00:00,829.802066042,96.6569775883,417.54334551,0.0,34.9616554283,124.558693486,516.347638216,479.312418545,28.3233498048,8.71186986629
 10/08  23:00:00,818.3480522,96.6569775883,396.357793941,0.0,34.9616554283,124.558693486,522.016632539,490.452907831,14.1616749024,17.4020498059
 10/08  24:00:00,779.508474208,96.6569775883,366.407290061,0.0,34.9616554283,113.312780494,513.732127534,499.357247165,5.66466996096,8.71021040789
 10/09  01:00:00,768.257244835,96.6569775883,354.987157227,0.0,34.9616554283,113.312780494,530.136107224,507.06960401,5.66466996096,17.4018332534
 10/09  02:00:00,765.839947897,96.6569775883,352.606371461,0.0,34.9616554283,113.312780494,539.259213149,516.19278469,5.66466996096,17.4017584979
 10/09  03:00:00,752.303032286,96.6569775883,339.516162225,0.0,34.9616554283,113.312780494,541.48706162,527.110938316,5.66466996096,8.71145334347
 10/09  04:00:00,753.939766878,96.6569775883,330.01602938,0.0,44.4937663224,113.312780494,547.929146366,524.863122989,5.66466996096,17.4013534162
 10/09  05:00:00,751.236378775,96.6569775883,322.402258355,0.0,44.4937663224,113.312780494,553.853207138,530.982311579,14.1616749024,8.70922065655
 10/09  06:00:00,817.427310202,96.6569775883,317.201992279,0.0,54.0258772165,176.889270242,515.560913785,469.833895984,28.3233498048,17.403667996
 10/09  07:00:00,818.99135299,96.6569775883,316.244350986,0.0,54.0258772165,184.38654557,516.487631978,465.291605327,42.4850247072,8.71100194385
 10/09  08:00:00,896.350330526,96.6569775883,326.909799475,0.0,65.1572554096,220.04316451,528.562097498,445.712550803,56.6466996096,26.2028470856
 10/09  09:00:00,920.571934199,96.6569775883,382.66249938,0.0,65.1572554096,212.545889182,488.673982128,428.637823097,42.4850247072,17.5511343245
 10/09  10:00:00,1001.07590034,96.6569775883,471.829724832,0.0,65.1572554096,220.04316451,511.727596219,414.487654383,70.808374512,26.4315673247
 10/09  11:00:00,1088.10872775,96.6569775883,556.452943669,0.0,65.1572554096,220.04316451,502.679797712,405.443419906,70.808374512,26.4280032937
 10/09  12:00:00,1107.49578796,96.6569775883,569.883108704,0.0,65.1572554096,220.04316451,490.505783738,393.267571797,70.808374512,26.429837429
 10/09  13:00:00,1107.54816108,96.6569775883,576.876553878,0.0,65.1572554096,212.545889182,470.478013112,380.100438255,56.6466996096,33.7308752468
 10/09  14:00:00,1110.98581174,96.6569775883,582.111407862,0.0,65.1572554096,212.545889182,438.222086999,367.806212553,42.4850247072,27.9308497396
 10/09  15:00:00,1113.02298794,96.6569775883,585.249852781,0.0,65.1572554096,212.545889182,437.800002758,354.722429653,56.6466996096,26.4308734953
 10/09  16:00:00,1089.16744559,96.6569775883,587.920664364,0.0,65.1572554096,220.04316451,456.670406675,345.267473484,84.9700494144,26.4328837762
 10/09  17:00:00,1040.32936756,96.6569775883,588.466850374,0.0,54.0258772165,184.38654557,466.197661846,363.675070905,84.9700494144,17.5525415265
 10/09  18:00:00,1007.41644889,96.6569775883,586.920858853,0.0,44.4937663224,163.454314868,518.487228798,416.115112987,84.9700494144,17.4020663962
 10/09  19:00:00,1009.01391696,96.6569775883,580.912461197,0.0,44.4937663224,155.95703954,511.057619115,437.009133685,56.6466996096,17.4017858202
 10/09  20:00:00,972.778630261,96.6569775883,576.295757115,0.0,44.4937663224,124.558693486,543.817995701,478.459847065,56.6466996096,8.71144902635
 10/09  21:00:00,969.906697621,96.6569775883,573.882341968,0.0,44.4937663224,124.558693486,545.608136893,485.721773626,42.4850247072,17.4013385603
 10/09  22:00:00,960.163133605,96.6569775883,570.230967497,0.0,34.9616554283,124.558693486,541.072857034,504.040205602,28.3233498048,8.70930162752
 10/09  23:00:00,875.187063949,96.6569775883,482.235609046,0.0,34.9616554283,124.558693486,543.50924759,511.943924712,14.1616749024,17.4036479751
 10/09  24:00:00,824.552225739,96.6569775883,443.17059525,0.0,34.9616554283,113.312780494,532.399176357,518.023503854,5.66466996096,8.71100254213
 10/10  01:00:00,845.727697843,96.6569775883,453.128058013,0.0,46.0930336215,113.312780494,544.120274976,521.052072472,5.66466996096,17.4035325434
 10/10  02:00:00,836.175990348,96.6569775883,444.204772806,0.0,46.0930336215,113.312780494,551.082028522,528.013825952,5.66466996096,17.4035326095
 10/10  03:00:00,829.045855555,96.6569775883,437.193670215,0.0,46.0930336215,113.312780494,547.911839952,533.534766961,5.66466996096,8.71240303053
 10/10  04:00:00,919.646133929,96.6569775883,436.983972352,0.0,100.150657288,148.969399434,528.477277791,505.407846146,5.66466996096,17.4047616848
 10/10  05:00:00,920.9576524,96.6569775883,437.185577541,0.0,100.150657288,149.894399434,1017.24912492,994.376598464,14.1616749024,8.71085154942
 10/10  06:00:00,1137.87122585,96.6684244014,430.114248665,0.0,176.471037341,302.612436532,665.309981485,619.583520089,28.3233498048,17.4031115919
 10/10  07:00:00,1256.98199885,96.9010201017,431.825748088,0.0,243.2593065,310.10971186,621.362001265,552.544945695,42.4850247072,26.3320308624
 10/10  08:00:00,1291.34748869,97.0392729974,436.629817535,0.0,243.2593065,310.10971186,607.474010132,524.360274377,56.6466996096,26.4670361451
 10/10  09:00:00,1335.91176162,97.1485703694,450.012500005,0.0,243.2593065,302.612436532,583.124452897,505.236182106,42.4850247072,35.4032460846
 10/10  10:00:00,1357.85101124,97.2446590978,466.564280018,0.0,243.2593065,310.10971186,585.80752595,479.396688632,70.808374512,35.6024628056
 10/10  11:00:00,1443.15963328,97.3323331586,549.508745427,0.0,243.2593065,310.10971186,563.851355865,457.359950961,70.808374512,35.6830303918
 10/10  12:00:00,1428.56265042,97.4130085791,574.93915658,0.0,243.2593065,310.10971186,545.232609488,438.919580593,70.808374512,35.5046543825
 10/10  13:00:00,1471.59539732,97.488048086,583.751314272,0.0,243.2593065,302.612436532,527.238477884,425.991883109,56.6466996096,44.5998951646
 10/10  14:00:00,1477.56789869,97.6495343641,588.849717881,0.0,243.2593065,302.612436532,493.058260163,414.963194294,42.4850247072,35.6100411621
 10/10  15:00:00,1478.51840042,97.9661589671,589.471997542,0.0,243.2593065,302.612436532,498.419093351,406.222901088,56.6466996096,35.5494926532
 10/10  16:00:00,1483.06220961,98.2506923092,585.40984342,0.0,243.2593065,310.10971186,522.137065485,401.807273493,84.9700494144,35.3597425779
 10/10  17:00:00,1481.97189287,98.5188380357,581.349481394,0.0,243.2593065,310.10971186,502.349048296,399.86704934,84.9700494144,17.5119495415
 10/10  18:00:00,1214.71788325,96.6569775883,578.429591536,0.0,166.938926447,199.110933808,476.566141493,374.142372264,84.9700494144,17.4537198144
 10/10  19:00:00,1218.06833805,96.6569775883,574.005107701,0.0,166.938926447,191.61365848,459.393206309,385.29413224,56.6466996096,17.4523744593
 10/10  20:00:00,1076.24629324,96.6569775883,568.624633395,0.0,100.150657288,124.558693486,504.20766376,430.109768094,56.6466996096,17.4511960569
 10/10  21:00:00,994.184822067,96.6569775883,527.557667751,0.0,100.150657288,124.558693486,488.616112506,437.417699938,42.4850247072,8.71338786074
 10/10  22:00:00,845.472795219,96.6569775883,444.627403461,0.0,46.0930336215,124.558693486,502.4641448,456.738073129,28.3233498048,17.402721866
 10/10  23:00:00,846.434462097,96.6569775883,444.958366392,0.0,46.0930336215,124.558693486,494.879534206,463.315364072,14.1616749024,17.4024952325
 10/10  24:00:00,829.190283032,96.6569775883,440.779259757,0.0,46.0930336215,113.312780494,482.78956564,468.41305281,5.66466996096,8.71184286994
 10/11  01:00:00,824.410553566,96.6569775883,435.928142658,0.0,46.0930336215,113.312780494,496.51969609,473.452500646,5.66466996096,17.4025254829
 10/11  02:00:00,814.63559974,96.6569775883,424.021498483,0.0,46.0930336215,113.312780494,493.03827067,478.662967913,5.66466996096,8.71063279578
 10/11  03:00:00,802.974414512,96.6569775883,407.738984294,0.0,46.0930336215,113.312780494,507.890699109,484.823487074,5.66466996096,17.402542074
 10/11  04:00:00,877.758028565,96.6569775883,388.618136484,0.0,100.150657288,148.969399434,486.794440089,466.231093937,5.66466996096,14.8986761905
 10/11  05:00:00,867.863722503,96.666379864,371.506884053,0.0,100.150657288,149.894399434,819.417338027,794.040728766,14.1616749024,11.2149343581
 10/11  06:00:00,1084.82124095,97.3875895733,352.451367519,0.0,176.471037341,302.612436532,582.927665265,537.199330195,28.3233498048,17.4049852652
 10/11  07:00:00,1202.87422333,97.6493750841,348.048594904,0.0,243.2593065,310.10971186,554.334431714,494.28554194,42.4850247072,17.5638650668
 10/11  08:00:00,1232.86393211,98.1088801727,361.938519186,0.0,243.2593065,310.10971186,558.29239189,466.365221479,56.6466996096,35.2804708013
 10/11  09:00:00,1302.69521188,98.634741746,414.49641605,0.0,243.2593065,302.612436532,508.036065298,438.983066363,42.4850247072,26.5679742276
 10/11  10:00:00,1427.30264025,99.341854485,532.668284532,0.0,243.2593065,310.10971186,520.8123428,405.47927744,70.808374512,44.5246908487
 10/11  11:00:00,1473.0955003,99.976992577,574.505222612,0.0,243.2593065,310.10971186,491.940275083,385.454193923,70.808374512,35.6777066485
 10/11  12:00:00,1440.37310814,100.541987364,582.081916517,0.0,243.2593065,310.10971186,481.341530745,375.032761185,70.808374512,35.5003950481
 10/11  13:00:00,1481.41651406,101.398930305,585.598731476,0.0,243.2593065,302.612436532,461.456854085,360.195852694,56.6466996096,44.6143017815
 10/11  14:00:00,1487.58955009,102.332521021,585.961010412,0.0,243.2593065,302.612436532,426.598019306,348.506195376,42.4850247072,35.606799223
 10/11  15:00:00,1485.75924084,103.180028086,581.57365442,0.0,243.2593065,302.612436532,420.891589033,328.698646237,56.6466996096,35.5462431863
 10/11  16:00:00,1494.54427682,103.939896541,580.165939197,0.0,243.2593065,310.10971186,433.036960669,314.996280432,84.9700494144,33.0706308225
 10/11  17:00:00,1502.51153372,104.593710111,585.613489276,0.0,243.2593065,310.10971186,420.244835119,315.498827851,84.9700494144,19.7759578536
 10/11  18:00:00,1224.13796836,96.6569775883,582.185819677,0.0,166.938926447,199.110933808,429.819572629,327.397704267,84.9700494144,17.4518189475
 10/11  19:00:00,1201.42005581,96.6569775883,553.636627002,0.0,166.938926447,191.61365848,430.068455097,355.971079439,56.6466996096,17.4506760486
 10/11  20:00:00,946.007678691,96.6569775883,429.06606655,0.0,100.150657288,124.558693486,481.048813684,406.95251893,56.6466996096,17.4495951446
 10/11  21:00:00,912.747591232,96.6569775883,432.268186303,0.0,100.150657288,124.558693486,469.310216929,418.109856844,42.4850247072,8.71533537715
 10/11  22:00:00,850.992749017,96.6569775883,439.459370153,0.0,46.0930336215,124.558693486,483.376785456,437.649626894,28.3233498048,17.4038087574
 10/11  23:00:00,848.040931965,96.6569775883,438.533356625,0.0,46.0930336215,124.558693486,467.295964552,444.423136632,14.1616749024,8.71115301743
 10/11  24:00:00,826.023413638,96.6569775883,429.337669665,0.0,46.0930336215,113.312780494,473.295447778,450.227061383,5.66466996096,17.4037164335
 10/12  01:00:00,806.550112125,96.6569775883,406.304194252,0.0,46.0930336215,113.312780494,480.385968177,457.317432471,5.66466996096,17.4038657451
 10/12  02:00:00,791.07136511,96.6569775883,385.160012609,0.0,46.0930336215,113.312780494,478.117829083,463.740485001,5.66466996096,8.71267412113
 10/12  03:00:00,779.570813046,96.6569775883,370.962165652,0.0,46.0930336215,113.312780494,491.67065924,468.602040862,5.66466996096,17.4039484165
 10/12  04:00:00,867.167379913,96.6569775883,370.61564533,0.0,100.150657288,148.969399434,465.771460132,451.395522074,5.66466996096,8.71126809766
 10/12  05:00:00,865.896015205,97.0189078048,367.579964546,0.0,100.150657288,149.894399434,748.893585107,717.326985803,14.1616749024,17.4049244011
 10/12  06:00:00,1088.67170625,98.0537601074,362.319791566,0.0,176.471037341,302.612436532,548.979992308,503.252848632,28.3233498048,17.4037938714
 10/12  07:00:00,1208.56500144,99.5654531027,361.46179378,0.0,243.2593065,310.10971186,521.235721456,461.187416941,42.4850247072,17.5632798075
 10/12  08:00:00,1246.61573967,100.418811948,379.463643597,0.0,243.2593065,310.10971186,522.34459697,435.781464049,56.6466996096,29.9164333116
 10/12  09:00:00,1310.33169499,101.062094582,418.968115083,0.0,243.2593065,302.612436532,489.430793268,414.98550622,42.4850247072,31.9602623401
 10/12  10:00:00,1414.28809697,101.817627695,515.032223063,0.0,243.2593065,310.10971186,491.690968762,380.120806187,70.808374512,40.7617880636
 10/12  11:00:00,1473.5272614,102.546105088,563.994807353,0.0,243.2593065,310.10971186,469.21077658,358.941931329,70.808374512,39.4604707385
 10/12  12:00:00,1454.20992116,103.353758535,570.808149882,0.0,243.2593065,310.10971186,453.473448294,347.163611171,70.808374512,35.5014626106
 10/12  13:00:00,1496.04763741,104.392429518,575.361849691,0.0,243.2593065,302.612436532,436.982154028,335.718330618,56.6466996096,44.6171237995
 10/12  14:00:00,1482.74527496,105.288069295,569.521612332,0.0,243.2593065,302.612436532,404.73157164,326.637328765,42.4850247072,35.6092181669
 10/12  15:00:00,1473.49460515,106.078235529,563.028222237,0.0,243.2593065,302.612436532,402.700291662,310.505076978,56.6466996096,35.5485150741
 10/12  16:00:00,1479.12659776,106.698573166,561.800254013,0.0,243.2593065,310.10971186,410.458632794,298.95934107,84.9700494144,26.5292423093
 10/12  17:00:00,1490.1115321,107.131347967,570.813936482,0.0,243.2593065,310.10971186,412.955353646,301.726908255,84.9700494144,26.2583959766
 10/12  18:00:00,1226.64844279,96.6569775883,586.837905078,0.0,166.938926447,199.110933808,422.315671908,319.893123069,84.9700494144,17.4524994252
 10/12  19:00:00,1208.14275851,96.6569775883,557.307135247,0.0,166.938926447,191.61365848,422.949464166,348.851330684,56.6466996096,17.4514338725
 10/12  20:00:00,958.336953121,96.6569775883,439.087875091,0.0,100.150657288,124.558693486,472.817928622,398.720805153,56.6466996096,17.4504238592
 10/12  21:00:00,914.490305582,96.6569775883,434.252948268,0.0,100.150657288,124.558693486,461.73431443,410.53356192,42.4850247072,8.71572780282
 10/12  22:00:00,841.113975454,96.6569775883,426.55997547,0.0,46.0930336215,124.558693486,478.003409393,432.275434911,28.3233498048,17.4046246773
 10/12  23:00:00,846.566594545,96.6569775883,440.907526956,0.0,46.0930336215,124.558693486,460.777577859,437.904322895,14.1616749024,8.71158006245
 10/12  24:00:00,836.928279039,96.6569775883,450.466804016,0.0,46.0930336215,113.312780494,465.85170181,442.782393447,5.66466996096,17.404638402
 10/13  01:00:00,815.430069594,96.6569775883,422.990052302,0.0,46.0930336215,113.312780494,473.824686882,450.755142897,5.66466996096,17.4048740233
 10/13  02:00:00,792.614033944,96.6569775883,391.390377703,0.0,46.0930336215,113.312780494,473.014664154,458.636773082,5.66466996096,8.7132211116
 10/13  03:00:00,791.745850551,96.6569775883,385.963944073,0.0,46.0930336215,113.312780494,486.578256973,463.508513371,5.66466996096,17.4050736413
 10/13  04:00:00,880.01257006,96.6569775883,381.575746138,0.0,100.150657288,148.969399434,461.606568232,447.230056142,5.66466996096,8.7118421285
 10/13  05:00:00,872.894971595,97.1413981429,369.607951346,0.0,100.150657288,149.894399434,716.101233167,684.533795197,14.1616749024,17.4057630671
 10/13  06:00:00,1096.4006085,99.0780071229,363.298438609,0.0,176.471037341,302.612436532,535.983393616,490.254932436,28.3233498048,17.4051113752
 10/13  07:00:00,1214.89644441,100.774756242,361.958834126,0.0,243.2593065,310.10971186,508.672117376,448.621971328,42.4850247072,17.5651213407
 10/13  08:00:00,1256.74293482,101.669825969,391.551894257,0.0,243.2593065,310.10971186,511.91987847,419.988688752,56.6466996096,35.2844901078
 10/13  09:00:00,1330.73978682,102.334883503,442.070074784,0.0,243.2593065,302.612436532,463.582616468,394.521092544,42.4850247072,26.5764992167
 10/13  10:00:00,1457.18992862,103.044396461,558.279698327,0.0,243.2593065,310.10971186,479.616523408,364.273825779,70.808374512,44.5343231162
 10/13  11:00:00,1488.90197665,103.836349007,585.021442607,0.0,243.2593065,310.10971186,452.847159211,346.352781921,70.808374512,35.6860027783
 10/13  12:00:00,1449.01479916,104.693409588,584.173730473,0.0,243.2593065,310.10971186,442.532046714,336.215406215,70.808374512,35.5082659864
 10/13  13:00:00,1463.36943749,105.709284942,562.990877025,0.0,243.2593065,302.612436532,426.642277472,325.377287974,56.6466996096,44.6182898891
 10/13  14:00:00,1451.83343905,106.600614702,549.985403148,0.0,243.2593065,302.612436532,393.786181467,315.684531985,42.4850247072,35.6166247755
 10/13  15:00:00,1447.36013983,107.45946383,544.492653791,0.0,243.2593065,302.612436532,393.14893711,300.945539536,56.6466996096,35.5566979647
 10/13  16:00:00,1461.36037635,107.963143788,551.127846134,0.0,243.2593065,310.10971186,413.406610752,293.069589913,84.9700494144,35.3669714238
 10/13  17:00:00,1468.59402232,108.282030462,558.301279323,0.0,243.2593065,310.10971186,401.044289438,298.560231696,84.9700494144,17.5140083276
 10/13  18:00:00,1225.59007869,96.6569775883,590.649925109,0.0,166.938926447,199.110933808,424.377582812,321.951930155,84.9700494144,17.4556032428
 10/13  19:00:00,1232.85861025,96.6569775883,589.508059513,0.0,166.938926447,191.61365848,416.291203414,342.18999827,56.6466996096,17.4545055348
 10/13  20:00:00,1093.46997518,96.6569775883,580.683468822,0.0,100.150657288,124.558693486,462.685919498,388.585677011,56.6466996096,17.4535428775
 10/13  21:00:00,1054.08573354,96.6569775883,573.972032351,0.0,100.150657288,124.558693486,449.915295364,398.71582684,42.4850247072,8.71444381679
 10/13  22:00:00,982.023440647,96.6569775883,571.179458115,0.0,46.0930336215,124.558693486,464.523607109,418.795280808,28.3233498048,17.4049764963
 10/13  23:00:00,972.567334405,96.6569775883,567.535508163,0.0,46.0930336215,124.558693486,459.163483269,427.596833167,14.1616749024,17.4049751996
 10/13  24:00:00,953.489144317,96.6569775883,565.406795256,0.0,46.0930336215,113.312780494,448.005420776,433.62755534,5.66466996096,8.71319547453
 10/14  01:00:00,871.251086912,96.6569775883,485.219185002,0.0,46.0930336215,113.312780494,462.381603282,439.311569978,5.66466996096,17.4053633426
 10/14  02:00:00,821.913587233,96.6569775883,436.66125323,0.0,46.0930336215,113.312780494,459.885070475,445.508296444,5.66466996096,8.71210407065
 10/14  03:00:00,840.043129167,96.6569775883,454.614635998,0.0,46.0930336215,113.312780494,473.323062483,450.25266627,5.66466996096,17.4057262513
 10/14  04:00:00,907.549121178,96.6569775883,513.402359826,0.0,55.6251445156,113.312780494,464.960491788,441.88999773,5.66466996096,17.4058240963
 10/14  05:00:00,959.905926401,96.6569775883,564.978406975,0.0,55.6251445156,113.312780494,465.164092838,442.288764473,14.1616749024,8.71365346222
 10/14  06:00:00,1036.14909794,96.6569775883,569.400289296,0.0,65.1572554096,176.889270242,426.257938447,380.528635822,28.3233498048,17.4059528198
 10/14  07:00:00,1157.96204615,96.9617499809,571.288893635,0.0,109.682768182,220.96816451,651.484642204,600.287309759,42.4850247072,8.71230773799
 10/14  08:00:00,1158.2109214,96.9620011717,571.721718124,0.0,109.682768182,220.96816451,585.519296041,502.644675629,56.6466996096,26.2279208018
 10/14  09:00:00,1270.42714572,97.7904122822,574.324280372,0.0,131.945524568,266.955817592,525.589304549,465.530486049,42.4850247072,17.5737937927
 10/14  10:00:00,1284.3515754,98.0387708215,579.673686901,0.0,131.945524568,274.45309292,550.841519362,444.749142036,70.808374512,35.2840028139
 10/14  11:00:00,1289.51963733,98.1398210095,585.341843622,0.0,131.945524568,274.45309292,532.49869768,435.219122613,70.808374512,26.4712005548
 10/14  12:00:00,1260.54807799,98.2079163612,590.292247103,0.0,131.945524568,274.45309292,526.267304881,428.997298212,70.808374512,26.4616321569
 10/14  13:00:00,1255.30082957,98.240970227,593.621338867,0.0,131.945524568,266.955817592,513.708471391,430.603262625,56.6466996096,26.4585091559
 10/14  14:00:00,1254.87565114,98.2621833685,593.741594307,0.0,131.945524568,266.955817592,508.70234317,430.943747252,42.4850247072,35.2735712106
 10/14  15:00:00,1178.46868943,96.6569775883,595.376957595,0.0,109.682768182,212.545889182,420.515574471,337.405858551,56.6466996096,26.4630163107
 10/14  16:00:00,1188.97269281,96.6569775883,597.711804984,0.0,109.682768182,220.04316451,453.049459934,341.617207611,84.9700494144,26.4622029077
 10/14  17:00:00,1147.57054235,96.6569775883,598.907588085,0.0,109.682768182,220.04316451,456.468926156,345.165992297,84.9700494144,26.3328844443
 10/14  18:00:00,1110.48472324,96.6569775883,597.558268099,0.0,100.150657288,199.110933808,475.755752694,382.071544459,84.9700494144,8.71415882097
 10/14  19:00:00,1113.84661454,96.6569775883,596.400758389,0.0,100.150657288,191.61365848,463.275021778,389.221433928,56.6466996096,17.4068882405
 10/14  20:00:00,1001.88690095,96.6569775883,596.045048567,0.0,55.6251445156,124.558693486,499.880693047,433.510167373,56.6466996096,9.72382606405
 10/14  21:00:00,1001.43840874,96.6569775883,595.951351011,0.0,55.6251445156,124.558693486,498.823755759,439.94388681,42.4850247072,16.3948442422
 10/14  22:00:00,989.651247276,96.6569775883,594.891752591,0.0,46.0930336215,124.558693486,502.519313,456.792237195,28.3233498048,17.4037260007
