Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  23:00:00,988.369857575,96.6569775883,592.895838628,0.0,46.0930336215,124.558693486,484.175464199,461.30229126,14.1616749024,8.71149803649
 10/14  24:00:00,975.291055039,96.6569775883,592.237813168,0.0,46.0930336215,113.312780494,488.371929139,465.302723462,5.66466996096,17.4045357162
 10/15  01:00:00,964.385182966,96.6569775883,592.304875335,0.0,34.9616554283,113.312780494,493.002573217,469.93299615,5.66466996096,17.4049071058
 10/15  02:00:00,966.092402859,96.6569775883,593.51418069,0.0,34.9616554283,113.312780494,487.606089642,473.228142459,5.66466996096,8.71327722222
 10/15  03:00:00,967.838712599,96.6569775883,595.009510445,0.0,34.9616554283,113.312780494,499.621784793,476.551752117,5.66466996096,17.4053627155
 10/15  04:00:00,977.18855897,96.6569775883,594.568522027,0.0,44.4937663224,113.312780494,483.037970273,468.661234459,5.66466996096,8.71206585335
 10/15  05:00:00,975.761914971,96.6569775883,593.408896195,0.0,44.4937663224,113.312780494,503.186147558,471.618851538,14.1616749024,17.4056211176
 10/15  06:00:00,1048.45982433,96.6569775883,593.026207211,0.0,54.0258772165,176.889270242,457.448204588,411.71906924,28.3233498048,17.4057855438
 10/15  07:00:00,1052.989575,96.6569775883,593.725731445,0.0,54.0258772165,184.38654557,458.394174665,407.195501249,42.4850247072,8.71364870898
 10/15  08:00:00,1122.72611854,96.6569775883,595.232023746,0.0,65.1572554096,220.04316451,467.139667374,393.011654975,56.6466996096,17.4813127901
 10/15  09:00:00,1117.95195783,96.6569775883,596.968878799,0.0,65.1572554096,212.545889182,455.460614493,386.648586757,42.4850247072,26.3270030291
 10/15  10:00:00,1129.69338628,96.6569775883,600.063446867,0.0,65.1572554096,220.04316451,481.354297428,384.106415734,70.808374512,26.4395071821
 10/15  11:00:00,1134.13551828,96.6569775883,602.566343766,0.0,65.1572554096,220.04316451,478.506557872,381.255609646,70.808374512,26.4425737137
 10/15  12:00:00,1135.078215,96.6569775883,603.093994693,0.0,65.1572554096,220.04316451,474.644514876,377.396253826,70.808374512,26.4398865378
 10/15  13:00:00,1110.51295842,96.6569775883,584.158801162,0.0,65.1572554096,212.545889182,461.921660968,371.854851504,56.6466996096,33.4201098544
 10/15  14:00:00,1104.58857189,96.6569775883,577.578010104,0.0,65.1572554096,212.545889182,439.722419558,368.968575013,42.4850247072,28.2688198375
 10/15  15:00:00,1120.71587834,96.6569775883,594.8074986,0.0,65.1572554096,212.545889182,453.427994596,370.336909094,56.6466996096,26.4443858918
 10/15  16:00:00,1108.57634171,96.6569775883,610.414040723,0.0,65.1572554096,220.04316451,480.48524678,369.073190542,84.9700494144,26.4420068241
 10/15  17:00:00,1051.95639481,96.6569775883,603.291036767,0.0,54.0258772165,184.38654557,493.456174817,382.162098538,84.9700494144,26.3240268647
 10/15  18:00:00,1014.39678431,96.6569775883,594.214752786,0.0,44.4937663224,163.454314868,516.412003967,422.728305789,84.9700494144,8.71364876296
 10/15  19:00:00,970.046392087,96.6569775883,546.532518695,0.0,44.4937663224,155.95703954,511.536981781,437.484249021,56.6466996096,17.4060331502
 10/15  20:00:00,803.166366293,96.6569775883,411.286201864,0.0,44.4937663224,124.558693486,544.733548587,479.374472941,56.6466996096,8.71237603662
 10/15  21:00:00,807.810363457,96.6569775883,416.269460773,0.0,44.4937663224,124.558693486,546.014172939,486.122876598,42.4850247072,17.4062716342
 10/15  22:00:00,796.08026552,96.6569775883,404.505491023,0.0,34.9616554283,124.558693486,552.385483382,506.655700005,28.3233498048,17.4064335722
 10/15  23:00:00,784.292488879,96.6569775883,389.208608775,0.0,34.9616554283,124.558693486,537.833326839,514.957662446,14.1616749024,8.7139894904
 10/15  24:00:00,759.521077756,96.6569775883,369.417513999,0.0,34.9616554283,113.312780494,546.427363294,523.354468177,5.66466996096,17.408225156
 10/16  01:00:00,762.749914094,96.6569775883,354.800361515,0.0,46.0930336215,113.312780494,543.704621412,529.327093495,5.66466996096,8.71285795628
 10/16  02:00:00,757.33460741,96.6569775883,345.884792822,0.0,46.0930336215,113.312780494,559.315627408,536.243409228,5.66466996096,17.4075482198
 10/16  03:00:00,748.906593324,96.6569775883,328.290305479,0.0,46.0930336215,113.312780494,567.882716902,544.810192608,5.66466996096,17.4078543335
 10/16  04:00:00,836.454461314,96.6569775883,324.380376678,0.0,100.150657288,148.969399434,533.448917271,519.069480399,5.66466996096,8.71476691055
 10/16  05:00:00,840.646868963,96.6569775883,321.244128418,0.0,100.150657288,149.894399434,1015.14657443,983.576148059,14.1616749024,17.4087514697
 10/16  06:00:00,1056.20670305,96.9150146493,311.041796432,0.0,176.471037341,302.612436532,669.846285554,624.117293849,28.3233498048,17.4056419
 10/16  07:00:00,1168.15194017,97.2180753127,300.61883143,0.0,243.2593065,310.10971186,626.289520294,566.237139884,42.4850247072,17.5673557019
 10/16  08:00:00,1194.10083465,97.3460495903,301.680349735,0.0,243.2593065,310.10971186,629.20513501,537.267179073,56.6466996096,35.2912563276
 10/16  09:00:00,1247.44761163,97.4551360383,338.052713539,0.0,243.2593065,302.612436532,573.56036674,504.490402198,42.4850247072,26.5849398345
 10/16  10:00:00,1303.99540168,97.7118656849,407.772591031,0.0,243.2593065,310.10971186,577.509525669,462.152794603,70.808374512,44.5483565544
 10/16  11:00:00,1421.12851602,98.0432802983,519.830512338,0.0,243.2593065,310.10971186,543.569676952,437.061692446,70.808374512,35.6996099945
 10/16  12:00:00,1424.33699257,98.5517378574,561.925489558,0.0,243.2593065,310.10971186,522.273252075,415.943684117,70.808374512,35.5211934461
 10/16  13:00:00,1467.37831904,99.0771207786,572.874289684,0.0,243.2593065,302.612436532,502.261855657,400.981530125,56.6466996096,44.6336259224
 10/16  14:00:00,1475.24755833,99.6373621813,578.256731288,0.0,243.2593065,302.612436532,463.961409147,385.843334277,42.4850247072,35.6330501629
 10/16  15:00:00,1485.81783001,100.429337749,580.644540985,0.0,243.2593065,302.612436532,452.860761331,360.640376128,56.6466996096,35.5736855932
 10/16  16:00:00,1498.78105853,100.966252019,580.275321772,0.0,243.2593065,310.10971186,462.392234357,342.040482049,84.9700494144,35.3817028933
 10/16  17:00:00,1500.7281441,101.218498065,578.881370779,0.0,243.2593065,310.10971186,442.980934913,340.494444753,84.9700494144,17.516440746
 10/16  18:00:00,1233.16458124,96.6569775883,575.444702923,0.0,166.938926447,199.110933808,442.957085256,340.531884348,84.9700494144,17.4551514934
 10/16  19:00:00,1145.07630083,96.6569775883,489.637643306,0.0,166.938926447,191.61365848,443.689098237,369.588367586,56.6466996096,17.454031042
 10/16  20:00:00,924.156073393,96.6569775883,412.268222101,0.0,100.150657288,124.558693486,495.602893261,421.501023904,56.6466996096,17.4551697474
 10/16  21:00:00,892.047530694,96.6569775883,422.867163448,0.0,100.150657288,124.558693486,490.089283006,430.19033103,42.4850247072,17.4139272691
 10/16  22:00:00,809.554583535,96.6569775883,399.107023628,0.0,46.0930336215,124.558693486,488.34325925,451.307656687,28.3233498048,8.7122527584
 10/16  23:00:00,794.458662126,96.6569775883,371.752101006,0.0,46.0930336215,124.558693486,490.989964978,459.422252332,14.1616749024,17.4060377435
 10/16  24:00:00,778.340483514,96.6569775883,364.505918941,0.0,46.0930336215,113.312780494,487.893540531,464.822573839,5.66466996096,17.4062967303
 10/17  01:00:00,768.150860128,96.6569775883,350.779531467,0.0,46.0930336215,113.312780494,485.595102399,471.216270516,5.66466996096,8.71416192222
 10/17  02:00:00,766.247486624,96.6569775883,347.38607519,0.0,46.0930336215,113.312780494,498.557831412,475.48585031,5.66466996096,17.4073111411
 10/17  03:00:00,771.347619022,96.6569775883,355.720841629,0.0,46.0930336215,113.312780494,493.228631943,478.850869844,5.66466996096,8.71309213779
 10/17  04:00:00,868.60681392,96.6569775883,360.032722532,0.0,100.150657288,148.969399434,483.813156787,460.740634859,5.66466996096,17.4078519678
 10/17  05:00:00,870.047847498,96.8339266205,355.536940766,0.0,100.150657288,149.894399434,802.007445403,770.437571705,14.1616749024,17.4081987954
 10/17  06:00:00,1099.55286386,97.540881402,356.842947706,0.0,176.471037341,302.612436532,563.812920388,526.774618885,28.3233498048,8.7149516983
 10/17  07:00:00,1220.25487441,98.2647420837,354.867800675,0.0,243.2593065,310.10971186,554.404558798,485.573795949,42.4850247072,26.3457381417
 10/17  08:00:00,1254.6093644,99.0953134251,369.438830426,0.0,243.2593065,310.10971186,543.483910714,460.358879906,56.6466996096,26.4783311987
 10/17  09:00:00,1315.4320516,99.906308825,407.546520871,0.0,243.2593065,302.612436532,510.573136767,432.651066332,42.4850247072,35.4370457273
 10/17  10:00:00,1407.12060413,100.58550966,498.587824672,0.0,243.2593065,310.10971186,505.70983554,399.255831744,70.808374512,35.6456292841
 10/17  11:00:00,1472.4330359,100.884097793,558.717376215,0.0,243.2593065,310.10971186,505.850593288,390.410692773,70.808374512,44.6315260026
 10/17  12:00:00,1446.46980534,101.235169572,572.601277672,0.0,243.2593065,310.10971186,489.781002147,383.45420636,70.808374512,35.518421275
 10/17  13:00:00,1484.59020278,101.612477672,580.755916578,0.0,243.2593065,302.612436532,479.701864774,378.410932244,56.6466996096,44.6442329211
 10/17  14:00:00,1480.508976,102.023999191,584.818319333,0.0,243.2593065,302.612436532,452.736082422,374.619577447,42.4850247072,35.6314802683
 10/17  15:00:00,1482.32030007,102.395485253,588.500374675,0.0,243.2593065,302.612436532,466.18846774,373.969695309,56.6466996096,35.5720728217
 10/17  16:00:00,1491.75859638,102.735215716,591.938864826,0.0,243.2593065,310.10971186,494.739959247,374.38906939,84.9700494144,35.3808404422
 10/17  17:00:00,1492.08653962,103.012659027,592.573794083,0.0,243.2593065,310.10971186,480.119491332,377.631949328,84.9700494144,17.5174925894
 10/17  18:00:00,1227.30848128,96.6569775883,594.754421295,0.0,166.938926447,199.110933808,475.538753102,373.113700451,84.9700494144,17.4550032364
 10/17  19:00:00,1238.16163456,96.6569775883,599.737774785,0.0,166.938926447,191.61365848,453.062421764,378.963017051,56.6466996096,17.4527051039
 10/17  20:00:00,1109.06635754,96.6569775883,603.548236147,0.0,100.150657288,124.558693486,492.65322308,418.547345953,56.6466996096,17.4591775178
 10/17  21:00:00,1068.07223957,96.6569775883,600.487260536,0.0,100.150657288,124.558693486,483.10060737,423.202700193,42.4850247072,17.4128824703
 10/17  22:00:00,978.917587911,96.6569775883,576.436895808,0.0,46.0930336215,124.558693486,473.967050528,436.929137202,28.3233498048,8.71456352077
 10/17  23:00:00,964.91928878,96.6569775883,560.092016662,0.0,46.0930336215,124.558693486,470.700824987,439.131192754,14.1616749024,17.4079573306
 10/17  24:00:00,939.604619907,96.6569775883,545.991991655,0.0,46.0930336215,113.312780494,454.177220532,439.799165229,5.66466996096,8.71338534221
 10/18  01:00:00,939.644049164,96.6569775883,545.917214793,0.0,46.0930336215,113.312780494,465.959719589,442.886255496,5.66466996096,17.4087941319
 10/18  02:00:00,950.990986745,96.6569775883,558.12811361,0.0,46.0930336215,113.312780494,471.053561451,447.97944744,5.66466996096,17.4094440503
 10/18  03:00:00,960.097646869,96.6569775883,568.005046298,0.0,46.0930336215,113.312780494,467.028288772,452.650966686,5.66466996096,8.71265212467
 10/18  04:00:00,1085.6810447,96.6569775883,607.505497291,0.0,100.150657288,148.969399434,463.242943336,440.171031225,5.66466996096,17.4072421505
 10/18  05:00:00,1076.64558846,97.0586645412,600.84832393,0.0,100.150657288,149.894399434,722.17511604,690.605771377,14.1616749024,17.4076697603
 10/18  06:00:00,1288.9535184,98.4254815978,584.352729272,0.0,176.471037341,302.612436532,523.991615619,486.953574783,28.3233498048,8.71469103147
 10/18  07:00:00,1365.43839569,100.064720377,536.698719877,0.0,243.2593065,310.10971186,513.936493252,445.10553066,42.4850247072,26.3459378848
 10/18  08:00:00,1301.72046365,100.684313822,447.556391494,0.0,243.2593065,310.10971186,513.846105136,430.720337916,56.6466996096,26.47906761
 10/18  09:00:00,1355.30868665,101.15654589,467.507156065,0.0,243.2593065,302.612436532,500.636563477,422.712726766,42.4850247072,35.4388120047
 10/18  10:00:00,1362.89090817,101.575000412,467.288854947,0.0,243.2593065,310.10971186,514.13803012,407.681437452,70.808374512,35.6482181561
 10/18  11:00:00,1360.15627391,101.990568541,462.764755938,0.0,243.2593065,310.10971186,512.323477773,396.879020445,70.808374512,44.6360828157
 10/18  12:00:00,1309.83475577,102.395143756,448.813598279,0.0,243.2593065,310.10971186,500.35874318,394.02892132,70.808374512,35.5214473474
 10/18  13:00:00,1332.09788403,102.78205654,432.455206864,0.0,243.2593065,302.612436532,492.431842465,391.135829619,56.6466996096,44.6493132364
 10/18  14:00:00,1323.05938322,103.128080837,413.392970397,0.0,243.2593065,302.612436532,467.293923743,389.173211093,42.4850247072,35.6356879428
 10/18  15:00:00,1310.02608251,103.431346487,396.81587535,0.0,243.2593065,302.612436532,481.006805221,388.783626009,56.6466996096,35.5764796016
 10/18  16:00:00,1314.21638725,103.690136462,390.592567825,0.0,243.2593065,310.10971186,509.480529548,389.125660682,84.9700494144,35.384819452
 10/18  17:00:00,1306.11587624,103.936280305,375.849130798,0.0,243.2593065,310.10971186,492.837171999,390.350103197,84.9700494144,17.5170193875
 10/18  18:00:00,1043.03141846,96.6569775883,371.823169572,0.0,166.938926447,199.110933808,491.60874736,389.180812827,84.9700494144,17.4578851183
 10/18  19:00:00,1048.33268844,96.6569775883,368.378752445,0.0,166.938926447,191.61365848,471.102436984,397.001236197,56.6466996096,17.4545011775
 10/18  20:00:00,905.76457122,96.6569775883,362.851958614,0.0,100.150657288,124.558693486,513.051753309,438.949228682,56.6466996096,17.4558250169
 10/18  21:00:00,864.311786209,96.6569775883,362.163246786,0.0,100.150657288,124.558693486,506.825530225,446.926053231,42.4850247072,17.4144522868
 10/18  22:00:00,796.332468543,96.6569775883,356.648475599,0.0,46.0930336215,124.558693486,505.282282238,468.243521444,28.3233498048,8.71541098941
 10/18  23:00:00,797.493091698,96.6569775883,352.475652746,0.0,46.0930336215,124.558693486,505.959592025,474.39177062,14.1616749024,17.4061465022
 10/18  24:00:00,796.521756634,96.6569775883,357.389643971,0.0,46.0930336215,113.312780494,501.685427576,478.613543924,5.66466996096,17.4072136909
 10/19  01:00:00,806.539568329,96.6569775883,361.189518985,0.0,46.0930336215,113.312780494,497.540046401,483.160695216,5.66466996096,8.71468122401
 10/19  02:00:00,808.507686742,96.6569775883,356.431714536,0.0,46.0930336215,113.312780494,511.722829102,488.649673361,5.66466996096,17.40848578
 10/19  03:00:00,811.123858407,96.6569775883,352.705647592,0.0,46.0930336215,113.312780494,507.78020436,493.401796111,5.66466996096,8.71373828805
 10/19  04:00:00,877.85327606,96.6569775883,334.550586353,0.0,100.150657288,148.969399434,499.60544127,476.531498886,5.66466996096,17.4092724224
 10/19  05:00:00,865.924230263,97.1669934966,322.146527422,0.0,100.150657288,149.894399434,799.678935219,768.107474808,14.1616749024,17.4097855086
 10/19  06:00:00,1096.08738253,98.5995978459,326.201655201,0.0,176.471037341,302.612436532,572.234095619,535.19492395,28.3233498048,8.71582186407
 10/19  07:00:00,1232.47372058,100.251888949,330.485188356,0.0,243.2593065,310.10971186,560.182832705,491.347756797,42.4850247072,26.3500512014
 10/19  08:00:00,1265.09685393,100.865264914,331.591137906,0.0,243.2593065,310.10971186,557.468558645,474.343891597,56.6466996096,26.477967438
 10/19  09:00:00,1302.67491109,101.340541595,336.704741005,0.0,243.2593065,302.612436532,542.372071336,464.441055024,42.4850247072,35.4459916043
 10/19  10:00:00,1319.31978991,101.756496871,346.415639021,0.0,243.2593065,310.10971186,559.747072049,446.595869303,70.808374512,42.3428282334
 10/19  11:00:00,1336.77239658,102.330217209,362.443719031,0.0,243.2593065,310.10971186,536.925116652,428.177477891,70.808374512,37.9392642487
 10/19  12:00:00,1307.82022732,102.913523431,378.040866601,0.0,243.2593065,310.10971186,516.143375689,409.80464225,70.808374512,35.5303589265
 10/19  13:00:00,1352.81250444,103.398257418,390.37715037,0.0,243.2593065,302.612436532,501.127465702,399.828807201,56.6466996096,44.6519588915
 10/19  14:00:00,1353.54169784,103.853343311,390.768357561,0.0,243.2593065,302.612436532,467.209559674,389.078769955,42.4850247072,35.6457650117
 10/19  15:00:00,1361.04025719,104.214700361,400.009849072,0.0,243.2593065,302.612436532,463.246392916,371.012674182,56.6466996096,35.5870191246
 10/19  16:00:00,1373.69685127,104.408353486,409.17538904,0.0,243.2593065,310.10971186,480.632447426,360.268732161,84.9700494144,35.3936658504
 10/19  17:00:00,1374.30663836,104.44227025,410.878215662,0.0,243.2593065,310.10971186,470.600596676,368.113637712,84.9700494144,17.5169095492
 10/19  18:00:00,1097.77078902,96.6569775883,399.362784019,0.0,166.938926447,199.110933808,482.283127815,379.853964463,84.9700494144,17.4591139372
 10/19  19:00:00,1079.1962761,96.6569775883,376.792679363,0.0,166.938926447,191.61365848,470.046558175,395.941243405,56.6466996096,17.4586151602
 10/19  20:00:00,926.525623326,96.6569775883,360.03561952,0.0,100.150657288,124.558693486,514.574731029,440.469733359,56.6466996096,17.4582980608
 10/19  21:00:00,904.627664693,96.6569775883,372.776159894,0.0,100.150657288,124.558693486,507.195805451,447.296109501,42.4850247072,17.4146712433
 10/19  22:00:00,855.639628852,96.6569775883,385.494313376,0.0,46.0930336215,124.558693486,512.333140764,466.601834037,28.3233498048,17.4079569214
 10/19  23:00:00,858.118653434,96.6569775883,386.997547101,0.0,46.0930336215,124.558693486,495.856524014,472.979991786,14.1616749024,8.71485732522
 10/19  24:00:00,849.405359968,96.6569775883,392.879512231,0.0,46.0930336215,113.312780494,500.343994075,477.269064941,5.66466996096,17.4102591739
 10/20  01:00:00,849.401076129,96.6569775883,397.22839545,0.0,46.0930336215,113.312780494,496.177313672,481.798642654,5.66466996096,8.71400105725
 10/20  02:00:00,845.911609006,96.6569775883,397.936505117,0.0,46.0930336215,113.312780494,509.816981827,486.742235654,5.66466996096,17.4100762117
 10/20  03:00:00,842.898467363,96.6569775883,398.324164656,0.0,46.0930336215,113.312780494,515.03935138,491.963966114,5.66466996096,17.4107153052
 10/20  04:00:00,928.873794615,96.6569775883,398.285673818,0.0,100.150657288,148.969399434,488.262206484,473.884480699,5.66466996096,8.71305582424
 10/20  05:00:00,928.778958109,97.1953723272,398.740554663,0.0,100.150657288,149.894399434,797.613845994,766.043402057,14.1616749024,17.4087690342
 10/20  06:00:00,1171.58276271,98.8035076373,411.317448307,0.0,176.471037341,302.612436532,576.661456585,530.928830019,28.3233498048,17.4092767613
 10/20  07:00:00,1306.55013048,100.515820749,420.720081744,0.0,243.2593065,310.10971186,544.41713889,484.358824486,42.4850247072,17.5732896971
 10/20  08:00:00,1337.76861705,101.210570404,428.659041032,0.0,243.2593065,310.10971186,553.755515447,461.802570229,56.6466996096,35.306245609
 10/20  09:00:00,1388.60222975,101.683730438,452.589617518,0.0,243.2593065,302.612436532,516.405241337,447.336746824,42.4850247072,26.5834698054
 10/20  10:00:00,1445.74969896,102.217087317,514.981230881,0.0,243.2593065,310.10971186,538.357406453,422.991274339,70.808374512,44.5577576023
 10/20  11:00:00,1469.22307326,103.096507206,553.74018285,0.0,243.2593065,310.10971186,497.831170128,389.570773084,70.808374512,37.4520225311
 10/20  12:00:00,1435.82159662,103.670153377,572.134435506,0.0,243.2593065,310.10971186,486.33321171,372.837002011,70.808374512,42.6878351869
 10/20  13:00:00,1481.38945206,104.155109313,585.32815437,0.0,243.2593065,302.612436532,456.523272641,364.16211664,56.6466996096,35.7144563913
 10/20  14:00:00,1488.27352294,104.371367103,591.732324161,0.0,243.2593065,302.612436532,446.639613465,359.581916094,42.4850247072,44.5726726642
 10/20  15:00:00,1492.39277253,104.937240245,595.432765379,0.0,243.2593065,302.612436532,434.381658977,342.163626814,56.6466996096,35.5713325529
 10/20  16:00:00,1500.15844181,105.198659729,596.362636957,0.0,243.2593065,310.10971186,445.660104892,334.147119422,84.9700494144,26.5429360551
 10/20  17:00:00,1499.6021003,105.16451603,596.32516432,0.0,243.2593065,310.10971186,452.170326963,340.93142383,84.9700494144,26.2688537183
 10/20  18:00:00,1223.72643537,96.6569775883,592.023746841,0.0,166.938926447,199.110933808,458.468697361,356.039736798,84.9700494144,17.4589111492
 10/20  19:00:00,1221.60854566,96.6569775883,586.389000569,0.0,166.938926447,191.61365848,445.417566858,371.312401033,56.6466996096,17.458466216
 10/20  20:00:00,1058.58209674,96.6569775883,557.780017863,0.0,100.150657288,124.558693486,489.828539852,415.723784386,56.6466996096,17.458055856
 10/20  21:00:00,927.307683689,96.6569775883,464.590021947,0.0,100.150657288,124.558693486,475.339382492,424.137908022,42.4850247072,8.71644976343
 10/20  22:00:00,863.619701337,96.6569775883,466.040139141,0.0,46.0930336215,124.558693486,487.956466752,442.223854713,28.3233498048,17.4092622338
 10/20  23:00:00,877.663476988,96.6569775883,479.320475865,0.0,46.0930336215,124.558693486,479.233134887,447.661628528,14.1616749024,17.4098314566
 10/20  24:00:00,856.914781806,96.6569775883,464.46980722,0.0,46.0930336215,113.312780494,468.389888469,454.009346415,5.66466996096,8.71587209313
 10/21  01:00:00,852.557091809,96.6569775883,454.916866354,0.0,46.0930336215,113.312780494,483.010391887,459.934607962,5.66466996096,17.4111139636
 10/21  02:00:00,847.188715416,96.6569775883,442.72807428,0.0,46.0930336215,113.312780494,487.927706844,464.853941547,5.66466996096,17.4090953365
 10/21  03:00:00,846.564425168,96.6569775883,438.063468228,0.0,46.0930336215,113.312780494,482.904780427,468.524602306,5.66466996096,8.71550816027
 10/21  04:00:00,853.932801557,96.6569775883,430.621363241,0.0,55.6251445156,113.312780494,484.7999816,461.725180983,5.66466996096,17.4101306564
 10/21  05:00:00,846.334649563,96.6569775883,419.462992403,0.0,55.6251445156,113.312780494,487.705487007,464.829225963,14.1616749024,8.71458614168
 10/21  06:00:00,911.204980943,96.6569775883,413.991863049,0.0,65.1572554096,176.889270242,453.048663051,407.314207009,28.3233498048,17.4111062366
 10/21  07:00:00,1025.74013434,96.9803667722,405.920038249,0.0,109.682768182,220.96816451,731.407688931,671.510879169,42.4850247072,17.4117850541
 10/21  08:00:00,1012.20024506,96.9763579984,394.892239632,0.0,109.682768182,220.96816451,624.699855939,550.552083057,56.6466996096,17.5010732721
 10/21  09:00:00,1116.07067266,97.3826271553,389.680258835,0.0,131.945524568,266.955817592,584.781954072,515.934145112,42.4850247072,26.3627842529
 10/21  10:00:00,1119.10227498,97.5122144839,388.371508769,0.0,131.945524568,274.45309292,595.641758003,498.348949701,70.808374512,26.4844337892
 10/21  11:00:00,1120.59671749,97.5905373303,393.272981926,0.0,131.945524568,274.45309292,586.596106359,489.308237659,70.808374512,26.4794941883
 10/21  12:00:00,1085.06745995,97.6386387078,391.905728294,0.0,131.945524568,274.45309292,590.929741937,484.823955085,70.808374512,35.2974123404
 10/21  13:00:00,1063.03706075,97.6737613238,381.255780567,0.0,131.945524568,266.955817592,570.314751148,487.191219812,56.6466996096,26.4768317267
 10/21  14:00:00,1050.00539946,97.7084376484,363.997867073,0.0,131.945524568,266.955817592,556.60946919,487.647941667,42.4850247072,26.4765028162
 10/21  15:00:00,964.06719376,96.6569775883,353.615263542,0.0,109.682768182,212.545889182,463.331670693,371.390657375,56.6466996096,35.2943137092
 10/21  16:00:00,967.904327078,96.6569775883,345.545452503,0.0,109.682768182,220.04316451,488.425910629,376.977215805,84.9700494144,26.47864541
 10/21  17:00:00,913.670728057,96.6569775883,328.152703901,0.0,109.682768182,220.04316451,494.628622038,383.315981544,84.9700494144,26.3425910799
 10/21  18:00:00,873.312892335,96.6569775883,318.182397295,0.0,100.150657288,199.110933808,514.237899968,420.551958336,84.9700494144,8.71589221771
 10/21  19:00:00,876.612883094,96.6569775883,316.458767806,0.0,100.150657288,191.61365848,501.234543513,427.176990785,56.6466996096,17.410853118
 10/21  20:00:00,765.453402468,96.6569775883,315.9335191,0.0,55.6251445156,124.558693486,539.680102816,474.318466194,56.6466996096,8.71493701142
 10/21  21:00:00,764.894809694,96.6569775883,315.624891019,0.0,55.6251445156,124.558693486,542.280961911,482.384108966,42.4850247072,17.4118282377
 10/21  22:00:00,764.720636027,96.6569775883,321.70275043,0.0,46.0930336215,124.558693486,545.085625737,499.352676976,28.3233498048,17.4095989558
 10/21  23:00:00,769.007418555,96.6569775883,325.8673847,0.0,46.0930336215,124.558693486,528.622529604,505.746524482,14.1616749024,8.71433021987
 10/21  24:00:00,756.729717445,96.6569775883,331.337840713,0.0,46.0930336215,113.312780494,533.503370382,510.428011265,5.66466996096,17.4106891554
 10/22  01:00:00,747.983583634,96.6569775883,335.797125734,0.0,34.9616554283,113.312780494,540.063102149,516.986737522,5.66466996096,17.4116946657
 10/22  02:00:00,748.77282141,96.6569775883,336.60751713,0.0,34.9616554283,113.312780494,538.583429422,524.205151505,5.66466996096,8.7136079562
 10/22  03:00:00,747.60974718,96.6569775883,331.856614861,0.0,34.9616554283,113.312780494,555.153257516,532.078477047,5.66466996096,17.4101105079
 10/22  04:00:00,753.543263345,96.6569775883,327.879424301,0.0,44.4937663224,113.312780494,550.413037043,527.337501722,5.66466996096,17.4108653606
 10/22  05:00:00,753.490853569,96.6569775883,327.576203426,0.0,44.4937663224,113.312780494,553.658764456,530.780642107,14.1616749024,8.71644744632
 10/22  06:00:00,829.483845829,96.6569775883,332.598017494,0.0,54.0258772165,176.889270242,512.674640353,466.939283659,28.3233498048,17.4120068898
 10/22  07:00:00,837.003794049,96.6569775883,336.267341873,0.0,54.0258772165,184.38654557,520.210589071,460.315721957,42.4850247072,17.4098424072
 10/22  08:00:00,899.122353703,96.6569775883,336.728887819,0.0,65.1572554096,220.04316451,519.148985172,445.015843614,56.6466996096,17.4864419479
 10/22  09:00:00,895.091136964,96.6569775883,343.453270481,0.0,65.1572554096,212.545889182,499.310105721,439.258545793,42.4850247072,17.5665352207
 10/22  10:00:00,915.278573625,96.6569775883,360.444079512,0.0,65.1572554096,220.04316451,539.15708474,433.079767618,70.808374512,35.2689426102
 10/22  11:00:00,931.563802553,96.6569775883,377.265686753,0.0,65.1572554096,220.04316451,522.598574065,425.33154709,70.808374512,26.4586524624
 10/22  12:00:00,937.461217082,96.6569775883,384.479961514,0.0,65.1572554096,220.04316451,516.689166306,419.423135992,70.808374512,26.4576558025
 10/22  13:00:00,941.035736438,96.6569775883,391.934131978,0.0,65.1572554096,212.545889182,498.429744051,415.326592621,56.6466996096,26.4564518196
 10/22  14:00:00,956.731149235,96.6569775883,409.13917347,0.0,65.1572554096,212.545889182,478.341764412,409.401917738,42.4850247072,26.4548219668
 10/22  15:00:00,968.863110635,96.6569775883,419.996106955,0.0,65.1572554096,212.545889182,490.294332732,398.37800254,56.6466996096,35.2696305824
 10/22  16:00:00,957.148295428,96.6569775883,428.812084951,0.0,65.1572554096,220.04316451,506.694923884,395.265516718,84.9700494144,26.459357752
 10/22  17:00:00,914.465035995,96.6569775883,434.693653852,0.0,54.0258772165,184.38654557,529.168410383,417.863863243,84.9700494144,26.3344977254
 10/22  18:00:00,883.637746601,96.6569775883,429.248932094,0.0,44.4937663224,163.454314868,556.078892939,462.393049017,84.9700494144,8.7157945082
 10/22  19:00:00,865.014834093,96.6569775883,405.995206314,0.0,44.4937663224,155.95703954,548.922297817,474.864826408,56.6466996096,17.4107718003
 10/22  20:00:00,803.50343048,96.6569775883,372.757836273,0.0,44.4937663224,124.558693486,581.246318144,515.884682147,56.6466996096,8.71493638792
 10/22  21:00:00,779.86349829,96.6569775883,344.421484881,0.0,44.4937663224,124.558693486,585.843905735,525.94700546,42.4850247072,17.4118755673
 10/22  22:00:00,757.978177713,96.6569775883,321.292417953,0.0,34.9616554283,124.558693486,591.517778891,545.783999567,28.3233498048,17.4104295192
 10/22  23:00:00,744.767583964,96.6569775883,310.406056286,0.0,34.9616554283,124.558693486,574.936943204,552.06082834,14.1616749024,8.71443996161
 10/22  24:00:00,713.890687689,96.6569775883,291.121176143,0.0,34.9616554283,113.312780494,592.229668453,569.154178232,5.66466996096,17.4108202599
 10/23  01:00:00,720.244903906,96.6569775883,284.323827755,0.0,46.0930336215,113.312780494,601.383659111,578.306946218,5.66466996096,17.412042932
 10/23  02:00:00,712.680125675,96.6569775883,269.972075215,0.0,46.0930336215,113.312780494,616.128969995,601.747123904,5.66466996096,8.71717613073
 10/23  03:00:00,736.114630929,96.6569775883,296.392197646,0.0,46.0930336215,113.312780494,607.309233512,584.233971756,5.66466996096,17.4105917947
 10/23  04:00:00,846.571412269,96.6569775883,322.000766935,0.0,100.150657288,148.969399434,572.191790756,549.115689398,5.66466996096,17.4114313972
 10/23  05:00:00,852.087857721,96.6569775883,324.971822589,0.0,100.150657288,149.894399434,1068.09450512,1045.21606453,14.1616749024,8.71676569135
 10/23  06:00:00,1071.5207182,96.9322470532,315.4238717,0.0,176.471037341,302.612436532,706.19244067,660.454816303,28.3233498048,17.414274562
 10/23  07:00:00,1202.25833721,97.2345007817,319.748537625,0.0,243.2593065,310.10971186,661.959801675,593.120935438,42.4850247072,26.3538415302
 10/23  08:00:00,1233.00770228,97.3616526051,326.829962998,0.0,243.2593065,310.10971186,649.252985176,566.114145477,56.6466996096,26.4921400898
 10/23  09:00:00,1252.25517681,97.4571386504,316.092234337,0.0,243.2593065,302.612436532,629.856632267,551.920615593,42.4850247072,35.4509919671
 10/23  10:00:00,1274.22536096,97.5394194241,325.344225396,0.0,243.2593065,310.10971186,633.903590176,527.430542337,70.808374512,35.6646733266
 10/23  11:00:00,1286.57320093,97.6139917069,331.702317152,0.0,243.2593065,310.10971186,623.30420977,507.826182141,70.808374512,44.6696531177
 10/23  12:00:00,1227.73336457,97.6923621233,317.62159231,0.0,243.2593065,310.10971186,602.611024723,496.262543808,70.808374512,35.5401064035
 10/23  13:00:00,1269.93825585,97.8927447959,325.999518059,0.0,243.2593065,302.612436532,577.440032613,476.12298768,56.6466996096,44.6703453232
 10/23  14:00:00,1288.45536287,98.1392905251,337.473402169,0.0,243.2593065,302.612436532,536.432179734,458.286816916,42.4850247072,35.6603381103
 10/23  15:00:00,1293.31992845,98.477842566,339.059107427,0.0,243.2593065,302.612436532,540.0746241,447.825418478,56.6466996096,35.6025060122
 10/23  16:00:00,1278.56298289,98.8018116131,327.128842739,0.0,243.2593065,310.10971186,562.487435159,442.10938156,84.9700494144,35.4080041849
 10/23  17:00:00,1262.22290204,99.1372392237,313.801571388,0.0,243.2593065,310.10971186,546.090343786,443.598242931,84.9700494144,17.5220514407
 10/23  18:00:00,990.308698227,96.6569775883,298.269197447,0.0,166.938926447,199.110933808,518.567071739,416.132502231,84.9700494144,17.4645200942
 10/23  19:00:00,974.562863218,96.6569775883,283.113702578,0.0,166.938926447,191.61365848,502.985728106,428.875235162,56.6466996096,17.4637933353
 10/23  20:00:00,832.040043126,96.6569775883,271.571095701,0.0,100.150657288,124.558693486,557.351875922,483.241464298,56.6466996096,17.4637120143
 10/23  21:00:00,784.176199954,96.6569775883,261.159824326,0.0,100.150657288,124.558693486,562.019263147,502.116227403,42.4850247072,17.4180110365
 10/23  22:00:00,719.407175067,96.6569775883,261.491724869,0.0,46.0930336215,124.558693486,567.005099664,521.271682303,28.3233498048,17.4100675567
 10/23  23:00:00,725.243388115,96.6569775883,264.165706312,0.0,46.0930336215,124.558693486,548.582254703,525.705702073,14.1616749024,8.71487772697
 10/23  24:00:00,707.581650008,96.6569775883,258.815996604,0.0,46.0930336215,113.312780494,562.392084059,539.315509691,5.66466996096,17.4119044073
 10/24  01:00:00,693.518977092,96.6569775883,244.001137515,0.0,46.0930336215,113.312780494,588.383217362,565.305461148,5.66466996096,17.4130862528
 10/24  02:00:00,707.650693747,96.6569775883,258.014654272,0.0,46.0930336215,113.312780494,564.669560957,550.290057878,5.66466996096,8.71483311777
 10/24  03:00:00,714.080864183,96.6569775883,266.119550698,0.0,46.0930336215,113.312780494,572.709552443,549.63313903,5.66466996096,17.4117434522
 10/24  04:00:00,804.457104245,96.6569775883,268.717807539,0.0,100.150657288,148.969399434,550.190271516,527.112927014,5.66466996096,17.4126745407
 10/24  05:00:00,809.251662682,96.8494424532,273.252326375,0.0,100.150657288,149.894399434,910.203231029,887.324109253,14.1616749024,8.71744687365
 10/24  06:00:00,1028.02423756,97.5471060594,262.89129758,0.0,176.471037341,302.612436532,641.694854665,595.959978481,28.3233498048,17.4115263794
 10/24  07:00:00,1147.85644761,97.8088443261,260.39132457,0.0,243.2593065,310.10971186,616.783030222,547.941193444,42.4850247072,26.3568120703
 10/24  08:00:00,1175.90182172,98.2778861688,263.202403143,0.0,243.2593065,310.10971186,611.80881441,528.667367521,56.6466996096,26.4947472796
 10/24  09:00:00,1220.70075609,98.7519297797,275.276351278,0.0,243.2593065,302.612436532,591.538314231,513.596802618,42.4850247072,35.4564869062
 10/24  10:00:00,1268.96364535,99.2333079824,311.387381626,0.0,243.2593065,310.10971186,584.163259262,477.683109944,70.808374512,35.6717748063
 10/24  11:00:00,1307.72002474,99.8161074953,339.480985672,0.0,243.2593065,310.10971186,569.27378911,453.795671482,70.808374512,44.6697431159
 10/24  12:00:00,1287.82612971,100.335516491,353.525188942,0.0,243.2593065,310.10971186,544.815588204,438.459733327,70.808374512,35.5474803648
 10/24  13:00:00,1346.85206181,100.805487215,372.654309476,0.0,243.2593065,302.612436532,528.421086112,427.099301209,56.6466996096,44.6750852928
 10/24  14:00:00,1363.70525769,101.359903617,383.99014383,0.0,243.2593065,302.612436532,494.034430613,415.880192844,42.4850247072,35.669213062
 10/24  15:00:00,1368.04414031,101.70164416,386.227015567,0.0,243.2593065,302.612436532,508.80143167,407.651497525,56.6466996096,44.5032345354
 10/24  16:00:00,1376.03426118,101.990393083,387.16951271,0.0,243.2593065,310.10971186,518.17858319,406.642782869,84.9700494144,26.565750906
 10/24  17:00:00,1369.8451296,102.30909032,381.427202824,0.0,243.2593065,310.10971186,518.047620383,406.801703341,84.9700494144,26.2758676272
 10/24  18:00:00,1080.22545088,96.6569775883,358.991299873,0.0,166.938926447,199.110933808,503.211676274,400.781438576,84.9700494144,17.4601882831
 10/24  19:00:00,1057.40739371,96.6569775883,340.3714761,0.0,166.938926447,191.61365848,486.596474107,412.489736773,56.6466996096,17.4600377243
 10/24  20:00:00,921.827400107,96.6569775883,339.956072814,0.0,100.150657288,124.558693486,527.698118471,453.59147949,56.6466996096,17.4599393717
 10/24  21:00:00,882.90239776,96.6569775883,342.074929216,0.0,100.150657288,124.558693486,512.638167329,461.432986596,42.4850247072,8.72015602599
 10/24  22:00:00,815.223301668,96.6569775883,341.602937357,0.0,46.0930336215,124.558693486,526.028881436,480.294468818,28.3233498048,17.4110628138
 10/24  23:00:00,822.424529916,96.6569775883,347.56894204,0.0,46.0930336215,124.558693486,516.386821636,484.813211144,14.1616749024,17.4119355895
 10/24  24:00:00,816.472502677,96.6569775883,352.068866632,0.0,46.0930336215,113.312780494,503.846672864,489.464951442,5.66466996096,8.71705146126
 10/25  01:00:00,810.706578674,96.6569775883,346.459087585,0.0,46.0930336215,113.312780494,518.435214932,495.356790732,5.66466996096,17.4137542388
 10/25  02:00:00,792.147460774,96.6569775883,330.838969027,0.0,46.0930336215,113.312780494,524.890915089,501.81420616,5.66466996096,17.4120389689
 10/25  03:00:00,780.439348719,96.6569775883,321.970369222,0.0,46.0930336215,113.312780494,522.195189255,507.813390169,5.66466996096,8.71712912504
 10/25  04:00:00,866.118793223,96.6569775883,320.448776381,0.0,100.150657288,148.969399434,512.011017554,488.932746943,5.66466996096,17.4136006507
 10/25  05:00:00,874.726298577,97.0937737627,326.341275861,0.0,100.150657288,149.894399434,844.985630013,813.412241568,14.1616749024,17.4117135431
 10/25  06:00:00,1106.97815564,97.9327265234,330.369425485,0.0,176.471037341,302.612436532,595.300670398,558.260400669,28.3233498048,8.71691992441
 10/25  07:00:00,1231.61659797,99.1711510729,330.73652905,0.0,243.2593065,310.10971186,581.927535613,513.083609918,42.4850247072,26.3589009881
 10/25  08:00:00,1262.30952928,99.8197310049,335.860199175,0.0,243.2593065,310.10971186,576.834313638,493.692380816,56.6466996096,26.4952332129
 10/25  09:00:00,1305.3544386,100.35717414,345.640636986,0.0,243.2593065,302.612436532,560.057695766,482.105388752,42.4850247072,35.4672823068
 10/25  10:00:00,1331.9605017,100.804184996,361.999817731,0.0,243.2593065,310.10971186,578.494565968,463.092680149,70.808374512,44.593511307
 10/25  11:00:00,1353.89319387,101.290844878,383.444113032,0.0,243.2593065,310.10971186,551.876854322,445.32731673,70.808374512,35.7411630798
 10/25  12:00:00,1332.30550434,101.846500848,406.471383672,0.0,243.2593065,310.10971186,536.38127662,430.012011391,70.808374512,35.5608907178
 10/25  13:00:00,1377.35367558,102.240558352,424.839741267,0.0,243.2593065,302.612436532,525.480509268,424.156778905,56.6466996096,44.6770307527
 10/25  14:00:00,1382.01863087,102.629817728,432.87102168,0.0,243.2593065,302.612436532,503.277603039,416.198766631,42.4850247072,44.5938117003
 10/25  15:00:00,1396.04886931,102.977923984,441.075699821,0.0,243.2593065,302.612436532,499.734035517,407.49449233,56.6466996096,35.5928435771
 10/25  16:00:00,1408.86683245,103.26508896,445.961547761,0.0,243.2593065,310.10971186,522.497541856,402.126580746,84.9700494144,35.4009116963
 10/25  17:00:00,1403.5729615,103.524624957,446.814721895,0.0,243.2593065,310.10971186,504.362554167,401.866981887,84.9700494144,17.5255228665
 10/25  18:00:00,1117.20071717,96.6569775883,428.820624343,0.0,166.938926447,199.110933808,499.969683765,397.533531548,84.9700494144,17.4661028033
 10/25  19:00:00,1090.74979341,96.6569775883,402.899874442,0.0,166.938926447,191.61365848,480.334931473,406.222247425,56.6466996096,17.4659844385
 10/25  20:00:00,938.436569264,96.6569775883,384.999377627,0.0,100.150657288,124.558693486,522.317081491,448.204421665,56.6466996096,17.4659602164
 10/25  21:00:00,877.278876101,96.6569775883,365.570790331,0.0,100.150657288,124.558693486,516.927437037,457.023280024,42.4850247072,17.4191323063
 10/25  22:00:00,805.983197883,96.6569775883,360.336896475,0.0,46.0930336215,124.558693486,513.199028175,476.157750971,28.3233498048,8.71792739867
 10/25  23:00:00,809.382448763,96.6569775883,357.282525418,0.0,46.0930336215,124.558693486,513.71585293,482.14202218,14.1616749024,17.4121558473
 10/25  24:00:00,788.58923075,96.6569775883,346.120600005,0.0,46.0930336215,113.312780494,511.478537468,488.400710923,5.66466996096,17.4131565834
 10/26  01:00:00,782.696088207,96.6569775883,340.222670602,0.0,46.0930336215,113.312780494,507.711479267,493.328857465,5.66466996096,8.7179518409
 10/26  02:00:00,793.034080469,96.6569775883,350.914828361,0.0,46.0930336215,113.312780494,519.837769242,496.760660075,5.66466996096,17.4124392065
 10/26  03:00:00,813.261970037,96.6569775883,366.123786513,0.0,46.0930336215,113.312780494,522.921258289,499.843036891,5.66466996096,17.4135514378
 10/26  04:00:00,910.752514575,96.6569775883,372.220453249,0.0,100.150657288,148.969399434,495.96354729,481.580938541,5.66466996096,8.71793878768
 10/26  05:00:00,904.782756055,97.1707579613,361.880401336,0.0,100.150657288,149.894399434,821.009537805,789.435495333,14.1616749024,17.4123675699
 10/26  06:00:00,1125.62767897,98.4199789857,353.22816201,0.0,176.471037341,302.612436532,594.201058349,548.464361148,28.3233498048,17.4133473956
 10/26  07:00:00,1239.79671769,99.8621545478,345.733014292,0.0,243.2593065,310.10971186,564.822666114,504.756663035,42.4850247072,17.580978371
 10/26  08:00:00,1255.83186854,100.685656876,340.428283137,0.0,243.2593065,310.10971186,573.730625919,481.757323991,56.6466996096,35.3266023183
 10/26  09:00:00,1310.34955794,101.488696786,368.997424162,0.0,243.2593065,302.612436532,530.634012939,452.693493629,42.4850247072,35.4554946026
 10/26  10:00:00,1342.55409441,102.143811129,410.094085261,0.0,243.2593065,310.10971186,524.590658373,418.111728867,70.808374512,35.6705549935
 10/26  11:00:00,1373.7609189,102.692480633,447.320993335,0.0,243.2593065,310.10971186,516.510835717,401.012559697,70.808374512,44.6899015072
 10/26  12:00:00,1365.60861499,102.981546053,483.904186653,0.0,243.2593065,310.10971186,502.58469774,396.228506382,70.808374512,35.5478168458
 10/26  13:00:00,1415.80124175,103.205142588,499.5210599,0.0,243.2593065,302.612436532,498.315385504,396.975876132,56.6466996096,44.6928097624
 10/26  14:00:00,1461.85893988,103.537080618,546.117194899,0.0,243.2593065,302.612436532,468.77572155,390.61890584,42.4850247072,35.6717910025
 10/26  15:00:00,1471.36507081,103.784608437,556.852021992,0.0,243.2593065,302.612436532,478.675245352,386.413967434,56.6466996096,35.614578308
 10/26  16:00:00,1480.46138471,104.024519583,558.954659078,0.0,243.2593065,310.10971186,504.615596439,384.226355242,84.9700494144,35.419191782
 10/26  17:00:00,1478.94879537,104.239237212,560.055477544,0.0,243.2593065,310.10971186,495.804270939,384.55699915,84.9700494144,26.2772223753
 10/26  18:00:00,1173.69438336,96.6569775883,530.469792304,0.0,166.938926447,199.110933808,485.098208695,382.667434824,84.9700494144,17.4607244562
 10/26  19:00:00,1153.43432197,96.6569775883,513.647115373,0.0,166.938926447,191.61365848,463.708333687,389.600937334,56.6466996096,17.4606967439
 10/26  20:00:00,979.670726898,96.6569775883,473.652067258,0.0,100.150657288,124.558693486,504.404424979,430.296955524,56.6466996096,17.4607698454
 10/26  21:00:00,936.2027647,96.6569775883,469.115870624,0.0,100.150657288,124.558693486,488.047580288,436.842080344,42.4850247072,8.72047523687
 10/26  22:00:00,861.088829833,96.6569775883,459.864652795,0.0,46.0930336215,124.558693486,502.462264176,456.724144135,28.3233498048,17.4147702369
 10/26  23:00:00,861.854504133,96.6569775883,460.269294088,0.0,46.0930336215,124.558693486,494.672683141,463.098100817,14.1616749024,17.4129074216
 10/26  24:00:00,839.879154901,96.6569775883,453.225038424,0.0,46.0930336215,113.312780494,482.386488454,468.004226548,5.66466996096,8.71759194493
 10/27  01:00:00,834.841989168,96.6569775883,449.38594609,0.0,46.0930336215,113.312780494,494.729981672,471.650329461,5.66466996096,17.4149822503
 10/27  02:00:00,834.752923328,96.6569775883,449.295452424,0.0,46.0930336215,113.312780494,498.941746444,475.863645348,5.66466996096,17.4134311353
 10/27  03:00:00,830.955534514,96.6569775883,443.519192456,0.0,46.0930336215,113.312780494,495.296339328,480.913773929,5.66466996096,8.71789543791
 10/27  04:00:00,916.265963594,96.6569775883,438.77965078,0.0,100.150657288,148.969399434,485.271880941,462.191955042,5.66466996096,17.4152559384
 10/27  05:00:00,919.695070516,97.1846219874,444.276555431,0.0,100.150657288,149.894399434,770.726627899,739.151455749,14.1616749024,17.4134972477
 10/27  06:00:00,1146.94448795,98.8619891014,443.053322267,0.0,176.471037341,302.612436532,550.855667318,513.814412331,28.3233498048,8.71790518158
 10/27  07:00:00,1267.12447588,100.546719654,439.278563316,0.0,243.2593065,310.10971186,539.514473084,470.665778734,42.4850247072,26.3636696429
 10/27  08:00:00,1299.11723565,101.161940816,444.881184353,0.0,243.2593065,310.10971186,534.437868656,451.294867944,56.6466996096,26.4963011027
 10/27  09:00:00,1344.90483612,101.633405575,456.849795043,0.0,243.2593065,302.612436532,517.663137915,439.700771368,42.4850247072,35.4773418405
 10/27  10:00:00,1365.27755479,102.178951965,468.822677258,0.0,243.2593065,310.10971186,530.832449806,415.423955663,70.808374512,44.600119631
 10/27  11:00:00,1397.94071032,102.918984186,491.819615239,0.0,243.2593065,310.10971186,500.065697228,390.18794225,70.808374512,39.0693804653
 10/27  12:00:00,1435.68870295,103.660219782,558.413295544,0.0,243.2593065,310.10971186,483.409364435,371.463632546,70.808374512,41.1373573773
 10/27  13:00:00,1490.02019027,104.459461112,563.069601923,0.0,243.2593065,302.612436532,447.87813192,355.481312802,56.6466996096,35.7501195083
 10/27  14:00:00,1499.93176007,105.075818284,565.86462014,0.0,243.2593065,302.612436532,434.382080393,347.295992696,42.4850247072,44.6010629897
 10/27  15:00:00,1503.86203277,105.736556309,569.05050776,0.0,243.2593065,302.612436532,423.054827897,330.799195629,56.6466996096,35.6089326593
 10/27  16:00:00,1512.71187683,106.170285987,568.990135454,0.0,243.2593065,310.10971186,439.577426044,319.192210626,84.9700494144,35.415166003
 10/27  17:00:00,1522.99369461,106.343895424,573.17661314,0.0,243.2593065,310.10971186,425.28078874,322.782846133,84.9700494144,17.5278931921
 10/27  18:00:00,1237.83303073,96.6569775883,572.304602005,0.0,166.938926447,199.110933808,446.449923769,344.012800187,84.9700494144,17.4670741683
 10/27  19:00:00,1129.02759061,96.6569775883,480.496264157,0.0,166.938926447,191.61365848,442.217406756,368.105646406,56.6466996096,17.4650607404
 10/27  20:00:00,932.967805227,96.6569775883,420.151234701,0.0,100.150657288,124.558693486,489.134304312,415.022151062,56.6466996096,17.4654536403
 10/27  21:00:00,888.416376693,96.6569775883,404.02281439,0.0,100.150657288,124.558693486,486.524805794,426.62025128,42.4850247072,17.419529806
 10/27  22:00:00,834.797759842,96.6569775883,412.448380941,0.0,46.0930336215,124.558693486,490.597829422,444.859289766,28.3233498048,17.4151898514
 10/27  23:00:00,846.723477173,96.6569775883,419.287885102,0.0,46.0930336215,124.558693486,473.749228234,450.872296313,14.1616749024,8.71525701842
 10/27  24:00:00,818.920617231,96.6569775883,400.072214697,0.0,46.0930336215,113.312780494,480.604375467,457.525572816,5.66466996096,17.4141326902
 10/28  01:00:00,793.660801027,96.6569775883,365.234752629,0.0,46.0930336215,113.312780494,489.206935334,466.126606987,5.66466996096,17.4156583864
 10/28  02:00:00,766.448694196,96.6569775883,332.553910135,0.0,46.0930336215,113.312780494,487.64127429,473.260457503,5.66466996096,8.71614682683
 10/28  03:00:00,748.939516361,96.6569775883,315.105608055,0.0,46.0930336215,113.312780494,501.88257431,478.803091125,5.66466996096,17.4148132245
 10/28  04:00:00,750.119613699,96.6569775883,309.241580358,0.0,55.6251445156,113.312780494,495.625026323,472.544253019,5.66466996096,17.4161033432
 10/28  05:00:00,742.913942361,96.6569775883,301.898579177,0.0,55.6251445156,113.312780494,500.103499176,477.225457842,14.1616749024,8.71636643151
 10/28  06:00:00,800.661606189,96.6569775883,291.24662224,0.0,65.1572554096,176.889270242,467.131699093,421.393312042,28.3233498048,17.415037246
 10/28  07:00:00,918.939669475,96.9852737459,286.641513466,0.0,109.682768182,220.96816451,767.395528682,707.494171899,42.4850247072,17.4163320762
 10/28  08:00:00,910.115046301,96.9804639105,279.630055267,0.0,109.682768182,220.96816451,646.54963503,572.39469719,56.6466996096,17.5082382302
 10/28  09:00:00,1040.28436504,97.5288194648,313.368892237,0.0,131.945524568,266.955817592,585.378717609,516.513591181,42.4850247072,26.3801017215
 10/28  10:00:00,1095.22967015,97.8878271305,383.176542098,0.0,131.945524568,274.45309292,577.238141461,479.932527901,70.808374512,26.4972390474
 10/28  11:00:00,1145.67144706,98.1559930521,440.470508171,0.0,131.945524568,274.45309292,566.845398111,460.713714943,70.808374512,35.3233086559
 10/28  12:00:00,1216.09803244,98.4428067081,541.070662699,0.0,131.945524568,274.45309292,540.280406853,442.974204522,70.808374512,26.4978278191
 10/28  13:00:00,1233.86984741,98.7118740939,566.105207438,0.0,131.945524568,266.955817592,512.245265282,429.110442465,56.6466996096,26.4881232074
 10/28  14:00:00,1243.3671903,98.8354235556,575.776086407,0.0,131.945524568,266.955817592,495.827541413,418.025913066,42.4850247072,35.3166036405
