Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  15:00:00,1165.34916587,96.6569775883,578.518461492,0.0,109.682768182,212.545889182,393.417693484,310.272178278,56.6466996096,26.4988155963
 10/28  16:00:00,1171.76319503,96.6569775883,578.676403601,0.0,109.682768182,220.04316451,423.554411402,312.0957542,84.9700494144,26.4886077877
 10/28  17:00:00,1126.48750507,96.6569775883,578.398926488,0.0,109.682768182,220.04316451,436.087114458,324.758904295,84.9700494144,26.3581607486
 10/28  18:00:00,993.119378626,96.6569775883,473.897458201,0.0,100.150657288,199.110933808,475.98823,373.602278653,84.9700494144,17.4159019327
 10/28  19:00:00,953.370535464,96.6569775883,433.016416707,0.0,100.150657288,191.61365848,461.422094535,387.361119805,56.6466996096,17.4142751196
 10/28  20:00:00,839.007072108,96.6569775883,428.625666091,0.0,55.6251445156,124.558693486,500.65744562,435.29239347,56.6466996096,8.71835254094
 10/28  21:00:00,829.472196197,96.6569775883,415.4196044,0.0,55.6251445156,124.558693486,505.110333701,445.209097382,42.4850247072,17.4162116111
 10/28  22:00:00,814.971828818,96.6569775883,400.055138002,0.0,46.0930336215,124.558693486,510.225475291,464.487642936,28.3233498048,17.4144825501
 10/28  23:00:00,810.337194704,96.6569775883,390.374059512,0.0,46.0930336215,124.558693486,493.82626487,470.946138582,14.1616749024,8.71845138627
 10/28  24:00:00,786.7348912,96.6569775883,375.524412338,0.0,46.0930336215,113.312780494,499.888447471,476.806787705,5.66466996096,17.4169898052
 10/29  01:00:00,764.082931646,96.6569775883,364.459536478,0.0,34.9616554283,113.312780494,507.627208168,484.547387964,5.66466996096,17.415150243
 10/29  02:00:00,763.323944634,96.6569775883,369.06621176,0.0,34.9616554283,113.312780494,503.416930752,489.033332213,5.66466996096,8.71892857808
 10/29  03:00:00,762.545075413,96.6569775883,366.840877794,0.0,34.9616554283,113.312780494,518.3434752,495.264314289,5.66466996096,17.4144909498
 10/29  04:00:00,765.435163699,96.6569775883,356.787629939,0.0,44.4937663224,113.312780494,515.660867116,492.580393846,5.66466996096,17.4158033095
 10/29  05:00:00,759.82456313,96.6569775883,345.823945453,0.0,44.4937663224,113.312780494,522.139612423,499.258759596,14.1616749024,8.71917792506
 10/29  06:00:00,826.640965257,96.6569775883,339.776811634,0.0,54.0258772165,176.889270242,484.442577575,438.704326291,28.3233498048,17.4149014797
 10/29  07:00:00,838.603704028,96.6569775883,344.934328272,0.0,54.0258772165,184.38654557,495.904061332,436.002814025,42.4850247072,17.4162225993
 10/29  08:00:00,910.348985539,96.6569775883,349.313253045,0.0,65.1572554096,220.04316451,496.497883529,422.35599307,56.6466996096,17.4951908492
 10/29  09:00:00,898.984714556,96.6569775883,355.009315619,0.0,65.1572554096,212.545889182,487.235398972,418.401962941,42.4850247072,26.3484113242
 10/29  10:00:00,908.96657633,96.6569775883,372.046913079,0.0,65.1572554096,220.04316451,512.035372086,414.751793682,70.808374512,26.475203893
 10/29  11:00:00,926.190450603,96.6569775883,395.663288698,0.0,65.1572554096,220.04316451,506.458025425,409.179753796,70.808374512,26.4698971162
 10/29  12:00:00,946.297131953,96.6569775883,420.409620119,0.0,65.1572554096,220.04316451,500.441392621,403.163503719,70.808374512,26.4695143899
 10/29  13:00:00,956.142643434,96.6569775883,438.888558885,0.0,65.1572554096,212.545889182,489.039570331,397.101677173,56.6466996096,35.2911935484
 10/29  14:00:00,986.703071487,96.6569775883,470.403634108,0.0,65.1572554096,212.545889182,461.827481009,392.870849571,42.4850247072,26.4716067312
 10/29  15:00:00,1071.06502037,96.6569775883,553.978750526,0.0,65.1572554096,212.545889182,465.647598286,382.529054271,56.6466996096,26.4718444058
 10/29  16:00:00,1062.71280733,96.6569775883,570.127351858,0.0,65.1572554096,220.04316451,479.403453497,359.147150213,84.9700494144,35.2862538692
 10/29  17:00:00,1020.46424011,96.6569775883,574.405683265,0.0,54.0258772165,184.38654557,472.556698925,370.013917338,84.9700494144,17.572732172
 10/29  18:00:00,870.385779218,96.6569775883,447.73219487,0.0,44.4937663224,163.454314868,530.675942737,428.291386425,84.9700494144,17.4145068977
 10/29  19:00:00,846.668006466,96.6569775883,419.403755394,0.0,44.4937663224,155.95703954,525.867366199,451.804804828,56.6466996096,17.4158617613
 10/29  20:00:00,830.620040737,96.6569775883,433.370364145,0.0,44.4937663224,124.558693486,557.406516783,492.040604849,56.6466996096,8.71921232419
 10/29  21:00:00,829.778471905,96.6569775883,430.617322546,0.0,44.4937663224,124.558693486,560.924748138,501.024760525,42.4850247072,17.4149629057
 10/29  22:00:00,801.076151044,96.6569775883,405.502333888,0.0,34.9616554283,124.558693486,567.209746107,521.470107468,28.3233498048,17.416288834
 10/29  23:00:00,793.553010431,96.6569775883,391.620990698,0.0,34.9616554283,124.558693486,551.730337806,528.84922899,14.1616749024,8.71943391415
 10/29  24:00:00,780.368284778,96.6569775883,389.280276101,0.0,34.9616554283,113.312780494,557.751450584,534.671289807,5.66466996096,17.415490816
 10/30  01:00:00,781.701480835,96.6569775883,375.051274968,0.0,46.0930336215,113.312780494,564.47125886,541.389399172,5.66466996096,17.4171897275
 10/30  02:00:00,771.206333654,96.6569775883,359.133576263,0.0,46.0930336215,113.312780494,562.92959866,548.547883205,5.66466996096,8.71704549412
 10/30  03:00:00,766.906596539,96.6569775883,353.057342534,0.0,46.0930336215,113.312780494,577.232438303,554.151173923,5.66466996096,17.4165944189
 10/30  04:00:00,864.291148132,96.6569775883,369.658104638,0.0,100.150657288,148.969399434,547.523055118,524.440298046,5.66466996096,17.418087111
 10/30  05:00:00,872.448783032,96.6569775883,383.581138013,0.0,100.150657288,149.894399434,1015.19603878,992.316973174,14.1616749024,8.71739070604
 10/30  06:00:00,1101.95724334,96.9251896652,391.11088974,0.0,176.471037341,302.612436532,669.131423962,623.390696394,28.3233498048,17.4173777635
 10/30  07:00:00,1234.11271802,97.2262885971,403.209884964,0.0,243.2593065,310.10971186,629.724679123,560.871790192,42.4850247072,26.3678642237
 10/30  08:00:00,1269.07515959,97.3517208109,409.897185447,0.0,243.2593065,310.10971186,617.702387112,534.547983466,56.6466996096,26.5077040361
 10/30  09:00:00,1308.99733238,97.4473174108,424.059734129,0.0,243.2593065,302.612436532,585.08641201,507.115050817,42.4850247072,35.4863364856
 10/30  10:00:00,1394.66323043,97.5539439924,502.608670033,0.0,243.2593065,310.10971186,583.049057511,467.621475148,70.808374512,44.6192078513
 10/30  11:00:00,1472.24526973,97.9261637362,575.982438085,0.0,243.2593065,310.10971186,554.280115799,438.762058074,70.808374512,44.7096832121
 10/30  12:00:00,1450.07691955,98.4334170992,592.730109731,0.0,243.2593065,310.10971186,525.22903505,418.864728112,70.808374512,35.5559324259
 10/30  13:00:00,1479.24457707,98.913783644,586.144767641,0.0,243.2593065,302.612436532,497.395717497,404.981417727,56.6466996096,35.7676001603
 10/30  14:00:00,1453.20282906,99.4757007427,557.402333439,0.0,243.2593065,302.612436532,472.399792882,385.299934972,42.4850247072,44.6148332028
 10/30  15:00:00,1440.85352741,100.116694524,543.35566234,0.0,243.2593065,302.612436532,454.555275745,362.281162768,56.6466996096,35.6274133677
 10/30  16:00:00,1440.32971217,100.450517018,534.894125157,0.0,243.2593065,310.10971186,476.233242656,355.831587909,84.9700494144,35.4316053334
 10/30  17:00:00,1451.39352145,100.823269777,545.883163226,0.0,243.2593065,310.10971186,465.26790089,354.014308317,84.9700494144,26.2835431591
 10/30  18:00:00,1227.17587925,96.6569775883,586.123854151,0.0,166.938926447,199.110933808,454.401485224,351.96696604,84.9700494144,17.46446977
 10/30  19:00:00,1249.56685051,96.6569775883,610.784821366,0.0,166.938926447,191.61365848,446.364954375,372.253480669,56.6466996096,17.4647740961
 10/30  20:00:00,1109.2761013,96.6569775883,604.429808939,0.0,100.150657288,124.558693486,491.456841701,417.34495104,56.6466996096,17.4651910513
 10/30  21:00:00,1069.02777256,96.6569775883,603.995065808,0.0,100.150657288,124.558693486,476.177646067,424.96999667,42.4850247072,8.72262468973
 10/30  22:00:00,996.420976482,96.6569775883,600.170145063,0.0,46.0930336215,124.558693486,489.677051241,443.937566691,28.3233498048,17.4161347453
 10/30  23:00:00,992.227626702,96.6569775883,596.127599838,0.0,46.0930336215,124.558693486,481.675315377,450.0960628,14.1616749024,17.4175776743
 10/30  24:00:00,974.193456019,96.6569775883,591.319973582,0.0,46.0930336215,113.312780494,468.580404476,454.198572863,5.66466996096,8.71716165194
 10/31  01:00:00,939.896032726,96.6569775883,558.088479849,0.0,46.0930336215,113.312780494,482.844377153,459.762562326,5.66466996096,17.4171448658
 10/31  02:00:00,851.195142175,96.6569775883,470.389519576,0.0,46.0930336215,113.312780494,487.369579402,464.285942907,5.66466996096,17.4189665338
 10/31  03:00:00,830.540972818,96.6569775883,450.162807544,0.0,46.0930336215,113.312780494,483.14362505,468.761101073,5.66466996096,8.71785401607
 10/31  04:00:00,938.810154463,96.6569775883,465.540323286,0.0,100.150657288,148.969399434,473.375999621,450.293013728,5.66466996096,17.418315932
 10/31  05:00:00,946.472320279,96.8290998447,472.24902607,0.0,100.150657288,149.894399434,767.790389955,736.209005731,14.1616749024,17.4197093215
 10/31  06:00:00,1171.5071762,97.5315809616,468.790053919,0.0,176.471037341,302.612436532,543.26482871,506.2232065,28.3233498048,8.71827240474
 10/31  07:00:00,1341.2988518,98.3794584564,515.034302689,0.0,243.2593065,310.10971186,531.77890953,462.921390676,42.4850247072,26.3724941464
 10/31  08:00:00,1433.78894809,99.0540783365,576.219746339,0.0,243.2593065,310.10971186,535.207827373,443.220172997,56.6466996096,35.3409547662
 10/31  09:00:00,1474.03274878,99.7156948274,584.826870357,0.0,243.2593065,302.612436532,505.221863619,427.263182713,42.4850247072,35.4736561992
 10/31  10:00:00,1492.82340303,100.269315529,593.783301037,0.0,243.2593065,310.10971186,511.458672722,404.95585266,70.808374512,35.6944455498
 10/31  11:00:00,1495.83545029,100.868802302,592.176757954,0.0,243.2593065,310.10971186,500.760232261,385.237571677,70.808374512,44.7142860715
 10/31  12:00:00,1432.46036861,101.637774021,567.586008685,0.0,243.2593065,310.10971186,470.494940922,364.112662337,70.808374512,35.5739040735
 10/31  13:00:00,1437.48410692,102.343233685,536.427827797,0.0,243.2593065,302.612436532,448.273596645,346.913874683,56.6466996096,44.713022352
 10/31  14:00:00,1432.38206677,102.58124212,530.396540482,0.0,243.2593065,302.612436532,431.649372432,344.535899191,42.4850247072,44.6284485333
 10/31  15:00:00,1429.08772581,103.596231159,525.813171369,0.0,243.2593065,302.612436532,421.194814055,328.932753321,56.6466996096,35.6153611246
 10/31  16:00:00,1437.65811106,103.987063757,527.470561764,0.0,243.2593065,310.10971186,455.807146459,335.415878728,84.9700494144,35.4212183166
 10/31  17:00:00,1454.17252751,104.490080622,544.692588199,0.0,243.2593065,310.10971186,446.679588426,344.176510323,84.9700494144,17.5330286887
 10/31  18:00:00,1222.89900766,96.6569775883,581.199642469,0.0,166.938926447,199.110933808,452.466856659,350.02781994,84.9700494144,17.4689873043
 10/31  19:00:00,1249.32934657,96.6569775883,609.791961763,0.0,166.938926447,191.61365848,435.89503114,361.782334761,56.6466996096,17.4659967693
 10/31  20:00:00,1108.87864273,96.6569775883,605.600762606,0.0,100.150657288,124.558693486,479.57638766,405.461243216,56.6466996096,17.4684448341
 10/31  21:00:00,1060.84184977,96.6569775883,598.331523326,0.0,100.150657288,124.558693486,474.485407833,414.576815888,42.4850247072,17.4235672379
 10/31  22:00:00,990.209846924,96.6569775883,594.931028729,0.0,46.0930336215,124.558693486,478.631561183,432.891734753,28.3233498048,17.4164766256
 10/31  23:00:00,992.444535797,96.6569775883,595.588116382,0.0,46.0930336215,124.558693486,460.071710066,437.190484549,14.1616749024,8.71955061513
 10/31  24:00:00,986.77795171,96.6569775883,599.997670475,0.0,46.0930336215,113.312780494,463.523459791,440.441347989,5.66466996096,17.4174418411
 11/01  01:00:00,986.118998711,96.6569775883,600.901681421,0.0,46.0930336215,113.312780494,466.733019212,443.650569907,5.66466996096,17.4177793441
 11/01  02:00:00,982.316961614,96.6569775883,597.189368363,0.0,46.0930336215,113.312780494,460.197058781,445.812010917,5.66466996096,8.72037790376
 11/01  03:00:00,976.520440033,96.6569775883,587.698162112,0.0,46.0930336215,113.312780494,471.169363316,448.08723297,5.66466996096,17.4174603846
 11/01  04:00:00,1034.98985316,96.6569775883,551.896003597,0.0,100.150657288,148.969399434,447.262781718,424.179018248,5.66466996096,17.4190935095
 11/01  05:00:00,1057.28704416,97.0621668523,573.664686856,0.0,100.150657288,149.894399434,669.781718069,646.902071577,14.1616749024,8.71797158973
 11/01  06:00:00,1320.57314466,98.6563674728,610.514822311,0.0,176.471037341,302.612436532,513.360627614,467.618619604,28.3233498048,17.4186582054
 11/01  07:00:00,1431.48416374,100.272212525,600.40509853,0.0,243.2593065,310.10971186,498.451587701,429.595197162,42.4850247072,26.3713658319
 11/01  08:00:00,1450.55482091,100.91725745,590.205708071,0.0,243.2593065,310.10971186,497.210282309,414.056800581,56.6466996096,26.5067821191
 11/01  09:00:00,1475.51387336,101.45227355,585.34143142,0.0,243.2593065,302.612436532,480.562996049,402.582936452,42.4850247072,35.4950348904
 11/01  10:00:00,1480.20905793,101.828551107,582.256322876,0.0,243.2593065,310.10971186,506.02121584,390.585271005,70.808374512,44.627570323
 11/01  11:00:00,1472.47464796,102.195243938,573.555800059,0.0,243.2593065,310.10971186,498.603604805,383.070385075,70.808374512,44.7248452185
 11/01  12:00:00,1362.59189933,102.542854079,502.16309935,0.0,243.2593065,310.10971186,482.364837206,375.98948029,70.808374512,35.5669824041
 11/01  13:00:00,1345.48010982,102.866328005,442.373422842,0.0,243.2593065,302.612436532,473.429017083,372.057653358,56.6466996096,44.7246641153
 11/01  14:00:00,1363.98495013,103.263791755,453.113716424,0.0,243.2593065,302.612436532,445.618915996,367.435358383,42.4850247072,35.6985329059
 11/01  15:00:00,1378.90016934,103.609867867,464.749534408,0.0,243.2593065,302.612436532,466.864777191,365.670265092,56.6466996096,44.5478124888
 11/01  16:00:00,1394.58994674,103.982885612,469.758549007,0.0,243.2593065,310.10971186,476.755515244,365.203737714,84.9700494144,26.5817281153
 11/01  17:00:00,1387.69451717,104.324931852,463.50978914,0.0,243.2593065,310.10971186,479.517054256,368.260016312,84.9700494144,26.2869885297
 11/01  18:00:00,1104.61023747,96.6569775883,448.541361748,0.0,166.938926447,199.110933808,476.147510158,373.70763906,84.9700494144,17.4698216829
 11/01  19:00:00,1086.64478798,96.6569775883,432.91198836,0.0,166.938926447,191.61365848,457.794723832,383.677629355,56.6466996096,17.4703948673
 11/01  20:00:00,946.667253625,96.6569775883,425.736370436,0.0,100.150657288,124.558693486,499.572668185,425.454968392,56.6466996096,17.4710001834
 11/01  21:00:00,910.392120431,96.6569775883,424.582576091,0.0,100.150657288,124.558693486,492.89049398,432.981700048,42.4850247072,17.4237692246
 11/01  22:00:00,848.659580237,96.6569775883,424.1322517,0.0,46.0930336215,124.558693486,489.090211526,452.046461461,28.3233498048,8.72040025964
 11/01  23:00:00,849.73052209,96.6569775883,419.462805135,0.0,46.0930336215,124.558693486,491.228132216,459.648993712,14.1616749024,17.4174636015
 11/01  24:00:00,834.625140403,96.6569775883,412.3064309,0.0,46.0930336215,113.312780494,488.448153274,465.364394751,5.66466996096,17.4190885617
 11/02  01:00:00,831.956432764,96.6569775883,404.705082298,0.0,46.0930336215,113.312780494,485.028227984,470.645406467,5.66466996096,8.71815155628
 11/02  02:00:00,826.976575539,96.6569775883,393.886533575,0.0,46.0930336215,113.312780494,498.432092519,475.348208593,5.66466996096,17.419213965
 11/02  03:00:00,821.328078922,96.6569775883,382.473412299,0.0,46.0930336215,113.312780494,503.222218062,480.13950648,5.66466996096,17.4180416213
 11/02  04:00:00,903.172240227,96.6569775883,370.495014588,0.0,100.150657288,148.969399434,477.230042158,462.846472649,5.66466996096,8.71889954766
 11/02  05:00:00,899.625194968,97.1644657271,362.216314865,0.0,100.150657288,149.894399434,761.22216665,729.639650581,14.1616749024,17.4208411669
 11/02  06:00:00,1124.58575632,98.8016441523,357.914480213,0.0,176.471037341,302.612436532,559.99554745,514.251243146,28.3233498048,17.4209544994
 11/02  07:00:00,1246.48406819,100.497662385,353.975209601,0.0,243.2593065,310.10971186,541.040290528,472.181904413,42.4850247072,26.3733614074
 11/02  08:00:00,1276.94691345,101.096564472,354.075668101,0.0,243.2593065,310.10971186,539.0111804,455.847217815,56.6466996096,26.5172629756
 11/02  09:00:00,1309.50888637,101.550835553,356.360223864,0.0,243.2593065,302.612436532,525.050302102,447.072115875,42.4850247072,35.4931615189
 11/02  10:00:00,1320.69183509,101.952530877,359.376236499,0.0,243.2593065,310.10971186,545.112195105,429.667265229,70.808374512,44.6365553641
 11/02  11:00:00,1327.73996075,102.31759456,365.486333975,0.0,243.2593065,310.10971186,529.345921653,416.811515658,70.808374512,41.7260314834
 11/02  12:00:00,1291.94584139,102.650888558,373.39345697,0.0,243.2593065,310.10971186,515.776024547,406.41742553,70.808374512,38.550224505
 11/02  13:00:00,1332.2974923,102.968473821,381.854070856,0.0,243.2593065,302.612436532,500.915680263,399.543366317,56.6466996096,44.7256143367
 11/02  14:00:00,1342.02880156,103.412361813,391.588791916,0.0,243.2593065,302.612436532,465.560224938,387.375589296,42.4850247072,35.6996109351
 11/02  15:00:00,1354.04268209,103.754090486,403.509169312,0.0,243.2593065,302.612436532,463.621350822,370.625292889,56.6466996096,36.3493583237
 11/02  16:00:00,1372.79558817,103.97242285,415.323959612,0.0,243.2593065,310.10971186,476.987280444,357.273645012,84.9700494144,34.7435860174
 11/02  17:00:00,1357.46356294,103.996931468,400.835739574,0.0,243.2593065,310.10971186,471.396780604,360.134977838,84.9700494144,26.2917533514
 11/02  18:00:00,1058.2025888,96.6569775883,365.539831223,0.0,166.938926447,199.110933808,482.158656958,379.718764248,84.9700494144,17.4698432956
 11/02  19:00:00,1021.93411659,96.6569775883,328.577411868,0.0,166.938926447,191.61365848,472.585523468,398.468338712,56.6466996096,17.470485146
 11/02  20:00:00,864.287095593,96.6569775883,310.384039761,0.0,100.150657288,124.558693486,517.812088,443.694219705,56.6466996096,17.4711686849
 11/02  21:00:00,819.28558411,96.6569775883,304.381457222,0.0,100.150657288,124.558693486,512.580787471,452.671842671,42.4850247072,17.4239200933
 11/02  22:00:00,749.636948134,96.6569775883,299.466867442,0.0,46.0930336215,124.558693486,511.058956231,474.015140298,28.3233498048,8.72046612756
 11/02  23:00:00,748.326145356,96.6569775883,297.091649651,0.0,46.0930336215,124.558693486,512.714842965,481.135452444,14.1616749024,17.4177156191
 11/02  24:00:00,734.521724951,96.6569775883,296.152671303,0.0,46.0930336215,113.312780494,510.205755994,487.12168986,5.66466996096,17.4193961724
 11/03  01:00:00,734.215315938,96.6569775883,295.779123918,0.0,46.0930336215,113.312780494,507.185430592,492.80240933,5.66466996096,8.71835130069
 11/03  02:00:00,738.884068237,96.6569775883,301.403540559,0.0,46.0930336215,113.312780494,521.184587994,498.100265882,5.66466996096,17.4196521511
 11/03  03:00:00,747.07913478,96.6569775883,310.554211447,0.0,46.0930336215,113.312780494,526.247461982,503.16148854,5.66466996096,17.4213034814
 11/03  04:00:00,846.944120505,96.6569775883,320.37950649,0.0,100.150657288,148.969399434,499.285550923,484.901685552,5.66466996096,8.71919541078
 11/03  05:00:00,855.653694821,97.195083633,327.711926139,0.0,100.150657288,149.894399434,821.904566117,790.321392262,14.1616749024,17.4214989527
 11/03  06:00:00,1086.18507444,98.7179065211,331.037046539,0.0,176.471037341,302.612436532,591.106795382,545.361746174,28.3233498048,17.4216994027
 11/03  07:00:00,1211.94897355,100.415931273,334.464292564,0.0,243.2593065,310.10971186,567.105797212,498.245324335,42.4850247072,26.3754481696
 11/03  08:00:00,1241.64691891,101.020338197,342.564208161,0.0,243.2593065,310.10971186,562.487921132,479.321156675,56.6466996096,26.5200648476
 11/03  09:00:00,1270.56351771,101.488700205,353.172771219,0.0,243.2593065,302.612436532,545.949044205,467.966377975,42.4850247072,35.4976415225
 11/03  10:00:00,1277.09937712,101.884482224,364.60704407,0.0,243.2593065,310.10971186,564.988759717,449.537151827,70.808374512,44.6432333781
 11/03  11:00:00,1295.524858,102.262872894,378.356210148,0.0,243.2593065,310.10971186,550.219218583,434.678228306,70.808374512,44.732615765
 11/03  12:00:00,1281.13528838,102.737453381,391.127927897,0.0,243.2593065,310.10971186,521.2356432,414.854261867,70.808374512,35.5730068206
 11/03  13:00:00,1343.62107253,103.111848221,403.982076508,0.0,243.2593065,302.612436532,505.301682264,403.920537791,56.6466996096,44.7344448626
 11/03  14:00:00,1351.18225379,103.299463082,403.45879546,0.0,243.2593065,302.612436532,479.108884837,400.917022627,42.4850247072,35.706837503
 11/03  15:00:00,1344.961854,103.541085652,393.956800608,0.0,243.2593065,302.612436532,493.422596442,392.222225423,56.6466996096,44.5536714094
 11/03  16:00:00,1343.23510081,103.583408445,382.692587304,0.0,243.2593065,310.10971186,507.858821361,396.301641698,84.9700494144,26.5871302481
 11/03  17:00:00,1335.25069258,103.709427426,374.639638287,0.0,243.2593065,310.10971186,512.596906039,401.335530737,84.9700494144,26.2913258881
 11/03  18:00:00,1070.2362355,96.6569775883,369.530792463,0.0,166.938926447,199.110933808,501.495099255,399.052408446,84.9700494144,17.4726413953
 11/03  19:00:00,1060.97812742,96.6569775883,364.826322656,0.0,166.938926447,191.61365848,479.574134419,405.454050176,56.6466996096,17.4733846331
 11/03  20:00:00,925.127100736,96.6569775883,362.632490452,0.0,100.150657288,124.558693486,520.277491063,446.156623717,56.6466996096,17.4741677368
 11/03  21:00:00,887.474363013,96.6569775883,362.326743425,0.0,100.150657288,124.558693486,514.105879022,454.194159539,42.4850247072,17.4266947751
 11/03  22:00:00,824.193833663,96.6569775883,362.163551956,0.0,46.0930336215,124.558693486,510.856513341,473.814233246,28.3233498048,8.71893029002
 11/03  23:00:00,823.32364821,96.6569775883,359.87514949,0.0,46.0930336215,124.558693486,511.971825285,480.389486358,14.1616749024,17.4206640246
 11/03  24:00:00,806.946409486,96.6569775883,356.903505229,0.0,46.0930336215,113.312780494,509.173538532,486.087745447,5.66466996096,17.4211231238
 11/04  01:00:00,803.292609371,96.6569775883,353.559255134,0.0,46.0930336215,113.312780494,514.143413163,491.059953652,5.66466996096,17.4187895502
 11/04  02:00:00,802.244356052,96.6569775883,351.71684201,0.0,46.0930336215,113.312780494,510.314263989,495.928667618,5.66466996096,8.72092641001
 11/04  03:00:00,803.141269235,96.6569775883,351.318547084,0.0,46.0930336215,113.312780494,524.227310215,501.143802487,5.66466996096,17.4188377666
 11/04  04:00:00,811.680796202,96.6569775883,351.267699904,0.0,55.6251445156,113.312780494,520.391218908,497.305866895,5.66466996096,17.4206820515
 11/04  05:00:00,800.447619073,96.6569775883,343.886784838,0.0,55.6251445156,113.312780494,525.742763311,502.86223136,14.1616749024,8.71885704949
 11/04  06:00:00,850.835423456,96.6569775883,329.727637915,0.0,65.1572554096,176.889270242,490.607243799,444.863394202,28.3233498048,17.4204997919
 11/04  07:00:00,951.83177841,96.9893633545,315.088927241,0.0,109.682768182,220.96816451,814.563495102,754.657874991,42.4850247072,17.4205954036
 11/04  08:00:00,953.776507395,96.9831343289,320.004041099,0.0,109.682768182,220.96816451,678.663225312,604.503591011,56.6466996096,17.5129346908
 11/04  09:00:00,1077.42438267,97.3724373862,338.307408064,0.0,131.945524568,266.955817592,632.514925092,563.640554903,42.4850247072,26.3893454815
 11/04  10:00:00,1103.57780172,97.4025796925,359.313601852,0.0,131.945524568,274.45309292,644.101457177,542.6897484,70.808374512,30.6033342644
 11/04  11:00:00,1130.367258,97.476537102,386.60261513,0.0,131.945524568,274.45309292,625.084182267,523.017812235,70.808374512,31.2579955198
 11/04  12:00:00,1128.65664253,97.5468419581,417.369804603,0.0,131.945524568,274.45309292,605.058610604,507.745754477,70.808374512,26.504481615
 11/04  13:00:00,1155.00487669,97.6614633693,450.130426612,0.0,131.945524568,266.955817592,579.927312419,487.938564186,56.6466996096,35.3420486229
 11/04  14:00:00,1175.45901255,97.8419048971,469.356733426,0.0,131.945524568,266.955817592,543.487197544,474.495393325,42.4850247072,26.5067795125
 11/04  15:00:00,1102.63820652,96.6569775883,476.669094049,0.0,109.682768182,212.545889182,441.976945261,349.993273284,56.6466996096,35.3369723679
 11/04  16:00:00,1127.18933206,96.6569775883,492.53976413,0.0,109.682768182,220.04316451,464.944944643,353.465346719,84.9700494144,26.5095485091
 11/04  17:00:00,1053.02495825,96.6569775883,460.392513083,0.0,109.682768182,220.04316451,477.421140031,366.080852324,84.9700494144,26.3702382921
 11/04  18:00:00,999.158352197,96.6569775883,430.689068139,0.0,100.150657288,199.110933808,513.10821757,410.71741635,84.9700494144,17.4207518049
 11/04  19:00:00,963.927134567,96.6569775883,396.763070795,0.0,100.150657288,191.61365848,486.479840088,421.114262066,56.6466996096,8.71887841179
 11/04  20:00:00,833.117431199,96.6569775883,375.695498283,0.0,55.6251445156,124.558693486,542.213695075,468.146330064,56.6466996096,17.4206654012
 11/04  21:00:00,825.325920288,96.6569775883,366.258375033,0.0,55.6251445156,124.558693486,536.256377251,476.352470304,42.4850247072,17.4188822406
 11/04  22:00:00,810.578285066,96.6569775883,357.601313579,0.0,46.0930336215,124.558693486,532.008220887,494.965204619,28.3233498048,8.71966646284
 11/04  23:00:00,807.925811667,96.6569775883,355.144134121,0.0,46.0930336215,124.558693486,532.904012548,501.320059844,14.1616749024,17.422277801
 11/04  24:00:00,794.143622107,96.6569775883,356.553616833,0.0,46.0930336215,113.312780494,529.814367964,506.726891976,5.66466996096,17.4228060265
 11/05  01:00:00,782.768298983,96.6569775883,359.115769188,0.0,34.9616554283,113.312780494,536.050208833,512.965048423,5.66466996096,17.4204904493
 11/05  02:00:00,777.569263038,96.6569775883,355.462584643,0.0,34.9616554283,113.312780494,534.730630738,520.344084069,5.66466996096,8.72187670766
 11/05  03:00:00,767.049529955,96.6569775883,344.997249221,0.0,34.9616554283,113.312780494,551.923882185,528.838548186,5.66466996096,17.420664038
 11/05  04:00:00,764.052211007,96.6569775883,334.097633285,0.0,44.4937663224,113.312780494,548.271235307,525.183887131,5.66466996096,17.4226782156
 11/05  05:00:00,755.713161833,96.6569775883,325.1270902,0.0,44.4937663224,113.312780494,553.113920879,530.23242301,14.1616749024,8.71982296612
 11/05  06:00:00,817.377335803,96.6569775883,317.969695897,0.0,54.0258772165,176.889270242,514.046330633,468.300358671,28.3233498048,17.4226221566
 11/05  07:00:00,816.794036971,96.6569775883,310.714062814,0.0,54.0258772165,184.38654557,524.012126852,464.10549301,42.4850247072,17.4216091348
 11/05  08:00:00,901.887016585,96.6569775883,327.610257701,0.0,65.1572554096,220.04316451,521.149183364,447.000463203,56.6466996096,17.5020205511
 11/05  09:00:00,922.620246043,96.6569775883,364.804232048,0.0,65.1572554096,212.545889182,503.560371317,434.712201314,42.4850247072,26.3631452953
 11/05  10:00:00,965.756559799,96.6569775883,406.595964286,0.0,65.1572554096,220.04316451,522.78243949,425.486141142,70.808374512,26.4879238366
 11/05  11:00:00,1003.33510248,96.6569775883,448.717469302,0.0,65.1572554096,220.04316451,524.246831722,418.128982022,70.808374512,35.3094751881
 11/05  12:00:00,1082.45679796,96.6569775883,533.529666299,0.0,65.1572554096,220.04316451,506.029791647,408.72866165,70.808374512,26.4927554844
 11/05  13:00:00,1097.05127221,96.6569775883,558.139430192,0.0,65.1572554096,212.545889182,481.137413202,398.002091008,56.6466996096,26.4886225847
 11/05  14:00:00,1104.56360808,96.6569775883,566.881858699,0.0,65.1572554096,212.545889182,473.877081745,396.081903575,42.4850247072,35.3101534629
 11/05  15:00:00,1104.1577404,96.6569775883,569.869919296,0.0,65.1572554096,212.545889182,481.783508548,398.646907466,56.6466996096,26.4899014726
 11/05  16:00:00,1077.7283722,96.6569775883,571.103660407,0.0,65.1572554096,220.04316451,511.142203184,399.68891054,84.9700494144,26.4832432291
 11/05  17:00:00,1028.7032972,96.6569775883,566.265342932,0.0,54.0258772165,184.38654557,526.63928936,415.301879201,84.9700494144,26.3673607448
 11/05  18:00:00,902.985644217,96.6569775883,454.108854397,0.0,44.4937663224,163.454314868,560.933529971,458.542249392,84.9700494144,17.4212311647
 11/05  19:00:00,877.291994662,96.6569775883,425.912520937,0.0,44.4937663224,155.95703954,544.741635037,470.674713358,56.6466996096,17.4202220698
 11/05  20:00:00,852.288227951,96.6569775883,431.849506649,0.0,44.4937663224,124.558693486,572.994954679,507.626633176,56.6466996096,8.72162189392
 11/05  21:00:00,860.908238562,96.6569775883,443.857210894,0.0,44.4937663224,124.558693486,571.866843931,511.961636782,42.4850247072,17.4201824413
 11/05  22:00:00,860.204329308,96.6569775883,454.280454252,0.0,34.9616554283,124.558693486,572.904460783,527.158967533,28.3233498048,17.4221434449
 11/05  23:00:00,857.432273761,96.6569775883,457.229098906,0.0,34.9616554283,124.558693486,554.715652461,531.834398268,14.1616749024,8.71957929044
 11/05  24:00:00,834.961646797,96.6569775883,454.385271075,0.0,34.9616554283,113.312780494,560.581841408,537.495085814,5.66466996096,17.4220856326
 11/06  01:00:00,838.056794322,96.6569775883,450.953330811,0.0,46.0930336215,113.312780494,564.396628222,541.310436829,5.66466996096,17.421521433
 11/06  02:00:00,832.706745049,96.6569775883,447.162686005,0.0,46.0930336215,113.312780494,569.018392102,545.932938161,5.66466996096,17.4207839797
 11/06  03:00:00,829.359152152,96.6569775883,444.13067646,0.0,46.0930336215,113.312780494,564.412232533,550.025612122,5.66466996096,8.72195045002
 11/06  04:00:00,825.862047538,96.6569775883,440.624891087,0.0,46.0930336215,113.312780494,577.448668267,554.36309075,5.66466996096,17.4209075568
 11/06  05:00:00,909.160770735,96.6569775883,436.190695644,0.0,100.150657288,148.969399434,549.305413712,526.217764001,5.66466996096,17.4229797502
 11/06  06:00:00,904.854132436,96.6569775883,431.911329411,0.0,100.150657288,149.894399434,1029.48047773,1006.59877352,14.1616749024,8.72002930496
 11/06  07:00:00,1128.50081788,96.9033877336,427.577536203,0.0,176.471037341,302.612436532,680.148572088,634.402062814,28.3233498048,17.4231594696
 11/06  08:00:00,1236.18679506,97.2045699788,423.249924997,0.0,243.2593065,310.10971186,635.74391694,566.876379256,42.4850247072,26.3825129768
 11/06  09:00:00,1270.45527078,97.3316663795,420.135874885,0.0,243.2593065,310.10971186,630.437455475,538.437197161,56.6466996096,35.353558704
 11/06  10:00:00,1300.5512281,97.4278447342,416.903188417,0.0,243.2593065,302.612436532,595.038159204,520.88496717,42.4850247072,31.6681673263
 11/06  11:00:00,1306.25495202,97.510736331,415.079308812,0.0,243.2593065,310.10971186,608.958988842,498.581832371,70.808374512,39.568781959
 11/06  12:00:00,1307.25168797,97.5854339245,414.853646872,0.0,243.2593065,310.10971186,598.534556472,482.97784874,70.808374512,44.7483332196
 11/06  13:00:00,1265.25624012,97.6882987639,414.729370307,0.0,243.2593065,310.10971186,580.496135479,474.088000398,70.808374512,35.5997605692
 11/06  14:00:00,1293.8477574,97.8999657182,409.828352197,0.0,243.2593065,302.612436532,564.484881974,463.088679504,56.6466996096,44.7495028609
 11/06  15:00:00,1288.04890525,98.0999033483,402.292449005,0.0,243.2593065,302.612436532,545.402415383,458.256501543,42.4850247072,44.6608891331
 11/06  16:00:00,1284.94685135,98.4063749125,394.230719158,0.0,243.2593065,302.612436532,548.468807961,456.172534052,56.6466996096,35.6495742993
 11/06  17:00:00,1286.44299941,98.7255762394,382.86227902,0.0,243.2593065,310.10971186,570.277047482,449.854029216,84.9700494144,35.4529688512
 11/06  18:00:00,1296.0168518,99.0345894179,371.365141776,0.0,243.2593065,310.10971186,557.743964208,449.820248754,84.9700494144,22.9536660403
 11/06  19:00:00,1030.68161943,96.6569775883,359.385976019,0.0,166.938926447,199.110933808,521.138426505,415.3693486,84.9700494144,20.7990284902
 11/06  20:00:00,1022.93951539,96.6569775883,350.999675836,0.0,166.938926447,191.61365848,495.473767836,421.355276587,56.6466996096,17.4717916389
 11/06  21:00:00,890.971054296,96.6569775883,345.991929018,0.0,100.150657288,124.558693486,538.580321105,464.460780099,56.6466996096,17.4728413961
 11/06  22:00:00,853.949706619,96.6569775883,341.549922788,0.0,100.150657288,124.558693486,522.087209377,470.879054122,42.4850247072,8.72313054752
 11/06  23:00:00,791.773938311,96.6569775883,339.458685051,0.0,46.0930336215,124.558693486,535.497973812,489.751012124,28.3233498048,17.4236118824
 11/06  24:00:00,795.964138966,96.6569775883,338.999158051,0.0,46.0930336215,124.558693486,527.671465293,496.08711617,14.1616749024,17.4226742207
 11/07  01:00:00,785.230507474,96.6569775883,338.947159489,0.0,46.0930336215,113.312780494,523.910647168,500.823803527,5.66466996096,17.4221736797
 11/07  02:00:00,784.663205311,96.6569775883,337.040182201,0.0,46.0930336215,113.312780494,519.926108831,505.538642126,5.66466996096,8.72279674393
 11/07  03:00:00,782.186711233,96.6569775883,334.554083552,0.0,46.0930336215,113.312780494,533.436487148,510.349247345,5.66466996096,17.4225698416
 11/07  04:00:00,779.366106876,96.6569775883,331.681096767,0.0,46.0930336215,113.312780494,539.302452269,516.216564416,5.66466996096,17.4212178915
 11/07  05:00:00,865.539278228,96.6569775883,327.677131552,0.0,100.150657288,148.969399434,518.814860261,495.72929164,5.66466996096,17.4208986597
 11/07  06:00:00,862.163090292,96.8354021809,324.119991374,0.0,100.150657288,149.894399434,883.282503126,860.398836113,14.1616749024,8.72199211107
 11/07  07:00:00,1083.77662996,97.5352659217,320.145563686,0.0,176.471037341,302.612436532,620.898671533,575.152578222,28.3233498048,17.4227435064
 11/07  08:00:00,1193.93537555,97.8527601535,320.197903871,0.0,243.2593065,310.10971186,595.941681188,527.071169283,42.4850247072,26.3854871972
 11/07  09:00:00,1234.00265807,98.30987204,323.156966056,0.0,243.2593065,310.10971186,589.747845127,506.576152228,56.6466996096,26.5249932896
 11/07  10:00:00,1270.816507,98.7515356367,326.662604704,0.0,243.2593065,302.612436532,572.353617553,494.350298512,42.4850247072,35.5182943342
 11/07  11:00:00,1280.32245837,99.1300377923,328.334405286,0.0,243.2593065,310.10971186,591.288796374,475.822670892,70.808374512,44.6577509702
 11/07  12:00:00,1282.1025712,99.508644718,328.630607704,0.0,243.2593065,310.10971186,577.489490024,461.923224379,70.808374512,44.7578911332
 11/07  13:00:00,1240.69495279,99.9393764176,328.750496211,0.0,243.2593065,310.10971186,558.957702939,452.550028454,70.808374512,35.599299973
 11/07  14:00:00,1275.88875672,100.342407164,330.810521844,0.0,243.2593065,302.612436532,547.570928304,446.169816794,56.6466996096,44.7544119003
 11/07  15:00:00,1277.45365294,100.687378413,333.134628347,0.0,243.2593065,302.612436532,529.514599869,442.366563992,42.4850247072,44.6630111707
 11/07  16:00:00,1279.73876255,100.999297641,335.977720926,0.0,243.2593065,302.612436532,531.387445488,439.090008519,56.6466996096,35.6507373593
 11/07  17:00:00,1277.86204875,101.275243191,328.230960235,0.0,243.2593065,310.10971186,556.385862804,435.961599554,84.9700494144,35.4542138362
 11/07  18:00:00,1273.60506085,101.52422466,312.848312636,0.0,243.2593065,310.10971186,541.166198456,438.658645434,84.9700494144,17.5375036074
 11/07  19:00:00,992.632708206,96.6569775883,296.481957105,0.0,166.938926447,199.110933808,531.238769433,420.064933669,84.9700494144,26.2037863502
 11/07  20:00:00,983.235012588,96.6569775883,293.978530283,0.0,166.938926447,191.61365848,499.25772381,425.139078277,56.6466996096,17.4719459235
 11/07  21:00:00,858.180440473,96.6569775883,302.19015278,0.0,100.150657288,124.558693486,540.999626568,466.879862564,56.6466996096,17.4730643952
 11/07  22:00:00,829.80603589,96.6569775883,311.505535076,0.0,100.150657288,124.558693486,524.815916737,473.607674995,42.4850247072,8.72321703478
 11/07  23:00:00,776.363097439,96.6569775883,321.856722142,0.0,46.0930336215,124.558693486,538.237310127,492.490155987,28.3233498048,17.4238043361
 11/07  24:00:00,788.297966076,96.6569775883,331.971490228,0.0,46.0930336215,124.558693486,529.678273378,498.093623968,14.1616749024,17.4229745073
 11/08  01:00:00,786.559490207,96.6569775883,342.671302865,0.0,46.0930336215,113.312780494,525.495899536,502.408653692,5.66466996096,17.422575883
 11/08  02:00:00,779.176539016,96.6569775883,341.588035969,0.0,46.0930336215,113.312780494,521.968913865,507.581227486,5.66466996096,8.72301641881
 11/08  03:00:00,762.04939473,96.6569775883,332.199287794,0.0,46.0930336215,113.312780494,536.776076696,513.688309738,5.66466996096,17.423096997
 11/08  04:00:00,743.958036392,96.6569775883,321.273945483,0.0,46.0930336215,113.312780494,544.374500419,521.284428959,5.66466996096,17.4254014982
 11/08  05:00:00,825.96165089,96.6569775883,319.962474432,0.0,100.150657288,148.969399434,524.871177185,501.784925007,5.66466996096,17.4215822169
 11/08  06:00:00,830.149737855,97.0815674627,325.517644217,0.0,100.150657288,149.894399434,856.684743332,833.800701271,14.1616749024,8.7223671583
 11/08  07:00:00,1060.76280211,97.882231412,332.065480522,0.0,176.471037341,302.612436532,616.911066746,571.164165975,28.3233498048,17.4235509663
 11/08  08:00:00,1181.39964787,99.0986840909,338.115820718,0.0,243.2593065,310.10971186,592.276479574,523.403734727,42.4850247072,26.3877201396
 11/08  09:00:00,1228.07324675,99.5998576551,342.814673374,0.0,243.2593065,310.10971186,585.544969157,502.375078173,56.6466996096,26.5231913737
 11/08  10:00:00,1271.36582013,100.086640148,347.447641049,0.0,243.2593065,302.612436532,568.449173974,490.440993527,42.4850247072,35.5231557399
 11/08  11:00:00,1293.74368279,100.632106139,350.27677961,0.0,243.2593065,310.10971186,584.707271685,469.236651049,70.808374512,44.6622461233
 11/08  12:00:00,1310.60241703,101.289511463,351.20629624,0.0,243.2593065,310.10971186,559.258753053,443.690546069,70.808374512,44.759832472
 11/08  13:00:00,1282.61732567,101.832782456,352.028829594,0.0,243.2593065,310.10971186,532.517223121,426.103094427,70.808374512,35.605754182
 11/08  14:00:00,1321.4628727,102.297550556,352.939737255,0.0,243.2593065,302.612436532,517.056498151,415.646643741,56.6466996096,44.7631548007
 11/08  15:00:00,1323.59495102,102.644278018,353.282015279,0.0,243.2593065,302.612436532,485.604982451,398.44805601,42.4850247072,44.6719017341
 11/08  16:00:00,1326.14103123,102.865534607,353.687523733,0.0,243.2593065,302.612436532,474.710219598,382.404737746,56.6466996096,35.6587822419
 11/08  17:00:00,1313.77852598,102.867264784,337.951124291,0.0,243.2593065,310.10971186,505.335553426,384.90401767,84.9700494144,35.4614863415
 11/08  18:00:00,1292.64073146,102.905185118,310.963846361,0.0,243.2593065,310.10971186,519.572250444,408.303134992,84.9700494144,26.2990660376
 11/08  19:00:00,994.317607973,96.6569775883,282.656681292,0.0,166.938926447,199.110933808,513.616907728,411.173005762,84.9700494144,17.4738525513
 11/08  20:00:00,963.976840102,96.6569775883,260.450003001,0.0,166.938926447,191.61365848,507.498352766,433.376674819,56.6466996096,17.4749783365
 11/08  21:00:00,811.246741119,96.6569775883,242.346795818,0.0,100.150657288,124.558693486,572.140664479,498.017744419,56.6466996096,17.4762204509
 11/08  22:00:00,754.643332166,96.6569775883,224.738905634,0.0,100.150657288,124.558693486,588.964807799,529.051195774,42.4850247072,17.4285873179
 11/08  23:00:00,675.897518397,96.6569775883,210.558971338,0.0,46.0930336215,124.558693486,608.998973463,571.952642034,28.3233498048,8.72298162376
 11/08  24:00:00,665.534912727,96.6569775883,199.205693375,0.0,46.0930336215,124.558693486,631.011141173,599.426465249,14.1616749024,17.4230010213
 11/09  01:00:00,641.937646527,96.6569775883,187.922786822,0.0,46.0930336215,113.312780494,650.461800126,627.371321909,5.66466996096,17.425808256
 11/09  02:00:00,639.960217732,96.6569775883,186.320250626,0.0,46.0930336215,113.312780494,654.194581747,631.107675024,5.66466996096,17.4222367621
 11/09  03:00:00,643.663282239,96.6569775883,190.716832423,0.0,46.0930336215,113.312780494,639.989421687,625.602011055,5.66466996096,8.72274067109
 11/09  04:00:00,648.3742331,96.6569775883,196.111507666,0.0,46.0930336215,113.312780494,644.375968536,621.28857923,5.66466996096,17.4227193458
 11/09  05:00:00,742.94065299,96.6569775883,204.521047314,0.0,100.150657288,148.969399434,607.57035629,584.480661796,5.66466996096,17.4250245334
 11/09  06:00:00,751.991194513,97.1744267768,213.941947245,0.0,100.150657288,149.894399434,886.252393633,863.369573337,14.1616749024,8.72114539366
 11/09  07:00:00,987.132367631,98.2622636811,223.703161808,0.0,176.471037341,302.612436532,637.116330859,591.367365792,28.3233498048,17.4256152616
 11/09  08:00:00,1114.71664616,99.6206588834,235.736420314,0.0,243.2593065,310.10971186,599.198053772,530.323814539,42.4850247072,26.3892145259
 11/09  09:00:00,1162.89491106,100.290838969,249.919037491,0.0,243.2593065,310.10971186,601.502858506,509.491220557,56.6466996096,35.3649383393
 11/09  10:00:00,1211.32145358,100.770377588,264.246305221,0.0,243.2593065,302.612436532,577.159432965,499.170010692,42.4850247072,35.5043975659
 11/09  11:00:00,1227.24051659,101.187221697,274.672200126,0.0,243.2593065,310.10971186,588.322544681,481.779011719,70.808374512,35.7351584501
 11/09  12:00:00,1231.46293446,101.546807897,281.782550006,0.0,243.2593065,310.10971186,585.381365005,469.809611204,70.808374512,44.7633792893
 11/09  13:00:00,1192.52483872,101.880459019,288.798893114,0.0,243.2593065,310.10971186,573.004502952,459.194235594,70.808374512,43.0018928459
 11/09  14:00:00,1225.57265254,102.155994467,292.159745886,0.0,243.2593065,302.612436532,548.419545441,454.435298483,56.6466996096,37.3375473481
 11/09  15:00:00,1223.09901455,102.390027095,292.647307517,0.0,243.2593065,302.612436532,538.050133992,450.894381217,42.4850247072,44.6707280674
 11/09  16:00:00,1220.0231976,102.595426374,292.696784824,0.0,243.2593065,302.612436532,548.879081852,447.643065307,56.6466996096,44.5893169348
 11/09  17:00:00,1225.32963285,102.774844127,292.626403138,0.0,243.2593065,310.10971186,553.389350736,441.818138514,84.9700494144,26.6011628077
 11/09  18:00:00,1237.34210776,102.946331601,292.742162647,0.0,243.2593065,310.10971186,552.50715486,441.234183874,84.9700494144,26.3029215713
 11/09  19:00:00,971.631407467,96.6569775883,292.771829556,0.0,166.938926447,199.110933808,527.111433403,424.663791403,84.9700494144,17.4775925853
 11/09  20:00:00,963.421041942,96.6569775883,290.812242122,0.0,166.938926447,191.61365848,503.615207489,429.494872434,56.6466996096,17.4736354453
 11/09  21:00:00,827.226993001,96.6569775883,288.341425019,0.0,100.150657288,124.558693486,546.193348828,472.069765401,56.6466996096,17.4768838174
 11/09  22:00:00,786.081145754,96.6569775883,285.679267887,0.0,100.150657288,124.558693486,539.71109547,479.797678614,42.4850247072,17.4283921485
 11/09  23:00:00,721.090447393,96.6569775883,284.406177571,0.0,46.0930336215,124.558693486,546.245851248,500.497540602,28.3233498048,17.4249608418
 11/09  24:00:00,724.627528675,96.6569775883,284.41979217,0.0,46.0930336215,124.558693486,530.500378558,507.617600154,14.1616749024,8.72110350114
 11/10  01:00:00,713.958893015,96.6569775883,284.38613525,0.0,46.0930336215,113.312780494,536.54396793,513.453373516,5.66466996096,17.4259244527
 11/10  02:00:00,711.858497586,96.6569775883,282.295556949,0.0,46.0930336215,113.312780494,544.454273495,521.364080512,5.66466996096,17.4255230218
 11/10  03:00:00,706.180767649,96.6569775883,278.582903937,0.0,46.0930336215,113.312780494,554.654197536,531.564651863,5.66466996096,17.4248757126
 11/10  04:00:00,700.508525508,96.6569775883,274.666079159,0.0,46.0930336215,113.312780494,557.748158133,543.362367899,5.66466996096,8.72112027317
 11/10  05:00:00,790.304825493,96.6569775883,274.749640094,0.0,100.150657288,148.969399434,545.34714661,522.257003616,5.66466996096,17.4254730334
 11/10  06:00:00,794.001594546,97.1940994212,277.933536025,0.0,100.150657288,149.894399434,875.618285307,844.03035319,14.1616749024,17.4262572144
 11/10  07:00:00,1023.62318683,98.4318101481,281.19578928,0.0,176.471037341,302.612436532,627.711485467,581.963892169,28.3233498048,17.4242434929
 11/10  08:00:00,1142.78472709,99.791866069,284.725555172,0.0,243.2593065,310.10971186,601.769238964,532.894636825,42.4850247072,26.3895774314
 11/10  09:00:00,1180.46698103,100.441618707,287.568032725,0.0,243.2593065,310.10971186,594.980723321,511.794723498,56.6466996096,26.5393002138
 11/10  10:00:00,1218.15563823,100.975354792,290.811854728,0.0,243.2593065,302.612436532,575.219633625,497.213496155,42.4850247072,35.5211127619
 11/10  11:00:00,1236.2535807,101.415450217,298.80129941,0.0,243.2593065,310.10971186,591.283515284,475.793008805,70.808374512,44.682131967
 11/10  12:00:00,1252.57472702,101.722661081,309.060090909,0.0,243.2593065,310.10971186,579.605568727,464.019765888,70.808374512,44.7774283276
 11/10  13:00:00,1226.79021394,102.019439238,320.202433471,0.0,243.2593065,310.10971186,561.716805946,455.302057296,70.808374512,35.6063741372
 11/10  14:00:00,1263.17501938,102.293495278,323.477652316,0.0,243.2593065,302.612436532,551.442801696,450.019069107,56.6466996096,44.7770329797
 11/10  15:00:00,1256.26046226,102.547610927,320.556396616,0.0,243.2593065,302.612436532,531.35421159,444.183610761,42.4850247072,44.6855761215
 11/10  16:00:00,1248.67172196,102.753971936,316.850374448,0.0,243.2593065,302.612436532,531.526368328,439.217239764,56.6466996096,35.6624289548
 11/10  17:00:00,1245.37126453,102.914673505,308.025805404,0.0,243.2593065,310.10971186,555.985008669,435.549959523,84.9700494144,35.4649997313
 11/10  18:00:00,1244.65375863,103.058174655,294.894339785,0.0,243.2593065,310.10971186,541.203424031,438.692063993,84.9700494144,17.5413106235
 11/10  19:00:00,965.95903776,96.6569775883,281.331490742,0.0,166.938926447,199.110933808,537.925501496,426.750126103,84.9700494144,26.205325979
 11/10  20:00:00,950.772547854,96.6569775883,271.391640338,0.0,166.938926447,191.61365848,507.849380892,433.726917315,56.6466996096,17.475763968
 11/10  21:00:00,812.085382872,96.6569775883,264.491976849,0.0,100.150657288,124.558693486,558.410042639,484.286154003,56.6466996096,17.4771890267
 11/10  22:00:00,768.980381367,96.6569775883,257.688784328,0.0,100.150657288,124.558693486,559.706470534,499.791962739,42.4850247072,17.4294830871
 11/10  23:00:00,702.962305167,96.6569775883,252.501440366,0.0,46.0930336215,124.558693486,564.093048914,527.046247627,28.3233498048,8.72345148196
 11/10  24:00:00,704.028588807,96.6569775883,248.685361898,0.0,46.0930336215,124.558693486,571.198098469,539.612311741,14.1616749024,17.4241118255
 11/11  01:00:00,680.243138836,96.6569775883,244.952512583,0.0,34.9616554283,113.312780494,575.592670536,552.50091737,5.66466996096,17.4270832047
 11/11  02:00:00,680.179772484,96.6569775883,243.137706176,0.0,34.9616554283,113.312780494,584.384211024,561.295866402,5.66466996096,17.4236746614
 11/11  03:00:00,679.724331536,96.6569775883,242.728054825,0.0,34.9616554283,113.312780494,583.062552191,568.674351219,5.66466996096,8.72353101049
 11/11  04:00:00,679.202872637,96.6569775883,242.3186027,0.0,34.9616554283,113.312780494,599.988994794,576.899926052,5.66466996096,17.4243987811
 11/11  05:00:00,682.255703839,96.6569775883,235.17815783,0.0,44.4937663224,113.312780494,606.999508508,583.907932658,5.66466996096,17.4269058891
 11/11  06:00:00,673.800340092,96.6569775883,222.698699077,0.0,44.4937663224,113.312780494,634.008086104,611.124303457,14.1616749024,8.72210774453
