Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  23:00:00,799.693557523,96.6569775883,358.396618655,0.0,46.0930336215,124.558693486,527.698833613,481.941759267,28.3233498048,17.4337245413
 11/24  24:00:00,793.200970268,96.6569775883,351.220703826,0.0,46.0930336215,124.558693486,519.61212135,488.013048843,14.1616749024,17.4373976043
 11/25  01:00:00,772.62611712,96.6569775883,343.435283966,0.0,46.0930336215,113.312780494,516.199082125,493.099171952,5.66466996096,17.4352402123
 11/25  02:00:00,770.864275435,96.6569775883,341.522965203,0.0,46.0930336215,113.312780494,512.462451047,498.071015098,5.66466996096,8.72676598771
 11/25  03:00:00,773.548557614,96.6569775883,344.425004614,0.0,46.0930336215,113.312780494,525.321405506,502.218783487,5.66466996096,17.4379520581
 11/25  04:00:00,777.043461013,96.6569775883,348.059235885,0.0,46.0930336215,113.312780494,531.060213927,507.960172682,5.66466996096,17.435371284
 11/25  05:00:00,785.422448879,96.6569775883,347.594374211,0.0,55.6251445156,113.312780494,527.723594035,504.622890965,5.66466996096,17.4360331096
 11/25  06:00:00,784.206519713,96.6569775883,344.503813152,0.0,55.6251445156,113.312780494,541.585248332,509.987020542,14.1616749024,17.4365528868
 11/25  07:00:00,852.572973728,96.6569775883,340.462356687,0.0,65.1572554096,176.889270242,495.652054557,449.89465846,28.3233498048,17.4340462926
 11/25  08:00:00,969.132849084,96.7512614566,342.483574742,0.0,109.682768182,220.96816451,853.513926021,802.29966633,42.4850247072,8.72923498397
 11/25  09:00:00,966.210572528,96.7948188192,348.302231247,0.0,109.682768182,220.96816451,703.469110343,620.529364623,56.6466996096,26.29304611
 11/25  10:00:00,1074.02503156,97.1933591433,355.429235965,0.0,131.945524568,266.955817592,644.902362641,575.984641863,42.4850247072,26.4326960703
 11/25  11:00:00,1093.63963875,97.237021163,371.461074774,0.0,131.945524568,274.45309292,661.840769271,555.623313445,70.808374512,35.4090813148
 11/25  12:00:00,1116.01490122,97.2625713472,395.015766024,0.0,131.945524568,274.45309292,639.362557817,541.985033748,70.808374512,26.5691495579
 11/25  13:00:00,1107.3743925,97.2820998164,419.935592444,0.0,131.945524568,274.45309292,637.933953125,531.715987651,70.808374512,35.4095909615
 11/25  14:00:00,1103.88564754,97.2986680653,425.336072469,0.0,131.945524568,266.955817592,620.560061617,528.512872506,56.6466996096,35.4004895019
 11/25  15:00:00,1093.10274524,97.3131819689,416.932885747,0.0,131.945524568,266.955817592,595.136131629,526.089213636,42.4850247072,26.5618932853
 11/25  16:00:00,1001.30539937,96.6569775883,405.665699663,0.0,109.682768182,212.545889182,479.636048848,387.582119155,56.6466996096,35.4072300838
 11/25  17:00:00,997.64061065,96.6569775883,395.681845068,0.0,109.682768182,220.04316451,514.362432659,393.994855645,84.9700494144,35.3975276002
 11/25  18:00:00,958.824623858,96.6569775883,387.84424933,0.0,109.682768182,220.04316451,510.091408461,398.710287506,84.9700494144,26.4110715408
 11/25  19:00:00,911.593830888,96.6569775883,379.95684862,0.0,100.150657288,199.110933808,527.82966913,434.130234917,84.9700494144,8.72938479936
 11/25  20:00:00,900.615090425,96.6569775883,377.875292847,0.0,100.150657288,191.61365848,512.982849015,438.899388265,56.6466996096,17.4367611406
 11/25  21:00:00,789.275831312,96.6569775883,381.004015824,0.0,55.6251445156,124.558693486,559.627330212,485.544649261,56.6466996096,17.4359813419
 11/25  22:00:00,790.556568146,96.6569775883,385.133603663,0.0,55.6251445156,124.558693486,552.244715458,492.321696217,42.4850247072,17.4379945339
 11/25  23:00:00,785.447528932,96.6569775883,389.631283869,0.0,46.0930336215,124.558693486,555.45455548,509.69580399,28.3233498048,17.4354016852
 11/25  24:00:00,789.015358133,96.6569775883,393.074829955,0.0,46.0930336215,124.558693486,537.770263722,514.881816578,14.1616749024,8.72677224174
 11/26  01:00:00,767.677334395,96.6569775883,396.671666227,0.0,34.9616554283,113.312780494,543.274125624,520.171079082,5.66466996096,17.4383765813
 11/26  02:00:00,780.270272409,96.6569775883,411.492987224,0.0,34.9616554283,113.312780494,546.36618024,523.265478409,5.66466996096,17.4360318702
 11/26  03:00:00,804.667261546,96.6569775883,435.711936998,0.0,34.9616554283,113.312780494,550.60483174,527.503320469,5.66466996096,17.4368413105
 11/26  04:00:00,840.539597816,96.6569775883,471.291284698,0.0,34.9616554283,113.312780494,554.703780515,531.601656914,5.66466996096,17.4374536395
 11/26  05:00:00,888.026738185,96.6569775883,508.361947778,0.0,44.4937663224,113.312780494,548.00736965,524.907689409,5.66466996096,17.43501028
 11/26  06:00:00,878.058571355,96.6569775883,498.524374022,0.0,44.4937663224,113.312780494,550.494516174,527.603078349,14.1616749024,8.72976292264
 11/26  07:00:00,950.822074012,96.6569775883,498.256646586,0.0,54.0258772165,176.889270242,508.560395999,462.799484088,28.3233498048,17.4375621067
 11/26  08:00:00,921.871995755,96.6569775883,466.134626263,0.0,54.0258772165,184.38654557,518.147676833,458.227541198,42.4850247072,17.435110927
 11/26  09:00:00,958.456181081,96.6569775883,434.799914924,0.0,65.1572554096,220.04316451,520.219907386,446.051568774,56.6466996096,17.5216390021
 11/26  10:00:00,920.601735897,96.6569775883,398.563698272,0.0,65.1572554096,212.545889182,511.739422186,442.848710936,42.4850247072,26.4056865428
 11/26  11:00:00,911.970443482,96.6569775883,378.503007936,0.0,65.1572554096,220.04316451,544.970047189,438.781073547,70.808374512,35.3805991299
 11/26  12:00:00,907.497530559,96.6569775883,371.064234877,0.0,65.1572554096,220.04316451,534.721210579,436.717995798,70.808374512,27.1948402689
 11/26  13:00:00,902.495708752,96.6569775883,365.3548829,0.0,65.1572554096,220.04316451,543.871196998,438.34256802,70.808374512,34.7202544658
 11/26  14:00:00,896.926295273,96.6569775883,367.041897609,0.0,65.1572554096,212.545889182,527.602646956,435.584784555,56.6466996096,35.3711627913
 11/26  15:00:00,903.917106288,96.6569775883,374.061438327,0.0,65.1572554096,212.545889182,503.916425371,434.887471401,42.4850247072,26.5439292629
 11/26  16:00:00,911.660863349,96.6569775883,382.08153664,0.0,65.1572554096,212.545889182,528.774878269,436.754345307,56.6466996096,35.3738333525
 11/26  17:00:00,894.517689992,96.6569775883,391.659668998,0.0,65.1572554096,220.04316451,551.737649174,440.227366942,84.9700494144,26.5402328177
 11/26  18:00:00,872.746148442,96.6569775883,403.48554819,0.0,54.0258772165,184.38654557,568.049769743,456.672829426,84.9700494144,26.4068909021
 11/26  19:00:00,855.513099463,96.6569775883,415.66370277,0.0,44.4937663224,163.454314868,594.692494747,492.286647117,84.9700494144,17.4357982156
 11/26  20:00:00,852.12569063,96.6569775883,418.896851531,0.0,44.4937663224,155.95703954,572.684423316,498.601098044,56.6466996096,17.4366256622
 11/26  21:00:00,820.099264457,96.6569775883,417.225639123,0.0,44.4937663224,124.558693486,609.108826716,535.024876475,56.6466996096,17.4372506313
 11/26  22:00:00,818.661629724,96.6569775883,414.462662635,0.0,44.4937663224,124.558693486,601.05548658,541.135643603,42.4850247072,17.4348182695
 11/26  23:00:00,806.84092002,96.6569775883,408.216788921,0.0,34.9616554283,124.558693486,595.04990897,557.996907236,28.3233498048,8.72965192972
 11/26  24:00:00,802.385203103,96.6569775883,401.053669406,0.0,34.9616554283,124.558693486,595.082269466,563.48323287,14.1616749024,17.4373616939
 11/27  01:00:00,795.227523568,96.6569775883,393.286756068,0.0,46.0930336215,113.312780494,591.426452266,568.326477376,5.66466996096,17.435304929
 11/27  02:00:00,789.917200433,96.6569775883,384.664365631,0.0,46.0930336215,113.312780494,597.124566534,574.020374543,5.66466996096,17.4395220306
 11/27  03:00:00,785.180771532,96.6569775883,376.085267734,0.0,46.0930336215,113.312780494,602.601022359,579.499249052,5.66466996096,17.4371033456
 11/27  04:00:00,780.261264935,96.6569775883,367.351953243,0.0,46.0930336215,113.312780494,599.007034453,584.614689601,5.66466996096,8.72767489048
 11/27  05:00:00,859.740151203,96.6569775883,355.413655775,0.0,100.150657288,148.969399434,579.342908079,556.238235218,5.66466996096,17.4400028991
 11/27  06:00:00,850.069778071,96.6569775883,340.113450159,0.0,100.150657288,149.894399434,1099.01859232,1067.41784789,14.1616749024,17.4390695297
 11/27  07:00:00,1064.8123918,96.8594959874,324.534911746,0.0,176.471037341,302.612436532,724.697411811,678.933468638,28.3233498048,17.4405933682
 11/27  08:00:00,1185.35841409,97.1653142868,324.692441049,0.0,243.2593065,310.10971186,674.493882646,605.582101676,42.4850247072,26.4267562628
 11/27  09:00:00,1227.32697299,97.2955471717,337.377208468,0.0,243.2593065,310.10971186,665.673195399,573.60248412,56.6466996096,35.4240116693
 11/27  10:00:00,1274.964243,97.3948471094,351.652825586,0.0,243.2593065,302.612436532,630.400948311,552.338159133,42.4850247072,35.5777644707
 11/27  11:00:00,1286.26328589,97.4807295732,356.343234559,0.0,243.2593065,310.10971186,644.748529206,529.163487744,70.808374512,44.7766669504
 11/27  12:00:00,1283.24347126,97.558002687,354.928299816,0.0,243.2593065,310.10971186,626.295389265,510.610049771,70.808374512,44.8769649817
 11/27  13:00:00,1236.38653063,97.6282963118,352.262441297,0.0,243.2593065,310.10971186,617.812179225,502.394159059,70.808374512,44.609645654
 11/27  14:00:00,1258.54247169,97.6929552625,340.963138902,0.0,243.2593065,302.612436532,597.612150549,496.090450604,56.6466996096,44.8750003354
 11/27  15:00:00,1242.78970918,97.7606598311,322.613448849,0.0,243.2593065,302.612436532,578.161052501,490.897843853,42.4850247072,44.7781839402
 11/27  16:00:00,1224.75382397,97.9360167239,303.861398236,0.0,243.2593065,302.612436532,579.835106357,487.448800828,56.6466996096,35.7396059194
 11/27  17:00:00,1219.78452035,98.2375607822,295.584112816,0.0,243.2593065,310.10971186,598.936586073,478.42948672,84.9700494144,35.5370499381
 11/27  18:00:00,1233.91162117,98.5578234374,294.008670743,0.0,243.2593065,310.10971186,586.951147941,475.645894176,84.9700494144,26.3352043509
 11/27  19:00:00,967.834871557,96.6569775883,293.182220082,0.0,166.938926447,199.110933808,533.719817844,431.255077449,84.9700494144,17.4946909808
 11/27  20:00:00,960.691633323,96.6569775883,292.69130735,0.0,166.938926447,191.61365848,510.140033254,435.998861412,56.6466996096,17.4944722323
 11/27  21:00:00,826.600869565,96.6569775883,292.504183548,0.0,100.150657288,124.558693486,563.003651887,480.127540633,56.6466996096,26.2294116441
 11/27  22:00:00,787.489734177,96.6569775883,292.415411596,0.0,100.150657288,124.558693486,545.642304224,485.715212696,42.4850247072,17.4420668205
 11/27  23:00:00,722.508258796,96.6569775883,292.486491836,0.0,46.0930336215,124.558693486,542.693835989,505.640246203,28.3233498048,8.73023998101
 11/27  24:00:00,723.492504379,96.6569775883,292.453894207,0.0,46.0930336215,124.558693486,543.43753605,511.837306317,14.1616749024,17.4385548306
 11/28  01:00:00,710.62022289,96.6569775883,292.304435611,0.0,46.0930336215,113.312780494,540.343637412,517.24065727,5.66466996096,17.4383101805
 11/28  02:00:00,710.636746252,96.6569775883,292.26458012,0.0,46.0930336215,113.312780494,545.91693062,522.811357704,5.66466996096,17.4409029551
 11/28  03:00:00,710.469177306,96.6569775883,292.168201682,0.0,46.0930336215,113.312780494,551.74140523,528.638231196,5.66466996096,17.4385040729
 11/28  04:00:00,710.591589443,96.6569775883,292.20686189,0.0,46.0930336215,113.312780494,559.478568141,536.377675772,5.66466996096,17.4362224083
 11/28  05:00:00,804.060126428,96.6569775883,290.67025878,0.0,100.150657288,148.969399434,529.915947642,515.520850732,5.66466996096,8.73042694914
 11/28  06:00:00,810.858723031,96.8092571771,289.34103729,0.0,100.150657288,149.894399434,933.033178593,901.431296757,14.1616749024,17.4402069341
 11/28  07:00:00,1042.6383323,97.5126833313,287.290834902,0.0,176.471037341,302.612436532,648.35058507,602.588798509,28.3233498048,17.4384367558
 11/28  08:00:00,1158.0400002,97.7427056987,282.005363598,0.0,243.2593065,310.10971186,621.807432118,552.897518011,42.4850247072,26.4248893996
 11/28  09:00:00,1179.47085526,97.9358532089,274.820066353,0.0,243.2593065,310.10971186,624.516569744,532.440350858,56.6466996096,35.4295192764
 11/28  10:00:00,1205.05181139,98.3693195951,267.327219742,0.0,243.2593065,302.612436532,599.198909829,521.129536404,42.4850247072,35.5843487179
 11/28  11:00:00,1208.38091682,98.7587350466,263.755163209,0.0,243.2593065,310.10971186,618.39607835,502.810208053,70.808374512,44.7774957851
 11/28  12:00:00,1207.43417527,99.1132643958,262.832212072,0.0,243.2593065,310.10971186,604.899737406,489.213565499,70.808374512,44.8777973956
 11/28  13:00:00,1164.0450713,99.4327986613,262.394210539,0.0,243.2593065,310.10971186,595.353220527,479.933787457,70.808374512,44.6110585585
 11/28  14:00:00,1196.1473635,99.7295404996,260.144436642,0.0,243.2593065,302.612436532,575.491648972,473.968246723,56.6466996096,44.8767026386
 11/28  15:00:00,1196.05346245,100.000662367,257.713776731,0.0,243.2593065,302.612436532,557.465051459,470.199456451,42.4850247072,44.7805703008
 11/28  16:00:00,1195.6663815,100.250657317,255.003924162,0.0,243.2593065,302.612436532,569.508535989,468.177283295,56.6466996096,44.6845530848
 11/28  17:00:00,1198.47491868,100.53348158,249.510071251,0.0,243.2593065,310.10971186,583.509438759,463.02373833,84.9700494144,35.5156510149
 11/28  18:00:00,1207.94165439,100.822160237,243.236785551,0.0,243.2593065,310.10971186,565.926553714,463.394900366,84.9700494144,17.5616039345
 11/28  19:00:00,933.569277361,96.6569775883,236.403648116,0.0,166.938926447,199.110933808,567.183554798,464.718117487,84.9700494144,17.4953878968
 11/28  20:00:00,922.590545613,96.6569775883,229.274188393,0.0,166.938926447,191.61365848,565.784167499,482.906905818,56.6466996096,26.2305620706
 11/28  21:00:00,785.900224447,96.6569775883,223.102363769,0.0,100.150657288,124.558693486,611.630225034,537.488737215,56.6466996096,17.4947882098
 11/28  22:00:00,744.375788906,96.6569775883,216.696102991,0.0,100.150657288,124.558693486,616.976949215,557.046121482,42.4850247072,17.4458030257
 11/28  23:00:00,677.04011977,96.6569775883,213.44278014,0.0,46.0930336215,124.558693486,629.35256114,583.592001785,28.3233498048,17.4372095508
 11/28  24:00:00,674.793649865,96.6569775883,212.358813068,0.0,46.0930336215,124.558693486,614.588010416,591.699028032,14.1616749024,8.72730748123
 11/29  01:00:00,659.142315062,96.6569775883,211.536244929,0.0,46.0930336215,113.312780494,621.944595363,598.839416022,5.66466996096,17.4405093802
 11/29  02:00:00,656.267536256,96.6569775883,209.14349101,0.0,46.0930336215,113.312780494,633.244966909,610.141916456,5.66466996096,17.4383804919
 11/29  03:00:00,652.178753172,96.6569775883,205.45087712,0.0,46.0930336215,113.312780494,647.417249253,624.313130939,5.66466996096,17.4394483527
 11/29  04:00:00,648.180753204,96.6569775883,201.641009551,0.0,46.0930336215,113.312780494,662.077708554,638.972748148,5.66466996096,17.4402904456
 11/29  05:00:00,733.963381048,96.6569775883,199.792203949,0.0,100.150657288,148.969399434,642.318626311,619.21593358,5.66466996096,17.4380227699
 11/29  06:00:00,734.070639358,97.0806252506,199.39026495,0.0,100.150657288,149.894399434,946.447765322,923.557889862,14.1616749024,8.72820055739
 11/29  07:00:00,959.801663575,97.7491889778,198.867305741,0.0,176.471037341,302.612436532,689.166925466,643.402449539,28.3233498048,17.441126122
 11/29  08:00:00,1081.21524318,98.7968780554,200.577007038,0.0,243.2593065,310.10971186,655.855764346,586.943698559,42.4850247072,26.4270410797
 11/29  09:00:00,1114.60730766,99.3253545552,203.954741998,0.0,243.2593065,310.10971186,653.817175577,561.729773665,56.6466996096,35.4407023025
 11/29  10:00:00,1151.93966714,99.7269728947,207.570469066,0.0,243.2593065,302.612436532,621.650990973,543.569268095,42.4850247072,35.5966981704
 11/29  11:00:00,1167.77630334,100.044559568,218.046310215,0.0,243.2593065,310.10971186,629.141491246,513.549896443,70.808374512,44.7832202913
 11/29  12:00:00,1181.33767434,100.379166132,233.356337411,0.0,243.2593065,310.10971186,605.207963866,487.655342098,70.808374512,46.7442472561
 11/29  13:00:00,1152.42456161,100.764128145,249.416109142,0.0,243.2593065,310.10971186,591.092082171,477.524810591,70.808374512,42.7588970678
 11/29  14:00:00,1197.85326224,101.090573069,263.186794932,0.0,243.2593065,302.612436532,573.200495189,471.668297694,56.6466996096,44.8854978853
 11/29  15:00:00,1209.08657009,101.363863465,274.319724057,0.0,243.2593065,302.612436532,556.054265104,468.780007468,42.4850247072,44.7892329283
 11/29  16:00:00,1220.31748334,101.66165692,285.521508315,0.0,243.2593065,302.612436532,562.361225413,461.029422529,56.6466996096,44.6851032748
 11/29  17:00:00,1227.6535232,101.8728055,285.352675579,0.0,243.2593065,310.10971186,577.402283037,456.90267336,84.9700494144,35.529560263
 11/29  18:00:00,1235.5967495,102.072616923,277.419982514,0.0,243.2593065,310.10971186,569.660567672,458.356039941,84.9700494144,26.3344783158
 11/29  19:00:00,957.963779737,96.6569775883,267.904738524,0.0,166.938926447,199.110933808,540.963451943,438.498116249,84.9700494144,17.4952862801
 11/29  20:00:00,947.267359107,96.6569775883,261.465288314,0.0,166.938926447,191.61365848,525.005761172,450.864557005,56.6466996096,17.4945045575
 11/29  21:00:00,813.428053742,96.6569775883,258.634794684,0.0,100.150657288,124.558693486,573.78366262,499.641457771,56.6466996096,17.4955052389
 11/29  22:00:00,774.562203452,96.6569775883,255.741554204,0.0,100.150657288,124.558693486,571.827952774,511.897345512,42.4850247072,17.4455825555
 11/29  23:00:00,704.824366578,96.6569775883,250.045128608,0.0,46.0930336215,124.558693486,586.846838547,541.08622723,28.3233498048,17.4372615129
 11/29  24:00:00,698.551438292,96.6569775883,243.73212007,0.0,46.0930336215,124.558693486,588.777157141,557.174090044,14.1616749024,17.4413921946
 11/30  01:00:00,678.071151591,96.6569775883,236.677046674,0.0,46.0930336215,113.312780494,595.524688966,572.420459306,5.66466996096,17.4395596996
 11/30  02:00:00,675.127030818,96.6569775883,231.444669672,0.0,46.0930336215,113.312780494,608.263841773,585.161602054,5.66466996096,17.4375697578
 11/30  03:00:00,674.135446391,96.6569775883,227.527580934,0.0,46.0930336215,113.312780494,611.391052921,596.995191437,5.66466996096,8.73119152276
 11/30  04:00:00,673.483594903,96.6569775883,223.85298742,0.0,46.0930336215,113.312780494,633.368450668,610.263124484,5.66466996096,17.4406562229
 11/30  05:00:00,760.275258763,96.6569775883,221.845486869,0.0,100.150657288,148.969399434,613.711011435,590.607866249,5.66466996096,17.4384752248
 11/30  06:00:00,760.406606975,97.1697479821,221.489865213,0.0,100.150657288,149.894399434,931.77055414,900.16803357,14.1616749024,17.4408456678
 11/30  07:00:00,986.473579016,98.1325411332,220.994434136,0.0,176.471037341,302.612436532,669.17319181,623.409390284,28.3233498048,17.4404517213
 11/30  08:00:00,1104.61862383,99.4133252297,218.672416117,0.0,243.2593065,310.10971186,639.491933718,570.577401887,42.4850247072,26.4295071237
 11/30  09:00:00,1132.32254307,99.8925359427,216.191360436,0.0,243.2593065,310.10971186,644.511422895,552.435677935,56.6466996096,35.4290453504
 11/30  10:00:00,1163.43916042,100.23738545,213.29838715,0.0,243.2593065,302.612436532,622.030473505,543.961167334,42.4850247072,35.5842814638
 11/30  11:00:00,1169.75949287,100.581944521,211.635766954,0.0,243.2593065,310.10971186,641.245271013,525.647568752,70.808374512,44.7893277488
 11/30  12:00:00,1170.98563903,100.975490788,211.354658753,0.0,243.2593065,310.10971186,627.442294085,511.741924086,70.808374512,44.8919954866
 11/30  13:00:00,1129.2661783,101.331279698,211.26226102,0.0,243.2593065,310.10971186,615.950157974,500.517958301,70.808374512,44.623825161
 11/30  14:00:00,1162.13908386,101.626439955,211.045364688,0.0,243.2593065,302.612436532,596.35757097,494.819224538,56.6466996096,44.8916468216
 11/30  15:00:00,1161.30385284,101.886509239,210.869125988,0.0,243.2593065,302.612436532,577.145169533,489.87216455,42.4850247072,44.787980276
 11/30  16:00:00,1160.62818607,102.11089683,210.722288625,0.0,243.2593065,302.612436532,582.059616928,485.93175628,56.6466996096,39.4811610388
 11/30  17:00:00,1165.87010486,102.308802832,208.681615506,0.0,243.2593065,310.10971186,606.902212738,481.228397544,84.9700494144,40.7037657798
 11/30  18:00:00,1179.06461839,102.482754961,205.308425664,0.0,243.2593065,310.10971186,586.807631569,484.274271011,84.9700494144,17.5633111434
 11/30  19:00:00,906.849293417,96.6569775883,201.652540445,0.0,166.938926447,199.110933808,614.489759966,512.020992708,84.9700494144,17.498717844
 11/30  20:00:00,897.599217085,96.6569775883,198.030161626,0.0,166.938926447,191.61365848,610.651131182,527.771297924,56.6466996096,26.2331336482
 11/30  21:00:00,761.567180878,96.6569775883,195.389676275,0.0,100.150657288,124.558693486,653.547908017,579.404486294,56.6466996096,17.4967221132
 11/30  22:00:00,728.639263754,96.6569775883,204.187382989,0.0,100.150657288,124.558693486,628.144704656,568.212077624,42.4850247072,17.4476023257
 11/30  23:00:00,674.754786981,96.6569775883,219.479964537,0.0,46.0930336215,124.558693486,609.432155342,563.669709245,28.3233498048,17.4390962916
 11/30  24:00:00,687.294572417,96.6569775883,235.060967747,0.0,46.0930336215,124.558693486,576.872109058,553.981697939,14.1616749024,8.72873621625
 12/01  01:00:00,685.757052502,96.6569775883,251.966205819,0.0,46.0930336215,113.312780494,567.967238013,544.859879493,5.66466996096,17.4426885595
 12/01  02:00:00,697.394571761,96.6569775883,268.198696964,0.0,46.0930336215,113.312780494,561.260063321,538.154741389,5.66466996096,17.4406519711
 12/01  03:00:00,711.311124847,96.6569775883,284.59309921,0.0,46.0930336215,113.312780494,561.422158558,538.31887237,5.66466996096,17.4386162267
 12/01  04:00:00,724.317331877,96.6569775883,301.451101394,0.0,46.0930336215,113.312780494,567.646601036,544.53898836,5.66466996096,17.4429427141
 12/01  05:00:00,821.278665565,96.6569775883,309.52386473,0.0,100.150657288,148.969399434,544.673928561,521.568528093,5.66466996096,17.4407305069
 12/01  06:00:00,825.07594185,97.1918545065,311.786111136,0.0,100.150657288,149.894399434,889.993582066,858.393248104,14.1616749024,17.4386590599
 12/01  07:00:00,1056.33531721,98.3378151109,312.947319234,0.0,176.471037341,302.612436532,632.537354287,595.482229088,28.3233498048,8.73177539391
 12/01  08:00:00,1177.68197885,99.6518351861,313.602491844,0.0,243.2593065,310.10971186,614.884834555,545.966501324,42.4850247072,26.4333085235
 12/01  09:00:00,1207.41155901,100.114325988,319.771884546,0.0,243.2593065,310.10971186,618.287223446,526.188915921,56.6466996096,35.4516079162
 12/01  10:00:00,1250.45625284,100.486216371,330.356169366,0.0,243.2593065,302.612436532,596.672057134,516.157060502,42.4850247072,38.0299719246
 12/01  11:00:00,1268.30915893,100.894931168,335.651201887,0.0,243.2593065,310.10971186,612.557425519,499.336436884,70.808374512,42.4126141228
 12/01  12:00:00,1272.48732483,101.260369754,336.755130881,0.0,243.2593065,310.10971186,611.960257166,487.322655341,70.808374512,53.829227313
 12/01  13:00:00,1238.25107014,101.639674068,343.706870508,0.0,243.2593065,310.10971186,579.75688894,473.253080748,70.808374512,35.6954336798
 12/01  14:00:00,1277.29191058,101.968777275,348.905936993,0.0,243.2593065,302.612436532,570.488300536,463.905307131,56.6466996096,49.9362937953
 12/01  15:00:00,1278.44645448,102.232253472,349.797802156,0.0,243.2593065,302.612436532,543.577616672,458.331016504,42.4850247072,42.7615754608
 12/01  16:00:00,1279.25191784,102.470436872,350.406493792,0.0,243.2593065,302.612436532,550.100291902,451.749705689,56.6466996096,41.7038866035
 12/01  17:00:00,1292.2037959,102.675182928,350.764332653,0.0,243.2593065,310.10971186,561.79485338,441.277532287,84.9700494144,35.547271679
 12/01  18:00:00,1320.60650839,102.836537374,356.564903115,0.0,243.2593065,310.10971186,555.080490593,443.77010773,84.9700494144,26.3403334485
 12/01  19:00:00,1032.48252394,96.6569775883,336.647870495,0.0,166.938926447,199.110933808,531.616003572,429.1477921,84.9700494144,17.498162058
 12/01  20:00:00,995.642479202,96.6569775883,314.01191844,0.0,166.938926447,191.61365848,510.173669291,436.029360758,56.6466996096,17.497608924
 12/01  21:00:00,861.208928602,96.6569775883,313.804417762,0.0,100.150657288,124.558693486,560.033384292,477.151970126,56.6466996096,26.2347145564
 12/01  22:00:00,829.376293111,96.6569775883,312.156944485,0.0,100.150657288,124.558693486,544.343432906,484.413036421,42.4850247072,17.4453717779
 12/01  23:00:00,756.980171639,96.6569775883,298.064953497,0.0,46.0930336215,124.558693486,543.902556309,506.84983121,28.3233498048,8.72937529365
 12/01  24:00:00,750.900657998,96.6569775883,289.853619115,0.0,46.0930336215,124.558693486,545.638861469,514.034878429,14.1616749024,17.4423081377
 12/02  01:00:00,729.527527199,96.6569775883,282.25081443,0.0,46.0930336215,113.312780494,547.9078967,524.802947006,5.66466996096,17.4402797331
 12/02  02:00:00,719.496887622,96.6569775883,271.252963707,0.0,46.0930336215,113.312780494,565.879856505,542.776990614,5.66466996096,17.4381959301
 12/02  03:00:00,712.679903232,96.6569775883,265.776644257,0.0,46.0930336215,113.312780494,576.473509015,553.36566754,5.66466996096,17.4431715141
 12/02  04:00:00,716.792913532,96.6569775883,270.726303005,0.0,46.0930336215,113.312780494,577.479894694,554.374140764,5.66466996096,17.4410839695
 12/02  05:00:00,724.216011258,96.6569775883,268.415197164,0.0,55.6251445156,113.312780494,576.74570151,553.641965651,5.66466996096,17.439065898
 12/02  06:00:00,730.23625298,96.6569775883,271.122358762,0.0,55.6251445156,113.312780494,578.796358271,555.902688231,14.1616749024,8.73199513721
 12/02  07:00:00,809.09294271,96.6569775883,280.766591088,0.0,65.1572554096,176.889270242,528.678483803,482.912781002,28.3233498048,17.4423529956
 12/02  08:00:00,930.66239288,96.990879748,289.624368783,0.0,109.682768182,220.96816451,877.221740724,817.29427765,42.4850247072,17.4424383676
 12/02  09:00:00,935.200760669,96.9843071588,294.220895465,0.0,109.682768182,220.96816451,730.080413667,647.130303735,56.6466996096,26.3034103216
 12/02  10:00:00,1035.78104309,97.3743434432,289.855946436,0.0,131.945524568,266.955817592,672.337101793,603.403784796,42.4850247072,26.4482922897
 12/02  11:00:00,1045.05187628,97.4045746881,291.850664034,0.0,131.945524568,274.45309292,689.875658932,583.638907947,70.808374512,35.428376473
 12/02  12:00:00,1051.87911028,97.4181935677,295.418507338,0.0,131.945524568,274.45309292,668.564847648,571.164937275,70.808374512,26.5915358615
 12/02  13:00:00,1019.94926728,97.4270844884,295.832890395,0.0,131.945524568,274.45309292,667.512741868,561.271794558,70.808374512,35.432572798
 12/02  14:00:00,1012.85713469,97.4337865613,296.002572378,0.0,131.945524568,266.955817592,649.789829379,557.718022739,56.6466996096,35.4251070303
 12/02  15:00:00,997.660050583,97.4395980866,290.040444991,0.0,131.945524568,266.955817592,625.123987924,556.071095844,42.4850247072,26.5678673731
 12/02  16:00:00,907.907306737,96.6569775883,285.226496446,0.0,109.682768182,212.545889182,501.141728574,409.058889098,56.6466996096,35.4361398664
 12/02  17:00:00,931.465524859,96.6569775883,291.025021564,0.0,109.682768182,220.04316451,534.646630515,414.248781312,84.9700494144,35.4277997884
 12/02  18:00:00,924.529545784,96.6569775883,301.794365976,0.0,109.682768182,220.04316451,533.198719483,421.801106866,84.9700494144,26.4275632025
 12/02  19:00:00,888.197485775,96.6569775883,300.739715845,0.0,100.150657288,199.110933808,559.603570759,457.190515956,84.9700494144,17.4430053885
 12/02  20:00:00,864.022426993,96.6569775883,285.576013163,0.0,100.150657288,191.61365848,541.457548229,467.369983911,56.6466996096,17.4408647078
 12/02  21:00:00,745.201628974,96.6569775883,277.632385152,0.0,55.6251445156,124.558693486,593.329408024,522.74548599,56.6466996096,13.937222424
 12/02  22:00:00,747.186942416,96.6569775883,276.902748529,0.0,55.6251445156,124.558693486,585.701546745,530.983468172,42.4850247072,12.2330538658
 12/02  23:00:00,738.165846591,96.6569775883,276.346157228,0.0,46.0930336215,124.558693486,594.227391888,548.461940809,28.3233498048,17.4421012742
 12/02  24:00:00,725.519077319,96.6569775883,264.658897546,0.0,46.0930336215,124.558693486,599.349128086,567.747400724,14.1616749024,17.440052459
 12/03  01:00:00,687.994540678,96.6569775883,250.391453746,0.0,34.9616554283,113.312780494,615.266072626,592.157946163,5.66466996096,17.4434565019
 12/03  02:00:00,683.584109475,96.6569775883,245.107055844,0.0,34.9616554283,113.312780494,628.381243572,605.273498919,5.66466996096,17.4430746918
 12/03  03:00:00,672.396643967,96.6569775883,232.727261404,0.0,34.9616554283,113.312780494,653.007302702,629.90151029,5.66466996096,17.4411224519
 12/03  04:00:00,668.177519348,96.6569775883,224.724906777,0.0,34.9616554283,113.312780494,661.946751346,647.552247146,5.66466996096,8.72983423964
 12/03  05:00:00,665.140660965,96.6569775883,212.171185697,0.0,44.4937663224,113.312780494,689.331103505,666.221770382,5.66466996096,17.4446631613
 12/03  06:00:00,644.925136167,96.6569775883,192.562985559,0.0,44.4937663224,113.312780494,740.149546446,708.545303246,14.1616749024,17.442568298
 12/03  07:00:00,713.993202904,96.6569775883,189.724957074,0.0,54.0258772165,176.889270242,688.353152397,642.589208084,28.3233498048,17.4405945079
 12/03  08:00:00,722.475453794,96.6569775883,192.307261334,0.0,54.0258772165,184.38654557,687.200608789,627.273719116,42.4850247072,17.4418649657
 12/03  09:00:00,792.056628854,96.6569775883,191.97893794,0.0,65.1572554096,220.04316451,681.906208343,607.732046993,56.6466996096,17.5274617403
 12/03  10:00:00,785.03470541,96.6569775883,191.741657896,0.0,65.1572554096,212.545889182,663.282523188,594.37933864,42.4850247072,26.4181598406
 12/03  11:00:00,807.443466001,96.6569775883,207.565374911,0.0,65.1572554096,220.04316451,641.22514904,535.013671793,70.808374512,35.4031027357
 12/03  12:00:00,827.735599147,96.6569775883,224.752437708,0.0,65.1572554096,220.04316451,599.086172781,492.885278439,70.808374512,35.3925198305
 12/03  13:00:00,845.53059987,96.6569775883,241.676179501,0.0,65.1572554096,220.04316451,559.447093109,462.083359025,70.808374512,26.5553595724
 12/03  14:00:00,851.58717692,96.6569775883,256.00839649,0.0,65.1572554096,212.545889182,538.795150179,446.74962977,56.6466996096,35.3988207991
 12/03  15:00:00,863.363638037,96.6569775883,267.679939118,0.0,65.1572554096,212.545889182,502.298303989,429.882710346,42.4850247072,29.9305689361
 12/03  16:00:00,864.434348836,96.6569775883,273.248986549,0.0,65.1572554096,212.545889182,521.300451725,432.634681943,56.6466996096,32.0190701718
 12/03  17:00:00,820.907357378,96.6569775883,257.369815595,0.0,65.1572554096,220.04316451,587.406955259,467.041668584,84.9700494144,35.3952372607
 12/03  18:00:00,774.39671854,96.6569775883,240.95190039,0.0,54.0258772165,184.38654557,628.135105985,516.747215415,84.9700494144,26.4178411549
 12/03  19:00:00,738.852915132,96.6569775883,236.178827987,0.0,44.4937663224,163.454314868,665.582483263,563.17114346,84.9700494144,17.4412903896
 12/03  20:00:00,729.953256502,96.6569775883,234.767817243,0.0,44.4937663224,155.95703954,638.805570843,573.428970875,56.6466996096,8.72990035822
 12/03  21:00:00,688.961493768,96.6569775883,223.123397535,0.0,44.4937663224,124.558693486,708.971453581,634.879957085,56.6466996096,17.4447968864
 12/03  22:00:00,673.090946081,96.6569775883,208.762728604,0.0,44.4937663224,124.558693486,728.311463176,668.38375109,42.4850247072,17.4426873785
 12/03  23:00:00,670.505127755,96.6569775883,214.673245993,0.0,34.9616554283,124.558693486,712.971244231,667.207184555,28.3233498048,17.4407098705
 12/03  24:00:00,680.346471171,96.6569775883,221.351575869,0.0,34.9616554283,124.558693486,693.065680804,661.462016955,14.1616749024,17.4419889464
 12/04  01:00:00,677.914387413,96.6569775883,216.75391443,0.0,46.0930336215,113.312780494,702.94519663,679.836893406,5.66466996096,17.4436332628
 12/04  02:00:00,642.897108187,96.6569775883,178.383468363,0.0,46.0930336215,113.312780494,799.410533274,776.303979372,5.66466996096,17.441883941
 12/04  03:00:00,618.345153717,96.6569775883,154.172135931,0.0,46.0930336215,113.312780494,839.976740483,825.581816833,5.66466996096,8.73025368922
 12/04  04:00:00,609.276975706,96.6569775883,146.34221534,0.0,46.0930336215,113.312780494,854.879457239,831.769183489,5.66466996096,17.4456037887
 12/04  05:00:00,705.709749375,96.6569775883,157.63035366,0.0,100.150657288,148.969399434,778.435480479,755.32712088,5.66466996096,17.4436896387
 12/04  06:00:00,721.714078374,96.6569775883,173.253379429,0.0,100.150657288,149.894399434,1194.50007062,1162.89459986,14.1616749024,17.4437958593
 12/04  07:00:00,949.734943923,96.9452119625,171.559850582,0.0,176.471037341,302.612436532,821.558369245,775.79023751,28.3233498048,17.4447819294
 12/04  08:00:00,1060.71905231,97.2473042657,156.722639346,0.0,243.2593065,310.10971186,806.485790767,737.56405101,42.4850247072,26.4367150504
 12/04  09:00:00,1080.61958185,97.3738592519,149.175739759,0.0,243.2593065,310.10971186,812.627328292,720.532139112,56.6466996096,35.4484895704
 12/04  10:00:00,1141.32786619,97.4699050312,176.903321464,0.0,243.2593065,302.612436532,711.100759366,633.007563534,42.4850247072,35.6081711244
 12/04  11:00:00,1176.37218203,97.5521622356,201.697412689,0.0,243.2593065,310.10971186,687.894333013,572.2716111,70.808374512,44.8143474006
 12/04  12:00:00,1200.28082064,97.6261883083,219.47569122,0.0,243.2593065,310.10971186,651.350274576,535.624256096,70.808374512,44.9176439684
 12/04  13:00:00,1183.70661774,97.6940938932,240.724239852,0.0,243.2593065,310.10971186,615.6451073,500.203307631,70.808374512,44.6334251565
 12/04  14:00:00,1234.95144811,97.7566285685,256.295527076,0.0,243.2593065,302.612436532,588.169008492,486.606375957,56.6466996096,44.9159329251
 12/04  15:00:00,1248.18324341,97.8490278129,268.796793701,0.0,243.2593065,302.612436532,558.146397411,470.84986339,42.4850247072,44.8115093142
 12/04  16:00:00,1239.19531306,98.1051919883,263.722240152,0.0,243.2593065,302.612436532,565.041134638,463.686287396,56.6466996096,44.7081476323
 12/04  17:00:00,1219.02962272,98.4219728022,239.835096033,0.0,243.2593065,310.10971186,604.11300982,483.588390443,84.9700494144,35.554569963
 12/04  18:00:00,1202.51845268,98.7225145537,210.839726273,0.0,243.2593065,310.10971186,631.876820542,520.562805877,84.9700494144,26.3439652501
 12/04  19:00:00,928.117952657,96.6569775883,203.068002603,0.0,166.938926447,199.110933808,623.954774514,521.484497418,84.9700494144,17.5002276823
 12/04  20:00:00,926.259611509,96.6569775883,210.163738172,0.0,166.938926447,191.61365848,587.29653246,513.150002903,56.6466996096,17.4998299482
 12/04  21:00:00,793.577821153,96.6569775883,213.125858546,0.0,100.150657288,124.558693486,636.822841379,553.937639506,56.6466996096,26.2385022636
 12/04  22:00:00,756.338119994,96.6569775883,213.242709986,0.0,100.150657288,124.558693486,622.637514486,562.704760712,42.4850247072,17.4477290671
 12/04  23:00:00,686.228043902,96.6569775883,207.407546361,0.0,46.0930336215,124.558693486,636.487001242,599.433654753,28.3233498048,8.72999668403
 12/04  24:00:00,682.705932202,96.6569775883,203.103891792,0.0,46.0930336215,124.558693486,646.916815152,615.310121428,14.1616749024,17.4450188215
 12/05  01:00:00,679.522379877,96.6569775883,213.404003701,0.0,46.0930336215,113.312780494,622.471028033,599.362843881,5.66466996096,17.4435141912
 12/05  02:00:00,681.538862503,96.6569775883,220.264665897,0.0,46.0930336215,113.312780494,617.874853938,594.768384203,5.66466996096,17.4417997745
 12/05  03:00:00,677.622966302,96.6569775883,220.56670933,0.0,46.0930336215,113.312780494,628.355321314,605.247365254,5.66466996096,17.4432860987
 12/05  04:00:00,675.162219471,96.6569775883,216.103445743,0.0,46.0930336215,113.312780494,648.781321423,625.672020532,5.66466996096,17.4446309302
 12/05  05:00:00,769.913844726,96.6569775883,218.027966731,0.0,100.150657288,148.969399434,622.234787946,599.127344377,5.66466996096,17.4427736081
 12/05  06:00:00,775.088477496,96.8558625271,221.625902329,0.0,100.150657288,149.894399434,973.868089705,943.998268795,14.1616749024,15.7081460073
 12/05  07:00:00,999.847369502,97.5543097743,221.610247496,0.0,176.471037341,302.612436532,679.569164216,640.780428657,28.3233498048,10.4653857535
 12/05  08:00:00,1127.34211141,97.7827473776,227.702898459,0.0,243.2593065,310.10971186,658.662642099,585.319432292,42.4850247072,30.8581851002
 12/05  09:00:00,1155.98142809,98.0203194764,231.916704596,0.0,243.2593065,310.10971186,649.837273859,562.17315131,56.6466996096,31.0174229392
 12/05  10:00:00,1192.80330755,98.394806119,237.372051409,0.0,243.2593065,302.612436532,631.436233315,544.431071606,42.4850247072,44.520137002
 12/05  11:00:00,1210.09499817,98.7844094446,247.295717186,0.0,243.2593065,310.10971186,636.67162255,521.0453594,70.808374512,44.8178886388
 12/05  12:00:00,1222.80937518,99.1326754146,257.432471767,0.0,243.2593065,310.10971186,624.756507626,509.031886738,70.808374512,44.9162463763
 12/05  13:00:00,1186.67995127,99.4532135449,262.250267213,0.0,243.2593065,310.10971186,615.562430289,500.107848235,70.808374512,44.6462075411
 12/05  14:00:00,1221.52475149,99.7527907462,263.29957368,0.0,243.2593065,302.612436532,595.378547303,493.818189859,56.6466996096,44.9136578342
 12/05  15:00:00,1222.51202174,100.045863392,263.979406888,0.0,243.2593065,302.612436532,576.515151228,489.212660833,42.4850247072,44.8174656872
 12/05  16:00:00,1221.10140067,100.390809715,264.118741962,0.0,243.2593065,302.612436532,585.217403405,483.847680557,56.6466996096,44.7230232383
 12/05  17:00:00,1225.25110504,100.681266347,259.406380054,0.0,243.2593065,310.10971186,598.850375748,478.336771632,84.9700494144,35.5435547014
 12/05  18:00:00,1239.49079108,100.951475306,256.149113838,0.0,243.2593065,310.10971186,585.497922796,478.328030509,84.9700494144,22.1998428724
 12/05  19:00:00,966.358907822,96.6569775883,249.667168785,0.0,166.938926447,199.110933808,569.476132116,462.877977312,84.9700494144,21.6281053904
 12/05  20:00:00,949.703473557,96.6569775883,240.073670292,0.0,166.938926447,191.61365848,557.159815365,483.010609235,56.6466996096,17.5025065203
 12/05  21:00:00,816.717251964,96.6569775883,240.986009927,0.0,100.150657288,124.558693486,600.646793632,526.499965898,56.6466996096,17.5001281252
 12/05  22:00:00,773.404748937,96.6569775883,238.465865816,0.0,100.150657288,124.558693486,598.350995478,538.416230967,42.4850247072,17.4497398042
 12/05  23:00:00,701.010226305,96.6569775883,229.028632842,0.0,46.0930336215,124.558693486,619.36406309,573.59898711,28.3233498048,17.4417261758
 12/05  24:00:00,697.424970543,96.6569775883,224.351051099,0.0,46.0930336215,124.558693486,619.121771813,587.51534638,14.1616749024,17.4447505301
 12/06  01:00:00,676.938425636,96.6569775883,218.156224044,0.0,46.0930336215,113.312780494,628.932963677,605.823338178,5.66466996096,17.4449555381
 12/06  02:00:00,674.365351414,96.6569775883,214.244946131,0.0,46.0930336215,113.312780494,642.047172617,618.939173521,5.66466996096,17.4433291344
 12/06  03:00:00,664.574441735,96.6569775883,202.542677305,0.0,46.0930336215,113.312780494,672.928923162,651.987235826,5.66466996096,15.277017375
 12/06  04:00:00,660.385920694,96.6569775883,194.711677289,0.0,46.0930336215,113.312780494,688.945716727,672.383588935,5.66466996096,10.8974578309
 12/06  05:00:00,744.707237475,96.6569775883,187.645042946,0.0,100.150657288,148.969399434,683.926864384,660.816808173,5.66466996096,17.4453862508
 12/06  06:00:00,742.527737677,97.0970139071,183.00921717,0.0,100.150657288,149.894399434,1000.33356309,968.726595507,14.1616749024,17.4452926807
 12/06  07:00:00,968.715822966,97.7835314034,181.891666277,0.0,176.471037341,302.612436532,721.635294183,675.86834671,28.3233498048,17.4435976685
 12/06  08:00:00,1090.24566919,98.7662615078,181.01864214,0.0,243.2593065,310.10971186,688.733166091,619.807902874,42.4850247072,26.4402385098
 12/06  09:00:00,1113.49210543,99.2915222824,180.538623721,0.0,243.2593065,310.10971186,690.282572725,598.178917571,56.6466996096,35.4569555446
 12/06  10:00:00,1149.71880578,99.679750307,186.05823749,0.0,243.2593065,302.612436532,655.628070075,577.52457273,42.4850247072,35.6184726372
 12/06  11:00:00,1165.5228475,100.014143492,194.945428177,0.0,243.2593065,310.10971186,660.375711087,544.746421235,70.808374512,44.82091534
 12/06  12:00:00,1183.10580862,100.506409602,209.941512017,0.0,243.2593065,310.10971186,631.707929088,506.988823155,70.808374512,53.9107314208
 12/06  13:00:00,1155.27596917,100.83141852,224.370543756,0.0,243.2593065,310.10971186,594.790458065,488.269642708,70.808374512,35.7124408449
 12/06  14:00:00,1195.91221947,101.092252114,230.336440692,0.0,243.2593065,302.612436532,597.208391966,486.653976901,56.6466996096,53.9077154552
 12/06  15:00:00,1183.44413577,101.359644585,225.01552699,0.0,243.2593065,302.612436532,574.688024123,487.381848285,42.4850247072,44.8211511305
 12/06  16:00:00,1174.6423946,101.634862056,216.545876803,0.0,243.2593065,302.612436532,581.196789779,488.77496252,56.6466996096,35.7751276489
 12/06  17:00:00,1177.75880464,101.842961095,207.427590477,0.0,243.2593065,310.10971186,620.185392684,491.336832449,84.9700494144,43.87851082
 12/06  18:00:00,1190.45374699,102.026178768,202.94112179,0.0,243.2593065,310.10971186,600.771294383,497.660663484,84.9700494144,18.1405814849
 12/06  19:00:00,917.433366942,96.6569775883,201.855694393,0.0,166.938926447,199.110933808,621.285995513,518.126188428,84.9700494144,18.1897576704
 12/06  20:00:00,906.745240842,96.6569775883,200.912611333,0.0,166.938926447,191.61365848,610.655522783,528.453050057,56.6466996096,25.5557731165
 12/06  21:00:00,769.032534511,96.6569775883,200.11733798,0.0,100.150657288,124.558693486,649.779162628,575.629047038,56.6466996096,17.5034159803
 12/06  22:00:00,732.527701972,96.6569775883,200.302692693,0.0,100.150657288,124.558693486,644.566750111,584.627878582,42.4850247072,17.4538468212
 12/06  23:00:00,669.73688498,96.6569775883,200.542540733,0.0,46.0930336215,124.558693486,652.583746733,606.814835982,28.3233498048,17.445560947
 12/06  24:00:00,661.639444986,96.6569775883,195.03150888,0.0,46.0930336215,124.558693486,659.46595743,627.86052614,14.1616749024,17.4437563871
 12/07  01:00:00,640.515703208,96.6569775883,190.883297721,0.0,46.0930336215,113.312780494,665.630172524,642.523010328,5.66466996096,17.4424922351
 12/07  02:00:00,640.871359324,96.6569775883,190.412425919,0.0,46.0930336215,113.312780494,664.179546272,649.780890945,5.66466996096,8.73398536619
 12/07  03:00:00,643.200513032,96.6569775883,190.342976244,0.0,46.0930336215,113.312780494,680.434580682,657.323316975,5.66466996096,17.4465937455
 12/07  04:00:00,645.987094391,96.6569775883,190.38935758,0.0,46.0930336215,113.312780494,687.355530796,664.246004655,5.66466996096,17.4448561804
 12/07  05:00:00,732.086458963,96.6569775883,184.521254665,0.0,100.150657288,148.969399434,678.967016824,655.859189686,5.66466996096,17.4431571766
 12/07  06:00:00,727.036098817,97.1779033346,174.654598051,0.0,100.150657288,149.894399434,1005.20103469,973.592772164,14.1616749024,17.446587622
 12/07  07:00:00,961.259076205,98.0819303672,182.112465943,0.0,176.471037341,302.612436532,712.853597245,667.084026775,28.3233498048,17.446220665
 12/07  08:00:00,1089.53669053,99.3329155598,183.715981357,0.0,243.2593065,310.10971186,678.124432096,609.195890955,42.4850247072,26.4435164331
 12/07  09:00:00,1103.33829894,99.845583083,169.01199967,0.0,243.2593065,310.10971186,699.240747898,607.139148139,56.6466996096,35.4549001499
 12/07  10:00:00,1136.19054303,100.198988515,172.210998981,0.0,243.2593065,302.612436532,664.958925288,586.857508925,42.4850247072,35.6163916557
 12/07  11:00:00,1176.83070846,100.568194695,206.5363386,0.0,243.2593065,310.10971186,640.217852366,524.580581277,70.808374512,44.828896576
 12/07  12:00:00,1211.84876653,101.079029562,237.479199883,0.0,243.2593065,310.10971186,606.987436359,491.242115936,70.808374512,44.9369459112
 12/07  13:00:00,1180.33739581,101.603013187,248.386070016,0.0,243.2593065,310.10971186,589.931406082,474.473956157,70.808374512,44.649075413
 12/07  14:00:00,1204.24453517,101.836626273,244.779869696,0.0,243.2593065,302.612436532,574.854634826,473.272162668,56.6466996096,44.935772549
 12/07  15:00:00,1184.64074254,102.014953315,230.383596893,0.0,243.2593065,302.612436532,562.277134408,473.662286833,42.4850247072,46.1298228681
 12/07  16:00:00,1173.82724873,102.155355463,217.986722417,0.0,243.2593065,302.612436532,582.431525332,482.353854556,56.6466996096,43.430971166
 12/07  17:00:00,1168.44039851,102.306876468,202.821500886,0.0,243.2593065,310.10971186,615.662780084,495.121719698,84.9700494144,35.5710109721
 12/07  18:00:00,1164.86277085,102.474315099,181.910755472,0.0,243.2593065,310.10971186,628.748833745,517.429223606,84.9700494144,26.3495607245
 12/07  19:00:00,871.740588783,96.6569775883,155.414755043,0.0,166.938926447,199.110933808,718.293186624,615.820035643,84.9700494144,17.5031015664
 12/07  20:00:00,849.038796838,96.6569775883,136.461843221,0.0,166.938926447,191.61365848,746.390909118,663.501734189,56.6466996096,26.2424753193
 12/07  21:00:00,697.001175491,96.6569775883,113.167714199,0.0,100.150657288,124.558693486,835.745245462,761.594871389,56.6466996096,17.5036744633
 12/07  22:00:00,629.491765337,96.6569775883,79.9616217017,0.0,100.150657288,124.558693486,905.250897614,845.311795729,42.4850247072,17.4540771776
 12/07  23:00:00,546.113301814,96.6569775883,57.8755686827,0.0,46.0930336215,124.558693486,965.866665511,920.097451734,28.3233498048,17.4458639723
 12/07  24:00:00,542.548106432,96.6569775883,49.9265596152,0.0,46.0930336215,124.558693486,978.156022297,946.550217255,14.1616749024,17.4441301396
 12/08  01:00:00,522.340641954,96.6569775883,40.1658349443,0.0,46.0930336215,113.312780494,1008.06746,984.959863317,5.66466996096,17.4429267174
 12/08  02:00:00,520.339262294,96.6569775883,39.0887578694,0.0,46.0930336215,113.312780494,965.634791628,951.235904377,5.66466996096,8.7342172896
 12/08  03:00:00,523.854885323,96.6569775883,43.8284645633,0.0,46.0930336215,113.312780494,920.196733102,897.084930041,5.66466996096,17.4471330996
 12/08  04:00:00,525.982273791,96.6569775883,45.3247258408,0.0,46.0930336215,113.312780494,909.361317149,886.25117694,5.66466996096,17.4454702479
 12/08  05:00:00,619.024435861,96.6569775883,48.2472645762,0.0,100.150657288,148.969399434,865.437789478,842.329283448,5.66466996096,17.4438360694
 12/08  06:00:00,623.383748864,97.2101221296,52.8347054154,0.0,100.150657288,149.894399434,1065.8414002,1034.23157341,14.1616749024,17.4481518851
 12/08  07:00:00,853.401808801,98.1815921366,57.8797145111,0.0,176.471037341,302.612436532,826.082810144,780.312405896,28.3233498048,17.4470544428
 12/08  08:00:00,989.929504954,99.4417985894,74.0844192296,0.0,243.2593065,310.10971186,767.098596881,698.167881188,42.4850247072,26.4456909863
 12/08  09:00:00,1034.08102793,99.9098224064,93.8423350792,0.0,243.2593065,310.10971186,743.6978347,651.59255983,56.6466996096,35.4585752605
 12/08  10:00:00,1080.09903889,100.250744068,107.794777226,0.0,243.2593065,302.612436532,704.520865397,626.414879924,42.4850247072,35.6209607652
 12/08  11:00:00,1091.11329158,100.536971574,112.446464488,0.0,243.2593065,310.10971186,728.559722342,612.915612624,70.808374512,44.8357352059
 12/08  12:00:00,1091.88750726,100.789470292,113.109052516,0.0,243.2593065,310.10971186,734.704182159,609.975358509,70.808374512,53.9204491375
 12/08  13:00:00,1050.38795925,101.110154361,113.701911404,0.0,243.2593065,310.10971186,710.575587324,604.049227198,70.808374512,35.7179856145
 12/08  14:00:00,1094.62094161,101.423350883,125.358788464,0.0,243.2593065,302.612436532,685.625135894,579.329413691,56.6466996096,49.6490225936
