Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  15:00:00,1100.77327089,101.687469409,132.915797309,0.0,243.2593065,302.612436532,659.750304746,568.168883072,42.4850247072,49.0963969675
 12/08  16:00:00,1106.79768117,101.912749808,139.035053147,0.0,243.2593065,302.612436532,653.291278559,560.861032071,56.6466996096,35.7835468784
 12/08  17:00:00,1116.9454222,102.119399267,143.092655083,0.0,243.2593065,310.10971186,681.855112698,552.428158839,84.9700494144,44.4569044445
 12/08  18:00:00,1131.26865195,102.303961247,143.776368246,0.0,243.2593065,310.10971186,655.767757925,553.225376647,84.9700494144,17.572331863
 12/08  19:00:00,868.158051664,96.6569775883,150.418585048,0.0,166.938926447,199.110933808,703.407178003,592.190857963,84.9700494144,26.246270626
 12/08  20:00:00,865.917440392,96.6569775883,154.950811032,0.0,166.938926447,191.61365848,667.158289699,593.009125878,56.6466996096,17.5024642106
 12/08  21:00:00,736.206392712,96.6569775883,160.729860937,0.0,100.150657288,124.558693486,702.459445021,628.310256848,56.6466996096,17.5024885634
 12/08  22:00:00,700.558692656,96.6569775883,164.718932675,0.0,100.150657288,124.558693486,692.920536281,632.985620886,42.4850247072,17.449890688
 12/08  23:00:00,632.052206729,96.6569775883,160.610453487,0.0,46.0930336215,124.558693486,716.012099915,670.242898697,28.3233498048,17.445851413
 12/08  24:00:00,630.161605617,96.6569775883,157.686371032,0.0,46.0930336215,124.558693486,719.318329976,687.709769307,14.1616749024,17.4468857658
 12/09  01:00:00,624.952398097,96.6569775883,168.302450086,0.0,46.0930336215,113.312780494,693.116063778,670.005677587,5.66466996096,17.4457162295
 12/09  02:00:00,638.427664588,96.6569775883,186.320438449,0.0,46.0930336215,113.312780494,666.812191691,643.703217895,5.66466996096,17.4443038344
 12/09  03:00:00,646.724169136,96.6569775883,194.854517383,0.0,46.0930336215,113.312780494,657.570251274,643.173697626,5.66466996096,8.73188368748
 12/09  04:00:00,640.149175136,96.6569775883,185.746469064,0.0,46.0930336215,113.312780494,702.572246471,679.459055323,5.66466996096,17.4485211871
 12/09  05:00:00,637.736808604,96.6569775883,173.044279384,0.0,55.6251445156,113.312780494,729.128234505,706.016681014,5.66466996096,17.4468835296
 12/09  06:00:00,630.863696328,96.6569775883,163.934733879,0.0,55.6251445156,113.312780494,762.228065564,730.621089492,14.1616749024,17.4453011693
 12/09  07:00:00,689.497327305,96.6569775883,148.550639258,0.0,65.1572554096,176.889270242,751.939691561,706.172607998,28.3233498048,17.4437337587
 12/09  08:00:00,796.571343901,96.9964805091,128.817428972,0.0,109.682768182,220.96816451,1104.78576842,1044.85201089,42.4850247072,17.4487328269
 12/09  09:00:00,774.268277607,96.9897021682,108.335400498,0.0,109.682768182,220.96816451,966.647798034,892.453454066,56.6466996096,17.5476443587
 12/09  10:00:00,868.088704395,97.3810062421,92.6824738959,0.0,131.945524568,266.955817592,946.978732275,869.218845351,42.4850247072,35.274862217
 12/09  11:00:00,864.862203705,97.4120628655,80.2112516958,0.0,131.945524568,274.45309292,963.687155893,863.76952897,70.808374512,29.1092524115
 12/09  12:00:00,867.416002133,97.4261342045,82.1937005188,0.0,131.945524568,274.45309292,936.704169115,832.946021072,70.808374512,32.9497735305
 12/09  13:00:00,848.603123224,97.4350330453,98.0566258137,0.0,131.945524568,274.45309292,892.341852689,786.07766305,70.808374512,35.4558151269
 12/09  14:00:00,845.854799777,97.4415409598,104.880527328,0.0,131.945524568,266.955817592,862.926434967,770.829751234,56.6466996096,35.4499841232
 12/09  15:00:00,850.441238767,97.446758302,110.988951794,0.0,131.945524568,266.955817592,831.928498419,754.000820576,42.4850247072,35.4426531362
 12/09  16:00:00,779.101698328,96.6569775883,119.642591402,0.0,109.682768182,212.545889182,720.27258078,637.031608252,56.6466996096,26.5942729181
 12/09  17:00:00,795.266083989,96.6569775883,129.334923689,0.0,109.682768182,220.04316451,748.953801666,628.524916947,84.9700494144,35.4588353047
 12/09  18:00:00,780.136433962,96.6569775883,144.680556228,0.0,109.682768182,220.04316451,705.816927265,594.409243223,84.9700494144,26.4376346274
 12/09  19:00:00,744.512275267,96.6569775883,146.889476103,0.0,100.150657288,199.110933808,729.368271923,626.950604546,84.9700494144,17.4476179635
 12/09  20:00:00,735.125063587,96.6569775883,139.39301755,0.0,100.150657288,191.61365848,731.290874302,657.198127908,56.6466996096,17.4460467851
 12/09  21:00:00,590.665695732,96.6569775883,99.7308509477,0.0,55.6251445156,124.558693486,895.518602668,821.425625446,56.6466996096,17.4462776118
 12/09  22:00:00,549.595996561,96.6569775883,52.0665798033,0.0,55.6251445156,124.558693486,1059.81293562,999.881764344,42.4850247072,17.4461465694
 12/09  23:00:00,528.016797842,96.6569775883,34.601213606,0.0,46.0930336215,124.558693486,1141.97362419,1096.20244579,28.3233498048,17.447828594
 12/09  24:00:00,532.420312319,96.6569775883,40.1015580265,0.0,46.0930336215,124.558693486,1019.96442837,988.356531795,14.1616749024,17.4462216704
 12/10  01:00:00,505.135925452,96.6569775883,35.558151676,0.0,34.9616554283,113.312780494,1032.2576767,1009.14789112,5.66466996096,17.445115616
 12/10  02:00:00,512.613197294,96.6569775883,45.6274433418,0.0,34.9616554283,113.312780494,924.907196928,910.510456423,5.66466996096,8.73207054407
 12/10  03:00:00,507.448991132,96.6569775883,38.8727666031,0.0,34.9616554283,113.312780494,1002.10734765,978.993021564,5.66466996096,17.4496561214
 12/10  04:00:00,502.735642394,96.6569775883,31.7263177077,0.0,34.9616554283,113.312780494,1044.35466546,1021.24193427,5.66466996096,17.4480612294
 12/10  05:00:00,514.770400925,96.6569775883,36.8443057856,0.0,44.4937663224,113.312780494,987.179937029,964.068732056,5.66466996096,17.4465350121
 12/10  06:00:00,520.519146336,96.6569775883,45.2168916262,0.0,44.4937663224,113.312780494,938.998051409,907.391349424,14.1616749024,17.4450270823
 12/10  07:00:00,592.059643037,96.6569775883,48.4826850637,0.0,54.0258772165,176.889270242,894.607549783,848.837720766,28.3233498048,17.4464792118
 12/10  08:00:00,600.318505924,96.6569775883,51.0105855318,0.0,54.0258772165,184.38654557,894.486963359,834.553420639,42.4850247072,17.4485180132
 12/10  09:00:00,668.438612518,96.6569775883,56.2668054087,0.0,65.1572554096,220.04316451,866.562367921,792.378121198,56.6466996096,17.5375471128
 12/10  10:00:00,668.977671909,96.6569775883,65.5991154454,0.0,65.1572554096,212.545889182,836.468972422,767.553741212,42.4850247072,26.4302065029
 12/10  11:00:00,679.42342515,96.6569775883,69.342085828,0.0,65.1572554096,220.04316451,869.105281639,762.872141637,70.808374512,35.42476549
 12/10  12:00:00,676.151291117,96.6569775883,63.7294050845,0.0,65.1572554096,220.04316451,893.693278759,787.469217025,70.808374512,35.4156872212
 12/10  13:00:00,678.316022422,96.6569775883,66.4391947097,0.0,65.1572554096,220.04316451,874.30555119,776.935797972,70.808374512,26.5613787054
 12/10  14:00:00,686.781314112,96.6569775883,83.651733806,0.0,65.1572554096,212.545889182,816.365008308,724.292015148,56.6466996096,35.4262935503
 12/10  15:00:00,689.328619794,96.6569775883,85.6212751271,0.0,65.1572554096,212.545889182,808.925073248,731.022789776,42.4850247072,35.4172587639
 12/10  16:00:00,686.26898154,96.6569775883,81.9148314276,0.0,65.1572554096,212.545889182,845.924040541,753.868279193,56.6466996096,35.4090617379
 12/10  17:00:00,659.685111522,96.6569775883,81.8734778807,0.0,65.1572554096,220.04316451,869.095269311,757.550039849,84.9700494144,26.5751800471
 12/10  18:00:00,622.126455649,96.6569775883,75.0712782806,0.0,54.0258772165,184.38654557,907.806249355,796.408073963,84.9700494144,26.4281259773
 12/10  19:00:00,589.705854102,96.6569775883,70.9156733943,0.0,44.4937663224,163.454314868,941.104995707,838.687791518,84.9700494144,17.447154775
 12/10  20:00:00,581.700090111,96.6569775883,70.60882564,0.0,44.4937663224,155.95703954,919.916305514,845.823883827,56.6466996096,17.4457220774
 12/10  21:00:00,555.75437272,96.6569775883,77.3922396543,0.0,44.4937663224,124.558693486,930.025092658,855.933990762,56.6466996096,17.4444022862
 12/10  22:00:00,547.322576918,96.6569775883,68.7583597199,0.0,44.4937663224,124.558693486,955.694589625,895.760280918,42.4850247072,17.449283999
 12/10  23:00:00,526.558080423,96.6569775883,53.625649338,0.0,34.9616554283,124.558693486,1024.28173107,978.51067361,28.3233498048,17.4477076582
 12/10  24:00:00,520.634650934,96.6569775883,43.4706497922,0.0,34.9616554283,124.558693486,1080.28754394,1048.6796827,14.1616749024,17.4461863456
 12/11  01:00:00,509.714171395,96.6569775883,28.540540595,0.0,46.0930336215,113.312780494,1169.74424834,1146.6344345,5.66466996096,17.4451438856
 12/11  02:00:00,504.936492991,96.6569775883,21.3992775645,0.0,46.0930336215,113.312780494,1166.12052027,1151.72039321,5.66466996096,8.73545709146
 12/11  03:00:00,501.957231798,96.6569775883,16.845520105,0.0,46.0930336215,113.312780494,1171.4390839,1148.32467614,5.66466996096,17.4497378038
 12/11  04:00:00,502.725033125,96.6569775883,18.3778827083,0.0,46.0930336215,113.312780494,1125.98872217,1102.87579999,5.66466996096,17.4482522191
 12/11  05:00:00,595.78806178,96.6569775883,24.6598690254,0.0,100.150657288,148.969399434,1038.73265245,1015.61937722,5.66466996096,17.4486052739
 12/11  06:00:00,598.934860856,96.6569775883,26.9005432082,0.0,100.150657288,149.894399434,1367.32934861,1335.71786596,14.1616749024,17.4498077526
 12/11  07:00:00,827.756181707,96.9527178318,29.6798023287,0.0,176.471037341,302.612436532,1073.73162752,1027.95772591,28.3233498048,17.4505518052
 12/11  08:00:00,952.68581711,97.255851615,31.3829264016,0.0,243.2593065,310.10971186,1045.59293084,976.656621564,42.4850247072,26.4512845657
 12/11  09:00:00,979.616314913,97.3820993247,34.7437402945,0.0,243.2593065,310.10971186,1034.85362256,942.735574165,56.6466996096,35.4713487843
 12/11  10:00:00,1020.75958711,97.4774809566,45.3666521516,0.0,243.2593065,302.612436532,936.711921613,858.590151253,42.4850247072,35.6367456532
 12/11  11:00:00,1046.2938452,97.5594514413,65.7153007636,0.0,243.2593065,310.10971186,875.85799827,760.200468142,70.808374512,44.8491556153
 12/11  12:00:00,1074.92295944,97.6329973398,95.3273785559,0.0,243.2593065,310.10971186,806.225536584,681.467315131,70.808374512,53.9498469415
 12/11  13:00:00,1049.65684749,97.6999470801,112.754311313,0.0,243.2593065,310.10971186,766.591151551,660.044618864,70.808374512,35.7381581757
 12/11  14:00:00,1095.76063044,97.7615348148,124.278111119,0.0,243.2593065,302.612436532,757.723525973,647.128924441,56.6466996096,53.9479019225
 12/11  15:00:00,1101.25945162,97.8390505378,130.358643437,0.0,243.2593065,302.612436532,725.996151271,638.66126361,42.4850247072,44.8498629541
 12/11  16:00:00,1101.57558763,98.0354980279,132.174099679,0.0,243.2593065,302.612436532,737.829289175,636.435020632,56.6466996096,44.747568933
 12/11  17:00:00,1108.19318639,98.2373422399,133.484515221,0.0,243.2593065,310.10971186,752.281224743,631.742563696,84.9700494144,35.5686116328
 12/11  18:00:00,1115.21222402,98.4310830231,123.313199462,0.0,243.2593065,310.10971186,768.882168266,657.556957618,84.9700494144,26.3551612336
 12/11  19:00:00,837.682570935,96.6569775883,110.01529846,0.0,166.938926447,199.110933808,803.715441151,701.23717486,84.9700494144,17.5082168763
 12/11  20:00:00,821.372037669,96.6569775883,100.191511579,0.0,166.938926447,191.61365848,809.028533805,734.87809496,56.6466996096,17.5037392356
 12/11  21:00:00,696.522770408,96.6569775883,108.341896868,0.0,100.150657288,124.558693486,828.84693876,745.950791998,56.6466996096,26.2494471523
 12/11  22:00:00,668.144998835,96.6569775883,115.87011947,0.0,100.150657288,124.558693486,790.74806301,730.811102998,42.4850247072,17.4519353044
 12/11  23:00:00,608.540261047,96.6569775883,116.769561931,0.0,46.0930336215,124.558693486,789.982974366,752.92405798,28.3233498048,8.73556658095
 12/11  24:00:00,605.113437777,96.6569775883,110.617661106,0.0,46.0930336215,124.558693486,811.937058133,780.325465117,14.1616749024,17.4499181134
 12/12  01:00:00,588.055475776,96.6569775883,106.468340186,0.0,46.0930336215,113.312780494,821.206191606,798.092645645,5.66466996096,17.4488760005
 12/12  02:00:00,590.319113225,96.6569775883,112.209920679,0.0,46.0930336215,113.312780494,808.936809313,785.824537815,5.66466996096,17.447601537
 12/12  03:00:00,596.25737573,96.6569775883,121.008397446,0.0,46.0930336215,113.312780494,792.717418342,769.606461038,5.66466996096,17.4462873427
 12/12  04:00:00,609.980527038,96.6569775883,135.689065749,0.0,46.0930336215,113.312780494,765.690151384,742.577762175,5.66466996096,17.4477192482
 12/12  05:00:00,715.816884171,96.6569775883,154.059290469,0.0,100.150657288,148.969399434,707.167804566,684.053033458,5.66466996096,17.4501011473
 12/12  06:00:00,727.451728601,96.8617882902,168.55033413,0.0,100.150657288,149.894399434,1048.16258083,1016.55219727,14.1616749024,17.4487086525
 12/12  07:00:00,967.218265456,97.5595676352,184.949876005,0.0,176.471037341,302.612436532,724.573993405,678.803325637,28.3233498048,17.4473179625
 12/12  08:00:00,1116.42124787,97.7859612563,215.559696779,0.0,243.2593065,310.10971186,670.800958015,601.860657076,42.4850247072,26.4552762318
 12/12  09:00:00,1166.90748191,97.995403761,244.078820005,0.0,243.2593065,310.10971186,659.59328658,567.479308064,56.6466996096,35.4672789063
 12/12  10:00:00,1219.69983736,98.2568745573,267.560712774,0.0,243.2593065,302.612436532,634.163065571,556.046018654,42.4850247072,35.6320222097
 12/12  11:00:00,1249.58644063,98.4803829936,290.778534434,0.0,243.2593065,310.10971186,652.711563866,537.048133832,70.808374512,44.8550555217
 12/12  12:00:00,1265.4012246,98.7391226376,307.007690464,0.0,243.2593065,310.10971186,646.908501466,522.152973347,70.808374512,53.9471536072
 12/12  13:00:00,1235.92678183,99.0833775305,319.649665835,0.0,243.2593065,310.10971186,616.490780585,509.947357291,70.808374512,35.7350487823
 12/12  14:00:00,1281.65744833,99.396525709,331.249110935,0.0,243.2593065,302.612436532,613.481294905,502.884479442,56.6466996096,53.9501158537
 12/12  15:00:00,1286.02929044,99.6857007492,336.527531117,0.0,243.2593065,302.612436532,584.245427462,496.906712968,42.4850247072,44.8536897863
 12/12  16:00:00,1284.7295669,99.9510742997,337.585357784,0.0,243.2593065,302.612436532,592.16305,490.761344275,56.6466996096,44.7550061147
 12/12  17:00:00,1291.01063162,100.195270671,337.9994645,0.0,243.2593065,310.10971186,604.175182163,483.637979697,84.9700494144,35.5671530517
 12/12  18:00:00,1307.21743646,100.426711625,338.347845165,0.0,243.2593065,310.10971186,592.940446427,481.61699199,84.9700494144,26.3534050216
 12/12  19:00:00,1039.91293352,96.6569775883,338.400269853,0.0,166.938926447,199.110933808,545.898412705,443.421688883,84.9700494144,17.5066744076
 12/12  20:00:00,1032.75091453,96.6569775883,338.391504769,0.0,166.938926447,191.61365848,520.848652185,446.695148163,56.6466996096,17.5068044121
 12/12  21:00:00,896.64589624,96.6569775883,338.163672454,0.0,100.150657288,124.558693486,562.696603633,488.540973656,56.6466996096,17.5089303678
 12/12  22:00:00,847.530448972,96.6569775883,332.569642539,0.0,100.150657288,124.558693486,556.028793926,496.085597448,42.4850247072,17.4581717708
 12/12  23:00:00,764.49761814,96.6569775883,321.975101279,0.0,46.0930336215,124.558693486,562.344800284,516.571084974,28.3233498048,17.4503655053
 12/12  24:00:00,761.133254534,96.6569775883,322.60454172,0.0,46.0930336215,124.558693486,553.939177424,522.32857156,14.1616749024,17.4489309617
 12/13  01:00:00,747.175312636,96.6569775883,320.115792521,0.0,46.0930336215,113.312780494,551.164853363,528.050468111,5.66466996096,17.4497152902
 12/13  02:00:00,741.234142634,96.6569775883,315.511750148,0.0,46.0930336215,113.312780494,556.480903413,533.369451094,5.66466996096,17.4467823581
 12/13  03:00:00,741.108278399,96.6569775883,315.027371368,0.0,46.0930336215,113.312780494,561.568628955,538.455172925,5.66466996096,17.448786069
 12/13  04:00:00,754.267268972,96.6569775883,321.593927344,0.0,46.0930336215,113.312780494,567.683517644,544.568038647,5.66466996096,17.4508090364
 12/13  05:00:00,855.062003003,96.6569775883,331.400449284,0.0,100.150657288,148.969399434,546.220738634,523.106611317,5.66466996096,17.449457356
 12/13  06:00:00,838.640930988,97.0893674705,323.588111575,0.0,100.150657288,149.894399434,920.236782497,888.62695338,14.1616749024,17.4481542149
 12/13  07:00:00,1052.58261761,97.7606233493,315.322867122,0.0,176.471037341,302.612436532,646.965605606,601.195423676,28.3233498048,17.4468321245
 12/13  08:00:00,1182.09650664,98.6105403116,320.940121709,0.0,243.2593065,310.10971186,619.598841037,550.658506378,42.4850247072,26.4553099522
 12/13  09:00:00,1212.57345273,99.1481588952,325.508234757,0.0,243.2593065,310.10971186,622.695001271,530.579929086,56.6466996096,35.4683725752
 12/13  10:00:00,1246.70933886,99.5446779763,326.128944515,0.0,243.2593065,302.612436532,597.169597142,519.051145045,42.4850247072,35.6334273891
 12/13  11:00:00,1259.821732,99.8844242534,331.710248198,0.0,243.2593065,310.10971186,614.719452626,499.05273384,70.808374512,44.8583442735
 12/13  12:00:00,1265.41429017,100.182382847,335.983257071,0.0,243.2593065,310.10971186,610.051117378,485.288463916,70.808374512,53.9542789508
 12/13  13:00:00,1220.6721484,100.442339224,336.551769216,0.0,243.2593065,310.10971186,584.869941749,478.323611959,70.808374512,35.7379552784
 12/13  14:00:00,1249.47987869,100.686700226,336.716438563,0.0,243.2593065,302.612436532,583.196845943,472.594075293,56.6466996096,53.9560710401
 12/13  15:00:00,1251.17319715,100.915272394,337.094036584,0.0,243.2593065,302.612436532,551.461576213,464.119235949,42.4850247072,44.8573155575
 12/13  16:00:00,1253.33540737,101.171475538,337.367269973,0.0,243.2593065,302.612436532,558.717660915,457.310631877,56.6466996096,44.7603294278
 12/13  17:00:00,1257.30431609,101.424084751,337.092656541,0.0,243.2593065,310.10971186,573.17424522,452.633155321,84.9700494144,35.5710404839
 12/13  18:00:00,1271.66364104,101.673970853,337.182754642,0.0,243.2593065,310.10971186,563.441067038,452.115352167,84.9700494144,26.3556654567
 12/13  19:00:00,1003.01714355,96.6569775883,337.079362224,0.0,166.938926447,199.110933808,532.084403745,429.606224572,84.9700494144,17.5081297593
 12/13  20:00:00,996.549389926,96.6569775883,337.100133504,0.0,166.938926447,191.61365848,507.650804435,433.499920749,56.6466996096,17.5041840764
 12/13  21:00:00,862.617404415,96.6569775883,337.141722802,0.0,100.150657288,124.558693486,556.692688068,473.795776808,56.6466996096,26.2502116499
 12/13  22:00:00,817.650001399,96.6569775883,331.714351084,0.0,100.150657288,124.558693486,530.822607772,479.601789282,42.4850247072,8.73579378207
 12/13  23:00:00,745.664989288,96.6569775883,321.476869921,0.0,46.0930336215,124.558693486,545.384014932,499.608768536,28.3233498048,17.4518965912
 12/13  24:00:00,743.34510566,96.6569775883,316.003215436,0.0,46.0930336215,124.558693486,537.462588862,505.850418627,14.1616749024,17.4504953329
 12/14  01:00:00,729.359163569,96.6569775883,314.730508889,0.0,46.0930336215,113.312780494,534.020921242,510.90662899,5.66466996096,17.4496222913
 12/14  02:00:00,728.856142231,96.6569775883,314.196823274,0.0,46.0930336215,113.312780494,538.602132252,515.489008891,5.66466996096,17.4484533995
 12/14  03:00:00,731.2475708,96.6569775883,320.128350537,0.0,46.0930336215,113.312780494,543.455858174,520.343922327,5.66466996096,17.4472658857
 12/14  04:00:00,733.610063701,96.6569775883,324.771187839,0.0,46.0930336215,113.312780494,550.025165145,526.907770442,5.66466996096,17.4527247423
 12/14  05:00:00,819.897329255,96.6569775883,319.264414123,0.0,100.150657288,148.969399434,531.20523277,508.089199005,5.66466996096,17.4513638038
 12/14  06:00:00,817.566353483,97.1635390007,309.889510575,0.0,100.150657288,149.894399434,880.717873915,849.106096675,14.1616749024,17.4501023373
 12/14  07:00:00,1041.88886719,98.1236902949,305.156493218,0.0,176.471037341,302.612436532,626.500465242,580.728280838,28.3233498048,17.4488345988
 12/14  08:00:00,1170.91741505,99.4057880921,309.538308801,0.0,243.2593065,310.10971186,601.75886914,532.8144767,42.4850247072,26.4593677328
 12/14  09:00:00,1196.93527073,99.88694706,307.923620715,0.0,243.2593065,310.10971186,606.436996297,514.316144583,56.6466996096,35.4741521042
 12/14  10:00:00,1227.1604104,100.224725799,304.797783681,0.0,243.2593065,302.612436532,584.412675951,506.287020692,42.4850247072,35.640630552
 12/14  11:00:00,1234.44964137,100.522973967,304.496856214,0.0,243.2593065,310.10971186,604.994206319,489.317774395,70.808374512,44.8680574114
 12/14  12:00:00,1235.79409081,100.903457169,304.315134072,0.0,243.2593065,310.10971186,597.871778914,473.099203197,70.808374512,53.964201205
 12/14  13:00:00,1203.06269775,101.280373148,309.707232846,0.0,243.2593065,310.10971186,567.642362003,461.087411864,70.808374512,35.7465756264
 12/14  14:00:00,1243.03323636,101.601175926,313.585087247,0.0,243.2593065,302.612436532,565.472034077,454.856253634,56.6466996096,53.9690808336
 12/14  15:00:00,1243.93722529,101.872412917,314.139511344,0.0,243.2593065,302.612436532,537.854683425,450.504768895,42.4850247072,44.8648898234
 12/14  16:00:00,1244.396219,102.127678387,314.443143308,0.0,243.2593065,302.612436532,545.708619313,444.298995914,56.6466996096,44.7629237898
 12/14  17:00:00,1251.30239558,102.336334338,314.407555797,0.0,243.2593065,310.10971186,559.624194054,439.073925369,84.9700494144,35.5802192706
 12/14  18:00:00,1267.47871272,102.540769622,314.698705674,0.0,243.2593065,310.10971186,550.966131948,439.634366253,84.9700494144,26.3617162811
 12/14  19:00:00,991.376796662,96.6569775883,309.362233484,0.0,166.938926447,199.110933808,526.353425463,423.875360964,84.9700494144,17.5080150848
 12/14  20:00:00,977.611823487,96.6569775883,305.380804415,0.0,166.938926447,191.61365848,502.753193441,428.598499976,56.6466996096,17.5079938555
 12/14  21:00:00,841.417222592,96.6569775883,304.64425572,0.0,100.150657288,124.558693486,552.845618362,469.946868931,56.6466996096,26.2520498215
 12/14  22:00:00,802.209737786,96.6569775883,304.448070679,0.0,100.150657288,124.558693486,536.304331383,476.363035771,42.4850247072,17.4562709044
 12/14  23:00:00,729.336440613,96.6569775883,298.188515526,0.0,46.0930336215,124.558693486,542.917103054,497.145251706,28.3233498048,17.4485015434
 12/14  24:00:00,732.423300661,96.6569775883,299.950189832,0.0,46.0930336215,124.558693486,534.615023746,503.00611009,14.1616749024,17.4472387538
 12/15  01:00:00,719.227196892,96.6569775883,297.733067591,0.0,46.0930336215,113.312780494,523.464335451,509.062909195,5.66466996096,8.73675629582
 12/15  02:00:00,725.411065781,96.6569775883,300.179815252,0.0,46.0930336215,113.312780494,537.16575103,514.048457508,5.66466996096,17.4526235612
 12/15  03:00:00,721.958832675,96.6569775883,297.933986065,0.0,46.0930336215,113.312780494,543.400860668,520.284764696,5.66466996096,17.4514260108
 12/15  04:00:00,715.55702953,96.6569775883,293.625770612,0.0,46.0930336215,113.312780494,551.370388066,528.255493087,5.66466996096,17.4502250179
 12/15  05:00:00,805.712147406,96.6569775883,293.165396524,0.0,100.150657288,148.969399434,531.656944008,508.543249598,5.66466996096,17.4490244495
 12/15  06:00:00,807.053525689,97.1926567734,293.130782496,0.0,100.150657288,149.894399434,872.649520241,841.038773313,14.1616749024,17.4490720253
 12/15  07:00:00,1033.68928102,98.3869382437,292.885400663,0.0,176.471037341,302.612436532,624.016699127,578.239997244,28.3233498048,17.4533520775
 12/15  08:00:00,1156.82916806,99.7099600691,292.743353214,0.0,243.2593065,310.10971186,600.261266959,531.32063524,42.4850247072,26.4556070124
 12/15  09:00:00,1185.2314962,100.169779267,293.04317946,0.0,243.2593065,310.10971186,605.678594305,513.547029005,56.6466996096,35.4848656906
 12/15  10:00:00,1220.50163613,100.59184795,293.337467796,0.0,243.2593065,302.612436532,581.85410696,503.715508981,42.4850247072,35.6535732718
 12/15  11:00:00,1228.22730402,101.023549984,293.302285156,0.0,243.2593065,310.10971186,610.417683313,485.763214691,70.808374512,53.8460941099
 12/15  12:00:00,1244.01848344,101.496984475,304.722275134,0.0,243.2593065,310.10971186,583.438787364,467.659544789,70.808374512,44.9708680633
 12/15  13:00:00,1226.91230331,102.130070308,324.200664756,0.0,243.2593065,310.10971186,558.110547071,442.613215853,70.808374512,44.6889567057
 12/15  14:00:00,1271.20345367,102.166452571,334.001649799,0.0,243.2593065,302.612436532,550.163728288,448.54093314,56.6466996096,44.9760955383
 12/15  15:00:00,1273.25274355,102.385815254,335.917774743,0.0,243.2593065,302.612436532,532.986975568,445.628264607,42.4850247072,44.8736862539
 12/15  16:00:00,1268.81953359,102.661349294,331.40207031,0.0,243.2593065,302.612436532,536.563080487,435.153632949,56.6466996096,44.7627479284
 12/15  17:00:00,1272.02876903,102.802854638,327.776550245,0.0,243.2593065,310.10971186,553.531632582,432.965542056,84.9700494144,35.5960411119
 12/15  18:00:00,1272.31823536,102.954899257,316.02178363,0.0,243.2593065,310.10971186,548.212722077,436.881416828,84.9700494144,26.3612558344
 12/15  19:00:00,980.299440675,96.6569775883,296.34197781,0.0,166.938926447,199.110933808,535.713626804,424.49051577,84.9700494144,26.2530616197
 12/15  20:00:00,963.727633955,96.6569775883,287.359452004,0.0,166.938926447,191.61365848,503.823082927,429.667899494,56.6466996096,17.5084838234
 12/15  21:00:00,831.953917065,96.6569775883,290.687512204,0.0,100.150657288,124.558693486,544.072646236,469.916978211,56.6466996096,17.5089684149
 12/15  22:00:00,802.389356173,96.6569775883,299.5199623,0.0,100.150657288,124.558693486,536.124301336,476.183382113,42.4850247072,17.4558945154
 12/15  23:00:00,743.247999994,96.6569775883,304.040524112,0.0,46.0930336215,124.558693486,541.848640235,496.076920421,28.3233498048,17.4483700091
 12/15  24:00:00,744.861337853,96.6569775883,304.645247973,0.0,46.0930336215,124.558693486,534.307543568,502.69531027,14.1616749024,17.4505583955
 12/16  01:00:00,725.177251713,96.6569775883,298.71528963,0.0,46.0930336215,113.312780494,532.274537302,509.156764102,5.66466996096,17.4531032397
 12/16  02:00:00,708.812142156,96.6569775883,283.224995059,0.0,46.0930336215,113.312780494,542.903637401,519.786899128,5.66466996096,17.4520683114
 12/16  03:00:00,707.35187971,96.6569775883,281.119292817,0.0,46.0930336215,113.312780494,549.040425783,525.924803813,5.66466996096,17.4509520087
 12/16  04:00:00,711.068785585,96.6569775883,284.098331639,0.0,46.0930336215,113.312780494,553.816859564,530.702372641,5.66466996096,17.4498169623
 12/16  05:00:00,711.528230805,96.6569775883,277.750744112,0.0,55.6251445156,113.312780494,556.874052808,533.760704263,5.66466996096,17.4486785842
 12/16  06:00:00,714.1131451,96.6569775883,279.824134108,0.0,55.6251445156,113.312780494,559.21401674,536.318254426,14.1616749024,8.7340874118
 12/16  07:00:00,789.536296133,96.6569775883,283.574288483,0.0,65.1572554096,176.889270242,516.976357144,471.199343936,28.3233498048,17.4536634032
 12/16  08:00:00,906.309628986,96.9862740851,277.471356651,0.0,109.682768182,220.96816451,870.839452267,810.901211209,42.4850247072,17.4532163514
 12/16  09:00:00,907.653616312,96.9812338936,284.494702474,0.0,109.682768182,220.96816451,717.985069039,635.013545876,56.6466996096,26.3248235534
 12/16  10:00:00,1048.34350425,97.3703404004,314.339096337,0.0,131.945524568,266.955817592,648.378515837,579.4194589,42.4850247072,26.4740322294
 12/16  11:00:00,1087.78787739,97.4014000978,349.641323007,0.0,131.945524568,274.45309292,655.1347328,548.843048364,70.808374512,35.483309924
 12/16  12:00:00,1123.32117827,97.4144623819,390.73400733,0.0,131.945524568,274.45309292,638.312379724,532.023730022,70.808374512,35.4802751902
 12/16  13:00:00,1116.04473186,97.4318792077,420.592755173,0.0,131.945524568,274.45309292,618.538704643,512.263122422,70.808374512,35.4672077091
 12/16  14:00:00,1106.54605606,97.482600843,424.333138974,0.0,131.945524568,266.955817592,600.877377619,508.76757464,56.6466996096,35.4631033692
 12/16  15:00:00,1101.53584846,97.5305427399,428.688474944,0.0,131.945524568,266.955817592,575.594184197,497.65176087,42.4850247072,35.4573986197
 12/16  16:00:00,1037.03487356,96.6569775883,447.249496154,0.0,109.682768182,212.545889182,439.756371381,356.49331882,56.6466996096,26.6163529516
 12/16  17:00:00,1039.86803368,96.6569775883,433.619692897,0.0,109.682768182,220.04316451,485.627970404,365.180697734,84.9700494144,35.4772232559
 12/16  18:00:00,979.340234277,96.6569775883,396.450865301,0.0,109.682768182,220.04316451,497.871507614,386.451516876,84.9700494144,26.449941324
 12/16  19:00:00,931.073671199,96.6569775883,380.181815796,0.0,100.150657288,199.110933808,530.350462132,427.927521425,84.9700494144,17.4528912922
 12/16  20:00:00,916.030646904,96.6569775883,370.257895302,0.0,100.150657288,191.61365848,508.759793384,434.661343499,56.6466996096,17.4517502745
 12/16  21:00:00,795.100482352,96.6569775883,358.48115975,0.0,55.6251445156,124.558693486,557.139684058,483.040548336,56.6466996096,17.4524361132
 12/16  22:00:00,788.096367759,96.6569775883,346.629505868,0.0,55.6251445156,124.558693486,552.052949597,492.118478748,42.4850247072,17.4494461416
 12/16  23:00:00,770.756356677,96.6569775883,335.018079717,0.0,46.0930336215,124.558693486,556.364303428,510.592631465,28.3233498048,17.4483221587
 12/16  24:00:00,774.76180866,96.6569775883,341.209611552,0.0,46.0930336215,124.558693486,547.277856148,515.662273514,14.1616749024,17.4539077315
 12/17  01:00:00,752.085193712,96.6569775883,337.449960378,0.0,34.9616554283,113.312780494,546.367041706,523.24922033,5.66466996096,17.4531514144
 12/17  02:00:00,747.995398262,96.6569775883,329.210084919,0.0,34.9616554283,113.312780494,553.440888061,530.324020865,5.66466996096,17.4521972353
 12/17  03:00:00,739.952241948,96.6569775883,321.551355784,0.0,34.9616554283,113.312780494,561.924865407,538.809049692,5.66466996096,17.4511457539
 12/17  04:00:00,726.385073054,96.6569775883,311.118658327,0.0,34.9616554283,113.312780494,570.290811798,547.176070169,5.66466996096,17.4500716677
 12/17  05:00:00,734.91639927,96.6569775883,311.767772942,0.0,44.4937663224,113.312780494,565.802526909,542.68886365,5.66466996096,17.4489932978
 12/17  06:00:00,739.386933025,96.6569775883,315.017368382,0.0,44.4937663224,113.312780494,569.173688588,546.27452949,14.1616749024,8.73748419509
 12/17  07:00:00,810.025592487,96.6569775883,314.87047893,0.0,54.0258772165,176.889270242,530.117098231,484.339676901,28.3233498048,17.4540715257
 12/17  08:00:00,821.910278604,96.6569775883,320.699711134,0.0,54.0258772165,184.38654557,537.946623078,478.008649139,42.4850247072,17.4529492324
 12/17  09:00:00,896.91133491,96.6569775883,336.867799591,0.0,65.1572554096,220.04316451,543.382982188,460.432908988,56.6466996096,26.3033735898
 12/17  10:00:00,897.35352452,96.6569775883,346.86655987,0.0,65.1572554096,212.545889182,524.984241262,456.055816921,42.4850247072,26.4433996334
 12/17  11:00:00,917.928533194,96.6569775883,366.902699682,0.0,65.1572554096,220.04316451,556.541649679,450.300801626,70.808374512,35.4324735417
 12/17  12:00:00,924.285217873,96.6569775883,375.708517811,0.0,65.1572554096,220.04316451,545.159605745,447.776099329,70.808374512,26.575131904
 12/17  13:00:00,923.782408415,96.6569775883,379.91434902,0.0,65.1572554096,220.04316451,551.438839825,445.183588483,70.808374512,35.4468768301
 12/17  14:00:00,925.677346815,96.6569775883,391.256872554,0.0,65.1572554096,212.545889182,535.691099188,443.604992574,56.6466996096,35.4394070044
 12/17  15:00:00,939.791390776,96.6569775883,408.796327921,0.0,65.1572554096,212.545889182,517.904119261,439.986478397,42.4850247072,35.432616157
 12/17  16:00:00,945.338505921,96.6569775883,419.620564328,0.0,65.1572554096,212.545889182,520.543047991,437.321315566,56.6466996096,26.5750328155
 12/17  17:00:00,915.14683783,96.6569775883,416.18710549,0.0,65.1572554096,220.04316451,561.716063284,441.299334734,84.9700494144,35.4466791352
 12/17  18:00:00,874.007589912,96.6569775883,406.037446345,0.0,54.0258772165,184.38654557,572.502260905,461.09168105,84.9700494144,26.4405304412
 12/17  19:00:00,837.69264774,96.6569775883,394.928290291,0.0,44.4937663224,163.454314868,601.241890035,498.818999777,84.9700494144,17.452840844
 12/17  20:00:00,827.041714092,96.6569775883,389.487417897,0.0,44.4937663224,155.95703954,579.326431556,505.227933482,56.6466996096,17.4517984641
 12/17  21:00:00,781.504923106,96.6569775883,374.83144342,0.0,44.4937663224,124.558693486,616.282642377,542.185216873,56.6466996096,17.4507258939
 12/17  22:00:00,772.00882291,96.6569775883,359.14169491,0.0,44.4937663224,124.558693486,609.117590959,549.182919096,42.4850247072,17.449647156
 12/17  23:00:00,768.659048637,96.6569775883,358.965146046,0.0,34.9616554283,124.558693486,610.315740227,564.540421235,28.3233498048,17.4519691878
 12/17  24:00:00,766.299972849,96.6569775883,355.884362324,0.0,34.9616554283,124.558693486,600.057775478,568.441908711,14.1616749024,17.4541918642
 12/18  01:00:00,752.20367387,96.6569775883,339.746454791,0.0,46.0930336215,113.312780494,599.411336242,576.293166077,5.66466996096,17.4535002041
 12/18  02:00:00,744.868572118,96.6569775883,330.045880229,0.0,46.0930336215,113.312780494,605.084640023,581.967344184,5.66466996096,17.4526258785
 12/18  03:00:00,742.911310273,96.6569775883,328.15612101,0.0,46.0930336215,113.312780494,609.494440109,586.378131751,5.66466996096,17.4516383969
 12/18  04:00:00,735.889278714,96.6569775883,320.955105524,0.0,46.0930336215,113.312780494,614.88986072,591.774566312,5.66466996096,17.4506244466
 12/18  05:00:00,818.548371018,96.6569775883,315.571222127,0.0,100.150657288,148.969399434,585.857486382,562.743190902,5.66466996096,17.4496255186
 12/18  06:00:00,819.463060011,96.6569775883,314.75495283,0.0,100.150657288,149.894399434,1095.08127042,1072.18175828,14.1616749024,8.73783723911
 12/18  07:00:00,1043.46035885,96.9297144695,309.030311705,0.0,176.471037341,302.612436532,729.239094697,683.460840064,28.3233498048,17.4549048286
 12/18  08:00:00,1163.46462723,97.2305839669,304.756473976,0.0,243.2593065,310.10971186,688.635813105,610.873668688,42.4850247072,35.2771197104
 12/18  09:00:00,1189.99726392,97.3570023969,304.48310664,0.0,243.2593065,310.10971186,675.902700971,583.776735591,56.6466996096,35.4792657706
 12/18  10:00:00,1224.48258556,97.453106436,304.472928228,0.0,243.2593065,302.612436532,646.089879444,567.957746901,42.4850247072,35.6471078358
 12/18  11:00:00,1231.72968972,97.5358562775,304.335082595,0.0,243.2593065,310.10971186,660.735526259,545.045204141,70.808374512,44.8819476057
 12/18  12:00:00,1227.84049446,97.6099075022,298.412891699,0.0,243.2593065,310.10971186,651.101459913,526.308368348,70.808374512,53.9847170529
 12/18  13:00:00,1181.77369206,97.6778841615,294.113997078,0.0,243.2593065,310.10971186,623.011342971,516.443948069,70.808374512,35.7590203901
 12/18  14:00:00,1211.90842922,97.7404401766,293.238252657,0.0,243.2593065,302.612436532,620.440198913,509.799786506,56.6466996096,53.9937127967
 12/18  15:00:00,1225.98668921,97.9242433401,309.786918944,0.0,243.2593065,302.612436532,588.541884811,501.170876143,42.4850247072,44.8859839608
 12/18  16:00:00,1239.53321574,98.2691905102,338.994512824,0.0,243.2593065,302.612436532,591.28889773,489.865161266,56.6466996096,44.777036855
 12/18  17:00:00,1260.20752601,98.5866489855,354.59478246,0.0,243.2593065,310.10971186,600.335614537,479.768669633,84.9700494144,35.5968954902
 12/18  18:00:00,1287.87035431,98.8921015991,358.438227643,0.0,243.2593065,310.10971186,587.691299963,476.355061975,84.9700494144,26.3661885735
 12/18  19:00:00,1019.57265742,96.6569775883,354.362667736,0.0,166.938926447,199.110933808,533.848501821,431.365489053,84.9700494144,17.5129633531
 12/18  20:00:00,1008.88614026,96.6569775883,350.701305273,0.0,166.938926447,191.61365848,518.839742048,435.938160455,56.6466996096,26.2548819834
 12/18  21:00:00,874.440636731,96.6569775883,350.336624993,0.0,100.150657288,124.558693486,553.310389294,479.150752803,56.6466996096,17.5129368819
 12/18  22:00:00,835.580251341,96.6569775883,350.372982103,0.0,100.150657288,124.558693486,545.065104417,485.119738341,42.4850247072,17.4603413684
 12/18  23:00:00,770.609834661,96.6569775883,350.458097145,0.0,46.0930336215,124.558693486,549.561046575,503.782700894,28.3233498048,17.4549958768
 12/18  24:00:00,765.751538206,96.6569775883,343.818183939,0.0,46.0930336215,124.558693486,541.462348674,509.84674992,14.1616749024,17.4539238521
 12/19  01:00:00,742.593430716,96.6569775883,333.372551247,0.0,46.0930336215,113.312780494,538.539274765,515.421267554,5.66466996096,17.4533372498
 12/19  02:00:00,737.240801826,96.6569775883,328.306864832,0.0,46.0930336215,113.312780494,543.012562947,519.89538128,5.66466996096,17.4525117061
 12/19  03:00:00,736.34637388,96.6569775883,327.369867333,0.0,46.0930336215,113.312780494,547.596752212,524.480501371,5.66466996096,17.4515808799
 12/19  04:00:00,735.680168728,96.6569775883,326.820133857,0.0,46.0930336215,113.312780494,553.59468462,530.479389061,5.66466996096,17.4506255977
 12/19  05:00:00,825.953856409,96.6569775883,326.378505981,0.0,100.150657288,148.969399434,523.539364465,509.139741677,5.66466996096,8.73495282673
 12/19  06:00:00,824.624832311,96.839356809,320.360319362,0.0,100.150657288,149.894399434,921.191275211,889.57339631,14.1616749024,17.4562039985
 12/19  07:00:00,1048.14572748,97.5367052562,315.309070139,0.0,176.471037341,302.612436532,640.172893377,594.39448393,28.3233498048,17.4550596419
 12/19  08:00:00,1171.99823633,97.7699161874,320.644181934,0.0,243.2593065,310.10971186,621.721212276,543.957559222,42.4850247072,35.278628347
 12/19  09:00:00,1199.96151116,98.1549077676,325.085365574,0.0,243.2593065,310.10971186,616.340084057,525.155082754,56.6466996096,34.5383016932
 12/19  10:00:00,1234.12122224,98.5890916926,325.743451296,0.0,243.2593065,302.612436532,595.132125263,516.048633407,42.4850247072,36.5984671488
 12/19  11:00:00,1248.10298896,98.9701674657,331.48133139,0.0,243.2593065,310.10971186,613.438714454,497.743655303,70.808374512,44.8866846382
 12/19  12:00:00,1254.14493557,99.3248349891,335.731679505,0.0,243.2593065,310.10971186,606.155178035,481.355567205,70.808374512,53.9912363177
 12/19  13:00:00,1222.86137146,99.6445597559,343.207549542,0.0,243.2593065,310.10971186,575.152937392,468.581301409,70.808374512,35.7632614709
 12/19  14:00:00,1256.69762319,99.9369301728,341.928679648,0.0,243.2593065,302.612436532,572.303768462,461.663835565,56.6466996096,53.993233288
 12/19  15:00:00,1259.62497753,100.240255902,344.438517389,0.0,243.2593065,302.612436532,543.125788908,455.748483304,42.4850247072,44.892280897
 12/19  16:00:00,1264.87317072,100.581492081,349.132268539,0.0,243.2593065,302.612436532,551.297842355,449.869111387,56.6466996096,44.7820313582
 12/19  17:00:00,1265.53990477,100.877601898,343.126822386,0.0,243.2593065,310.10971186,565.760907843,445.188605025,84.9700494144,35.6022534035
 12/19  18:00:00,1276.65989457,101.154411644,338.456152872,0.0,243.2593065,310.10971186,557.23859111,445.899301388,84.9700494144,26.3692403076
 12/19  19:00:00,1008.23730016,96.6569775883,337.838594199,0.0,166.938926447,199.110933808,525.434097516,422.949747794,84.9700494144,17.5143003071
 12/19  20:00:00,1000.70738986,96.6569775883,337.532520524,0.0,166.938926447,191.61365848,510.286316249,427.381736426,56.6466996096,26.2578802139
 12/19  21:00:00,866.512672442,96.6569775883,337.33076024,0.0,100.150657288,124.558693486,543.311132725,469.153423134,56.6466996096,17.5110099817
 12/19  22:00:00,824.90062208,96.6569775883,337.202218518,0.0,100.150657288,124.558693486,535.209048769,475.266376001,42.4850247072,17.4576480606
 12/19  23:00:00,758.852679852,96.6569775883,337.337572358,0.0,46.0930336215,124.558693486,540.081056487,494.307403846,28.3233498048,17.4503028356
 12/19  24:00:00,762.690629817,96.6569775883,337.501339673,0.0,46.0930336215,124.558693486,532.412206093,500.79435709,14.1616749024,17.4561741008
 12/20  01:00:00,742.724971299,96.6569775883,331.857703039,0.0,46.0930336215,113.312780494,529.243385088,506.12313913,5.66466996096,17.4555759961
 12/20  02:00:00,736.591810695,96.6569775883,327.570409785,0.0,46.0930336215,113.312780494,534.153351372,511.033891929,5.66466996096,17.4547894822
 12/20  03:00:00,742.024110502,96.6569775883,332.392616125,0.0,46.0930336215,113.312780494,538.371337896,515.252757874,5.66466996096,17.4539100616
 12/20  04:00:00,746.220490887,96.6569775883,336.253922354,0.0,46.0930336215,113.312780494,544.110491959,520.99281298,5.66466996096,17.4530090179
 12/20  05:00:00,834.652083356,96.6569775883,336.562528019,0.0,100.150657288,148.969399434,524.760385389,501.643611613,5.66466996096,17.4521038148
 12/20  06:00:00,840.093342566,97.0800296292,337.314122566,0.0,100.150657288,149.894399434,871.78474797,840.171848084,14.1616749024,17.451224984
 12/20  07:00:00,1052.67808393,97.8168889767,314.047199197,0.0,176.471037341,302.612436532,614.318787706,577.260159998,28.3233498048,8.73527790357
 12/20  08:00:00,1162.07512701,98.9979567263,296.917374947,0.0,243.2593065,310.10971186,610.44710198,532.677332038,42.4850247072,35.2847452356
 12/20  09:00:00,1185.43819267,99.4955255585,295.151004284,0.0,243.2593065,310.10971186,607.295795521,515.160908474,56.6466996096,35.4881874374
 12/20  10:00:00,1217.79216178,99.8659441898,294.107167954,0.0,243.2593065,302.612436532,584.240953781,506.097578851,42.4850247072,35.6583502224
 12/20  11:00:00,1224.97340789,100.214982831,293.571807152,0.0,243.2593065,310.10971186,602.10986376,486.403735436,70.808374512,44.8977538128
 12/20  12:00:00,1231.16354793,100.626608422,299.078059748,0.0,243.2593065,310.10971186,597.574489067,472.761281239,70.808374512,54.004833316
 12/20  13:00:00,1197.95076945,101.010953743,308.149427586,0.0,243.2593065,310.10971186,577.498118304,461.976518048,70.808374512,44.713225744
 12/20  14:00:00,1235.04261978,101.348773915,312.243239363,0.0,243.2593065,302.612436532,557.597414454,455.953249791,56.6466996096,44.997465053
 12/20  15:00:00,1232.63543004,101.624919753,308.009415279,0.0,243.2593065,302.612436532,540.425688087,453.044771757,42.4850247072,44.8958916227
 12/20  16:00:00,1222.93609451,101.846462358,294.329949545,0.0,243.2593065,302.612436532,554.389854752,452.957465295,56.6466996096,44.7856898474
 12/20  17:00:00,1214.04037625,102.040412417,269.955544973,0.0,243.2593065,310.10971186,581.289957908,451.807562335,84.9700494144,44.5123461587
 12/20  18:00:00,1213.21405657,102.22759529,246.357441572,0.0,243.2593065,310.10971186,558.234901208,455.680292597,84.9700494144,17.5845591963
 12/20  19:00:00,935.940519068,96.6569775883,236.651903121,0.0,166.938926447,199.110933808,577.864506512,466.636365293,84.9700494144,26.2580918042
 12/20  20:00:00,923.771960428,96.6569775883,228.739522446,0.0,166.938926447,191.61365848,558.350134858,484.188747776,56.6466996096,17.5146874723
 12/20  21:00:00,783.730817606,96.6569775883,218.564524151,0.0,100.150657288,124.558693486,618.558821966,544.39885337,56.6466996096,17.5132689861
 12/20  22:00:00,739.92919808,96.6569775883,208.448174125,0.0,100.150657288,124.558693486,631.361792092,571.414759948,42.4850247072,17.4620074369
 12/20  23:00:00,661.652921144,96.6569775883,192.23015158,0.0,46.0930336215,124.558693486,671.426076861,625.648076828,28.3233498048,17.4546502281
 12/20  24:00:00,649.68914266,96.6569775883,177.42195048,0.0,46.0930336215,124.558693486,693.771061718,662.155662215,14.1616749024,17.4537246012
 12/21  01:00:00,629.900586033,96.6569775883,166.835603682,0.0,46.0930336215,113.312780494,709.735939994,686.61627597,5.66466996096,17.4549940634
 12/21  02:00:00,620.672928224,96.6569775883,155.807722007,0.0,46.0930336215,113.312780494,734.73566578,711.618512286,5.66466996096,17.4524835325
 12/21  03:00:00,615.136092722,96.6569775883,150.395953447,0.0,46.0930336215,113.312780494,745.50521242,722.388841272,5.66466996096,17.4517011869
 12/21  04:00:00,612.191523353,96.6569775883,149.086148827,0.0,46.0930336215,113.312780494,748.389273102,725.27030455,5.66466996096,17.4542985913
 12/21  05:00:00,692.490088907,96.6569775883,142.644844442,0.0,100.150657288,148.969399434,737.294320207,714.172830934,5.66466996096,17.4568193124
 12/21  06:00:00,690.359419629,97.1750291536,138.837511401,0.0,100.150657288,149.894399434,1012.60599885,980.988358326,14.1616749024,17.4559656169
 12/21  07:00:00,924.410539532,98.1477608713,143.446498297,0.0,176.471037341,302.612436532,743.710066916,697.931611548,28.3233498048,17.4551055631
 12/21  08:00:00,1050.89465075,99.4282116341,146.178467871,0.0,243.2593065,310.10971186,700.350827169,631.396695972,42.4850247072,26.4691064893
 12/21  09:00:00,1081.89693531,99.9045811057,152.150172453,0.0,243.2593065,310.10971186,694.789794037,602.643407444,56.6466996096,35.4996869827
 12/21  10:00:00,1124.87173144,100.25203509,161.396492088,0.0,243.2593065,302.612436532,659.678106998,581.520597225,42.4850247072,35.672485066
 12/21  11:00:00,1141.0604579,100.55537945,171.205082962,0.0,243.2593065,310.10971186,678.757008067,554.065958438,70.808374512,53.882675117
 12/21  12:00:00,1144.7558757,100.923479664,175.884568099,0.0,243.2593065,310.10971186,654.670748662,538.856586914,70.808374512,45.0057872368
 12/21  13:00:00,1114.12293894,101.287015691,187.669790532,0.0,243.2593065,310.10971186,631.448287808,515.927234232,70.808374512,44.7126790639
 12/21  14:00:00,1155.44745866,101.595479559,196.107698199,0.0,243.2593065,302.612436532,605.639025723,503.985635701,56.6466996096,45.0066904121
 12/21  15:00:00,1156.2892529,101.846639943,197.448743763,0.0,243.2593065,302.612436532,598.269378246,501.901174561,42.4850247072,53.8831789786
 12/21  16:00:00,1161.98003986,102.077684721,204.380388488,0.0,243.2593065,302.612436532,593.182972942,491.741149441,56.6466996096,44.7951238916
 12/21  17:00:00,1173.52602905,102.294743182,213.504617875,0.0,243.2593065,310.10971186,596.281678366,475.71518075,84.9700494144,35.5964482009
 12/21  18:00:00,1197.56488032,102.477533785,223.840047163,0.0,243.2593065,310.10971186,582.399438002,471.059965297,84.9700494144,26.3694232905
 12/21  19:00:00,930.096234606,96.6569775883,223.37712438,0.0,166.938926447,199.110933808,582.95352946,480.470768771,84.9700494144,17.5127112749
 12/21  20:00:00,915.987819426,96.6569775883,215.263511053,0.0,166.938926447,191.61365848,576.676527582,502.516890229,56.6466996096,17.5129377438
 12/21  21:00:00,780.016734381,96.6569775883,211.899278714,0.0,100.150657288,124.558693486,639.090048635,556.182984538,56.6466996096,26.2603644877
 12/21  22:00:00,747.725068803,96.6569775883,217.037482374,0.0,100.150657288,124.558693486,616.093288056,556.14675873,42.4850247072,17.4615046185
 12/21  23:00:00,684.616342128,96.6569775883,220.34409735,0.0,46.0930336215,124.558693486,619.157693586,573.380306405,28.3233498048,17.4540373766
 12/21  24:00:00,679.086569242,96.6569775883,215.45476025,0.0,46.0930336215,124.558693486,626.268738827,594.653881364,14.1616749024,17.4531825609
 12/22  01:00:00,663.800897584,96.6569775883,216.597361181,0.0,46.0930336215,113.312780494,622.387089629,599.26965273,5.66466996096,17.4527669383
 12/22  02:00:00,673.964035064,96.6569775883,235.890093043,0.0,46.0930336215,113.312780494,600.708231052,577.591449268,5.66466996096,17.4521118229
 12/22  03:00:00,688.85349708,96.6569775883,258.330584268,0.0,46.0930336215,113.312780494,576.116227061,561.716009434,5.66466996096,8.7355476657
 12/22  04:00:00,701.331161044,96.6569775883,268.172919054,0.0,46.0930336215,113.312780494,586.728318337,563.605844906,5.66466996096,17.4578034698
 12/22  05:00:00,795.017089695,96.6569775883,264.866649267,0.0,100.150657288,148.969399434,573.944632345,550.822992959,5.66466996096,17.4569694249
 12/22  06:00:00,790.294355383,97.1983270228,257.214924799,0.0,100.150657288,149.894399434,918.901836134,887.284330208,14.1616749024,17.455831023
