Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  07:00:00,1017.64496112,98.3109763161,254.061997895,0.0,176.471037341,302.612436532,656.239990304,610.461149297,28.3233498048,17.4554912026
 12/22  08:00:00,1130.73590543,99.6146684435,242.605163349,0.0,243.2593065,310.10971186,637.955355786,563.221725752,42.4850247072,32.2486053268
 12/22  09:00:00,1151.44737699,100.075813908,234.495351609,0.0,243.2593065,310.10971186,632.928660241,546.589298201,56.6466996096,29.6926624296
 12/22  10:00:00,1187.65516991,100.419627726,238.768843415,0.0,243.2593065,302.612436532,619.563142692,532.496730521,42.4850247072,44.5813874642
 12/22  11:00:00,1206.37440403,100.828289722,247.942717664,0.0,243.2593065,310.10971186,627.379412166,511.670963346,70.808374512,44.9000743079
 12/22  12:00:00,1208.29001469,101.255009909,246.496891785,0.0,243.2593065,310.10971186,623.279214871,498.461046597,70.808374512,54.0097937617
 12/22  13:00:00,1158.37639052,101.542279777,237.905681198,0.0,243.2593065,310.10971186,598.921024788,492.095361656,70.808374512,36.0172886198
 12/22  14:00:00,1179.91051372,102.024632323,223.175642007,0.0,243.2593065,302.612436532,594.750547393,484.335843495,56.6466996096,53.7680042881
 12/22  15:00:00,1176.88021567,102.432359683,215.269989674,0.0,243.2593065,302.612436532,560.122583687,472.736072161,42.4850247072,44.9014868188
 12/22  16:00:00,1175.21783417,102.684776411,208.550461488,0.0,243.2593065,302.612436532,560.837648528,459.39010262,56.6466996096,44.8008462977
 12/22  17:00:00,1170.48717968,102.676141305,192.687130444,0.0,243.2593065,310.10971186,607.471579349,482.239753723,84.9700494144,40.2617762106
 12/22  18:00:00,1180.48289864,102.733387254,184.393869681,0.0,243.2593065,310.10971186,611.167500657,504.412330209,84.9700494144,21.7851210336
 12/22  19:00:00,910.601509396,96.6569775883,183.161171651,0.0,166.938926447,199.110933808,662.490777105,551.260977247,84.9700494144,26.2597504435
 12/22  20:00:00,918.98658501,96.6569775883,199.301198268,0.0,166.938926447,191.61365848,598.104788273,523.942023478,56.6466996096,17.5160651849
 12/22  21:00:00,795.986961418,96.6569775883,210.456461555,0.0,100.150657288,124.558693486,624.304848946,550.143373992,56.6466996096,17.5147753447
 12/22  22:00:00,769.621316871,96.6569775883,222.702633812,0.0,100.150657288,124.558693486,601.558589002,541.610164857,42.4850247072,17.4633994379
 12/22  23:00:00,712.912939775,96.6569775883,231.261860007,0.0,46.0930336215,124.558693486,602.463923154,556.684444224,28.3233498048,17.4561291255
 12/22  24:00:00,728.934351177,96.6569775883,248.632692371,0.0,46.0930336215,124.558693486,577.848165468,546.231173497,14.1616749024,17.455317069
 12/23  01:00:00,732.414723785,96.6569775883,266.741164675,0.0,46.0930336215,113.312780494,560.067735877,536.946365813,5.66466996096,17.4567001035
 12/23  02:00:00,745.213108211,96.6569775883,279.33158805,0.0,46.0930336215,113.312780494,558.770278062,535.651323398,5.66466996096,17.4542847025
 12/23  03:00:00,750.799202139,96.6569775883,285.519302246,0.0,46.0930336215,113.312780494,564.345377685,541.227091395,5.66466996096,17.4536163288
 12/23  04:00:00,749.308749064,96.6569775883,286.745023208,0.0,46.0930336215,113.312780494,572.925237261,549.807669201,5.66466996096,17.4528980989
 12/23  05:00:00,759.101002782,96.6569775883,287.68537642,0.0,55.6251445156,113.312780494,569.821128382,546.700834363,5.66466996096,17.4556240584
 12/23  06:00:00,756.543338915,96.6569775883,282.708274051,0.0,55.6251445156,113.312780494,588.676796312,557.056840536,14.1616749024,17.4582808743
 12/23  07:00:00,821.446185579,96.6569775883,278.354294124,0.0,65.1572554096,176.889270242,543.632496397,497.851633867,28.3233498048,17.4575127254
 12/23  08:00:00,934.90042328,96.9958742414,271.441746755,0.0,109.682768182,220.96816451,904.504140052,844.562323926,42.4850247072,17.4567914179
 12/23  09:00:00,932.875493035,96.9888224757,272.872234969,0.0,109.682768182,220.96816451,733.625472915,659.413794424,56.6466996096,17.5649788819
 12/23  10:00:00,1044.07010532,97.3786013346,282.31649852,0.0,131.945524568,266.955817592,679.86408869,602.069199092,42.4850247072,35.3098648906
 12/23  11:00:00,1064.52344623,97.4093814947,297.784517351,0.0,131.945524568,274.45309292,678.396717565,572.096055633,70.808374512,35.4922874206
 12/23  12:00:00,1085.02674594,97.4226506793,321.91093395,0.0,131.945524568,274.45309292,658.938948062,552.639885955,70.808374512,35.490687595
 12/23  13:00:00,1062.616128,97.4300172843,334.605363774,0.0,131.945524568,274.45309292,653.400605017,547.113038841,70.808374512,35.4791916644
 12/23  14:00:00,1057.00158029,97.4354248031,336.911652913,0.0,131.945524568,266.955817592,636.988259519,544.864802404,56.6466996096,35.4767575048
 12/23  15:00:00,1061.04494921,97.4398174316,333.839702103,0.0,131.945524568,266.955817592,603.503466628,534.39544231,42.4850247072,26.6229996109
 12/23  16:00:00,956.769321546,96.6569775883,318.246807518,0.0,109.682768182,212.545889182,489.112420626,396.966558809,56.6466996096,35.4991622076
 12/23  17:00:00,948.069689355,96.6569775883,309.235054478,0.0,109.682768182,220.04316451,530.583129851,410.116727293,84.9700494144,35.4963531439
 12/23  18:00:00,920.196606939,96.6569775883,308.109228843,0.0,109.682768182,220.04316451,528.489123105,416.231025037,84.9700494144,27.2880486539
 12/23  19:00:00,876.396704443,96.6569775883,301.466149121,0.0,100.150657288,199.110933808,553.732044472,452.121123278,84.9700494144,16.64087178
 12/23  20:00:00,852.535206316,96.6569775883,285.285508214,0.0,100.150657288,191.61365848,536.240986901,462.136322411,56.6466996096,17.4579648802
 12/23  21:00:00,734.03293668,96.6569775883,276.848508424,0.0,55.6251445156,124.558693486,591.350962749,517.246943525,56.6466996096,17.4573196146
 12/23  22:00:00,716.948250399,96.6569775883,258.36546735,0.0,55.6251445156,124.558693486,607.898208583,547.956725357,42.4850247072,17.4564585189
 12/23  23:00:00,693.257299455,96.6569775883,240.772183885,0.0,46.0930336215,124.558693486,632.147182881,586.368109942,28.3233498048,17.4557231346
 12/23  24:00:00,680.345667156,96.6569775883,224.312196753,0.0,46.0930336215,124.558693486,649.500814615,617.884153659,14.1616749024,17.4549860539
 12/24  01:00:00,643.561111293,96.6569775883,208.981093462,0.0,34.9616554283,113.312780494,676.054514146,652.933415258,5.66466996096,17.4564289272
 12/24  02:00:00,645.14115137,96.6569775883,209.328590549,0.0,34.9616554283,113.312780494,677.541425717,654.422681996,5.66466996096,17.4540737591
 12/24  03:00:00,647.87024626,96.6569775883,211.891756045,0.0,34.9616554283,113.312780494,676.594236699,653.476110907,5.66466996096,17.4534558311
 12/24  04:00:00,647.433656608,96.6569775883,211.393577862,0.0,34.9616554283,113.312780494,683.185324089,660.064955711,5.66466996096,17.4556984172
 12/24  05:00:00,648.641898649,96.6569775883,204.895722439,0.0,44.4937663224,113.312780494,691.828474664,668.704814979,5.66466996096,17.4589897236
 12/24  06:00:00,644.626539969,96.6569775883,200.797716531,0.0,44.4937663224,113.312780494,710.772135403,679.152183098,14.1616749024,17.4582774027
 12/24  07:00:00,721.01987857,96.6569775883,206.20091125,0.0,54.0258772165,176.889270242,647.913070436,602.132135166,28.3233498048,17.4575854648
 12/24  08:00:00,732.524899639,96.6569775883,209.968631162,0.0,54.0258772165,184.38654557,650.031302085,590.089377956,42.4850247072,17.4568994215
 12/24  09:00:00,805.659703455,96.6569775883,215.223489003,0.0,65.1572554096,220.04316451,638.191509943,563.99486184,56.6466996096,17.5499484936
 12/24  10:00:00,815.129387285,96.6569775883,240.42954887,0.0,65.1572554096,212.545889182,597.618120284,519.868816082,42.4850247072,35.2642794941
 12/24  11:00:00,855.541305802,96.6569775883,278.854493832,0.0,65.1572554096,220.04316451,573.441903087,476.033969891,70.808374512,26.5995586841
 12/24  12:00:00,893.61773209,96.6569775883,319.583933696,0.0,65.1572554096,220.04316451,572.995924078,466.725047444,70.808374512,35.4625021223
 12/24  13:00:00,896.510005013,96.6569775883,333.860567916,0.0,65.1572554096,220.04316451,571.236191272,464.970818977,70.808374512,35.4569977826
 12/24  14:00:00,893.837784163,96.6569775883,345.618198801,0.0,65.1572554096,212.545889182,552.441648912,460.343322791,56.6466996096,35.4516265119
 12/24  15:00:00,905.574298473,96.6569775883,362.875208418,0.0,65.1572554096,212.545889182,536.49253561,458.561240366,42.4850247072,35.4462705365
 12/24  16:00:00,911.159345273,96.6569775883,370.666377104,0.0,65.1572554096,212.545889182,542.07059239,458.826703514,56.6466996096,26.5971892665
 12/24  17:00:00,881.82198426,96.6569775883,366.042516157,0.0,65.1572554096,220.04316451,583.844453877,463.411076761,84.9700494144,35.463327702
 12/24  18:00:00,837.449414652,96.6569775883,356.270840434,0.0,54.0258772165,184.38654557,593.271876655,481.850034325,84.9700494144,26.4517929161
 12/24  19:00:00,798.741154436,96.6569775883,351.482541113,0.0,44.4937663224,163.454314868,621.432832216,519.004880646,84.9700494144,17.4579021561
 12/24  20:00:00,783.528618635,96.6569775883,321.519791159,0.0,44.4937663224,155.95703954,604.853168943,530.749223907,56.6466996096,17.4572454267
 12/24  21:00:00,723.125387378,96.6569775883,277.181576289,0.0,44.4937663224,124.558693486,666.473215065,592.369947059,56.6466996096,17.4565683959
 12/24  22:00:00,713.218607243,96.6569775883,260.430663128,0.0,44.4937663224,124.558693486,674.256668256,614.315756225,42.4850247072,17.4558873237
 12/24  23:00:00,698.702690817,96.6569775883,247.059050991,0.0,34.9616554283,124.558693486,693.193127966,647.414571984,28.3233498048,17.4552061778
 12/24  24:00:00,683.660035647,96.6569775883,226.719710297,0.0,34.9616554283,124.558693486,720.039319535,688.42311871,14.1616749024,17.4545259227
 12/25  01:00:00,656.039926145,96.6569775883,206.224972062,0.0,34.9616554283,113.312780494,760.348617269,737.229799122,5.66466996096,17.4541481866
 12/25  02:00:00,641.173028327,96.6569775883,184.803119013,0.0,34.9616554283,113.312780494,807.551053847,784.432650416,5.66466996096,17.4537334696
 12/25  03:00:00,627.856579741,96.6569775883,169.466881607,0.0,34.9616554283,113.312780494,837.198052447,814.077153561,5.66466996096,17.456228925
 12/25  04:00:00,619.59302177,96.6569775883,158.073665263,0.0,34.9616554283,113.312780494,857.796514199,834.672412047,5.66466996096,17.4594321906
 12/25  05:00:00,608.654519847,96.6569775883,140.209059767,0.0,44.4937663224,113.312780494,884.211987147,861.0885302,5.66466996096,17.4587869852
 12/25  06:00:00,593.676994999,96.6569775883,125.871283697,0.0,44.4937663224,113.312780494,917.552879816,885.93305176,14.1616749024,17.4581531531
 12/25  07:00:00,654.495237957,96.6569775883,114.337880198,0.0,54.0258772165,176.889270242,886.005955446,840.225082692,28.3233498048,17.4575229496
 12/25  08:00:00,653.720399465,96.6569775883,103.581703566,0.0,54.0258772165,184.38654557,909.996085628,850.05416644,42.4850247072,17.4568944804
 12/25  09:00:00,705.375022889,96.6569775883,85.084221343,0.0,65.1572554096,220.04316451,944.610173529,870.413267317,56.6466996096,17.5502066023
 12/25  10:00:00,685.334094678,96.6569775883,75.6187008874,0.0,65.1572554096,212.545889182,943.879522673,866.129077742,42.4850247072,35.2654202236
 12/25  11:00:00,680.615562452,96.6569775883,62.3858743866,0.0,65.1572554096,220.04316451,981.048842487,883.633012983,70.808374512,26.6074549914
 12/25  12:00:00,681.51718608,96.6569775883,60.830373101,0.0,65.1572554096,220.04316451,951.740822475,845.467990371,70.808374512,35.4644575922
 12/25  13:00:00,679.446077348,96.6569775883,58.6272836148,0.0,65.1572554096,220.04316451,944.343697515,838.076139759,70.808374512,35.4591832439
 12/25  14:00:00,668.302198774,96.6569775883,56.0372635018,0.0,65.1572554096,212.545889182,933.216160786,841.115452283,56.6466996096,35.4540088928
 12/25  15:00:00,668.844802977,96.6569775883,55.7459218571,0.0,65.1572554096,212.545889182,911.081455824,833.147582718,42.4850247072,35.4488483986
 12/25  16:00:00,668.683940037,96.6569775883,55.5233386828,0.0,65.1572554096,212.545889182,912.471813957,829.229217344,56.6466996096,26.5958970033
 12/25  17:00:00,641.440916366,96.6569775883,55.1838235877,0.0,65.1572554096,220.04316451,946.50275605,826.066270097,84.9700494144,35.4664365381
 12/25  18:00:00,607.499134661,96.6569775883,52.2404049906,0.0,54.0258772165,184.38654557,976.422524492,864.998664622,84.9700494144,26.453810456
 12/25  19:00:00,578.400462362,96.6569775883,50.5291911478,0.0,44.4937663224,163.454314868,1006.60311919,904.174062593,84.9700494144,17.4590071848
 12/25  20:00:00,571.051875665,96.6569775883,50.2155964628,0.0,44.4937663224,155.95703954,983.088094664,908.983016013,56.6466996096,17.4583790415
 12/25  21:00:00,539.413449073,96.6569775883,49.9181374938,0.0,44.4937663224,124.558693486,1011.01208242,936.907632894,56.6466996096,17.4577499166
 12/25  22:00:00,534.772358928,96.6569775883,43.6118084471,0.0,44.4937663224,124.558693486,1054.69651549,994.754369381,42.4850247072,17.4571214019
 12/25  23:00:00,524.345590612,96.6569775883,39.6582876072,0.0,34.9616554283,124.558693486,1072.70114281,1026.92129912,28.3233498048,17.4564938856
 12/25  24:00:00,521.960042109,96.6569775883,35.6513414908,0.0,34.9616554283,124.558693486,1083.30528202,1051.68773965,14.1616749024,17.4558674616
 12/26  01:00:00,519.041751781,96.6569775883,33.1355793555,0.0,46.0930336215,113.312780494,1083.2639045,1060.1436951,5.66466996096,17.4555394392
 12/26  02:00:00,519.324561079,96.6569775883,32.8813516089,0.0,46.0930336215,113.312780494,1076.39085668,1053.27101127,5.66466996096,17.4551754415
 12/26  03:00:00,521.356627274,96.6569775883,36.2190472065,0.0,46.0930336215,113.312780494,1044.39491375,1021.27558763,5.66466996096,17.4546561645
 12/26  04:00:00,522.456629482,96.6569775883,38.1409022155,0.0,46.0930336215,113.312780494,1036.87141973,1013.75298268,5.66466996096,17.4537670915
 12/26  05:00:00,612.820603024,96.6569775883,37.8217809106,0.0,100.150657288,148.969399434,1014.9123996,991.787236745,5.66466996096,17.4604928897
 12/26  06:00:00,613.278181424,96.6569775883,37.7068647656,0.0,100.150657288,149.894399434,1403.70797803,1372.08639773,14.1616749024,17.4599053997
 12/26  07:00:00,837.633980676,96.6775695471,37.349144514,0.0,176.471037341,302.612436532,1095.18570302,1049.40303798,28.3233498048,17.4593152351
 12/26  08:00:00,963.520563604,96.9244610216,43.2730175846,0.0,243.2593065,310.10971186,1022.3122268,953.353718688,42.4850247072,26.4734834055
 12/26  09:00:00,996.763551286,97.0636118432,49.56043045,0.0,243.2593065,310.10971186,993.009503121,900.845878935,56.6466996096,35.516924576
 12/26  10:00:00,1034.65957478,97.1731046089,60.0493716418,0.0,243.2593065,302.612436532,936.049319365,848.959878414,42.4850247072,44.6044162431
 12/26  11:00:00,1060.84877697,97.2695483211,80.8891130213,0.0,243.2593065,310.10971186,901.972578909,786.2466007,70.808374512,44.9176036971
 12/26  12:00:00,1053.88069104,97.3575639694,71.1188988135,0.0,243.2593065,310.10971186,933.385567674,812.788198255,70.808374512,49.7889949076
 12/26  13:00:00,1023.07361593,97.4394809933,84.5168650972,0.0,243.2593065,310.10971186,875.802457789,764.992312849,70.808374512,40.0017704286
 12/26  14:00:00,1070.55095919,97.5153354331,99.5098897748,0.0,243.2593065,302.612436532,837.344999156,726.664512099,56.6466996096,54.0337874471
 12/26  15:00:00,1071.04773433,97.5861583898,100.634624559,0.0,243.2593065,302.612436532,813.188041252,725.786858334,42.4850247072,44.9161582116
 12/26  16:00:00,1065.86472244,97.6522698173,96.112178812,0.0,243.2593065,302.612436532,836.789599327,735.326660786,56.6466996096,44.8162389312
 12/26  17:00:00,1064.81655667,97.7140217654,86.7555295205,0.0,243.2593065,310.10971186,883.226664935,753.724526123,84.9700494144,44.5320893981
 12/26  18:00:00,1077.35875254,97.7719901145,82.8929069186,0.0,243.2593065,310.10971186,860.773914383,758.213916311,84.9700494144,17.5899486578
 12/26  19:00:00,812.289003819,96.6569775883,82.6480932538,0.0,166.938926447,199.110933808,862.655002955,751.417394344,84.9700494144,26.2675591973
 12/26  20:00:00,815.39373806,96.6569775883,94.4765397884,0.0,166.938926447,191.61365848,793.542341778,719.37995747,56.6466996096,17.5156846985
 12/26  21:00:00,687.15615037,96.6569775883,101.919503578,0.0,100.150657288,124.558693486,816.585647031,742.420049462,56.6466996096,17.5188979592
 12/26  22:00:00,645.633985689,96.6569775883,97.3587514579,0.0,100.150657288,124.558693486,827.168572244,767.216159983,42.4850247072,17.4673875531
 12/26  23:00:00,578.25683584,96.6569775883,94.4192706299,0.0,46.0930336215,124.558693486,842.389879224,796.606286728,28.3233498048,17.460242691
 12/26  24:00:00,567.64378017,96.6569775883,80.9228850116,0.0,46.0930336215,124.558693486,876.328742941,844.707437445,14.1616749024,17.4596305934
 12/27  01:00:00,544.095110709,96.6569775883,66.3704415542,0.0,46.0930336215,113.312780494,909.702874267,886.578864794,5.66466996096,17.4593395118
 12/27  02:00:00,537.370384536,96.6569775883,57.3549268999,0.0,46.0930336215,113.312780494,939.646284829,916.522594208,5.66466996096,17.4590206597
 12/27  03:00:00,528.739692613,96.6569775883,46.1725136466,0.0,46.0930336215,113.312780494,1018.0037635,994.880544297,5.66466996096,17.458549238
 12/27  04:00:00,517.20015923,96.6569775883,33.1795253593,0.0,46.0930336215,113.312780494,1093.06258625,1069.93987481,5.66466996096,17.4580414796
 12/27  05:00:00,610.909352889,96.6569775883,41.8928073441,0.0,100.150657288,148.969399434,954.87063736,931.748441759,5.66466996096,17.4575256403
 12/27  06:00:00,615.719723274,96.6872353121,45.970098427,0.0,100.150657288,149.894399434,1208.28536763,1176.66441824,14.1616749024,17.4592744791
 12/27  07:00:00,841.444820113,97.4137564836,43.5752754164,0.0,176.471037341,302.612436532,969.203820097,923.423996941,28.3233498048,17.4564733509
 12/27  08:00:00,964.199182903,97.6488934868,43.3660870792,0.0,243.2593065,310.10971186,956.974596643,888.015061869,42.4850247072,26.474510067
 12/27  09:00:00,993.307347796,97.7459733726,43.2521428539,0.0,243.2593065,310.10971186,966.976810868,874.802083106,56.6466996096,35.5280281521
 12/27  10:00:00,1025.92379819,97.8227569696,49.0557993701,0.0,243.2593065,302.612436532,905.706571033,818.622364627,42.4850247072,44.5991816981
 12/27  11:00:00,1061.19269709,98.0067202037,80.1310781178,0.0,243.2593065,310.10971186,806.336710334,690.605438534,70.808374512,44.9228972879
 12/27  12:00:00,1089.0906302,98.2324197396,105.735314263,0.0,243.2593065,310.10971186,759.481542279,634.632081231,70.808374512,54.0410865359
 12/27  13:00:00,1054.46864275,98.4415647482,111.294753893,0.0,243.2593065,310.10971186,746.625932173,631.075977937,70.808374512,44.7415797232
 12/27  14:00:00,1092.75645578,98.6383865366,117.579577783,0.0,243.2593065,302.612436532,715.982676474,614.302722767,56.6466996096,45.0332540979
 12/27  15:00:00,1090.77292474,98.8249184507,116.725968418,0.0,243.2593065,302.612436532,715.12146383,623.690972692,42.4850247072,48.9454664302
 12/27  16:00:00,1089.48892256,99.0903751948,114.458168322,0.0,243.2593065,302.612436532,739.824043879,633.411511363,56.6466996096,49.7658329067
 12/27  17:00:00,1085.74122126,99.3684818185,103.254718458,0.0,243.2593065,310.10971186,775.94940602,655.369066149,84.9700494144,35.6102904567
 12/27  18:00:00,1079.35318302,99.6246365021,82.0509793158,0.0,243.2593065,310.10971186,811.18759687,699.841542185,84.9700494144,26.3760052715
 12/27  19:00:00,801.966647461,96.6569775883,72.6976139229,0.0,166.938926447,199.110933808,876.835725719,774.34798505,84.9700494144,17.5176912546
 12/27  20:00:00,801.337951027,96.6569775883,79.3505823181,0.0,166.938926447,191.61365848,822.569569268,748.405675745,56.6466996096,17.5171939134
 12/27  21:00:00,654.284180406,96.6569775883,64.0692753137,0.0,100.150657288,124.558693486,915.957029111,833.042893725,56.6466996096,26.2674357771
 12/27  22:00:00,617.282391145,96.6569775883,64.4370613817,0.0,100.150657288,124.558693486,878.709858494,818.758842658,42.4850247072,17.4659911287
 12/27  23:00:00,548.135105352,96.6569775883,60.1720411673,0.0,46.0930336215,124.558693486,893.847454595,848.065344108,28.3233498048,17.458760682
 12/27  24:00:00,541.18625183,96.6569775883,49.0068014039,0.0,46.0930336215,124.558693486,950.505429877,918.885522848,14.1616749024,17.458232127
 12/28  01:00:00,524.278883882,96.6569775883,41.995809802,0.0,46.0930336215,113.312780494,980.056062156,956.933300073,5.66466996096,17.4580921225
 12/28  02:00:00,522.545538172,96.6569775883,39.7613776675,0.0,46.0930336215,113.312780494,978.493619713,955.371182539,5.66466996096,17.457767213
 12/28  03:00:00,522.389295776,96.6569775883,39.4822972636,0.0,46.0930336215,113.312780494,969.840450887,946.71844402,5.66466996096,17.4573369062
 12/28  04:00:00,519.797045015,96.6569775883,35.5599970625,0.0,46.0930336215,113.312780494,996.630083646,973.508531806,5.66466996096,17.4568818785
 12/28  05:00:00,608.467392043,96.6569775883,36.5516789998,0.0,100.150657288,148.969399434,952.58929085,929.46819932,5.66466996096,17.4564215692
 12/28  06:00:00,613.49630181,97.0415855359,41.4022373445,0.0,100.150657288,149.894399434,1159.84066873,1128.22112231,14.1616749024,17.4578715237
 12/28  07:00:00,845.472209377,97.7105293577,48.7558819443,0.0,176.471037341,302.612436532,890.018771178,844.239888244,28.3233498048,17.4555331296
 12/28  08:00:00,970.357327633,98.2716755408,52.2923861039,0.0,243.2593065,310.10971186,860.031985129,791.066251181,42.4850247072,26.4807092416
 12/28  09:00:00,1002.87532127,98.597529003,56.0272339422,0.0,243.2593065,310.10971186,859.156897024,766.997553566,56.6466996096,35.5126438478
 12/28  10:00:00,1047.6164142,98.8349162321,72.4757062879,0.0,243.2593065,302.612436532,804.677963504,726.50378654,42.4850247072,35.6891522562
 12/28  11:00:00,1062.64068818,99.1628168646,80.3910758167,0.0,243.2593065,310.10971186,824.950602016,700.224166877,70.808374512,53.9180606275
 12/28  12:00:00,1079.89638092,99.4965729768,98.7833228489,0.0,243.2593065,310.10971186,766.676873306,650.828824476,70.808374512,45.0396743173
 12/28  13:00:00,1058.80602248,99.8005167558,121.506395152,0.0,243.2593065,310.10971186,715.790793911,600.238399676,70.808374512,44.7440197221
 12/28  14:00:00,1104.01142391,100.076184782,135.082063448,0.0,243.2593065,302.612436532,688.243880615,577.552119908,56.6466996096,54.0450610979
 12/28  15:00:00,1106.64583844,100.321872107,140.223730683,0.0,243.2593065,302.612436532,660.705386532,573.293285714,42.4850247072,44.9270761111
 12/28  16:00:00,1115.91414478,100.552689162,152.637760813,0.0,243.2593065,302.612436532,658.061718789,556.596002676,56.6466996096,44.8190165027
 12/28  17:00:00,1136.5723092,100.767576566,172.591403007,0.0,243.2593065,310.10971186,649.720624687,529.121991603,84.9700494144,35.6285836702
 12/28  18:00:00,1130.99762218,100.936945201,144.059731987,0.0,243.2593065,310.10971186,693.593096546,582.244871413,84.9700494144,26.3781757187
 12/28  19:00:00,862.633989109,96.6569775883,142.287596504,0.0,166.938926447,199.110933808,737.49034933,626.251319137,84.9700494144,26.2689807789
 12/28  20:00:00,868.987724284,96.6569775883,155.853908302,0.0,166.938926447,191.61365848,675.263234244,601.096912636,56.6466996096,17.5196219977
 12/28  21:00:00,743.559802829,96.6569775883,161.821219031,0.0,100.150657288,124.558693486,712.277972254,638.112538117,56.6466996096,17.5187345268
 12/28  22:00:00,702.817468532,96.6569775883,160.63950944,0.0,100.150657288,124.558693486,714.285658846,654.333626745,42.4850247072,17.4670073942
 12/28  23:00:00,633.93387773,96.6569775883,157.930710407,0.0,46.0930336215,124.558693486,731.759667305,685.97631901,28.3233498048,17.4599984901
 12/28  24:00:00,632.366450825,96.6569775883,157.763786857,0.0,46.0930336215,124.558693486,726.720418877,695.099225342,14.1616749024,17.4595186326
 12/29  01:00:00,621.137191096,96.6569775883,162.452270381,0.0,46.0930336215,113.312780494,714.071659842,690.947536287,5.66466996096,17.459453594
 12/29  02:00:00,625.359036179,96.6569775883,165.859391643,0.0,46.0930336215,113.312780494,717.316084554,694.192312381,5.66466996096,17.4591022122
 12/29  03:00:00,627.078879361,96.6569775883,166.438787714,0.0,46.0930336215,113.312780494,727.162526132,704.03910687,5.66466996096,17.4587493016
 12/29  04:00:00,631.887947777,96.6569775883,172.634831254,0.0,46.0930336215,113.312780494,722.497129157,699.374107604,5.66466996096,17.4583515918
 12/29  05:00:00,721.455677597,96.6569775883,170.774147992,0.0,100.150657288,148.969399434,708.133656679,685.01104304,5.66466996096,17.4579436783
 12/29  06:00:00,715.305755017,97.1599149751,162.518462225,0.0,100.150657288,149.894399434,1058.07471681,1026.45342666,14.1616749024,17.4596152517
 12/29  07:00:00,933.317854156,97.9497002038,152.843694401,0.0,176.471037341,302.612436532,780.915814258,735.133479556,28.3233498048,17.458984897
 12/29  08:00:00,1050.50870224,98.8557728065,148.092266393,0.0,243.2593065,310.10971186,746.993488369,678.031562703,42.4850247072,26.4769009589
 12/29  09:00:00,1082.87981067,99.3640614758,153.31686493,0.0,243.2593065,310.10971186,735.165197992,642.98593528,56.6466996096,35.532563102
 12/29  10:00:00,1118.80203799,99.7343931406,161.801395315,0.0,243.2593065,302.612436532,705.752979545,618.661570528,42.4850247072,44.6063843101
 12/29  11:00:00,1133.60706294,100.058521289,171.139513594,0.0,243.2593065,310.10971186,704.054580096,588.313990617,70.808374512,44.9322149671
 12/29  12:00:00,1148.10376808,100.347397482,186.493469859,0.0,243.2593065,310.10971186,681.086194673,556.22407175,70.808374512,54.053748411
 12/29  13:00:00,1118.25345214,100.613254928,200.664116196,0.0,243.2593065,310.10971186,644.732592165,529.178323828,70.808374512,44.7458938255
 12/29  14:00:00,1166.0723521,100.845904306,217.211651545,0.0,243.2593065,302.612436532,610.992318514,509.308260657,56.6466996096,45.0373582467
 12/29  15:00:00,1173.41952922,101.060876572,226.431058431,0.0,243.2593065,302.612436532,595.391991027,498.987079317,42.4850247072,53.9198870028
 12/29  16:00:00,1182.41345974,101.247589808,233.719590468,0.0,243.2593065,302.612436532,596.753020682,495.279498535,56.6466996096,44.8268225375
 12/29  17:00:00,1193.73775694,101.421361626,238.546469453,0.0,243.2593065,310.10971186,608.875120203,488.285378374,84.9700494144,35.6196924141
 12/29  18:00:00,1199.75801217,101.57467539,228.763522326,0.0,243.2593065,310.10971186,600.027959845,488.67580201,84.9700494144,26.3821084205
 12/29  19:00:00,924.700256387,96.6569775883,221.721480242,0.0,166.938926447,199.110933808,598.065779399,495.575442999,84.9700494144,17.5202869858
 12/29  20:00:00,917.058857411,96.6569775883,221.083734346,0.0,166.938926447,191.61365848,587.972260095,505.055946529,56.6466996096,26.2696139562
 12/29  21:00:00,788.731643218,96.6569775883,226.767618065,0.0,100.150657288,124.558693486,618.022755047,543.855229566,56.6466996096,17.5208258717
 12/29  22:00:00,748.309646171,96.6569775883,224.948831538,0.0,100.150657288,124.558693486,617.506393208,557.558550408,42.4850247072,17.4628180934
 12/29  23:00:00,674.757263817,96.6569775883,216.108058528,0.0,46.0930336215,124.558693486,642.417018811,596.637871915,28.3233498048,17.4557970918
 12/29  24:00:00,676.943607883,96.6569775883,217.384102578,0.0,46.0930336215,124.558693486,633.939348659,602.318451163,14.1616749024,17.4592225933
 12/30  01:00:00,659.445075198,96.6569775883,209.42422666,0.0,46.0930336215,113.312780494,650.316487202,627.189465503,5.66466996096,17.4623517379
 12/30  02:00:00,656.128684385,96.6569775883,207.626487908,0.0,46.0930336215,113.312780494,657.144455034,634.017686913,5.66466996096,17.4620981602
 12/30  03:00:00,662.598240154,96.6569775883,215.846754737,0.0,46.0930336215,113.312780494,646.943203775,623.816773918,5.66466996096,17.4617598961
 12/30  04:00:00,665.955198129,96.6569775883,219.163089302,0.0,46.0930336215,113.312780494,649.413900898,626.287829393,5.66466996096,17.4614015443
 12/30  05:00:00,670.692855094,96.6569775883,214.511838597,0.0,55.6251445156,113.312780494,655.632536895,632.506828096,5.66466996096,17.4610388379
 12/30  06:00:00,669.027362709,96.6569775883,211.812654742,0.0,55.6251445156,113.312780494,674.478955181,642.856604675,14.1616749024,17.460675603
 12/30  07:00:00,739.241681097,96.6569775883,211.363758129,0.0,65.1572554096,176.889270242,626.325081933,580.54141936,28.3233498048,17.4603127684
 12/30  08:00:00,856.264738387,96.9803587369,205.045024122,0.0,109.682768182,220.96816451,978.343042708,918.398040673,42.4850247072,17.4599773275
 12/30  09:00:00,853.069567498,96.9769009056,201.106016429,0.0,109.682768182,220.96816451,804.250518573,730.033647211,56.6466996096,17.5701717525
 12/30  10:00:00,953.720959741,97.3680149348,195.774255036,0.0,131.945524568,266.955817592,767.790166895,689.980693229,42.4850247072,35.3244489594
 12/30  11:00:00,958.005731026,97.399707834,192.093613901,0.0,131.945524568,274.45309292,779.440832707,673.121264638,70.808374512,35.511193557
 12/30  12:00:00,965.477411577,97.4142456046,196.668190509,0.0,131.945524568,274.45309292,758.78563192,652.466025964,70.808374512,35.5112314443
 12/30  13:00:00,947.262456154,97.4238832235,210.803156019,0.0,131.945524568,274.45309292,729.627903037,623.31840229,70.808374512,35.5011262345
 12/30  14:00:00,947.537273488,97.4310840061,218.758585791,0.0,131.945524568,266.955817592,700.568929631,608.422017926,56.6466996096,35.5002120954
 12/30  15:00:00,950.424533923,97.4368574386,220.060966472,0.0,131.945524568,266.955817592,671.761989956,593.77935614,42.4850247072,35.4976091089
 12/30  16:00:00,884.838729447,96.6569775883,231.728436484,0.0,109.682768182,212.545889182,528.495904155,436.343197633,56.6466996096,35.5060069127
 12/30  17:00:00,890.784757015,96.6569775883,229.171017963,0.0,109.682768182,220.04316451,582.325293112,461.859789787,84.9700494144,35.4954539103
 12/30  18:00:00,823.100748086,96.6569775883,188.611229364,0.0,109.682768182,220.04316451,675.364016143,563.917596351,84.9700494144,26.4763703778
 12/30  19:00:00,758.868025712,96.6569775883,159.151539586,0.0,100.150657288,199.110933808,763.695925942,661.263681209,84.9700494144,17.4621953191
 12/30  20:00:00,739.839091546,96.6569775883,146.988653604,0.0,100.150657288,191.61365848,755.6647221,681.556249985,56.6466996096,17.4617725051
 12/30  21:00:00,604.514184192,96.6569775883,117.81481194,0.0,55.6251445156,124.558693486,873.601864444,799.493750555,56.6466996096,17.4614142793
 12/30  22:00:00,583.630752271,96.6569775883,94.1837149111,0.0,55.6251445156,124.558693486,912.863149141,852.917094165,42.4850247072,17.4610302687
 12/30  23:00:00,564.160035786,96.6569775883,81.1645737011,0.0,46.0930336215,124.558693486,925.947401644,880.163389945,28.3233498048,17.4606618941
 12/30  24:00:00,553.961871476,96.6569775883,69.068083928,0.0,46.0930336215,124.558693486,927.460974351,895.83900161,14.1616749024,17.4602978381
 12/31  01:00:00,521.803794807,96.6569775883,59.4801029433,0.0,34.9616554283,113.312780494,944.731775266,921.606807069,5.66466996096,17.4602982361
 12/31  02:00:00,527.989829388,96.6569775883,66.1885410333,0.0,34.9616554283,113.312780494,901.645661687,878.520870099,5.66466996096,17.4601216266
 12/31  03:00:00,520.162236343,96.6569775883,54.4237603227,0.0,34.9616554283,113.312780494,968.258552062,945.134038063,5.66466996096,17.459844038
 12/31  04:00:00,530.413026859,96.6569775883,66.7740931041,0.0,34.9616554283,113.312780494,897.221862994,874.097650445,5.66466996096,17.4595425879
 12/31  05:00:00,545.477725721,96.6569775883,76.7135497467,0.0,44.4937663224,113.312780494,859.907725578,836.783819762,5.66466996096,17.4592358553
 12/31  06:00:00,547.231042578,96.6569775883,79.3958933572,0.0,44.4937663224,113.312780494,871.037245034,839.416641822,14.1616749024,17.4589283097
 12/31  07:00:00,620.843259761,96.6569775883,83.167898996,0.0,54.0258772165,176.889270242,829.766708165,783.984737336,28.3233498048,17.4586210244
 12/31  08:00:00,627.892842993,96.6569775883,82.9114555502,0.0,54.0258772165,184.38654557,844.673660553,784.73032159,42.4850247072,17.4583142561
 12/31  09:00:00,702.133797459,96.6569775883,89.5942524985,0.0,65.1572554096,220.04316451,825.132430147,750.932614944,56.6466996096,17.5531155932
 12/31  10:00:00,704.794603982,96.6569775883,105.378819798,0.0,65.1572554096,212.545889182,770.71531471,701.767537092,42.4850247072,26.4627529116
 12/31  11:00:00,729.626582543,96.6569775883,124.143041671,0.0,65.1572554096,220.04316451,753.468177148,647.176386218,70.808374512,35.4834164181
 12/31  12:00:00,751.144113468,96.6569775883,147.700072033,0.0,65.1572554096,220.04316451,703.891951931,597.605090231,70.808374512,35.4784871874
 12/31  13:00:00,768.658104639,96.6569775883,171.157821037,0.0,65.1572554096,220.04316451,659.809708527,553.526945582,70.808374512,35.4743884336
 12/31  14:00:00,774.274168847,96.6569775883,186.774898723,0.0,65.1572554096,212.545889182,636.278890579,544.16184145,56.6466996096,35.4703495197
 12/31  15:00:00,791.333534007,96.6569775883,199.603082661,0.0,65.1572554096,212.545889182,617.247634949,539.296286693,42.4850247072,35.4663235491
 12/31  16:00:00,805.298137296,96.6569775883,211.578145738,0.0,65.1572554096,212.545889182,624.449674955,532.340667538,56.6466996096,35.4623078075
 12/31  17:00:00,779.835827761,96.6569775883,212.321572771,0.0,65.1572554096,220.04316451,655.929174558,544.359218792,84.9700494144,26.5999063515
 12/31  18:00:00,748.266578872,96.6569775883,210.789052872,0.0,54.0258772165,184.38654557,694.154882286,573.904164356,84.9700494144,35.2806685163
 12/31  19:00:00,720.702239157,96.6569775883,211.651410874,0.0,44.4937663224,163.454314868,716.82624275,614.396940653,84.9700494144,17.4592526826
 12/31  20:00:00,711.126817576,96.6569775883,211.52095226,0.0,44.4937663224,155.95703954,699.907258532,625.80161514,56.6466996096,17.4589437823
 12/31  21:00:00,682.86030756,96.6569775883,216.57969019,0.0,44.4937663224,124.558693486,729.503668625,655.398332865,56.6466996096,17.4586361502
 12/31  22:00:00,685.661527744,96.6569775883,220.235317581,0.0,44.4937663224,124.558693486,719.398160108,659.454806124,42.4850247072,17.4583292767
 12/31  23:00:00,673.380796893,96.6569775883,215.912453285,0.0,34.9616554283,124.558693486,736.960586275,691.179213431,28.3233498048,17.458023039
 12/31  24:00:00,667.79430312,96.6569775883,209.604037309,0.0,34.9616554283,124.558693486,744.700605399,713.08121309,14.1616749024,17.4577174068
